Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,12.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,1,7,15,23.0,4.0,0.6,12.05,4.0,0.0,0.0
2018,1,1,7,30,46.0,8.0,0.7,12.1,8.0,26.74,0.0
2018,1,1,7,45,69.0,17.0,0.85,12.15,21.0,59.64,0.0
2018,1,1,8,0,92.0,26.0,1.0,12.2,34.0,90.83,64.03
2018,1,1,8,15,177.0,43.0,1.15,12.3,69.5,173.55,138.71
2018,1,1,8,30,262.0,60.0,1.3,12.4,105.0,248.87,204.17
2018,1,1,8,45,289.0,72.5,1.5,12.55,134.0,287.85,238.7
2018,1,1,9,0,316.0,85.0,1.7,12.7,163.0,327.73,273.17
2018,1,1,9,15,340.0,96.5,1.75,12.9,193.0,364.84,304.18
2018,1,1,9,30,364.0,108.0,1.8,13.1,223.0,401.97,334.38
2018,1,1,9,45,385.5,117.5,1.85,13.25,251.0,434.55,360.37
2018,1,1,10,0,407.0,127.0,1.9,13.4,279.0,466.47,385.34
2018,1,1,10,15,461.0,127.5,1.85,13.6,311.5,510.59,419.65
2018,1,1,10,30,515.0,128.0,1.8,13.8,344.0,554.21,452.78
2018,1,1,10,45,554.0,126.0,1.75,13.95,369.0,582.41,473.55
2018,1,1,11,0,593.0,124.0,1.7,14.1,394.0,614.68,496.99
2018,1,1,11,15,564.0,136.5,1.55,14.25,400.0,599.04,482.65
2018,1,1,11,30,535.0,149.0,1.4,14.4,406.0,586.89,471.2
2018,1,1,11,45,500.0,160.0,1.3,14.55,403.0,566.58,453.96
2018,1,1,12,0,465.0,171.0,1.2,14.7,400.0,544.78,435.69
2018,1,1,12,15,454.5,173.5,1.15,14.85,397.0,530.0,423.59
2018,1,1,12,30,444.0,176.0,1.1,15.0,394.0,513.82,410.37
2018,1,1,12,45,457.5,170.0,1.1,15.15,391.5,503.28,402.13
2018,1,1,13,0,471.0,164.0,1.1,15.3,389.0,490.54,392.02
2018,1,1,13,15,471.5,158.0,1.1,15.45,377.5,467.62,373.9
2018,1,1,13,30,472.0,152.0,1.1,15.6,366.0,443.25,354.44
2018,1,1,13,45,487.0,140.5,1.15,15.7,352.0,419.59,335.58
2018,1,1,14,0,502.0,129.0,1.2,15.8,338.0,393.6,314.27
2018,1,1,14,15,503.5,118.5,1.2,15.85,316.0,360.08,286.26
2018,1,1,14,30,505.0,108.0,1.2,15.9,294.0,325.36,256.56
2018,1,1,14,45,532.0,93.5,1.25,15.95,273.0,297.45,231.13
2018,1,1,15,0,559.0,79.0,1.3,16.0,252.0,263.32,199.52
2018,1,1,15,15,541.0,70.0,1.3,16.0,220.0,219.0,159.88
2018,1,1,15,30,523.0,61.0,1.3,16.0,188.0,175.77,121.11
2018,1,1,15,45,464.0,54.5,1.15,15.7,152.0,129.59,82.64
2018,1,1,16,0,405.0,48.0,1.0,15.4,116.0,89.34,51.61
2018,1,1,16,15,325.0,39.0,1.05,15.2,83.5,51.84,27.19
2018,1,1,16,30,245.0,30.0,1.1,15.0,51.0,24.64,13.0
2018,1,1,16,45,146.0,18.0,1.1,14.85,28.5,17.16,0.0
2018,1,1,17,0,47.0,6.0,1.1,14.7,6.0,5.72,0.0
2018,1,1,17,15,23.5,3.0,1.1,14.6,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,2,7,15,10.5,3.0,2.6,11.95,3.0,0.0,0.0
2018,1,2,7,30,21.0,6.0,2.6,12.2,6.0,14.43,0.0
2018,1,2,7,45,15.5,19.0,2.65,12.4,19.5,29.01,0.0
2018,1,2,8,0,10.0,32.0,2.7,12.6,33.0,44.4,28.24
2018,1,2,8,15,24.0,47.5,2.7,12.75,51.5,69.69,52.47
2018,1,2,8,30,38.0,63.0,2.7,12.9,70.0,95.3,75.37
2018,1,2,8,45,46.0,79.0,2.7,13.05,89.0,118.69,96.02
2018,1,2,9,0,54.0,95.0,2.7,13.2,108.0,142.3,116.57
2018,1,2,9,15,89.0,110.5,2.6,13.4,136.5,193.71,160.53
2018,1,2,9,30,124.0,126.0,2.5,13.6,165.0,236.68,196.82
2018,1,2,9,45,161.0,138.0,2.35,13.75,194.5,277.48,230.81
2018,1,2,10,0,198.0,150.0,2.2,13.9,224.0,319.2,264.9
2018,1,2,10,15,155.0,164.0,2.15,14.2,224.5,304.86,251.36
2018,1,2,10,30,112.0,178.0,2.1,14.5,225.0,288.88,236.66
2018,1,2,10,45,81.0,178.5,2.0,14.75,213.5,252.41,205.95
2018,1,2,11,0,50.0,179.0,1.9,15.0,202.0,227.49,184.49
2018,1,2,11,15,25.5,146.0,1.85,15.2,157.5,168.95,135.98
2018,1,2,11,30,1.0,113.0,1.8,15.4,113.0,107.89,84.88
2018,1,2,11,45,0.5,88.5,1.8,15.65,88.5,82.98,64.17
2018,1,2,12,0,0.0,64.0,1.8,15.9,64.0,59.55,44.55
2018,1,2,12,15,0.0,85.0,1.8,16.05,85.0,79.16,60.91
2018,1,2,12,30,0.0,106.0,1.8,16.2,106.0,99.68,77.88
2018,1,2,12,45,0.0,115.0,1.8,16.35,115.0,108.51,85.12
2018,1,2,13,0,0.0,124.0,1.8,16.5,124.0,117.37,92.4
2018,1,2,13,15,0.0,113.0,1.8,16.6,113.0,106.45,83.43
2018,1,2,13,30,0.0,102.0,1.8,16.7,102.0,95.68,74.59
2018,1,2,13,45,0.0,90.5,1.8,16.75,90.5,84.57,65.46
2018,1,2,14,0,0.0,79.0,1.8,16.8,79.0,73.58,56.38
2018,1,2,14,15,0.0,76.0,1.7,16.75,76.0,70.76,54.13
2018,1,2,14,30,0.0,73.0,1.6,16.7,73.0,67.96,51.87
2018,1,2,14,45,45.0,80.0,1.55,16.6,94.0,92.77,72.18
2018,1,2,15,0,90.0,87.0,1.5,16.5,115.0,113.91,88.48
2018,1,2,15,15,199.5,84.0,1.5,16.5,136.0,137.06,103.54
2018,1,2,15,30,309.0,81.0,1.5,16.5,157.0,147.85,106.46
2018,1,2,15,45,268.0,67.5,1.4,15.9,124.5,109.32,74.43
2018,1,2,16,0,227.0,54.0,1.3,15.3,92.0,75.14,47.45
2018,1,2,16,15,184.0,42.0,1.3,15.1,67.0,46.7,27.1
2018,1,2,16,30,141.0,30.0,1.3,14.9,42.0,23.46,12.45
2018,1,2,16,45,96.5,18.5,1.35,14.65,24.5,14.7,0.0
2018,1,2,17,0,52.0,7.0,1.4,14.4,7.0,6.67,0.0
2018,1,2,17,15,26.0,3.5,1.4,14.25,3.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,3,7,15,9.0,1.5,2.15,12.4,1.5,0.0,0.0
2018,1,3,7,30,18.0,3.0,2.0,12.5,3.0,10.32,0.0
2018,1,3,7,45,9.0,3.5,1.85,12.6,3.5,9.48,0.0
2018,1,3,8,0,0.0,4.0,1.7,12.7,4.0,3.7,0.0
2018,1,3,8,15,0.0,5.0,1.55,12.85,5.0,4.62,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.0,6.0,5.55,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.15,7.0,6.48,0.0
2018,1,3,9,0,0.0,8.0,1.0,13.3,8.0,7.41,0.74
2018,1,3,9,15,0.0,10.5,1.0,13.45,10.5,9.73,2.76
2018,1,3,9,30,0.0,13.0,1.0,13.6,13.0,12.05,4.77
2018,1,3,9,45,0.0,15.0,0.95,13.75,15.0,13.9,6.36
2018,1,3,10,0,0.0,17.0,0.9,13.9,17.0,15.76,7.94
2018,1,3,10,15,0.0,18.5,1.2,14.0,18.5,17.16,9.11
2018,1,3,10,30,0.0,20.0,1.5,14.1,20.0,18.56,10.28
2018,1,3,10,45,0.0,27.0,1.75,14.2,27.0,25.06,15.81
2018,1,3,11,0,0.0,34.0,2.0,14.3,34.0,31.58,21.31
2018,1,3,11,15,0.0,43.0,2.35,14.3,43.0,39.96,28.4
2018,1,3,11,30,0.0,52.0,2.7,14.3,52.0,48.35,35.46
2018,1,3,11,45,0.0,65.0,3.1,14.3,65.0,60.48,45.67
2018,1,3,12,0,0.0,78.0,3.5,14.3,78.0,72.62,55.86
2018,1,3,12,15,0.0,85.0,3.75,14.35,85.0,79.16,61.33
2018,1,3,12,30,0.0,92.0,4.0,14.4,92.0,85.96,67.02
2018,1,3,12,45,0.0,80.5,4.25,14.45,80.5,74.96,57.8
2018,1,3,13,0,0.0,69.0,4.5,14.5,69.0,64.21,48.79
2018,1,3,13,15,0.0,70.5,4.45,14.5,70.5,65.61,50.02
2018,1,3,13,30,0.0,72.0,4.4,14.5,72.0,67.01,51.25
2018,1,3,13,45,0.0,53.0,4.35,14.55,53.0,49.27,36.3
2018,1,3,14,0,0.0,34.0,4.3,14.6,34.0,31.57,21.31
2018,1,3,14,15,0.0,40.0,4.0,14.6,40.0,37.15,26.11
2018,1,3,14,30,0.0,46.0,3.7,14.6,46.0,42.73,30.91
2018,1,3,14,45,1.0,61.0,3.45,14.6,61.5,57.1,43.16
2018,1,3,15,0,2.0,76.0,3.2,14.6,77.0,71.49,55.37
2018,1,3,15,15,1.0,77.5,3.2,14.6,78.0,72.47,56.18
2018,1,3,15,30,0.0,79.0,3.2,14.6,79.0,73.39,56.85
2018,1,3,15,45,0.0,64.5,3.1,14.5,64.5,59.68,45.01
2018,1,3,16,0,0.0,50.0,3.0,14.4,50.0,46.13,33.19
2018,1,3,16,15,0.0,36.5,3.25,14.35,36.5,33.64,22.14
2018,1,3,16,30,0.0,23.0,3.5,14.3,23.0,21.36,11.13
2018,1,3,16,45,10.5,14.0,3.75,14.3,14.0,13.01,0.0
2018,1,3,17,0,21.0,5.0,4.0,14.3,5.0,4.77,0.0
2018,1,3,17,15,10.5,2.5,4.25,14.35,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.05,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,4,7,15,14.0,3.5,3.7,13.7,3.5,0.0,0.0
2018,1,4,7,30,28.0,7.0,3.8,13.9,7.0,18.26,0.0
2018,1,4,7,45,43.5,18.0,3.95,14.1,20.5,49.71,0.0
2018,1,4,8,0,59.0,29.0,4.1,14.3,34.0,70.92,48.28
2018,1,4,8,15,84.5,33.0,4.1,14.5,45.0,95.77,74.22
2018,1,4,8,30,110.0,37.0,4.1,14.7,56.0,115.59,93.0
2018,1,4,8,45,124.0,45.5,4.1,14.85,72.0,137.21,112.62
2018,1,4,9,0,138.0,54.0,4.1,15.0,88.0,159.36,132.29
2018,1,4,9,15,128.5,75.5,4.1,15.3,111.5,183.56,152.52
2018,1,4,9,30,119.0,97.0,4.1,15.6,135.0,194.77,161.59
2018,1,4,9,45,117.0,108.5,4.15,15.85,149.0,208.05,172.38
2018,1,4,10,0,115.0,120.0,4.2,16.1,163.0,220.8,182.52
2018,1,4,10,15,60.5,125.0,4.3,16.3,148.0,175.36,143.18
2018,1,4,10,30,6.0,130.0,4.4,16.5,133.0,131.5,104.86
2018,1,4,10,45,26.5,143.0,4.5,16.7,155.5,168.67,136.09
2018,1,4,11,0,47.0,156.0,4.6,16.9,178.0,197.99,160.48
2018,1,4,11,15,45.0,167.0,4.7,16.95,188.5,207.75,168.12
2018,1,4,11,30,43.0,178.0,4.8,17.0,199.0,217.33,175.64
2018,1,4,11,45,147.5,183.0,4.9,17.1,256.0,309.67,253.14
2018,1,4,12,0,252.0,188.0,5.0,17.2,313.0,399.13,326.49
2018,1,4,12,15,171.5,194.5,5.0,17.2,279.5,332.44,270.97
2018,1,4,12,30,91.0,201.0,5.0,17.2,246.0,269.41,218.3
2018,1,4,12,45,278.0,179.0,5.0,17.2,314.0,385.32,315.26
2018,1,4,13,0,465.0,157.0,5.0,17.2,382.0,481.98,393.85
2018,1,4,13,15,379.5,161.5,5.0,17.15,341.5,417.68,340.96
2018,1,4,13,30,294.0,166.0,5.0,17.1,301.0,349.66,285.28
2018,1,4,13,45,378.0,143.5,4.95,17.05,308.5,366.44,298.91
2018,1,4,14,0,462.0,121.0,4.9,17.0,316.0,368.36,299.58
2018,1,4,14,15,601.5,95.0,4.85,16.95,331.5,388.24,313.34
2018,1,4,14,30,741.0,69.0,4.8,16.9,347.0,391.04,311.35
2018,1,4,14,45,725.0,65.0,4.75,16.8,316.5,344.74,269.72
2018,1,4,15,0,709.0,61.0,4.7,16.7,286.0,298.47,227.37
2018,1,4,15,15,672.0,58.0,4.7,16.7,249.5,247.68,181.31
2018,1,4,15,30,635.0,55.0,4.7,16.7,213.0,198.7,137.0
2018,1,4,15,45,578.5,49.5,4.3,16.3,174.0,147.6,93.21
2018,1,4,16,0,522.0,44.0,3.9,15.9,135.0,101.95,56.98
2018,1,4,16,15,432.0,37.0,3.8,15.65,98.5,58.68,28.71
2018,1,4,16,30,342.0,30.0,3.7,15.4,62.0,25.23,14.36
2018,1,4,16,45,207.5,19.5,3.55,15.1,36.0,16.14,0.0
2018,1,4,17,0,73.0,9.0,3.4,14.8,10.0,8.58,0.0
2018,1,4,17,15,36.5,4.5,3.45,14.75,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,1,5,7,15,21.0,2.5,3.8,14.6,2.5,0.0,0.0
2018,1,5,7,30,42.0,5.0,3.8,14.7,5.0,22.14,0.0
2018,1,5,7,45,40.5,6.5,3.85,14.8,8.5,33.34,0.0
2018,1,5,8,0,39.0,8.0,3.9,14.9,12.0,39.01,24.12
2018,1,5,8,15,19.5,14.0,3.75,14.95,16.0,26.04,16.13
2018,1,5,8,30,0.0,20.0,3.6,15.0,20.0,18.54,9.97
2018,1,5,8,45,0.0,30.0,3.5,15.0,30.0,27.83,18.03
2018,1,5,9,0,0.0,40.0,3.4,15.0,40.0,37.14,26.08
2018,1,5,9,15,0.0,54.5,3.3,15.05,54.5,50.66,37.65
2018,1,5,9,30,0.0,69.0,3.2,15.1,69.0,64.8,49.64
2018,1,5,9,45,0.0,55.0,3.1,15.15,55.0,51.12,37.99
2018,1,5,10,0,0.0,41.0,3.0,15.2,41.0,38.08,26.87
2018,1,5,10,15,0.0,30.5,2.85,15.25,30.5,28.31,18.52
2018,1,5,10,30,0.0,20.0,2.7,15.3,20.0,18.56,10.18
2018,1,5,10,45,0.0,31.5,2.55,15.35,31.5,29.25,19.25
2018,1,5,11,0,0.0,43.0,2.4,15.4,43.0,39.96,28.29
2018,1,5,11,15,0.5,59.5,2.3,15.4,59.5,55.72,41.55
2018,1,5,11,30,1.0,76.0,2.2,15.4,76.0,71.5,54.76
2018,1,5,11,45,0.5,70.0,2.05,15.4,70.0,65.52,49.68
2018,1,5,12,0,0.0,64.0,1.9,15.4,64.0,59.55,44.65
2018,1,5,12,15,0.0,58.5,1.95,15.3,58.5,54.42,40.36
2018,1,5,12,30,0.0,53.0,2.0,15.2,53.0,49.29,36.07
2018,1,5,12,45,0.0,64.5,2.05,15.15,64.5,60.01,45.11
2018,1,5,13,0,0.0,76.0,2.1,15.1,76.0,70.75,54.15
2018,1,5,13,15,2.0,103.5,2.1,15.0,104.5,98.35,77.32
2018,1,5,13,30,4.0,131.0,2.1,14.9,133.0,126.44,100.76
2018,1,5,13,45,20.5,133.0,2.15,14.8,142.0,137.25,110.05
2018,1,5,14,0,37.0,135.0,2.2,14.7,151.0,150.43,121.17
2018,1,5,14,15,19.5,124.0,2.25,14.6,132.5,126.14,100.94
2018,1,5,14,30,2.0,113.0,2.3,14.5,114.0,107.11,85.2
2018,1,5,14,45,1.0,93.5,2.3,14.4,94.0,87.85,69.16
2018,1,5,15,0,0.0,74.0,2.3,14.3,74.0,68.95,53.29
2018,1,5,15,15,0.0,61.0,2.3,14.3,61.0,56.74,42.92
2018,1,5,15,30,0.0,48.0,2.3,14.3,48.0,44.6,32.53
2018,1,5,15,45,0.0,39.0,2.5,14.05,39.0,36.22,25.27
2018,1,5,16,0,0.0,30.0,2.7,13.8,30.0,27.84,17.94
2018,1,5,16,15,0.0,22.0,2.85,13.65,22.0,20.4,11.34
2018,1,5,16,30,0.0,14.0,3.0,13.5,14.0,12.97,4.86
2018,1,5,16,45,5.0,8.0,3.1,13.4,8.0,7.51,0.0
2018,1,5,17,0,10.0,2.0,3.2,13.3,2.0,1.91,0.0
2018,1,5,17,15,5.0,1.0,3.25,13.2,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,6,7,15,24.5,4.0,2.4,11.8,4.0,0.0,0.0
2018,1,6,7,30,49.0,8.0,2.4,12.0,8.0,27.88,0.0
2018,1,6,7,45,174.5,19.0,2.45,12.2,33.0,118.1,0.0
2018,1,6,8,0,300.0,30.0,2.5,12.4,58.0,214.18,156.64
2018,1,6,8,15,450.5,35.0,2.5,12.55,101.5,311.89,251.34
2018,1,6,8,30,601.0,40.0,2.5,12.7,145.0,414.79,340.67
2018,1,6,8,45,656.0,44.0,2.55,12.85,185.5,473.31,391.86
2018,1,6,9,0,711.0,48.0,2.6,13.0,226.0,533.11,442.32
2018,1,6,9,15,543.5,75.0,2.6,13.15,223.5,478.31,398.28
2018,1,6,9,30,376.0,102.0,2.6,13.3,221.0,403.56,336.93
2018,1,6,9,45,459.5,103.0,2.6,13.45,264.5,470.26,391.88
2018,1,6,10,0,543.0,104.0,2.6,13.6,308.0,544.04,450.23
2018,1,6,10,15,585.0,105.5,2.75,13.7,340.5,583.7,481.11
2018,1,6,10,30,627.0,107.0,2.9,13.8,373.0,621.93,510.71
2018,1,6,10,45,489.5,143.0,3.05,13.95,357.0,556.78,457.19
2018,1,6,11,0,352.0,179.0,3.2,14.1,341.0,481.08,395.2
2018,1,6,11,15,548.0,141.0,3.3,14.15,403.0,595.91,488.63
2018,1,6,11,30,744.0,103.0,3.4,14.2,465.0,701.55,570.42
2018,1,6,11,45,816.0,86.5,3.5,14.3,489.5,724.89,587.17
2018,1,6,12,0,888.0,70.0,3.6,14.4,514.0,741.53,599.5
2018,1,6,12,15,875.0,73.0,3.5,14.4,510.5,720.56,583.13
2018,1,6,12,30,862.0,76.0,3.4,14.4,507.0,701.39,568.47
2018,1,6,12,45,873.0,73.5,3.3,14.45,504.5,680.43,552.42
2018,1,6,13,0,884.0,71.0,3.2,14.5,502.0,660.57,536.2
2018,1,6,13,15,877.5,69.5,3.1,14.5,487.0,627.52,509.42
2018,1,6,13,30,871.0,68.0,3.0,14.5,472.0,592.11,480.44
2018,1,6,13,45,791.0,77.5,2.95,14.5,431.5,528.49,428.81
2018,1,6,14,0,711.0,87.0,2.9,14.5,391.0,465.89,377.46
2018,1,6,14,15,735.0,77.5,3.0,14.4,373.5,435.12,350.94
2018,1,6,14,30,759.0,68.0,3.1,14.3,356.0,401.25,320.56
2018,1,6,14,45,761.0,62.0,3.2,14.25,329.0,358.84,282.16
2018,1,6,15,0,763.0,56.0,3.3,14.2,302.0,314.7,241.15
2018,1,6,15,15,737.5,53.5,3.3,14.2,267.0,264.85,195.12
2018,1,6,15,30,712.0,51.0,3.3,14.2,232.0,216.33,150.17
2018,1,6,15,45,661.5,46.5,3.15,13.7,192.0,163.1,103.68
2018,1,6,16,0,611.0,42.0,3.0,13.2,152.0,114.59,64.19
2018,1,6,16,15,526.5,36.0,2.9,12.9,112.5,67.52,32.65
2018,1,6,16,30,442.0,30.0,2.8,12.6,73.0,27.69,17.06
2018,1,6,16,45,278.0,20.0,2.75,12.3,42.5,16.4,0.0
2018,1,6,17,0,114.0,10.0,2.7,12.0,12.0,9.53,0.0
2018,1,6,17,15,57.0,5.0,2.65,11.9,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,7,7,15,10.5,2.5,2.55,9.5,2.5,0.0,0.0
2018,1,7,7,30,21.0,5.0,2.5,9.7,5.0,13.44,0.0
2018,1,7,7,45,10.5,12.0,2.45,9.85,12.0,16.05,0.0
2018,1,7,8,0,0.0,19.0,2.4,10.0,19.0,17.63,7.96
2018,1,7,8,15,0.0,28.0,2.5,10.15,28.0,26.0,16.22
2018,1,7,8,30,0.0,37.0,2.6,10.3,37.0,34.37,23.8
2018,1,7,8,45,0.0,45.0,2.65,10.45,45.0,41.82,30.48
2018,1,7,9,0,0.0,53.0,2.7,10.6,53.0,49.28,37.06
2018,1,7,9,15,0.0,49.0,2.75,10.8,49.0,45.53,33.88
2018,1,7,9,30,0.0,45.0,2.8,11.0,45.0,41.8,30.64
2018,1,7,9,45,0.0,47.5,2.8,11.2,47.5,44.13,32.61
2018,1,7,10,0,0.0,50.0,2.8,11.4,50.0,46.46,34.54
2018,1,7,10,15,0.0,61.5,2.8,11.65,61.5,57.19,43.65
2018,1,7,10,30,0.0,73.0,2.8,11.9,73.0,67.93,52.7
2018,1,7,10,45,0.0,76.0,2.75,12.1,76.0,70.74,54.96
2018,1,7,11,0,0.0,79.0,2.7,12.3,79.0,73.55,57.22
2018,1,7,11,15,0.0,85.0,2.55,12.5,85.0,79.24,61.92
2018,1,7,11,30,0.0,91.0,2.4,12.7,91.0,85.08,66.74
2018,1,7,11,45,0.0,79.5,2.25,12.9,79.5,74.02,57.32
2018,1,7,12,0,0.0,68.0,2.1,13.1,68.0,63.28,48.2
2018,1,7,12,15,0.0,84.5,1.95,13.15,84.5,78.7,61.19
2018,1,7,12,30,0.0,101.0,1.8,13.2,101.0,94.71,74.59
2018,1,7,12,45,0.0,123.5,1.65,13.3,123.5,116.86,93.02
2018,1,7,13,0,0.0,146.0,1.5,13.4,146.0,139.26,111.51
2018,1,7,13,15,0.0,138.5,1.35,13.4,138.5,131.6,105.18
2018,1,7,13,30,0.0,131.0,1.2,13.4,131.0,124.05,99.01
2018,1,7,13,45,0.5,125.5,1.05,13.4,125.5,118.84,94.79
2018,1,7,14,0,1.0,120.0,0.9,13.4,120.0,113.64,90.57
2018,1,7,14,15,0.5,111.5,0.9,13.3,111.5,105.05,83.58
2018,1,7,14,30,0.0,103.0,0.9,13.2,103.0,96.58,76.65
2018,1,7,14,45,0.0,94.5,0.9,13.1,94.5,88.4,69.91
2018,1,7,15,0,0.0,86.0,0.9,13.0,86.0,80.28,63.14
2018,1,7,15,15,0.0,76.0,0.9,13.0,76.0,70.78,55.11
2018,1,7,15,30,0.0,66.0,0.9,13.0,66.0,61.35,47.01
2018,1,7,15,45,0.0,55.5,0.9,12.8,55.5,51.51,38.49
2018,1,7,16,0,0.0,45.0,0.9,12.6,45.0,41.73,29.89
2018,1,7,16,15,0.0,34.0,0.85,12.55,34.0,31.57,20.85
2018,1,7,16,30,0.0,23.0,0.8,12.5,23.0,21.35,11.32
2018,1,7,16,45,0.5,13.5,0.75,12.4,13.5,12.52,0.0
2018,1,7,17,0,1.0,4.0,0.7,12.3,4.0,3.81,0.0
2018,1,7,17,15,0.5,2.0,0.75,12.25,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,8,7,15,5.0,1.0,4.4,12.75,1.0,0.0,0.0
2018,1,8,7,30,10.0,2.0,4.6,12.9,2.0,6.04,0.0
2018,1,8,7,45,5.0,3.5,4.8,13.05,3.5,5.86,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.2,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.35,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.5,7.0,6.48,0.0
2018,1,8,8,45,0.0,9.0,5.5,13.65,9.0,8.33,1.47
2018,1,8,9,0,0.0,11.0,5.7,13.8,11.0,10.19,3.09
2018,1,8,9,15,0.0,16.5,5.8,13.9,16.5,15.29,7.5
2018,1,8,9,30,0.0,22.0,5.9,14.0,22.0,20.4,11.88
2018,1,8,9,45,0.0,23.0,6.0,14.05,23.0,21.33,12.67
2018,1,8,10,0,0.0,24.0,6.1,14.1,24.0,22.27,13.44
2018,1,8,10,15,0.0,21.5,6.15,14.2,21.5,19.95,11.43
2018,1,8,10,30,0.0,19.0,6.2,14.3,19.0,17.63,9.42
2018,1,8,10,45,0.0,23.5,6.2,14.35,23.5,21.81,12.96
2018,1,8,11,0,0.0,28.0,6.2,14.4,28.0,26.0,16.5
2018,1,8,11,15,0.0,30.5,6.3,14.5,30.5,28.33,18.45
2018,1,8,11,30,0.0,33.0,6.4,14.6,33.0,30.66,20.39
2018,1,8,11,45,0.0,36.0,6.55,14.65,36.0,33.45,22.74
2018,1,8,12,0,0.0,39.0,6.7,14.7,39.0,36.24,25.08
2018,1,8,12,15,0.0,37.0,6.55,14.75,37.0,34.38,23.5
2018,1,8,12,30,0.0,35.0,6.4,14.8,35.0,32.52,21.92
2018,1,8,12,45,0.0,33.0,6.3,14.85,33.0,30.66,20.35
2018,1,8,13,0,0.0,31.0,6.2,14.9,31.0,28.8,18.78
2018,1,8,13,15,0.0,33.0,6.1,14.9,33.0,30.65,20.38
2018,1,8,13,30,0.0,35.0,6.0,14.9,35.0,32.51,21.98
2018,1,8,13,45,0.0,37.0,5.9,14.9,37.0,34.37,23.59
2018,1,8,14,0,0.0,39.0,5.8,14.9,39.0,36.23,25.2
2018,1,8,14,15,0.0,42.0,5.7,14.85,42.0,39.01,27.62
2018,1,8,14,30,0.0,45.0,5.6,14.8,45.0,41.8,30.05
2018,1,8,14,45,2.0,51.0,5.5,14.75,51.5,48.16,35.5
2018,1,8,15,0,4.0,57.0,5.4,14.7,58.0,54.34,40.74
2018,1,8,15,15,5.5,62.0,5.4,14.7,63.5,59.24,44.84
2018,1,8,15,30,7.0,67.0,5.4,14.7,69.0,63.91,48.63
2018,1,8,15,45,5.0,56.0,5.5,14.65,57.5,52.87,39.12
2018,1,8,16,0,3.0,45.0,5.6,14.6,46.0,42.12,29.8
2018,1,8,16,15,1.5,35.0,5.45,14.55,35.5,32.58,21.42
2018,1,8,16,30,0.0,25.0,5.3,14.5,25.0,23.22,12.75
2018,1,8,16,45,7.5,16.0,5.2,14.45,16.0,14.89,0.0
2018,1,8,17,0,15.0,7.0,5.1,14.4,7.0,6.67,0.0
2018,1,8,17,15,7.5,3.5,4.9,14.4,3.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,1,9,7,15,5.0,1.0,3.45,13.55,1.0,0.0,0.0
2018,1,9,7,30,10.0,2.0,3.9,13.6,2.0,6.04,0.0
2018,1,9,7,45,5.0,3.5,4.35,13.7,3.5,5.86,0.0
2018,1,9,8,0,0.0,5.0,4.8,13.8,5.0,4.62,0.0
2018,1,9,8,15,0.0,6.0,5.1,13.8,6.0,5.55,0.0
2018,1,9,8,30,0.0,7.0,5.4,13.8,7.0,6.48,0.0
2018,1,9,8,45,0.0,8.5,5.7,13.8,8.5,7.87,1.07
2018,1,9,9,0,0.0,10.0,6.0,13.8,10.0,9.26,2.3
2018,1,9,9,15,3.5,41.0,6.0,13.8,42.0,40.41,29.16
2018,1,9,9,30,7.0,72.0,6.0,13.8,74.0,72.74,56.9
2018,1,9,9,45,11.5,94.5,5.95,13.8,98.5,99.46,79.69
2018,1,9,10,0,16.0,117.0,5.9,13.8,123.0,126.56,102.62
2018,1,9,10,15,12.0,115.0,5.75,13.8,119.5,120.43,97.15
2018,1,9,10,30,8.0,113.0,5.6,13.8,116.0,114.59,91.96
2018,1,9,10,45,4.0,95.0,5.5,13.8,96.5,92.53,73.13
2018,1,9,11,0,0.0,77.0,5.4,13.8,77.0,71.68,55.3
2018,1,9,11,15,0.0,89.5,5.4,13.75,89.5,83.66,65.36
2018,1,9,11,30,0.0,102.0,5.4,13.7,102.0,95.97,75.67
2018,1,9,11,45,0.0,107.5,5.45,13.7,107.5,101.33,80.11
2018,1,9,12,0,0.0,113.0,5.5,13.7,113.0,106.69,84.57
2018,1,9,12,15,10.0,131.0,5.65,13.7,136.0,131.84,105.92
2018,1,9,12,30,20.0,149.0,5.8,13.7,159.0,156.73,126.93
2018,1,9,12,45,61.0,175.5,6.0,13.7,205.5,218.32,179.06
2018,1,9,13,0,102.0,202.0,6.2,13.7,252.0,271.6,223.68
2018,1,9,13,15,63.5,178.0,6.35,13.7,209.0,217.65,178.38
2018,1,9,13,30,25.0,154.0,6.5,13.7,166.0,166.77,135.5
2018,1,9,13,45,13.5,121.5,6.65,13.75,128.0,122.12,98.06
2018,1,9,14,0,2.0,89.0,6.8,13.8,90.0,84.14,65.99
2018,1,9,14,15,3.5,97.5,6.8,13.8,99.0,92.94,73.56
2018,1,9,14,30,5.0,106.0,6.8,13.8,108.0,101.6,80.96
2018,1,9,14,45,47.0,110.0,6.8,13.8,125.5,123.49,99.13
2018,1,9,15,0,89.0,114.0,6.8,13.8,143.0,141.49,113.25
2018,1,9,15,15,153.5,105.0,6.8,13.8,148.0,145.65,114.23
2018,1,9,15,30,218.0,96.0,6.8,13.8,153.0,144.4,109.45
2018,1,9,15,45,294.0,77.5,7.0,13.7,141.0,128.32,90.94
2018,1,9,16,0,370.0,59.0,7.2,13.6,129.0,102.17,64.4
2018,1,9,16,15,229.5,47.5,7.25,13.55,87.0,58.44,34.85
2018,1,9,16,30,89.0,36.0,7.3,13.5,45.0,31.5,18.65
2018,1,9,16,45,76.5,24.5,7.35,13.45,29.5,20.24,3.02
2018,1,9,17,0,64.0,13.0,7.4,13.4,14.0,12.39,0.0
2018,1,9,17,15,32.0,6.5,7.45,13.35,7.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.05,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,12.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,12.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.45,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.1,12.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,10,7,15,9.0,3.0,3.45,12.0,3.0,0.0,0.0
2018,1,10,7,30,18.0,6.0,3.3,12.1,6.0,13.15,0.0
2018,1,10,7,45,19.5,18.0,3.15,12.25,19.0,33.38,0.0
2018,1,10,8,0,21.0,30.0,3.0,12.4,32.0,45.57,29.58
2018,1,10,8,15,41.0,46.5,3.0,12.5,53.0,76.5,58.49
2018,1,10,8,30,61.0,63.0,3.0,12.6,74.0,116.74,93.87
2018,1,10,8,45,78.0,80.5,3.05,12.7,98.0,149.2,122.46
2018,1,10,9,0,95.0,98.0,3.1,12.8,122.0,182.21,151.16
2018,1,10,9,15,86.5,113.0,3.2,12.9,137.5,195.18,162.12
2018,1,10,9,30,78.0,128.0,3.3,13.0,153.0,196.59,163.19
2018,1,10,9,45,68.5,139.5,3.4,13.05,163.0,202.47,167.74
2018,1,10,10,0,59.0,151.0,3.5,13.1,173.0,207.94,171.8
2018,1,10,10,15,39.5,146.5,3.65,13.2,162.0,185.62,152.45
2018,1,10,10,30,20.0,142.0,3.8,13.3,151.0,155.0,126.15
2018,1,10,10,45,10.0,133.0,3.95,13.4,137.5,136.69,110.37
2018,1,10,11,0,0.0,124.0,4.1,13.5,124.0,118.91,95.01
2018,1,10,11,15,0.5,131.0,4.05,13.55,131.0,126.11,100.93
2018,1,10,11,30,1.0,138.0,4.0,13.6,138.0,133.32,106.83
2018,1,10,11,45,4.0,153.5,4.0,13.65,155.5,151.25,121.72
2018,1,10,12,0,7.0,169.0,4.0,13.7,173.0,169.15,136.5
2018,1,10,12,15,25.0,175.5,3.85,13.8,188.5,196.48,159.43
2018,1,10,12,30,43.0,182.0,3.7,13.9,204.0,214.97,174.91
2018,1,10,12,45,98.5,173.5,3.55,13.95,223.0,250.52,205.25
2018,1,10,13,0,154.0,165.0,3.4,14.0,242.0,273.96,225.27
2018,1,10,13,15,168.0,154.0,3.25,14.05,235.5,265.24,218.1
2018,1,10,13,30,182.0,143.0,3.1,14.1,229.0,262.16,215.41
2018,1,10,13,45,192.0,121.5,2.95,14.15,208.5,236.83,194.48
2018,1,10,14,0,202.0,100.0,2.8,14.2,188.0,210.67,172.6
2018,1,10,14,15,101.0,91.0,2.7,14.25,135.0,139.4,112.47
2018,1,10,14,30,0.0,82.0,2.6,14.3,82.0,76.46,59.45
2018,1,10,14,45,49.5,84.0,2.5,14.3,100.5,99.22,78.35
2018,1,10,15,0,99.0,86.0,2.4,14.3,119.0,117.76,92.68
2018,1,10,15,15,86.0,77.0,2.4,14.3,103.0,99.5,76.8
2018,1,10,15,30,73.0,68.0,2.4,14.3,87.0,82.54,62.16
2018,1,10,15,45,111.0,52.5,2.2,14.1,76.0,70.8,50.0
2018,1,10,16,0,149.0,37.0,2.0,13.9,65.0,54.16,33.69
2018,1,10,16,15,283.5,34.5,2.0,13.7,71.5,51.9,27.35
2018,1,10,16,30,418.0,32.0,2.0,13.5,78.0,33.55,16.43
2018,1,10,16,45,276.5,23.0,1.95,13.35,47.5,18.78,3.92
2018,1,10,17,0,135.0,14.0,1.9,13.2,17.0,13.34,0.0
2018,1,10,17,15,67.5,7.0,1.9,13.15,8.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,11,7,15,8.5,2.0,0.3,12.6,2.0,0.0,0.0
2018,1,11,7,30,17.0,4.0,0.3,12.7,4.0,10.83,0.0
2018,1,11,7,45,8.5,13.0,0.35,12.75,13.0,16.1,0.0
2018,1,11,8,0,0.0,22.0,0.4,12.8,22.0,20.42,10.2
2018,1,11,8,15,0.0,36.5,0.6,12.95,36.5,35.29,23.84
2018,1,11,8,30,0.0,51.0,0.8,13.1,51.0,50.43,37.14
2018,1,11,8,45,3.0,67.0,1.0,13.2,68.0,68.99,53.29
2018,1,11,9,0,6.0,83.0,1.2,13.3,85.0,87.54,69.3
2018,1,11,9,15,17.0,99.0,1.3,13.45,104.5,111.5,89.88
2018,1,11,9,30,28.0,115.0,1.4,13.6,124.0,144.5,117.75
2018,1,11,9,45,30.5,126.0,1.5,13.75,137.0,157.7,128.6
2018,1,11,10,0,33.0,137.0,1.6,13.9,150.0,171.02,139.48
2018,1,11,10,15,63.5,157.0,1.55,14.05,184.0,216.52,177.37
2018,1,11,10,30,94.0,177.0,1.5,14.2,218.0,262.48,214.85
2018,1,11,10,45,72.5,185.0,1.4,14.3,217.5,253.82,206.49
2018,1,11,11,0,51.0,193.0,1.3,14.4,217.0,244.83,198.12
2018,1,11,11,15,148.0,201.0,1.2,14.5,273.5,338.38,274.66
2018,1,11,11,30,245.0,209.0,1.1,14.6,330.0,430.92,347.14
2018,1,11,11,45,249.5,215.0,1.0,14.7,340.0,436.84,349.97
2018,1,11,12,0,254.0,221.0,0.9,14.8,350.0,441.64,352.58
2018,1,11,12,15,264.0,218.5,0.9,14.8,353.0,439.58,350.94
2018,1,11,12,30,274.0,216.0,0.9,14.8,356.0,436.31,348.41
2018,1,11,12,45,259.5,215.0,0.95,14.8,346.0,416.55,333.1
2018,1,11,13,0,245.0,214.0,1.0,14.8,336.0,396.61,317.67
2018,1,11,13,15,254.0,205.0,1.1,14.75,328.5,382.83,307.56
2018,1,11,13,30,263.0,196.0,1.2,14.7,321.0,367.87,296.23
2018,1,11,13,45,377.0,168.5,1.3,14.7,339.0,391.2,315.53
2018,1,11,14,0,491.0,141.0,1.4,14.7,357.0,412.33,331.63
2018,1,11,14,15,541.5,121.0,1.4,14.6,345.5,393.26,315.06
