Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,592.0,101.0,1.4,14.5,334.0,371.93,295.83
2018,1,11,14,45,575.0,93.5,1.4,14.45,304.0,327.77,257.88
2018,1,11,15,0,558.0,86.0,1.4,14.4,274.0,284.08,219.56
2018,1,11,15,15,540.5,76.5,1.4,14.4,241.0,238.99,179.35
2018,1,11,15,30,523.0,67.0,1.4,14.4,208.0,194.9,139.6
2018,1,11,15,45,498.5,59.0,1.3,14.1,175.5,152.17,101.73
2018,1,11,16,0,474.0,51.0,1.2,13.8,143.0,111.58,67.39
2018,1,11,16,15,247.0,44.0,1.2,13.6,91.0,57.95,33.6
2018,1,11,16,30,20.0,37.0,1.2,13.4,39.0,33.46,21.23
2018,1,11,16,45,32.5,23.0,1.25,13.2,24.5,20.02,5.87
2018,1,11,17,0,45.0,9.0,1.3,13.0,10.0,8.58,0.0
2018,1,11,17,15,22.5,4.5,1.4,12.85,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,12,7,15,57.0,5.0,2.15,11.35,5.5,0.0,0.0
2018,1,12,7,30,114.0,10.0,2.2,11.6,11.0,56.63,0.0
2018,1,12,7,45,276.0,19.0,2.25,11.85,40.5,165.41,0.0
2018,1,12,8,0,438.0,28.0,2.3,12.1,70.0,273.47,203.97
2018,1,12,8,15,524.5,33.5,2.4,12.3,109.0,345.02,278.64
2018,1,12,8,30,611.0,39.0,2.5,12.5,148.0,421.08,346.44
2018,1,12,8,45,664.0,43.0,2.6,12.75,189.0,479.17,397.33
2018,1,12,9,0,717.0,47.0,2.7,13.0,230.0,538.59,447.39
2018,1,12,9,15,749.5,50.0,2.8,13.3,268.5,583.79,484.22
2018,1,12,9,30,782.0,53.0,2.9,13.6,307.0,628.18,518.3
2018,1,12,9,45,803.0,56.0,3.0,13.9,341.5,663.1,544.27
2018,1,12,10,0,824.0,59.0,3.1,14.2,376.0,695.97,568.2
2018,1,12,10,15,841.0,61.0,3.05,14.4,405.5,715.89,581.55
2018,1,12,10,30,858.0,63.0,3.0,14.6,435.0,739.37,597.48
2018,1,12,10,45,836.0,71.0,2.95,14.75,449.0,743.84,599.21
2018,1,12,11,0,814.0,79.0,2.9,14.9,463.0,738.26,593.7
2018,1,12,11,15,762.5,95.0,2.9,15.0,464.0,715.66,576.09
2018,1,12,11,30,711.0,111.0,2.9,15.1,465.0,693.86,559.28
2018,1,12,11,45,728.0,108.0,2.85,15.2,475.5,695.72,560.04
2018,1,12,12,0,745.0,105.0,2.8,15.3,486.0,694.46,558.41
2018,1,12,12,15,735.5,106.5,2.85,15.4,483.5,675.8,544.39
2018,1,12,12,30,726.0,108.0,2.9,15.5,481.0,654.7,528.14
2018,1,12,12,45,759.5,96.5,2.95,15.55,482.0,644.1,520.37
2018,1,12,13,0,793.0,85.0,3.0,15.6,483.0,632.08,511.11
2018,1,12,13,15,742.0,95.5,3.05,15.65,460.0,587.78,475.77
2018,1,12,13,30,691.0,106.0,3.1,15.7,437.0,542.34,439.32
2018,1,12,13,45,737.5,92.5,3.15,15.7,432.0,527.09,426.72
2018,1,12,14,0,784.0,79.0,3.2,15.7,427.0,505.91,408.54
2018,1,12,14,15,742.0,82.5,3.2,15.65,395.5,454.97,365.96
2018,1,12,14,30,700.0,86.0,3.2,15.6,364.0,405.77,324.09
2018,1,12,14,45,642.5,86.5,3.2,15.55,324.5,348.89,275.57
2018,1,12,15,0,585.0,87.0,3.2,15.5,285.0,295.92,229.69
2018,1,12,15,15,547.0,80.0,3.2,15.5,248.5,245.79,185.4
2018,1,12,15,30,509.0,73.0,3.2,15.5,212.0,198.72,143.57
2018,1,12,15,45,414.5,69.0,2.9,15.0,170.0,145.59,99.89
2018,1,12,16,0,320.0,65.0,2.6,14.5,128.0,103.85,67.7
2018,1,12,16,15,317.0,51.0,2.55,14.2,100.5,70.34,41.09
2018,1,12,16,30,314.0,37.0,2.5,13.9,73.0,38.11,20.59
2018,1,12,16,45,215.0,25.0,2.5,13.6,45.0,20.39,7.14
2018,1,12,17,0,116.0,13.0,2.5,13.3,17.0,12.39,0.0
2018,1,12,17,15,58.0,6.5,2.5,13.15,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,1,13,7,15,21.5,3.5,5.35,9.45,4.0,0.0,0.0
2018,1,13,7,30,43.0,7.0,5.6,9.7,8.0,24.45,0.0
2018,1,13,7,45,104.0,21.0,5.8,9.95,29.5,89.61,0.0
2018,1,13,8,0,165.0,35.0,6.0,10.2,51.0,153.75,115.17
2018,1,13,8,15,238.0,47.0,6.05,10.45,83.0,211.86,173.32
2018,1,13,8,30,311.0,59.0,6.1,10.7,115.0,275.93,231.56
2018,1,13,8,45,337.5,71.5,6.1,10.95,146.0,316.96,268.95
2018,1,13,9,0,364.0,84.0,6.1,11.2,177.0,358.77,305.87
2018,1,13,9,15,404.0,92.5,6.05,11.5,211.5,404.92,345.56
2018,1,13,9,30,444.0,101.0,6.0,11.8,246.0,451.92,384.98
2018,1,13,9,45,491.5,105.5,5.95,12.15,282.0,499.63,424.25
2018,1,13,10,0,539.0,110.0,5.9,12.5,318.0,552.55,466.77
2018,1,13,10,15,642.5,99.0,5.8,12.85,365.5,624.87,524.84
2018,1,13,10,30,746.0,88.0,5.7,13.2,413.0,696.13,579.26
2018,1,13,10,45,819.0,76.5,5.65,13.55,450.5,739.0,610.67
2018,1,13,11,0,892.0,65.0,5.6,13.9,488.0,776.55,637.68
2018,1,13,11,15,899.0,66.0,5.4,14.25,504.0,781.85,639.14
2018,1,13,11,30,906.0,67.0,5.2,14.6,520.0,783.7,638.19
2018,1,13,11,45,909.0,67.0,5.0,14.95,528.0,777.79,631.45
2018,1,13,12,0,912.0,67.0,4.8,15.3,536.0,768.43,622.3
2018,1,13,12,15,911.5,67.5,4.65,15.5,537.0,753.66,609.85
2018,1,13,12,30,911.0,68.0,4.5,15.7,538.0,735.6,595.1
2018,1,13,12,45,886.0,72.0,4.4,15.95,524.5,701.42,568.45
2018,1,13,13,0,861.0,76.0,4.3,16.2,511.0,665.26,539.93
2018,1,13,13,15,840.0,79.5,4.2,16.3,494.5,632.89,513.21
2018,1,13,13,30,819.0,83.0,4.1,16.4,478.0,595.07,482.23
2018,1,13,13,45,684.0,107.0,4.05,16.55,427.0,514.25,416.63
2018,1,13,14,0,549.0,131.0,4.0,16.7,376.0,435.22,352.11
2018,1,13,14,15,645.5,101.5,3.9,16.65,372.5,430.2,346.55
2018,1,13,14,30,742.0,72.0,3.8,16.6,369.0,411.6,328.48
2018,1,13,14,45,726.5,69.0,3.7,16.55,339.0,366.2,288.23
2018,1,13,15,0,711.0,66.0,3.6,16.5,309.0,320.69,247.07
2018,1,13,15,15,624.5,69.0,3.6,16.5,264.5,259.47,194.23
2018,1,13,15,30,538.0,72.0,3.6,16.5,220.0,206.24,148.52
2018,1,13,15,45,457.5,67.5,3.25,15.85,179.0,155.08,105.86
2018,1,13,16,0,377.0,63.0,2.9,15.2,138.0,110.71,70.78
2018,1,13,16,15,300.5,52.5,3.0,14.85,103.0,71.18,42.21
2018,1,13,16,30,224.0,42.0,3.1,14.5,68.0,40.01,23.22
2018,1,13,16,45,162.0,28.0,3.2,14.1,42.5,22.07,9.13
2018,1,13,17,0,100.0,14.0,3.3,13.7,17.0,13.34,0.0
2018,1,13,17,15,50.0,7.0,3.5,13.55,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,1,14,7,15,44.5,5.0,4.55,10.25,5.5,0.0,0.0
2018,1,14,7,30,89.0,10.0,4.5,10.3,11.0,46.35,0.0
2018,1,14,7,45,127.0,21.5,4.45,10.4,30.0,101.1,0.0
2018,1,14,8,0,165.0,33.0,4.4,10.5,49.0,150.38,112.81
2018,1,14,8,15,195.0,48.5,4.25,10.65,77.0,190.88,155.26
2018,1,14,8,30,225.0,64.0,4.1,10.8,105.0,222.19,185.17
2018,1,14,8,45,416.0,62.5,3.9,11.0,161.5,356.83,301.38
2018,1,14,9,0,607.0,61.0,3.7,11.2,218.0,491.03,414.19
2018,1,14,9,15,445.0,86.5,3.55,11.45,211.5,425.15,359.1
2018,1,14,9,30,283.0,112.0,3.4,11.7,205.0,340.67,287.66
2018,1,14,9,45,198.0,137.5,3.25,12.0,206.0,315.97,265.1
2018,1,14,10,0,113.0,163.0,3.1,12.3,207.0,274.49,228.23
2018,1,14,10,15,145.5,174.5,2.9,12.6,235.5,311.93,259.08
2018,1,14,10,30,178.0,186.0,2.7,12.9,264.0,349.72,289.41
2018,1,14,10,45,188.0,193.5,2.55,13.2,279.5,365.14,300.9
2018,1,14,11,0,198.0,201.0,2.4,13.5,295.0,380.06,311.93
2018,1,14,11,15,128.0,199.5,2.15,13.85,261.0,321.53,262.4
2018,1,14,11,30,58.0,198.0,1.9,14.2,227.0,251.78,203.96
2018,1,14,11,45,56.5,205.0,1.7,14.6,233.5,256.67,207.38
2018,1,14,12,0,55.0,212.0,1.5,15.0,240.0,261.39,210.36
2018,1,14,12,15,120.5,220.0,1.5,15.2,282.5,326.63,263.33
2018,1,14,12,30,186.0,228.0,1.5,15.4,325.0,378.39,304.43
2018,1,14,12,45,208.5,223.0,1.45,15.65,330.0,382.24,306.98
2018,1,14,13,0,231.0,218.0,1.4,15.9,335.0,384.46,308.46
2018,1,14,13,15,215.0,215.0,1.4,16.0,321.5,362.37,290.68
2018,1,14,13,30,199.0,212.0,1.4,16.1,308.0,340.65,273.25
2018,1,14,13,45,127.5,195.0,1.4,16.2,255.5,272.96,218.96
2018,1,14,14,0,56.0,178.0,1.4,16.3,203.0,205.03,164.07
2018,1,14,14,15,114.0,172.5,1.5,16.25,219.5,229.64,184.48
2018,1,14,14,30,172.0,167.0,1.6,16.2,236.0,243.42,195.08
2018,1,14,14,45,188.0,153.0,1.7,16.15,222.5,226.27,180.32
2018,1,14,15,0,204.0,139.0,1.8,16.1,209.0,210.4,166.12
2018,1,14,15,15,162.5,118.0,1.8,16.1,170.0,162.79,126.7
2018,1,14,15,30,121.0,97.0,1.8,16.1,131.0,122.61,93.56
2018,1,14,15,45,144.5,86.0,1.9,15.65,120.0,108.98,80.4
2018,1,14,16,0,168.0,75.0,2.0,15.2,109.0,92.88,65.15
2018,1,14,16,15,138.0,59.5,1.85,15.0,83.0,64.75,43.07
2018,1,14,16,30,108.0,44.0,1.7,14.8,57.0,40.14,25.19
2018,1,14,16,45,78.5,28.5,1.6,14.6,36.0,23.46,10.88
2018,1,14,17,0,49.0,13.0,1.5,14.4,15.0,12.39,0.0
2018,1,14,17,15,24.5,6.5,1.3,14.3,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,15,7,15,11.5,3.5,2.65,12.2,3.5,0.0,0.0
2018,1,15,7,30,23.0,7.0,2.6,12.4,7.0,16.19,0.0
2018,1,15,7,45,28.0,21.0,2.55,12.6,22.5,42.44,0.0
2018,1,15,8,0,33.0,35.0,2.5,12.8,38.0,59.71,41.37
2018,1,15,8,15,55.0,51.5,2.6,12.95,60.0,99.82,78.01
2018,1,15,8,30,77.0,68.0,2.7,13.1,82.0,132.99,107.61
2018,1,15,8,45,120.5,84.0,2.8,13.3,112.5,179.76,148.57
2018,1,15,9,0,164.0,100.0,2.9,13.5,143.0,229.03,191.11
2018,1,15,9,15,277.0,105.5,2.8,13.7,191.0,324.22,271.77
2018,1,15,9,30,390.0,111.0,2.7,13.9,239.0,427.7,356.62
2018,1,15,9,45,405.5,121.5,2.55,14.15,267.5,458.68,380.23
2018,1,15,10,0,421.0,132.0,2.4,14.4,296.0,488.72,402.8
2018,1,15,10,15,491.5,129.0,2.45,14.6,334.5,542.89,445.47
2018,1,15,10,30,562.0,126.0,2.5,14.8,373.0,602.22,490.99
2018,1,15,10,45,496.0,149.0,2.55,14.95,375.5,575.85,468.36
2018,1,15,11,0,430.0,172.0,2.6,15.1,378.0,551.09,447.33
2018,1,15,11,15,360.0,190.0,2.6,15.1,366.0,502.82,408.49
2018,1,15,11,30,290.0,208.0,2.6,15.1,354.0,466.16,378.18
2018,1,15,11,45,231.5,221.0,2.55,15.1,339.0,420.29,340.88
2018,1,15,12,0,173.0,234.0,2.5,15.1,324.0,386.44,312.64
2018,1,15,12,15,194.0,233.0,2.45,15.1,334.0,395.92,320.42
2018,1,15,12,30,215.0,232.0,2.4,15.1,344.0,404.1,326.92
2018,1,15,12,45,200.0,229.5,2.3,15.05,333.0,383.97,310.49
2018,1,15,13,0,185.0,227.0,2.2,15.0,322.0,363.98,294.29
2018,1,15,13,15,122.0,213.5,2.15,15.0,275.5,301.52,243.7
2018,1,15,13,30,59.0,200.0,2.1,15.0,229.0,235.84,190.18
2018,1,15,13,45,78.0,197.5,2.0,15.0,234.0,241.07,194.83
2018,1,15,14,0,97.0,195.0,1.9,15.0,239.0,244.69,197.75
2018,1,15,14,15,138.5,182.0,1.85,15.05,240.5,251.71,203.33
2018,1,15,14,30,180.0,169.0,1.8,15.1,242.0,249.44,200.85
2018,1,15,14,45,288.0,141.5,1.7,15.15,247.0,259.25,206.85
2018,1,15,15,0,396.0,114.0,1.6,15.2,252.0,257.88,201.91
2018,1,15,15,15,398.5,102.0,1.6,15.2,227.5,224.38,171.61
2018,1,15,15,30,401.0,90.0,1.6,15.2,203.0,190.11,140.29
2018,1,15,15,45,349.5,80.0,1.45,15.0,167.5,146.35,103.27
2018,1,15,16,0,298.0,70.0,1.3,14.8,132.0,107.84,71.94
2018,1,15,16,15,252.5,56.5,1.25,14.65,100.5,72.2,44.77
2018,1,15,16,30,207.0,43.0,1.2,14.5,69.0,41.64,24.5
2018,1,15,16,45,144.5,29.5,1.15,14.4,44.0,23.16,11.37
2018,1,15,17,0,82.0,16.0,1.1,14.3,19.0,15.25,0.0
2018,1,15,17,15,41.0,8.0,1.05,14.3,9.5,7.63,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,16,7,15,0.5,1.5,0.9,13.75,1.5,0.0,0.0
2018,1,16,7,30,1.0,3.0,0.9,13.9,3.0,3.27,0.0
2018,1,16,7,45,0.5,8.5,0.9,14.0,8.5,8.1,0.0
2018,1,16,8,0,0.0,14.0,0.9,14.1,14.0,12.97,4.57
2018,1,16,8,15,0.0,20.0,1.0,14.2,20.0,18.54,9.85
2018,1,16,8,30,0.0,26.0,1.1,14.3,26.0,24.12,14.83
2018,1,16,8,45,0.0,32.5,1.2,14.45,32.5,30.16,20.14
2018,1,16,9,0,0.0,39.0,1.3,14.6,39.0,36.21,25.39
2018,1,16,9,15,0.0,46.0,1.15,14.75,46.0,42.73,30.99
2018,1,16,9,30,0.0,53.0,1.0,14.9,53.0,49.26,36.51
2018,1,16,9,45,7.0,91.5,0.9,15.05,94.0,92.69,73.3
2018,1,16,10,0,14.0,130.0,0.8,15.2,135.0,139.21,111.83
2018,1,16,10,15,23.0,142.0,0.65,15.35,151.5,158.08,127.08
2018,1,16,10,30,32.0,154.0,0.5,15.5,168.0,186.72,150.03
2018,1,16,10,45,17.0,141.5,0.35,15.65,149.0,150.92,120.02
2018,1,16,11,0,2.0,129.0,0.2,15.8,130.0,125.39,98.57
2018,1,16,11,15,14.0,150.5,0.25,15.95,157.5,156.71,124.32
2018,1,16,11,30,26.0,172.0,0.3,16.1,185.0,197.09,156.65
2018,1,16,11,45,62.5,177.0,0.35,16.25,209.5,229.37,182.98
2018,1,16,12,0,99.0,182.0,0.4,16.4,234.0,271.1,216.29
2018,1,16,12,15,170.5,201.0,0.65,16.4,290.5,342.43,273.49
2018,1,16,12,30,242.0,220.0,0.9,16.4,347.0,420.57,334.47
2018,1,16,12,45,136.0,192.0,1.15,16.35,263.0,298.03,238.57
2018,1,16,13,0,30.0,164.0,1.4,16.3,179.0,183.34,146.03
2018,1,16,13,15,35.5,173.0,1.35,16.25,190.5,194.83,155.8
2018,1,16,13,30,41.0,182.0,1.3,16.2,202.0,205.8,164.68
2018,1,16,13,45,39.0,169.0,1.25,16.1,187.5,188.9,151.09
2018,1,16,14,0,37.0,156.0,1.2,16.0,173.0,172.33,137.78
2018,1,16,14,15,44.0,140.5,1.25,15.95,159.5,158.02,126.32
2018,1,16,14,30,51.0,125.0,1.3,15.9,146.0,143.32,114.31
2018,1,16,14,45,40.5,113.5,1.3,15.8,129.5,124.95,99.13
2018,1,16,15,0,30.0,102.0,1.3,15.7,113.0,107.65,84.81
2018,1,16,15,15,26.0,98.0,1.3,15.7,106.5,100.6,78.86
2018,1,16,15,30,22.0,94.0,1.3,15.7,100.0,93.82,73.08
2018,1,16,15,45,11.0,71.5,1.25,15.35,74.5,68.44,52.03
2018,1,16,16,0,0.0,49.0,1.2,15.0,49.0,45.49,32.97
2018,1,16,16,15,63.0,35.0,1.15,14.75,43.0,38.04,23.85
2018,1,16,16,30,126.0,21.0,1.1,14.5,37.0,21.22,9.24
2018,1,16,16,45,75.0,14.5,1.1,14.3,23.0,11.06,2.75
2018,1,16,17,0,24.0,8.0,1.1,14.1,9.0,7.63,0.0
2018,1,16,17,15,12.0,4.0,1.1,14.0,4.5,3.81,0.0
2018,1,16,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,7,15,2.0,2.0,1.45,12.2,2.0,0.0,0.0
2018,1,17,7,30,4.0,4.0,1.4,12.4,4.0,5.47,0.0
2018,1,17,7,45,2.0,13.5,1.35,12.65,13.5,13.44,0.0
2018,1,17,8,0,0.0,23.0,1.3,12.9,23.0,21.35,11.29
2018,1,17,8,15,0.0,33.5,1.25,13.05,33.5,31.12,20.45
2018,1,17,8,30,0.0,44.0,1.2,13.2,44.0,41.42,29.59
2018,1,17,8,45,2.5,61.5,1.15,13.4,62.0,61.39,46.89
2018,1,17,9,0,5.0,79.0,1.1,13.6,80.0,81.4,64.06
2018,1,17,9,15,7.0,81.0,1.05,13.8,83.0,83.19,65.65
2018,1,17,9,30,9.0,83.0,1.0,14.0,86.0,85.69,67.77
2018,1,17,9,45,4.5,80.5,1.0,14.2,82.0,79.18,62.02
2018,1,17,10,0,0.0,78.0,1.0,14.4,78.0,72.9,56.44
2018,1,17,10,15,4.0,107.0,1.05,14.55,109.0,105.52,83.78
2018,1,17,10,30,8.0,136.0,1.1,14.7,140.0,138.83,111.22
2018,1,17,10,45,12.0,142.0,1.2,14.8,148.0,147.52,118.23
2018,1,17,11,0,16.0,148.0,1.3,14.9,156.0,156.28,125.35
2018,1,17,11,15,30.0,172.0,1.45,15.0,187.0,201.54,162.44
2018,1,17,11,30,44.0,196.0,1.6,15.1,218.0,238.47,192.25
2018,1,17,11,45,195.5,197.5,1.7,15.2,299.5,366.03,297.36
2018,1,17,12,0,347.0,199.0,1.8,15.3,381.0,489.84,395.21
2018,1,17,12,15,323.0,200.0,1.8,15.4,370.0,465.65,374.9
2018,1,17,12,30,299.0,201.0,1.8,15.5,359.0,441.08,355.27
2018,1,17,12,45,298.5,205.5,1.85,15.55,361.5,436.78,351.75
2018,1,17,13,0,298.0,210.0,1.9,15.6,364.0,431.32,347.18
2018,1,17,13,15,261.5,213.0,1.9,15.6,345.5,399.82,321.81
2018,1,17,13,30,225.0,216.0,1.9,15.6,327.0,362.16,291.75
2018,1,17,13,45,208.5,207.0,1.95,15.6,306.5,333.24,268.77
2018,1,17,14,0,192.0,198.0,2.0,15.6,286.0,305.12,246.14
2018,1,17,14,15,236.0,181.5,2.0,15.45,283.5,305.65,246.48
2018,1,17,14,30,280.0,165.0,2.0,15.3,281.0,296.19,238.1
2018,1,17,14,45,285.5,150.0,2.05,15.2,259.5,268.2,214.33
2018,1,17,15,0,291.0,135.0,2.1,15.1,238.0,239.35,189.27
2018,1,17,15,15,349.0,113.0,2.1,15.1,223.0,221.8,171.47
2018,1,17,15,30,407.0,91.0,2.1,15.1,208.0,194.75,144.56
2018,1,17,15,45,399.0,77.5,1.9,14.65,177.5,155.92,109.78
2018,1,17,16,0,391.0,64.0,1.7,14.2,147.0,117.69,76.41
2018,1,17,16,15,350.0,53.0,1.65,14.0,115.0,79.39,46.85
2018,1,17,16,30,309.0,42.0,1.6,13.8,83.0,45.51,25.14
2018,1,17,16,45,218.0,30.0,1.5,13.6,53.5,23.5,12.69
2018,1,17,17,0,127.0,18.0,1.4,13.4,24.0,14.31,0.0
2018,1,17,17,15,63.5,9.0,1.4,13.35,12.0,8.58,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.25,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.4,2.0,1.91,0.0
2018,1,18,7,45,0.0,4.0,3.35,13.6,4.0,3.7,0.0
2018,1,18,8,0,0.0,6.0,3.5,13.8,6.0,5.55,0.0
2018,1,18,8,15,0.0,7.5,3.5,13.9,7.5,6.94,0.15
2018,1,18,8,30,0.0,9.0,3.5,14.0,9.0,8.33,1.42
2018,1,18,8,45,0.0,10.5,3.5,14.1,10.5,9.72,2.67
2018,1,18,9,0,0.0,12.0,3.5,14.2,12.0,11.11,3.9
2018,1,18,9,15,0.0,19.5,3.5,14.25,19.5,18.08,9.9
2018,1,18,9,30,0.0,27.0,3.5,14.3,27.0,25.05,15.87
2018,1,18,9,45,1.0,70.0,3.5,14.35,70.5,65.86,50.67
2018,1,18,10,0,2.0,113.0,3.5,14.4,114.0,111.23,88.84
2018,1,18,10,15,8.5,122.0,3.6,14.45,126.0,124.91,100.3
2018,1,18,10,30,15.0,131.0,3.7,14.5,138.0,138.77,111.89
2018,1,18,10,45,8.0,113.0,3.75,14.55,116.5,113.85,90.71
2018,1,18,11,0,1.0,95.0,3.8,14.6,95.0,89.89,70.32
2018,1,18,11,15,0.5,72.5,3.85,14.65,72.5,67.88,51.78
2018,1,18,11,30,0.0,50.0,3.9,14.7,50.0,46.49,33.73
2018,1,18,11,45,0.0,69.0,3.9,14.75,69.0,64.22,48.61
2018,1,18,12,0,0.0,88.0,3.9,14.8,88.0,81.99,63.44
2018,1,18,12,15,0.5,106.5,3.9,14.8,107.0,100.38,78.75
2018,1,18,12,30,1.0,125.0,3.9,14.8,126.0,118.9,94.13
2018,1,18,12,45,3.5,142.5,3.95,14.8,144.5,137.93,109.96
2018,1,18,13,0,6.0,160.0,4.0,14.8,163.0,156.91,125.69
2018,1,18,13,15,3.5,145.0,4.05,14.75,146.5,139.92,111.7
2018,1,18,13,30,1.0,130.0,4.1,14.7,130.0,123.35,98.06
2018,1,18,13,45,0.5,107.5,4.15,14.65,107.5,101.07,79.65
2018,1,18,14,0,0.0,85.0,4.2,14.6,85.0,79.21,61.45
2018,1,18,14,15,5.5,99.0,4.25,14.45,101.5,95.35,75.23
2018,1,18,14,30,11.0,113.0,4.3,14.3,118.0,111.01,88.52
2018,1,18,14,45,13.0,106.0,4.3,14.1,111.0,104.55,83.19
2018,1,18,15,0,15.0,99.0,4.3,13.9,104.0,97.9,77.64
2018,1,18,15,15,102.0,97.5,4.3,13.9,127.5,125.95,99.27
2018,1,18,15,30,189.0,96.0,4.3,13.9,151.0,142.04,109.08
2018,1,18,15,45,240.5,85.5,4.1,13.65,144.5,130.67,95.89
2018,1,18,16,0,292.0,75.0,3.9,13.4,138.0,113.89,78.08
2018,1,18,16,15,164.5,51.5,3.85,13.25,85.5,61.97,39.95
2018,1,18,16,30,37.0,28.0,3.8,13.1,33.0,26.83,15.81
2018,1,18,16,45,24.0,18.0,3.75,12.95,21.0,16.28,7.33
2018,1,18,17,0,11.0,8.0,3.7,12.8,9.0,7.44,0.0
2018,1,18,17,15,5.5,4.0,3.8,12.7,4.5,3.81,0.0
2018,1,18,17,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,19,7,15,38.5,6.0,2.8,10.8,6.5,0.0,0.0
2018,1,19,7,30,77.0,12.0,2.8,11.1,13.0,43.48,0.0
2018,1,19,7,45,211.0,24.5,2.85,11.35,43.0,143.95,34.85
2018,1,19,8,0,345.0,37.0,2.9,11.6,73.0,244.9,189.05
2018,1,19,8,15,430.0,44.5,2.95,11.75,111.0,314.96,257.11
2018,1,19,8,30,515.0,52.0,3.0,11.9,149.0,389.94,323.67
2018,1,19,8,45,398.0,70.5,3.05,12.0,156.5,354.61,297.29
2018,1,19,9,0,281.0,89.0,3.1,12.1,164.0,313.38,263.68
2018,1,19,9,15,447.0,87.0,3.1,12.15,228.0,429.84,362.38
2018,1,19,9,30,613.0,85.0,3.1,12.2,292.0,560.51,468.58
2018,1,19,9,45,698.0,80.0,3.05,12.25,339.5,629.2,521.71
2018,1,19,10,0,783.0,75.0,3.0,12.3,387.0,694.78,570.67
2018,1,19,10,15,801.0,77.0,2.95,12.3,417.0,721.98,589.68
2018,1,19,10,30,819.0,79.0,2.9,12.3,447.0,746.57,606.79
2018,1,19,10,45,831.0,81.0,2.9,12.35,471.0,763.62,618.33
2018,1,19,11,0,843.0,83.0,2.9,12.4,495.0,777.55,627.63
2018,1,19,11,15,851.5,83.5,2.95,12.4,511.5,783.68,631.65
2018,1,19,11,30,860.0,84.0,3.0,12.4,528.0,786.45,633.38
2018,1,19,11,45,840.0,91.0,3.05,12.45,531.0,771.31,621.89
2018,1,19,12,0,820.0,98.0,3.1,12.5,534.0,753.06,608.31
2018,1,19,12,15,530.5,115.5,3.2,12.5,398.0,545.26,448.62
2018,1,19,12,30,241.0,133.0,3.3,12.5,262.0,324.11,268.95
2018,1,19,12,45,127.5,105.0,3.45,12.5,173.0,206.1,170.72
2018,1,19,13,0,14.0,77.0,3.6,12.5,84.0,83.59,65.7
2018,1,19,13,15,276.5,106.0,3.75,12.45,244.5,303.9,254.24
2018,1,19,13,30,539.0,135.0,3.9,12.4,405.0,491.76,406.64
2018,1,19,13,45,590.0,125.5,4.05,12.4,410.0,489.88,403.81
2018,1,19,14,0,641.0,116.0,4.2,12.4,415.0,482.54,397.01
2018,1,19,14,15,630.5,112.0,4.3,12.35,391.5,444.05,364.35
2018,1,19,14,30,620.0,108.0,4.4,12.3,368.0,404.83,330.4
2018,1,19,14,45,660.0,92.0,4.5,12.25,349.0,373.96,301.97
2018,1,19,15,0,700.0,76.0,4.6,12.2,330.0,337.96,267.81
2018,1,19,15,15,703.0,69.0,4.6,12.2,300.5,294.24,226.4
2018,1,19,15,30,706.0,62.0,4.6,12.2,271.0,250.04,183.8
2018,1,19,15,45,657.5,58.0,4.6,11.95,229.5,194.79,134.11
2018,1,19,16,0,609.0,54.0,4.6,11.7,188.0,144.92,90.88
2018,1,19,16,15,534.0,48.0,4.55,11.45,146.5,95.37,53.05
2018,1,19,16,30,459.0,42.0,4.5,11.2,105.0,53.99,28.2
2018,1,19,16,45,331.0,32.5,4.4,11.0,69.0,26.57,16.02
2018,1,19,17,0,203.0,23.0,4.3,10.8,33.0,19.7,0.0
2018,1,19,17,15,101.5,11.5,4.35,10.75,16.5,10.96,0.0
2018,1,19,17,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,8.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,8.75,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,8.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,1,20,7,15,64.5,6.5,4.55,9.2,7.5,0.0,0.0
2018,1,20,7,30,129.0,13.0,4.6,9.6,15.0,66.17,0.0
2018,1,20,7,45,281.5,22.5,4.7,10.0,46.5,176.07,54.48
2018,1,20,8,0,434.0,32.0,4.8,10.4,78.0,285.85,223.79
2018,1,20,8,15,522.5,38.0,4.8,10.6,119.0,358.42,295.69
2018,1,20,8,30,611.0,44.0,4.8,10.8,160.0,431.75,362.32
2018,1,20,8,45,666.0,48.0,4.85,11.0,203.0,492.44,416.33
2018,1,20,9,0,721.0,52.0,4.9,11.2,246.0,554.52,469.57
2018,1,20,9,15,756.5,54.5,4.9,11.4,286.0,602.37,508.91
2018,1,20,9,30,792.0,57.0,4.9,11.6,326.0,649.51,545.77
2018,1,20,9,45,816.5,59.0,4.9,11.8,362.0,686.89,574.03
2018,1,20,10,0,841.0,61.0,4.9,12.0,398.0,715.96,595.31
2018,1,20,10,15,856.0,63.0,4.9,12.1,428.0,741.75,613.99
2018,1,20,10,30,871.0,65.0,4.9,12.2,458.0,764.79,630.4
2018,1,20,10,45,881.0,66.5,4.9,12.3,482.0,780.28,640.98
2018,1,20,11,0,891.0,68.0,4.9,12.4,506.0,792.53,649.16
2018,1,20,11,15,897.0,69.0,4.95,12.5,522.5,797.65,652.28
2018,1,20,11,30,903.0,70.0,5.0,12.6,539.0,799.31,652.95
2018,1,20,11,45,905.0,71.5,5.05,12.65,548.5,794.95,649.33
2018,1,20,12,0,907.0,73.0,5.1,12.7,558.0,787.1,643.23
2018,1,20,12,15,875.0,82.0,5.15,12.75,551.0,764.25,625.82
2018,1,20,12,30,843.0,91.0,5.2,12.8,544.0,733.34,602.32
2018,1,20,12,45,841.5,90.5,5.2,12.85,538.5,711.33,585.5
2018,1,20,13,0,840.0,90.0,5.2,12.9,533.0,686.41,566.11
2018,1,20,13,15,862.5,82.5,5.2,12.9,527.0,666.66,550.11
2018,1,20,13,30,885.0,75.0,5.2,12.9,521.0,639.73,528.12
2018,1,20,13,45,875.5,73.5,5.2,12.95,500.0,599.99,495.02
2018,1,20,14,0,866.0,72.0,5.2,13.0,479.0,560.37,461.33
2018,1,20,14,15,853.0,70.5,5.2,12.95,451.5,514.78,422.27
2018,1,20,14,30,840.0,69.0,5.2,12.9,424.0,468.05,381.31
2018,1,20,14,45,821.5,66.0,5.25,12.9,390.5,416.56,335.49
2018,1,20,15,0,803.0,63.0,5.3,12.9,357.0,365.01,288.49
2018,1,20,15,15,773.5,60.0,5.3,12.9,318.5,310.19,238.04
2018,1,20,15,30,744.0,57.0,5.3,12.9,280.0,257.01,188.51
2018,1,20,15,45,674.5,55.5,5.0,12.55,234.5,198.84,136.87
2018,1,20,16,0,605.0,54.0,4.7,12.2,189.0,145.86,91.8
2018,1,20,16,15,561.0,46.0,4.55,11.85,150.0,97.49,53.51
2018,1,20,16,30,517.0,38.0,4.4,11.5,111.0,53.75,26.02
2018,1,20,16,45,366.5,30.0,4.2,11.2,72.5,23.95,14.14
2018,1,20,17,0,216.0,22.0,4.0,10.9,34.0,18.43,0.0
2018,1,20,17,15,108.0,11.0,3.95,10.85,17.0,10.48,0.0
2018,1,20,17,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,21,7,15,42.0,5.5,1.45,10.75,6.5,0.0,0.0
2018,1,21,7,30,84.0,11.0,1.3,10.9,13.0,45.57,0.0
2018,1,21,7,45,112.0,25.0,1.2,11.1,33.5,102.24,34.81
2018,1,21,8,0,140.0,39.0,1.1,11.3,54.0,135.86,104.09
2018,1,21,8,15,277.0,48.5,1.15,11.5,96.0,235.69,191.9
2018,1,21,8,30,414.0,58.0,1.2,11.7,138.0,338.81,279.74
2018,1,21,8,45,515.5,61.5,1.25,11.85,185.0,421.15,348.86
2018,1,21,9,0,617.0,65.0,1.3,12.0,232.0,508.17,419.63
2018,1,21,9,15,658.0,68.0,1.45,12.15,271.0,557.27,459.23
2018,1,21,9,30,699.0,71.0,1.6,12.3,310.0,606.3,497.5
2018,1,21,9,45,481.0,114.5,1.8,12.4,287.0,509.13,420.15
2018,1,21,10,0,263.0,158.0,2.0,12.5,264.0,393.0,325.12
2018,1,21,10,15,402.5,146.5,2.1,12.6,322.5,500.98,413.53
2018,1,21,10,30,542.0,135.0,2.2,12.7,381.0,598.86,490.66
2018,1,21,10,45,360.0,166.0,2.35,12.75,333.0,481.11,395.43
2018,1,21,11,0,178.0,197.0,2.5,12.8,285.0,361.11,296.62
2018,1,21,11,15,212.5,211.5,2.55,12.85,320.0,403.44,331.13
2018,1,21,11,30,247.0,226.0,2.6,12.9,355.0,456.73,372.86
2018,1,21,11,45,268.0,228.0,2.65,12.95,370.0,470.98,383.83
2018,1,21,12,0,289.0,230.0,2.7,13.0,385.0,483.81,393.86
2018,1,21,12,15,228.5,236.5,2.7,13.0,359.5,427.84,348.53
2018,1,21,12,30,168.0,243.0,2.7,13.0,334.0,384.3,312.77
2018,1,21,12,45,157.0,241.0,2.7,13.05,325.0,368.34,299.87
2018,1,21,13,0,146.0,239.0,2.7,13.1,316.0,352.44,286.89
2018,1,21,13,15,142.0,232.5,2.65,13.15,306.0,336.43,273.94
2018,1,21,13,30,138.0,226.0,2.6,13.2,296.0,320.37,260.9
2018,1,21,13,45,136.0,217.5,2.6,13.25,284.0,303.36,247.13
2018,1,21,14,0,134.0,209.0,2.6,13.3,272.0,286.25,233.17
2018,1,21,14,15,127.0,196.5,2.55,13.3,253.5,262.42,213.62
2018,1,21,14,30,120.0,184.0,2.5,13.3,235.0,239.09,194.32
2018,1,21,14,45,95.5,160.5,2.45,13.3,199.0,194.51,157.5
2018,1,21,15,0,71.0,137.0,2.4,13.3,163.0,156.91,126.28
2018,1,21,15,15,71.5,123.5,2.4,13.3,147.5,139.65,111.48
2018,1,21,15,30,72.0,110.0,2.4,13.3,132.0,122.37,96.4
2018,1,21,15,45,63.5,98.0,2.2,13.05,115.5,104.49,81.08
2018,1,21,16,0,55.0,86.0,2.0,12.8,99.0,87.45,66.53
2018,1,21,16,15,47.5,69.0,2.1,12.7,78.5,67.14,49.33
2018,1,21,16,30,40.0,52.0,2.2,12.6,58.0,47.95,33.43
2018,1,21,16,45,27.0,34.5,2.3,12.45,38.0,30.47,19.7
2018,1,21,17,0,14.0,17.0,2.4,12.3,18.0,15.66,0.0
2018,1,21,17,15,7.0,8.5,2.5,12.3,9.0,8.1,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
