Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,22,7,15,46.5,6.5,3.25,12.7,7.5,0.0,0.0
2018,1,22,7,30,93.0,13.0,3.3,12.8,15.0,51.32,0.0
2018,1,22,7,45,163.5,23.0,3.4,12.95,37.0,123.35,49.04
2018,1,22,8,0,234.0,33.0,3.5,13.1,59.0,184.2,142.86
2018,1,22,8,15,171.0,46.0,3.45,13.1,69.5,162.06,131.21
2018,1,22,8,30,108.0,59.0,3.4,13.1,80.0,136.24,111.36
2018,1,22,8,45,70.0,80.0,3.4,13.15,95.0,141.64,116.25
2018,1,22,9,0,32.0,101.0,3.4,13.2,110.0,133.47,108.91
2018,1,22,9,15,84.0,120.0,3.4,13.3,148.0,190.95,158.62
2018,1,22,9,30,136.0,139.0,3.4,13.4,186.0,262.04,218.65
2018,1,22,9,45,372.0,123.0,3.4,13.5,270.0,440.42,368.47
2018,1,22,10,0,608.0,107.0,3.4,13.6,354.0,610.18,504.97
2018,1,22,10,15,701.5,96.0,3.45,13.6,401.0,677.54,555.56
2018,1,22,10,30,795.0,85.0,3.5,13.6,448.0,740.35,602.1
2018,1,22,10,45,822.5,83.5,3.6,13.65,476.5,765.55,620.01
2018,1,22,11,0,850.0,82.0,3.7,13.7,505.0,787.81,635.96
2018,1,22,11,15,838.0,87.5,3.75,13.75,516.0,783.89,632.27
2018,1,22,11,30,826.0,93.0,3.8,13.8,527.0,776.57,626.38
2018,1,22,11,45,849.5,89.5,3.85,13.85,542.5,783.42,631.2
2018,1,22,12,0,873.0,86.0,3.9,13.9,558.0,786.54,633.29
2018,1,22,12,15,874.5,86.0,3.85,13.85,560.0,773.2,623.09
2018,1,22,12,30,876.0,86.0,3.8,13.8,562.0,756.54,610.65
2018,1,22,12,45,875.5,85.5,3.8,13.8,557.0,734.62,594.45
2018,1,22,13,0,875.0,85.0,3.8,13.8,552.0,709.61,576.0
2018,1,22,13,15,870.0,84.0,3.7,13.75,538.5,678.1,551.23
2018,1,22,13,30,865.0,83.0,3.6,13.7,525.0,644.03,523.84
2018,1,22,13,45,856.5,81.5,3.55,13.65,504.5,604.94,492.25
2018,1,22,14,0,848.0,80.0,3.5,13.6,484.0,563.92,458.48
2018,1,22,14,15,834.0,78.0,3.35,13.5,456.5,517.82,419.79
2018,1,22,14,30,820.0,76.0,3.2,13.4,429.0,470.72,379.39
2018,1,22,14,45,800.5,73.0,3.1,13.3,395.5,419.51,334.83
2018,1,22,15,0,781.0,70.0,3.0,13.2,362.0,368.36,289.23
2018,1,22,15,15,750.5,67.0,3.0,13.2,323.5,314.01,240.27
2018,1,22,15,30,720.0,64.0,3.0,13.2,285.0,261.45,192.19
2018,1,22,15,45,677.0,59.5,2.8,12.95,243.0,205.61,142.1
2018,1,22,16,0,634.0,55.0,2.6,12.7,201.0,154.56,97.62
2018,1,22,16,15,567.0,48.5,2.55,12.45,158.5,103.27,57.68
2018,1,22,16,30,500.0,42.0,2.5,12.2,116.0,59.2,30.01
2018,1,22,16,45,385.5,33.5,2.5,11.95,79.0,26.96,17.03
2018,1,22,17,0,271.0,25.0,2.5,11.7,42.0,21.14,1.75
2018,1,22,17,15,143.5,14.0,2.5,11.6,22.0,13.34,0.0
2018,1,22,17,30,16.0,3.0,2.5,11.5,2.0,0.0,0.0
2018,1,22,17,45,8.0,1.5,2.55,11.4,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,23,7,15,20.0,5.5,2.0,9.2,6.0,0.0,0.0
2018,1,23,7,30,40.0,11.0,2.0,9.4,12.0,27.27,0.0
2018,1,23,7,45,104.0,24.5,2.0,9.6,34.5,90.3,39.38
2018,1,23,8,0,168.0,38.0,2.0,9.8,57.0,158.65,124.17
2018,1,23,8,15,338.5,48.0,2.0,9.95,107.5,269.03,221.74
2018,1,23,8,30,509.0,58.0,2.0,10.1,158.0,396.04,330.04
2018,1,23,8,45,581.5,62.5,1.95,10.25,202.5,465.16,388.69
2018,1,23,9,0,654.0,67.0,1.9,10.4,247.0,537.0,447.61
2018,1,23,9,15,698.0,70.0,1.95,10.65,288.5,589.59,489.67
2018,1,23,9,30,742.0,73.0,2.0,10.9,330.0,637.7,526.25
2018,1,23,9,45,775.5,73.5,2.05,11.1,367.5,679.47,556.9
2018,1,23,10,0,809.0,74.0,2.1,11.3,405.0,719.59,585.75
2018,1,23,10,15,827.0,75.5,2.1,11.5,435.5,747.0,604.36
2018,1,23,10,30,845.0,77.0,2.1,11.7,466.0,771.71,620.88
2018,1,23,10,45,858.0,78.0,2.15,11.95,490.5,788.93,632.13
2018,1,23,11,0,871.0,79.0,2.2,12.2,515.0,802.95,641.15
2018,1,23,11,15,878.5,80.5,2.05,12.35,532.5,809.84,643.65
2018,1,23,11,30,886.0,82.0,1.9,12.5,550.0,813.26,643.71
2018,1,23,11,45,890.0,83.0,1.75,12.65,560.0,803.82,634.66
2018,1,23,12,0,894.0,84.0,1.6,12.8,570.0,797.1,627.78
2018,1,23,12,15,895.5,83.0,1.35,12.95,571.5,782.68,614.34
2018,1,23,12,30,897.0,82.0,1.1,13.1,573.0,764.94,598.54
2018,1,23,12,45,895.5,82.0,0.85,13.2,567.5,742.88,579.75
2018,1,23,13,0,894.0,82.0,0.6,13.3,562.0,717.74,558.72
2018,1,23,13,15,889.0,81.0,0.5,13.35,548.5,686.19,534.89
2018,1,23,13,30,884.0,80.0,0.4,13.4,535.0,655.15,510.34
2018,1,23,13,45,848.5,83.5,0.35,13.45,506.5,604.77,472.07
2018,1,23,14,0,813.0,87.0,0.3,13.5,478.0,554.27,433.23
2018,1,23,14,15,809.0,83.0,0.35,13.55,453.0,512.54,401.16
2018,1,23,14,30,805.0,79.0,0.4,13.6,428.0,469.06,366.44
2018,1,23,14,45,804.5,73.0,0.45,13.6,399.0,423.42,328.79
2018,1,23,15,0,804.0,67.0,0.5,13.6,370.0,376.09,288.28
2018,1,23,15,15,775.5,63.5,0.5,13.6,331.0,320.66,240.24
2018,1,23,15,30,747.0,60.0,0.5,13.6,292.0,266.76,192.54
2018,1,23,15,45,695.5,57.0,0.6,13.45,248.5,210.19,143.56
2018,1,23,16,0,644.0,54.0,0.7,13.3,205.0,156.85,98.33
2018,1,23,16,15,534.5,48.5,0.8,13.05,156.5,101.2,56.93
2018,1,23,16,30,425.0,43.0,0.9,12.8,108.0,57.65,30.38
2018,1,23,16,45,297.0,32.5,1.0,12.6,70.5,25.71,16.12
2018,1,23,17,0,169.0,22.0,1.1,12.4,33.0,17.33,2.34
2018,1,23,17,15,96.5,12.5,1.2,12.3,17.5,11.91,0.0
2018,1,23,17,30,24.0,3.0,1.3,12.2,2.0,0.0,0.0
2018,1,23,17,45,12.0,1.5,1.4,12.05,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,24,7,15,10.0,4.0,4.1,11.7,4.5,0.0,0.0
2018,1,24,7,30,20.0,8.0,4.2,12.0,9.0,16.04,0.0
2018,1,24,7,45,10.0,21.0,4.35,12.25,21.5,27.49,9.12
2018,1,24,8,0,0.0,34.0,4.5,12.5,34.0,34.28,22.27
2018,1,24,8,15,0.5,51.0,4.7,12.75,51.0,52.84,38.84
2018,1,24,8,30,1.0,68.0,4.9,13.0,68.0,70.85,54.65
2018,1,24,8,45,15.5,86.5,5.1,13.2,90.5,99.31,79.51
2018,1,24,9,0,30.0,105.0,5.3,13.4,113.0,137.1,112.08
2018,1,24,9,15,65.5,122.0,5.5,13.5,143.5,180.52,149.72
2018,1,24,9,30,101.0,139.0,5.7,13.6,174.0,236.9,197.71
2018,1,24,9,45,206.5,149.0,5.85,13.75,230.5,338.7,284.4
2018,1,24,10,0,312.0,159.0,6.0,13.9,287.0,432.45,362.88
2018,1,24,10,15,265.0,175.0,6.2,14.0,289.5,418.27,349.47
2018,1,24,10,30,218.0,191.0,6.4,14.1,292.0,388.78,323.93
2018,1,24,10,45,137.0,199.5,6.6,14.2,264.0,333.94,276.52
2018,1,24,11,0,56.0,208.0,6.8,14.3,236.0,265.42,217.56
2018,1,24,11,15,37.5,202.5,7.0,14.35,221.5,242.07,197.63
2018,1,24,11,30,19.0,197.0,7.2,14.4,207.0,208.78,169.45
2018,1,24,11,45,13.5,186.5,7.35,14.45,193.5,192.29,155.56
2018,1,24,12,0,8.0,176.0,7.5,14.5,180.0,176.3,142.09
2018,1,24,12,15,6.5,175.5,7.65,14.4,179.0,174.06,140.22
2018,1,24,12,30,5.0,175.0,7.8,14.3,178.0,171.92,138.45
2018,1,24,12,45,4.0,161.0,7.9,14.25,163.5,156.59,125.79
2018,1,24,13,0,3.0,147.0,8.0,14.2,149.0,141.6,113.4
2018,1,24,13,15,1.5,112.0,7.9,14.1,113.0,106.09,83.85
2018,1,24,13,30,0.0,77.0,7.8,14.0,77.0,71.69,55.05
2018,1,24,13,45,0.0,79.5,7.75,13.9,79.5,74.02,57.11
2018,1,24,14,0,0.0,82.0,7.7,13.8,82.0,76.36,59.19
2018,1,24,14,15,9.0,91.0,7.35,13.7,95.0,89.56,70.57
2018,1,24,14,30,18.0,100.0,7.0,13.6,108.0,104.0,82.9
2018,1,24,14,45,24.0,102.0,6.7,13.55,111.5,107.38,85.75
2018,1,24,15,0,30.0,104.0,6.4,13.5,115.0,110.04,87.89
2018,1,24,15,15,20.5,88.5,6.4,13.5,95.5,90.23,71.14
2018,1,24,15,30,11.0,73.0,6.4,13.5,76.0,70.9,54.83
2018,1,24,15,45,5.5,60.0,6.1,13.2,61.5,56.99,43.1
2018,1,24,16,0,0.0,47.0,5.8,12.9,47.0,43.68,31.84
2018,1,24,16,15,0.0,37.5,5.9,12.45,37.5,34.83,24.11
2018,1,24,16,30,0.0,28.0,6.0,12.0,28.0,25.98,16.31
2018,1,24,16,45,8.0,20.5,6.05,11.6,21.0,19.28,10.81
2018,1,24,17,0,16.0,13.0,6.1,11.2,14.0,11.88,0.86
2018,1,24,17,15,16.0,7.5,5.65,10.85,8.0,7.15,0.0
2018,1,24,17,30,16.0,2.0,5.2,10.5,2.0,0.0,0.0
2018,1,24,17,45,8.0,1.0,4.7,10.15,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,25,7,15,37.5,7.0,3.6,10.4,8.0,0.0,0.0
2018,1,25,7,30,75.0,14.0,3.5,10.6,16.0,44.98,0.0
2018,1,25,7,45,203.5,28.0,3.45,10.8,48.0,151.95,81.87
2018,1,25,8,0,332.0,42.0,3.4,11.0,80.0,245.62,194.94
2018,1,25,8,15,432.0,49.5,3.4,11.15,122.0,325.02,268.02
2018,1,25,8,30,532.0,57.0,3.4,11.3,164.0,410.3,342.76
2018,1,25,8,45,600.0,60.5,3.45,11.45,208.0,476.38,399.96
2018,1,25,9,0,668.0,64.0,3.5,11.6,252.0,544.84,457.29
2018,1,25,9,15,710.0,67.0,3.55,11.8,293.5,592.27,495.96
2018,1,25,9,30,752.0,70.0,3.6,12.0,335.0,644.45,536.1
2018,1,25,9,45,737.5,78.0,3.7,12.15,360.5,659.93,547.11
2018,1,25,10,0,723.0,86.0,3.8,12.3,386.0,676.34,558.86
2018,1,25,10,15,566.5,120.0,3.9,12.45,365.5,605.61,502.1
2018,1,25,10,30,410.0,154.0,4.0,12.6,345.0,522.23,433.11
2018,1,25,10,45,588.5,128.5,4.15,12.75,418.5,642.09,530.35
2018,1,25,11,0,767.0,103.0,4.3,12.9,492.0,756.3,617.24
2018,1,25,11,15,821.0,94.0,4.4,12.95,522.5,784.32,637.43
2018,1,25,11,30,875.0,85.0,4.5,13.0,553.0,812.73,658.49
2018,1,25,11,45,875.5,87.0,4.65,13.0,562.5,807.82,655.09
2018,1,25,12,0,876.0,89.0,4.8,13.0,572.0,799.47,649.41
2018,1,25,12,15,874.5,89.5,4.85,13.05,573.0,784.45,638.11
2018,1,25,12,30,873.0,90.0,4.9,13.1,574.0,766.19,624.48
2018,1,25,12,45,866.5,91.0,5.0,13.1,567.0,741.69,606.52
2018,1,25,13,0,860.0,92.0,5.1,13.1,560.0,714.38,586.37
2018,1,25,13,15,851.5,92.0,5.15,13.1,546.0,681.96,560.92
2018,1,25,13,30,843.0,92.0,5.2,13.1,532.0,647.2,532.87
2018,1,25,13,45,829.5,91.5,5.25,13.1,510.5,606.76,499.8
2018,1,25,14,0,816.0,91.0,5.3,13.1,489.0,564.79,464.85
2018,1,25,14,15,612.5,85.5,5.3,13.05,375.0,417.43,344.57
2018,1,25,14,30,409.0,80.0,5.3,13.0,261.0,285.37,234.83
2018,1,25,14,45,323.5,84.0,5.3,12.95,220.5,228.55,186.19
2018,1,25,15,0,238.0,88.0,5.3,12.9,180.0,182.3,146.48
2018,1,25,15,15,444.0,81.5,5.3,12.9,231.0,232.24,182.24
2018,1,25,15,30,650.0,75.0,5.3,12.9,282.0,257.46,193.29
2018,1,25,15,45,619.5,69.0,5.0,12.6,244.0,207.14,147.1
2018,1,25,16,0,589.0,63.0,4.7,12.3,206.0,159.4,104.49
2018,1,25,16,15,518.0,56.5,4.55,12.1,163.5,109.52,65.0
2018,1,25,16,30,447.0,50.0,4.4,11.9,121.0,67.47,37.41
2018,1,25,16,45,328.0,40.0,4.2,11.7,83.0,32.61,22.31
2018,1,25,17,0,209.0,30.0,4.0,11.5,45.0,23.86,9.05
2018,1,25,17,15,109.5,16.0,3.95,11.45,23.5,15.25,0.0
2018,1,25,17,30,10.0,2.0,3.9,11.4,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.85,11.35,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,26,7,15,70.5,7.5,1.75,10.35,9.5,0.0,0.0
2018,1,26,7,30,141.0,15.0,1.8,10.5,19.0,73.93,0.0
2018,1,26,7,45,294.0,25.0,1.85,10.7,53.5,191.0,110.43
2018,1,26,8,0,447.0,35.0,1.9,10.9,88.0,299.11,237.25
2018,1,26,8,15,467.5,44.5,1.95,11.05,120.5,340.09,279.04
2018,1,26,8,30,488.0,54.0,2.0,11.2,153.0,381.69,317.55
2018,1,26,8,45,576.0,58.0,2.1,11.3,201.5,459.23,383.71
2018,1,26,9,0,664.0,62.0,2.2,11.4,250.0,540.87,450.93
2018,1,26,9,15,725.0,61.5,2.1,11.5,295.0,597.64,495.43
2018,1,26,9,30,786.0,61.0,2.0,11.6,340.0,659.52,541.35
2018,1,26,9,45,817.0,61.5,1.9,11.65,378.0,700.44,570.1
2018,1,26,10,0,848.0,62.0,1.8,11.7,416.0,733.19,592.21
2018,1,26,10,15,862.5,63.5,1.8,11.85,446.5,758.71,609.27
2018,1,26,10,30,877.0,65.0,1.8,12.0,477.0,781.44,624.2
2018,1,26,10,45,887.5,66.0,1.75,12.1,501.0,797.31,633.76
2018,1,26,11,0,898.0,67.0,1.7,12.2,525.0,809.92,641.04
2018,1,26,11,15,903.0,68.5,1.7,12.3,542.0,815.33,643.79
2018,1,26,11,30,908.0,70.0,1.7,12.4,559.0,817.21,644.23
2018,1,26,11,45,910.5,71.0,1.7,12.45,568.5,812.93,640.59
2018,1,26,12,0,913.0,72.0,1.7,12.5,578.0,805.12,634.65
2018,1,26,12,15,912.0,72.5,1.75,12.55,579.5,790.5,624.52
2018,1,26,12,30,911.0,73.0,1.8,12.6,581.0,772.53,612.09
2018,1,26,12,45,906.5,73.0,1.85,12.65,574.5,748.15,595.08
2018,1,26,13,0,902.0,73.0,1.9,12.7,568.0,720.77,575.89
2018,1,26,13,15,891.0,74.0,2.0,12.7,553.0,687.29,552.54
2018,1,26,13,30,880.0,75.0,2.1,12.7,538.0,651.49,525.42
2018,1,26,13,45,624.0,130.0,2.2,12.65,452.0,526.78,427.17
2018,1,26,14,0,368.0,185.0,2.3,12.6,366.0,401.22,326.6
2018,1,26,14,15,474.0,153.5,2.35,12.55,373.0,413.16,336.44
2018,1,26,14,30,580.0,122.0,2.4,12.5,380.0,411.74,333.69
2018,1,26,14,45,376.0,128.5,2.5,12.45,291.0,297.12,240.34
2018,1,26,15,0,172.0,135.0,2.6,12.4,202.0,197.4,159.12
2018,1,26,15,15,179.0,116.0,2.6,12.4,179.5,173.45,138.12
2018,1,26,15,30,186.0,97.0,2.6,12.4,157.0,145.98,113.51
2018,1,26,15,45,232.5,91.0,2.6,12.1,155.5,138.93,104.4
2018,1,26,16,0,279.0,85.0,2.6,11.8,154.0,126.79,90.57
2018,1,26,16,15,247.0,71.0,2.55,11.55,123.0,91.73,61.82
2018,1,26,16,30,215.0,57.0,2.5,11.3,92.0,60.29,38.55
2018,1,26,16,45,153.5,41.0,2.45,11.0,62.0,33.35,23.17
2018,1,26,17,0,92.0,25.0,2.4,10.7,32.0,20.74,8.29
2018,1,26,17,15,57.0,13.5,2.45,10.6,17.0,12.87,0.0
2018,1,26,17,30,22.0,2.0,2.5,10.5,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.0,2.55,10.4,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,27,7,15,13.0,4.5,1.55,10.25,5.0,0.0,0.0
2018,1,27,7,30,26.0,9.0,1.6,10.5,10.0,19.61,0.0
2018,1,27,7,45,27.5,26.0,1.6,10.7,28.0,50.25,26.87
2018,1,27,8,0,29.0,43.0,1.6,10.9,46.0,66.72,49.72
2018,1,27,8,15,68.5,60.5,1.7,11.1,73.0,117.85,94.8
2018,1,27,8,30,108.0,78.0,1.8,11.3,100.0,163.51,135.07
2018,1,27,8,45,231.5,86.5,1.85,11.5,148.5,262.56,220.61
2018,1,27,9,0,355.0,95.0,1.9,11.7,197.0,373.14,313.25
2018,1,27,9,15,571.0,76.5,2.0,11.95,268.5,514.86,429.59
2018,1,27,9,30,787.0,58.0,2.1,12.2,340.0,658.1,540.34
2018,1,27,9,45,810.5,59.5,2.15,12.45,376.0,694.83,565.85
2018,1,27,10,0,834.0,61.0,2.2,12.7,412.0,723.12,585.5
2018,1,27,10,15,848.5,62.5,2.35,12.9,442.0,748.54,603.64
2018,1,27,10,30,863.0,64.0,2.5,13.1,472.0,771.21,619.67
2018,1,27,10,45,873.0,65.5,2.6,13.3,496.0,787.3,630.53
2018,1,27,11,0,883.0,67.0,2.7,13.5,520.0,800.16,639.12
2018,1,27,11,15,857.5,76.5,2.8,13.65,528.5,790.78,631.7
2018,1,27,11,30,832.0,86.0,2.9,13.8,537.0,784.09,626.55
2018,1,27,11,45,779.5,103.0,3.0,14.0,531.5,754.65,604.59
2018,1,27,12,0,727.0,120.0,3.1,14.2,526.0,726.02,583.36
2018,1,27,12,15,731.5,119.0,3.05,14.35,528.5,715.6,575.1
2018,1,27,12,30,736.0,118.0,3.0,14.5,531.0,702.24,564.65
2018,1,27,12,45,700.0,127.0,3.0,14.65,517.0,667.5,537.74
2018,1,27,13,0,664.0,136.0,3.0,14.8,503.0,631.53,509.32
2018,1,27,13,15,763.0,105.5,3.0,14.85,517.5,641.65,518.08
2018,1,27,13,30,862.0,75.0,3.0,14.9,532.0,642.42,518.93
2018,1,27,13,45,858.0,73.0,3.05,15.0,513.0,606.11,489.78
2018,1,27,14,0,854.0,71.0,3.1,15.1,494.0,567.51,458.41
2018,1,27,14,15,851.0,68.0,3.1,15.05,470.0,526.26,424.28
2018,1,27,14,30,848.0,65.0,3.1,15.0,446.0,483.01,387.56
2018,1,27,14,45,784.5,72.0,3.15,15.0,404.0,422.52,336.42
2018,1,27,15,0,721.0,79.0,3.2,15.0,362.0,364.3,286.36
2018,1,27,15,15,650.5,80.0,3.2,15.0,316.0,302.58,233.04
2018,1,27,15,30,580.0,81.0,3.2,15.0,270.0,246.81,184.46
2018,1,27,15,45,568.5,71.0,3.0,14.65,235.0,200.5,142.27
2018,1,27,16,0,557.0,61.0,2.8,14.3,200.0,154.84,101.29
2018,1,27,16,15,480.0,55.0,2.8,13.95,158.0,106.14,63.19
2018,1,27,16,30,403.0,49.0,2.8,13.6,116.0,65.94,36.68
2018,1,27,16,45,322.0,38.5,2.8,13.3,81.5,30.64,20.72
2018,1,27,17,0,241.0,28.0,2.8,13.0,47.0,23.04,10.65
2018,1,27,17,15,143.5,16.5,2.95,12.85,25.5,15.73,0.0
2018,1,27,17,30,46.0,5.0,3.1,12.7,4.0,0.0,0.0
2018,1,27,17,45,23.0,2.5,3.2,12.6,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,1,28,7,15,93.0,8.5,4.6,9.55,11.5,0.0,0.0
2018,1,28,7,30,186.0,17.0,4.8,9.9,23.0,95.37,0.0
2018,1,28,7,45,307.5,26.5,5.0,10.25,56.0,201.64,129.44
2018,1,28,8,0,429.0,36.0,5.2,10.6,89.0,292.36,235.96
2018,1,28,8,15,531.0,42.0,5.2,10.85,134.5,374.01,311.52
2018,1,28,8,30,633.0,48.0,5.2,11.1,180.0,457.58,385.85
2018,1,28,8,45,688.0,51.0,5.2,11.4,224.5,519.24,439.79
2018,1,28,9,0,743.0,54.0,5.2,11.7,269.0,582.18,492.85
2018,1,28,9,15,778.0,56.5,5.15,12.05,311.0,631.45,531.56
2018,1,28,9,30,813.0,59.0,5.1,12.4,353.0,679.97,568.41
2018,1,28,9,45,838.5,60.5,5.05,12.7,390.5,712.57,592.01
2018,1,28,10,0,864.0,62.0,5.0,13.0,428.0,749.41,618.46
2018,1,28,10,15,880.5,63.5,4.9,13.35,460.0,776.96,636.95
2018,1,28,10,30,897.0,65.0,4.8,13.7,492.0,801.7,653.08
2018,1,28,10,45,908.5,66.5,4.7,14.05,517.5,819.35,663.73
2018,1,28,11,0,920.0,68.0,4.6,14.4,543.0,833.65,671.86
2018,1,28,11,15,927.0,68.0,4.45,14.7,560.5,838.96,673.15
2018,1,28,11,30,934.0,68.0,4.3,15.0,578.0,840.67,671.93
2018,1,28,11,45,938.0,68.5,4.2,15.3,588.0,836.92,667.35
2018,1,28,12,0,942.0,69.0,4.1,15.6,598.0,829.51,660.43
2018,1,28,12,15,943.0,69.0,4.05,15.8,600.5,815.51,649.35
2018,1,28,12,30,944.0,69.0,4.0,16.0,603.0,797.97,635.85
2018,1,28,12,45,942.0,69.0,3.95,16.2,597.5,774.75,618.3
2018,1,28,13,0,940.0,69.0,3.9,16.4,592.0,748.27,598.46
2018,1,28,13,15,935.0,69.0,3.85,16.5,579.0,716.62,575.04
2018,1,28,13,30,930.0,69.0,3.8,16.6,566.0,682.16,548.37
2018,1,28,13,45,921.5,68.5,3.75,16.7,545.0,642.37,516.48
2018,1,28,14,0,913.0,68.0,3.7,16.8,524.0,600.41,482.3
2018,1,28,14,15,900.0,67.0,3.7,16.8,496.0,553.56,443.86
2018,1,28,14,30,887.0,66.0,3.7,16.8,468.0,505.39,403.36
2018,1,28,14,45,867.0,64.0,3.65,16.8,433.0,452.01,357.63
2018,1,28,15,0,847.0,62.0,3.6,16.8,398.0,398.62,310.7
2018,1,28,15,15,786.5,62.5,3.6,16.8,350.0,333.7,254.28
2018,1,28,15,30,726.0,63.0,3.6,16.8,302.0,273.5,201.22
2018,1,28,15,45,660.0,59.5,3.25,16.25,254.5,213.3,148.89
2018,1,28,16,0,594.0,56.0,2.9,15.7,207.0,157.95,101.9
2018,1,28,16,15,534.5,50.5,2.9,15.3,166.5,109.52,63.29
2018,1,28,16,30,475.0,45.0,2.9,14.9,126.0,67.48,35.12
2018,1,28,16,45,379.0,37.0,2.95,14.55,89.0,29.71,19.89
2018,1,28,17,0,283.0,29.0,3.0,14.2,52.0,23.85,11.92
2018,1,28,17,15,168.5,17.5,3.05,14.05,28.5,16.68,0.0
2018,1,28,17,30,54.0,6.0,3.1,13.9,5.0,0.0,0.0
2018,1,28,17,45,27.0,3.0,3.2,13.7,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,9.9,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,9.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,29,7,15,12.5,3.5,5.0,10.15,4.0,0.0,0.0
2018,1,29,7,30,25.0,7.0,5.1,10.3,8.0,17.35,0.0
2018,1,29,7,45,12.5,14.0,5.15,10.45,14.5,19.07,7.71
2018,1,29,8,0,0.0,21.0,5.2,10.6,21.0,19.48,10.57
2018,1,29,8,15,0.0,29.0,5.1,10.85,29.0,26.91,17.31
2018,1,29,8,30,0.0,37.0,5.0,11.1,37.0,34.36,23.95
2018,1,29,8,45,0.0,45.0,4.85,11.35,45.0,41.81,30.51
2018,1,29,9,0,0.0,53.0,4.7,11.6,53.0,49.26,36.97
2018,1,29,9,15,2.0,75.0,4.55,12.0,75.5,72.28,56.73
2018,1,29,9,30,4.0,97.0,4.4,12.4,98.0,96.44,77.22
2018,1,29,9,45,52.5,138.5,4.25,12.75,160.5,186.99,154.77
2018,1,29,10,0,101.0,180.0,4.1,13.1,223.0,274.19,227.5
2018,1,29,10,15,111.0,193.5,3.9,13.5,244.0,309.42,255.28
2018,1,29,10,30,121.0,207.0,3.7,13.9,265.0,332.39,273.0
2018,1,29,10,45,113.5,218.0,3.5,14.3,274.5,337.88,276.02
2018,1,29,11,0,106.0,229.0,3.3,14.7,284.0,330.39,268.85
2018,1,29,11,15,105.0,233.0,3.2,15.05,289.0,331.92,269.26
2018,1,29,11,30,104.0,237.0,3.1,15.4,294.0,333.24,269.52
2018,1,29,11,45,147.5,240.0,3.0,15.75,322.5,380.53,307.21
2018,1,29,12,0,191.0,243.0,2.9,16.1,351.0,414.52,333.88
2018,1,29,12,15,125.5,225.0,2.75,16.1,296.0,338.42,272.3
2018,1,29,12,30,60.0,207.0,2.6,16.1,241.0,254.8,204.39
2018,1,29,12,45,94.0,218.5,2.5,16.1,271.5,289.86,233.31
2018,1,29,13,0,128.0,230.0,2.4,16.1,302.0,331.7,266.71
2018,1,29,13,15,271.5,214.5,2.3,16.05,362.0,415.69,334.85
2018,1,29,13,30,415.0,199.0,2.2,16.0,422.0,489.16,392.47
2018,1,29,13,45,376.0,198.0,2.1,16.0,394.5,439.02,352.28
2018,1,29,14,0,337.0,197.0,2.0,16.0,367.0,398.63,319.89
2018,1,29,14,15,234.5,195.0,2.1,15.95,310.0,325.45,261.48
2018,1,29,14,30,132.0,193.0,2.2,15.9,253.0,255.79,205.42
2018,1,29,14,45,177.5,172.0,2.3,15.85,246.5,247.11,198.29
2018,1,29,15,0,223.0,151.0,2.4,15.8,240.0,237.12,188.99
2018,1,29,15,15,125.5,132.5,2.4,15.8,181.5,170.06,134.51
2018,1,29,15,30,28.0,114.0,2.4,15.8,123.0,114.77,90.5
2018,1,29,15,45,116.5,101.5,2.4,15.4,132.5,122.35,93.69
2018,1,29,16,0,205.0,89.0,2.4,15.0,142.0,118.77,86.15
2018,1,29,16,15,192.0,75.5,2.5,14.6,117.5,91.07,62.97
2018,1,29,16,30,179.0,62.0,2.6,14.2,93.0,64.79,42.76
2018,1,29,16,45,135.5,46.5,2.65,13.85,66.0,38.26,27.41
2018,1,29,17,0,92.0,31.0,2.7,13.5,39.0,25.44,13.79
2018,1,29,17,15,61.0,18.0,2.9,13.35,22.0,17.16,0.0
2018,1,29,17,30,30.0,5.0,3.1,13.2,5.0,4.77,0.0
2018,1,29,17,45,15.0,2.5,3.25,13.0,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,30,7,15,56.5,8.0,2.75,11.2,10.0,0.0,0.0
2018,1,30,7,30,113.0,16.0,2.9,11.5,20.0,63.68,0.0
2018,1,30,7,45,197.5,29.0,3.0,11.8,49.0,155.14,104.91
2018,1,30,8,0,282.0,42.0,3.1,12.1,78.0,223.21,179.0
2018,1,30,8,15,352.5,52.5,3.1,12.3,116.0,285.57,235.9
2018,1,30,8,30,423.0,63.0,3.1,12.5,154.0,356.55,297.91
2018,1,30,8,45,471.5,71.0,3.1,12.75,193.5,412.62,346.01
2018,1,30,9,0,520.0,79.0,3.1,13.0,233.0,470.39,393.98
2018,1,30,9,15,464.0,101.0,3.0,13.3,253.0,468.05,390.88
2018,1,30,9,30,408.0,123.0,2.9,13.6,273.0,465.38,386.96
2018,1,30,9,45,526.0,114.0,2.8,13.95,327.5,551.05,455.48
2018,1,30,10,0,644.0,105.0,2.7,14.3,382.0,647.02,528.35
2018,1,30,10,15,770.0,85.0,2.6,14.55,440.0,727.5,586.18
2018,1,30,10,30,896.0,65.0,2.5,14.8,498.0,805.52,640.52
2018,1,30,10,45,906.0,66.5,2.45,15.1,523.0,822.12,649.67
2018,1,30,11,0,916.0,68.0,2.4,15.4,548.0,835.35,656.97
2018,1,30,11,15,922.5,68.5,2.35,15.65,565.5,840.98,659.07
2018,1,30,11,30,929.0,69.0,2.3,15.9,583.0,843.02,658.8
2018,1,30,11,45,932.5,69.5,2.25,16.15,593.0,838.98,654.42
2018,1,30,12,0,936.0,70.0,2.2,16.4,603.0,831.3,647.68
2018,1,30,12,15,938.0,70.0,2.15,16.6,606.0,818.2,637.43
2018,1,30,12,30,940.0,70.0,2.1,16.8,609.0,801.53,624.85
2018,1,30,12,45,939.5,69.0,2.05,17.05,603.5,778.35,607.68
2018,1,30,13,0,939.0,68.0,2.0,17.3,598.0,751.85,588.3
2018,1,30,13,15,934.0,67.5,2.1,17.4,584.5,719.64,566.26
2018,1,30,13,30,929.0,67.0,2.2,17.5,571.0,684.62,541.28
2018,1,30,13,45,921.5,66.5,2.25,17.6,550.5,645.43,511.22
2018,1,30,14,0,914.0,66.0,2.3,17.7,530.0,603.98,478.73
2018,1,30,14,15,902.0,64.5,2.45,17.55,502.0,556.99,441.95
2018,1,30,14,30,890.0,63.0,2.6,17.4,474.0,508.59,402.78
2018,1,30,14,45,873.0,62.0,2.8,17.25,440.5,457.32,360.07
2018,1,30,15,0,856.0,61.0,3.0,17.1,407.0,405.61,315.48
2018,1,30,15,15,831.5,58.5,3.0,17.1,367.5,349.26,265.54
2018,1,30,15,30,807.0,56.0,3.0,17.1,328.0,293.84,215.4
2018,1,30,15,45,765.0,53.5,2.95,16.45,284.0,235.56,163.61
2018,1,30,16,0,723.0,51.0,2.9,15.8,240.0,180.83,115.65
2018,1,30,16,15,557.0,53.0,2.85,15.35,182.5,117.13,68.58
2018,1,30,16,30,391.0,55.0,2.8,14.9,125.0,73.49,42.47
2018,1,30,16,45,276.0,44.0,2.7,14.5,86.0,35.97,25.45
2018,1,30,17,0,161.0,33.0,2.6,14.1,47.0,25.9,14.63
2018,1,30,17,15,99.5,19.0,2.6,13.9,26.0,15.14,0.0
2018,1,30,17,30,38.0,5.0,2.6,13.7,5.0,4.77,0.0
2018,1,30,17,45,19.0,2.5,2.6,13.55,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,31,7,15,112.5,9.5,2.65,11.4,14.0,9.05,0.0
2018,1,31,7,30,225.0,19.0,2.6,11.7,28.0,114.91,0.0
2018,1,31,7,45,368.5,27.0,2.55,12.05,65.0,236.18,165.36
2018,1,31,8,0,512.0,35.0,2.5,12.4,102.0,330.29,264.95
2018,1,31,8,15,552.0,43.5,2.3,12.55,141.5,390.56,320.42
2018,1,31,8,30,592.0,52.0,2.1,12.7,181.0,446.51,369.34
2018,1,31,8,45,609.5,59.5,1.9,12.9,217.5,488.16,404.35
2018,1,31,9,0,627.0,67.0,1.7,13.1,254.0,529.14,436.83
2018,1,31,9,15,609.5,80.5,1.7,13.3,284.0,551.88,454.14
2018,1,31,9,30,592.0,94.0,1.7,13.5,314.0,571.11,468.02
2018,1,31,9,45,648.0,94.0,1.7,13.75,357.0,626.62,509.38
2018,1,31,10,0,704.0,94.0,1.7,14.0,400.0,681.9,548.76
2018,1,31,10,15,791.0,82.0,1.85,14.25,448.5,742.55,592.41
2018,1,31,10,30,878.0,70.0,2.0,14.5,497.0,799.72,632.82
2018,1,31,10,45,897.0,68.5,2.1,14.8,524.0,819.75,645.74
2018,1,31,11,0,916.0,67.0,2.2,15.1,551.0,836.62,656.8
2018,1,31,11,15,922.0,68.0,2.25,15.3,568.5,842.53,659.99
2018,1,31,11,30,928.0,69.0,2.3,15.5,586.0,844.83,660.87
2018,1,31,11,45,931.0,69.5,2.35,15.7,596.0,840.43,657.18
2018,1,31,12,0,934.0,70.0,2.4,15.9,606.0,832.39,651.11
2018,1,31,12,15,932.0,71.0,2.45,16.15,607.5,817.39,640.13
2018,1,31,12,30,930.0,72.0,2.5,16.4,609.0,798.95,626.83
2018,1,31,12,45,919.0,75.0,2.55,16.6,601.5,772.75,608.17
2018,1,31,13,0,908.0,78.0,2.6,16.8,594.0,743.7,587.47
2018,1,31,13,15,850.0,88.0,2.65,16.9,562.5,691.21,549.64
2018,1,31,13,30,792.0,98.0,2.7,17.0,531.0,634.78,506.47
2018,1,31,13,45,791.0,93.0,2.7,17.15,511.5,598.73,478.34
2018,1,31,14,0,790.0,88.0,2.7,17.3,492.0,560.39,447.71
2018,1,31,14,15,799.0,80.5,2.7,17.35,470.5,522.66,417.01
2018,1,31,14,30,808.0,73.0,2.7,17.4,449.0,482.09,383.12
2018,1,31,14,45,805.5,68.0,2.7,17.4,420.0,436.26,344.06
2018,1,31,15,0,803.0,63.0,2.7,17.4,391.0,388.88,302.53
2018,1,31,15,15,772.0,61.0,2.7,17.4,351.5,333.29,253.71
2018,1,31,15,30,741.0,59.0,2.7,17.4,312.0,279.46,205.5
2018,1,31,15,45,720.0,56.0,2.55,16.85,275.0,229.13,159.82
2018,1,31,16,0,699.0,53.0,2.4,16.3,238.0,180.1,115.89
2018,1,31,16,15,596.5,51.5,2.4,15.9,189.0,121.99,70.7
2018,1,31,16,30,494.0,50.0,2.4,15.5,140.0,76.59,41.11
2018,1,31,16,45,412.5,40.5,2.45,15.05,101.0,35.68,25.23
2018,1,31,17,0,331.0,31.0,2.5,14.6,62.0,25.21,14.47
2018,1,31,17,15,204.5,20.0,2.5,14.45,35.5,16.79,0.0
2018,1,31,17,30,78.0,9.0,2.5,14.3,9.0,8.58,0.0
2018,1,31,17,45,39.0,4.5,2.55,14.1,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
