Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,1,7,15,35.0,8.0,1.7,13.1,9.5,21.17,0.0
2018,2,1,7,30,70.0,16.0,1.8,13.4,19.0,45.48,0.0
2018,2,1,7,45,128.0,31.5,1.9,13.7,45.5,116.79,81.24
2018,2,1,8,0,186.0,47.0,2.0,14.0,72.0,180.64,143.58
2018,2,1,8,15,226.5,62.5,2.05,14.15,104.5,229.02,187.14
2018,2,1,8,30,267.0,78.0,2.1,14.3,137.0,280.22,231.8
2018,2,1,8,45,331.5,88.5,2.1,14.5,177.5,342.81,284.8
2018,2,1,9,0,396.0,99.0,2.1,14.7,218.0,409.05,339.25
2018,2,1,9,15,437.5,107.0,2.1,15.0,256.0,458.77,378.83
2018,2,1,9,30,479.0,115.0,2.1,15.3,294.0,509.41,418.12
2018,2,1,9,45,515.0,120.5,2.1,15.55,330.5,553.18,451.25
2018,2,1,10,0,551.0,126.0,2.1,15.8,367.0,596.62,483.44
2018,2,1,10,15,531.5,142.0,2.15,16.1,388.0,607.85,489.92
2018,2,1,10,30,512.0,158.0,2.2,16.4,409.0,616.06,494.27
2018,2,1,10,45,536.5,159.5,2.25,16.7,434.0,640.44,511.76
2018,2,1,11,0,561.0,161.0,2.3,17.0,459.0,662.97,527.61
2018,2,1,11,15,614.5,150.0,2.35,17.2,486.5,698.7,553.85
2018,2,1,11,30,668.0,139.0,2.4,17.4,514.0,726.6,573.45
2018,2,1,11,45,766.0,112.5,2.45,17.6,549.5,765.44,600.76
2018,2,1,12,0,864.0,86.0,2.5,17.8,585.0,797.85,623.22
2018,2,1,12,15,792.0,108.0,2.55,18.0,567.0,758.11,594.16
2018,2,1,12,30,720.0,130.0,2.6,18.2,549.0,714.0,562.38
2018,2,1,12,45,725.0,126.5,2.7,18.35,545.0,695.63,549.55
2018,2,1,13,0,730.0,123.0,2.8,18.5,541.0,674.42,533.82
2018,2,1,13,15,748.0,114.5,2.8,18.6,534.5,653.9,518.29
2018,2,1,13,30,766.0,106.0,2.8,18.7,528.0,628.45,498.81
2018,2,1,13,45,771.0,99.5,2.85,18.85,510.5,595.42,473.15
2018,2,1,14,0,776.0,93.0,2.9,19.0,493.0,559.71,444.88
2018,2,1,14,15,789.0,83.5,2.85,18.95,472.0,522.62,414.91
2018,2,1,14,30,802.0,74.0,2.8,18.9,451.0,482.36,381.54
2018,2,1,14,45,808.0,67.5,2.8,18.9,424.0,439.02,344.62
2018,2,1,15,0,814.0,61.0,2.8,18.9,397.0,393.3,304.54
2018,2,1,15,15,796.0,58.5,2.8,18.9,361.0,341.12,258.39
2018,2,1,15,30,778.0,56.0,2.8,18.9,325.0,289.29,211.55
2018,2,1,15,45,756.0,51.5,2.5,18.3,284.5,235.15,162.8
2018,2,1,16,0,734.0,47.0,2.2,17.7,244.0,182.42,115.83
2018,2,1,16,15,600.5,48.5,2.2,17.25,190.5,122.8,70.8
2018,2,1,16,30,467.0,50.0,2.2,16.8,137.0,75.76,40.91
2018,2,1,16,45,425.0,40.5,2.2,16.4,102.5,36.66,21.38
2018,2,1,17,0,383.0,31.0,2.2,16.0,68.0,25.04,14.56
2018,2,1,17,15,235.0,19.5,2.25,15.85,38.5,16.1,0.0
2018,2,1,17,30,87.0,8.0,2.3,15.7,9.0,7.63,0.0
2018,2,1,17,45,43.5,4.0,2.3,15.5,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,2,7,15,112.0,9.5,1.4,14.65,14.5,52.54,0.0
2018,2,2,7,30,224.0,19.0,1.5,14.9,29.0,133.69,0.0
2018,2,2,7,45,299.0,29.0,1.6,15.15,59.5,206.78,148.46
2018,2,2,8,0,374.0,39.0,1.7,15.4,90.0,270.74,215.37
2018,2,2,8,15,375.0,54.5,1.9,15.6,122.0,304.95,248.28
2018,2,2,8,30,376.0,70.0,2.1,15.8,154.0,336.32,276.86
2018,2,2,8,45,456.0,76.0,2.25,16.0,199.5,411.44,339.73
2018,2,2,9,0,536.0,82.0,2.4,16.2,245.0,488.34,402.17
2018,2,2,9,15,613.0,80.0,2.55,16.35,292.0,556.63,456.63
2018,2,2,9,30,690.0,78.0,2.7,16.5,339.0,626.57,510.03
2018,2,2,9,45,585.0,109.5,2.8,16.6,346.0,600.18,488.28
2018,2,2,10,0,480.0,141.0,2.9,16.7,353.0,560.74,455.75
2018,2,2,10,15,480.5,153.5,2.95,16.85,378.5,582.24,471.41
2018,2,2,10,30,481.0,166.0,3.0,17.0,404.0,601.65,484.93
2018,2,2,10,45,500.0,171.0,3.05,17.1,429.0,625.39,502.24
2018,2,2,11,0,519.0,176.0,3.1,17.2,454.0,647.28,518.02
2018,2,2,11,15,521.0,182.0,3.15,17.35,468.5,654.21,522.21
2018,2,2,11,30,523.0,188.0,3.2,17.5,483.0,658.89,524.84
2018,2,2,11,45,496.0,200.5,3.2,17.65,484.5,644.88,512.81
2018,2,2,12,0,469.0,213.0,3.2,17.8,486.0,628.97,499.54
2018,2,2,12,15,557.0,184.0,3.2,17.95,509.5,657.09,522.02
2018,2,2,12,30,645.0,155.0,3.2,18.1,533.0,685.57,544.01
2018,2,2,12,45,703.5,135.0,3.2,18.25,543.5,691.0,548.26
2018,2,2,13,0,762.0,115.0,3.2,18.4,554.0,690.77,548.31
2018,2,2,13,15,809.5,98.5,3.15,18.45,555.5,679.57,539.87
2018,2,2,13,30,857.0,82.0,3.1,18.5,557.0,661.6,526.17
2018,2,2,13,45,851.0,79.5,3.1,18.5,536.5,623.43,496.44
2018,2,2,14,0,845.0,77.0,3.1,18.5,516.0,585.24,466.11
2018,2,2,14,15,838.5,74.0,3.0,18.5,490.5,541.65,430.69
2018,2,2,14,30,832.0,71.0,2.9,18.5,465.0,496.37,393.11
2018,2,2,14,45,762.0,79.5,2.8,18.45,420.5,432.75,340.56
2018,2,2,15,0,692.0,88.0,2.7,18.4,376.0,373.03,290.45
2018,2,2,15,15,707.5,79.0,2.7,18.4,349.0,331.68,253.07
2018,2,2,15,30,723.0,70.0,2.7,18.4,322.0,288.69,213.04
2018,2,2,15,45,702.5,63.0,2.4,18.0,282.0,235.21,165.02
2018,2,2,16,0,682.0,56.0,2.1,17.6,242.0,183.11,118.71
2018,2,2,16,15,639.5,50.0,2.1,17.3,199.5,130.7,75.6
2018,2,2,16,30,597.0,44.0,2.1,17.0,157.0,82.72,41.7
2018,2,2,16,45,486.5,37.5,2.1,16.75,113.0,35.6,19.31
2018,2,2,17,0,376.0,31.0,2.1,16.5,69.0,24.82,14.62
2018,2,2,17,15,237.0,20.5,2.1,16.35,40.0,16.92,0.0
2018,2,2,17,30,98.0,10.0,2.1,16.2,11.0,9.53,0.0
2018,2,2,17,45,49.0,5.0,2.1,16.0,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,3,7,15,136.0,10.5,3.4,12.95,17.0,63.02,0.0
2018,2,3,7,30,272.0,21.0,3.5,13.3,34.0,157.44,0.0
2018,2,3,7,45,405.0,28.5,3.55,13.65,72.5,257.95,190.61
2018,2,3,8,0,538.0,36.0,3.6,14.0,111.0,348.53,280.83
2018,2,3,8,15,610.0,41.5,3.55,14.25,156.5,419.64,344.97
2018,2,3,8,30,682.0,47.0,3.5,14.5,202.0,494.55,409.4
2018,2,3,8,45,726.5,50.5,3.4,14.8,247.0,552.56,457.77
2018,2,3,9,0,771.0,54.0,3.3,15.1,292.0,611.28,504.01
2018,2,3,9,15,801.5,57.0,3.3,15.45,334.5,659.66,539.96
2018,2,3,9,30,832.0,60.0,3.3,15.8,377.0,707.0,574.12
2018,2,3,9,45,852.5,62.0,3.3,16.2,414.5,737.49,594.74
2018,2,3,10,0,873.0,64.0,3.3,16.6,452.0,772.09,618.12
2018,2,3,10,15,886.5,65.5,3.25,16.95,483.5,797.99,634.59
2018,2,3,10,30,900.0,67.0,3.2,17.3,515.0,820.93,648.8
2018,2,3,10,45,909.5,68.0,3.2,17.7,540.0,836.8,658.02
2018,2,3,11,0,919.0,69.0,3.2,18.1,565.0,849.27,664.89
2018,2,3,11,15,925.0,70.0,3.15,18.4,583.0,855.31,667.23
2018,2,3,11,30,931.0,71.0,3.1,18.7,601.0,857.71,667.17
2018,2,3,11,45,934.0,71.5,3.05,19.0,611.0,853.36,662.51
2018,2,3,12,0,937.0,72.0,3.0,19.3,621.0,845.33,655.48
2018,2,3,12,15,937.0,72.5,2.9,19.5,623.5,831.27,644.3
2018,2,3,12,30,937.0,73.0,2.8,19.7,626.0,813.66,630.82
2018,2,3,12,45,933.5,73.0,2.75,19.95,619.5,789.39,612.96
2018,2,3,13,0,930.0,73.0,2.7,20.2,613.0,761.93,592.95
2018,2,3,13,15,924.5,73.0,2.65,20.3,599.5,730.02,570.14
2018,2,3,13,30,919.0,73.0,2.6,20.4,586.0,695.33,545.01
2018,2,3,13,45,910.5,72.0,2.55,20.5,565.0,655.06,513.99
2018,2,3,14,0,902.0,71.0,2.5,20.6,544.0,612.63,480.77
2018,2,3,14,15,890.0,69.5,2.5,20.55,516.0,565.8,443.96
2018,2,3,14,30,878.0,68.0,2.5,20.5,488.0,517.58,405.06
2018,2,3,14,45,861.0,66.0,2.5,20.45,453.5,465.41,362.0
2018,2,3,15,0,844.0,64.0,2.5,20.4,419.0,412.84,317.35
2018,2,3,15,15,820.0,61.5,2.5,20.4,379.5,356.75,268.75
2018,2,3,15,30,796.0,59.0,2.5,20.4,340.0,301.58,219.85
2018,2,3,15,45,761.0,56.0,2.2,19.85,297.0,244.47,169.42
2018,2,3,16,0,726.0,53.0,1.9,19.3,254.0,190.15,121.94
2018,2,3,16,15,673.0,48.0,1.85,19.0,208.5,134.65,76.84
2018,2,3,16,30,620.0,43.0,1.8,18.7,163.0,84.73,41.92
2018,2,3,16,45,532.0,37.0,1.75,18.35,120.0,39.26,20.99
2018,2,3,17,0,444.0,31.0,1.7,18.0,77.0,24.69,14.62
2018,2,3,17,15,278.5,20.5,1.7,17.95,44.5,16.76,0.0
2018,2,3,17,30,113.0,10.0,1.7,17.9,12.0,9.53,0.0
2018,2,3,17,45,56.5,5.0,1.65,17.85,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,4,7,15,34.5,9.0,2.1,13.55,11.0,22.08,0.0
2018,2,4,7,30,69.0,18.0,2.2,13.8,22.0,59.52,0.0
2018,2,4,7,45,103.0,34.5,2.3,14.1,46.5,108.54,78.9
2018,2,4,8,0,137.0,51.0,2.4,14.4,71.0,149.92,119.25
2018,2,4,8,15,167.0,68.5,2.45,14.6,101.0,193.01,157.7
2018,2,4,8,30,197.0,86.0,2.5,14.8,131.0,237.91,196.78
2018,2,4,8,45,132.5,99.0,2.5,14.95,132.0,205.83,170.22
2018,2,4,9,0,68.0,112.0,2.5,15.1,133.0,168.81,138.44
2018,2,4,9,15,60.5,132.5,2.55,15.4,153.0,188.07,154.03
2018,2,4,9,30,53.0,153.0,2.6,15.7,173.0,206.52,168.51
2018,2,4,9,45,94.5,164.5,2.65,16.0,205.0,250.38,205.0
2018,2,4,10,0,136.0,176.0,2.7,16.3,237.0,308.21,251.94
2018,2,4,10,15,236.5,188.0,2.75,16.6,303.0,416.25,338.91
2018,2,4,10,30,337.0,200.0,2.8,16.9,369.0,513.21,414.69
2018,2,4,10,45,383.5,200.5,2.8,17.25,402.0,552.63,444.02
2018,2,4,11,0,430.0,201.0,2.8,17.6,435.0,604.74,482.41
2018,2,4,11,15,572.5,164.5,2.8,17.8,486.5,679.72,540.24
2018,2,4,11,30,715.0,128.0,2.8,18.0,538.0,758.73,597.4
2018,2,4,11,45,713.0,133.0,2.85,18.2,547.5,755.94,594.14
2018,2,4,12,0,711.0,138.0,2.9,18.4,557.0,750.18,589.52
2018,2,4,12,15,773.5,119.5,2.85,18.5,577.5,766.33,600.58
2018,2,4,12,30,836.0,101.0,2.8,18.6,598.0,775.15,606.27
2018,2,4,12,45,874.0,91.5,2.8,18.65,606.5,772.97,604.65
2018,2,4,13,0,912.0,82.0,2.8,18.7,615.0,761.63,596.66
2018,2,4,13,15,908.5,81.0,2.8,18.7,602.0,730.39,574.52
2018,2,4,13,30,905.0,80.0,2.8,18.7,589.0,696.31,549.95
2018,2,4,13,45,899.0,78.0,2.8,18.7,568.5,656.9,519.78
2018,2,4,14,0,893.0,76.0,2.8,18.7,548.0,615.19,487.24
2018,2,4,14,15,883.5,74.0,2.8,18.7,520.5,569.45,450.82
2018,2,4,14,30,874.0,72.0,2.8,18.7,493.0,522.12,412.18
2018,2,4,14,45,860.0,69.0,2.8,18.7,459.0,470.33,369.0
2018,2,4,15,0,846.0,66.0,2.8,18.7,425.0,417.92,324.04
2018,2,4,15,15,822.0,63.5,2.8,18.7,385.5,361.55,274.85
2018,2,4,15,30,798.0,61.0,2.8,18.7,346.0,306.13,225.37
2018,2,4,15,45,764.5,57.5,2.55,18.35,302.5,248.62,174.09
2018,2,4,16,0,731.0,54.0,2.3,18.0,259.0,193.75,125.62
2018,2,4,16,15,680.5,49.0,2.2,17.7,213.5,138.12,79.84
2018,2,4,16,30,630.0,44.0,2.1,17.4,168.0,87.78,44.03
2018,2,4,16,45,543.5,38.0,2.05,17.05,124.5,41.5,22.07
2018,2,4,17,0,457.0,32.0,2.0,16.7,81.0,25.46,15.52
2018,2,4,17,15,288.0,21.5,1.95,16.65,47.0,17.57,0.63
2018,2,4,17,30,119.0,11.0,1.9,16.6,13.0,10.48,0.0
2018,2,4,17,45,59.5,5.5,1.85,16.55,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,5,7,15,127.0,11.0,0.8,15.25,18.0,60.38,0.0
2018,2,5,7,30,254.0,22.0,0.8,15.4,36.0,153.76,0.0
2018,2,5,7,45,381.5,30.5,0.85,15.55,75.0,250.2,186.39
2018,2,5,8,0,509.0,39.0,0.9,15.7,114.0,344.81,273.13
2018,2,5,8,15,581.5,45.0,1.0,15.85,159.0,414.95,333.96
2018,2,5,8,30,654.0,51.0,1.1,16.0,204.0,485.2,392.7
2018,2,5,8,45,700.0,55.0,1.25,16.2,249.0,544.27,440.83
2018,2,5,9,0,746.0,59.0,1.4,16.4,294.0,604.18,487.44
2018,2,5,9,15,778.5,61.5,1.5,16.65,336.5,652.94,523.02
2018,2,5,9,30,811.0,64.0,1.6,16.9,379.0,700.8,557.14
2018,2,5,9,45,835.0,65.0,1.7,17.1,417.0,738.92,583.64
2018,2,5,10,0,859.0,66.0,1.8,17.3,455.0,768.3,603.6
2018,2,5,10,15,866.5,69.0,1.85,17.55,484.5,791.18,618.28
2018,2,5,10,30,874.0,72.0,1.9,17.8,514.0,810.95,630.76
2018,2,5,10,45,776.5,102.5,2.0,18.05,509.5,780.3,608.16
2018,2,5,11,0,679.0,133.0,2.1,18.3,505.0,741.53,580.14
2018,2,5,11,15,619.5,157.0,2.1,18.55,504.5,717.7,561.99
2018,2,5,11,30,560.0,181.0,2.1,18.8,504.0,686.05,536.86
2018,2,5,11,45,573.0,179.5,2.1,19.05,515.0,688.94,538.44
2018,2,5,12,0,586.0,178.0,2.1,19.3,526.0,689.3,537.92
2018,2,5,12,15,562.5,188.5,2.15,19.45,523.5,671.16,523.76
2018,2,5,12,30,539.0,199.0,2.2,19.6,521.0,651.25,508.44
2018,2,5,12,45,672.5,153.0,2.3,19.75,551.5,693.06,541.49
2018,2,5,13,0,806.0,107.0,2.4,19.9,582.0,718.71,561.25
2018,2,5,13,15,782.5,110.0,2.5,19.85,562.5,679.96,533.46
2018,2,5,13,30,759.0,113.0,2.6,19.8,543.0,641.45,504.94
2018,2,5,13,45,770.5,104.0,2.65,19.7,527.5,608.52,480.46
2018,2,5,14,0,782.0,95.0,2.7,19.6,512.0,574.0,454.01
2018,2,5,14,15,745.5,99.5,2.75,19.35,480.5,524.17,414.99
2018,2,5,14,30,709.0,104.0,2.8,19.1,449.0,474.72,375.44
2018,2,5,14,45,741.0,90.0,2.85,18.85,428.5,439.4,345.81
2018,2,5,15,0,773.0,76.0,2.9,18.6,408.0,400.21,311.56
2018,2,5,15,15,779.5,67.5,2.9,18.6,375.5,352.31,268.83
2018,2,5,15,30,786.0,59.0,2.9,18.6,343.0,302.38,223.17
2018,2,5,15,45,752.5,56.0,2.75,17.8,300.5,245.91,173.06
2018,2,5,16,0,719.0,53.0,2.6,17.0,258.0,192.1,125.53
2018,2,5,16,15,667.0,48.5,2.45,16.55,213.0,137.27,80.15
2018,2,5,16,30,615.0,44.0,2.3,16.1,168.0,87.91,44.69
2018,2,5,16,45,529.0,38.5,2.2,15.65,125.0,40.32,20.69
2018,2,5,17,0,443.0,33.0,2.1,15.2,82.0,26.2,16.41
2018,2,5,17,15,290.0,23.0,2.05,15.0,49.0,18.86,3.26
2018,2,5,17,30,137.0,13.0,2.0,14.8,16.0,12.39,0.0
2018,2,5,17,45,68.5,6.5,2.0,14.65,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,7,15,145.5,10.5,2.8,14.55,19.0,67.43,0.0
2018,2,6,7,30,291.0,21.0,2.9,14.9,38.0,171.18,24.36
2018,2,6,7,45,440.5,28.5,3.0,15.3,81.0,271.16,206.19
2018,2,6,8,0,590.0,36.0,3.1,15.7,124.0,380.27,305.58
2018,2,6,8,15,669.5,39.5,3.2,15.85,172.5,455.89,372.47
2018,2,6,8,30,749.0,43.0,3.3,16.0,221.0,535.75,440.22
2018,2,6,8,45,790.5,46.0,3.4,16.2,268.0,588.39,484.31
2018,2,6,9,0,832.0,49.0,3.5,16.4,315.0,646.54,529.13
2018,2,6,9,15,859.0,51.5,3.55,16.55,358.5,693.67,564.11
2018,2,6,9,30,886.0,54.0,3.6,16.7,402.0,739.54,597.3
2018,2,6,9,45,905.0,55.5,3.6,16.9,440.5,776.22,622.65
2018,2,6,10,0,924.0,57.0,3.6,17.1,479.0,810.49,645.87
2018,2,6,10,15,937.0,59.0,3.6,17.3,512.0,837.83,663.77
2018,2,6,10,30,950.0,61.0,3.6,17.5,545.0,861.98,679.29
2018,2,6,10,45,958.0,62.0,3.55,17.7,570.5,877.32,688.18
2018,2,6,11,0,966.0,63.0,3.5,17.9,596.0,889.03,694.61
2018,2,6,11,15,970.5,63.5,3.45,18.1,613.5,893.45,695.99
2018,2,6,11,30,975.0,64.0,3.4,18.3,631.0,894.05,694.87
2018,2,6,11,45,977.5,64.5,3.4,18.5,641.0,889.14,690.37
2018,2,6,12,0,980.0,65.0,3.4,18.7,651.0,880.37,683.36
2018,2,6,12,15,979.5,65.5,3.35,18.85,653.5,865.36,671.96
2018,2,6,12,30,979.0,66.0,3.3,19.0,656.0,846.66,658.12
2018,2,6,12,45,975.5,67.0,3.3,19.15,650.5,822.63,640.93
2018,2,6,13,0,972.0,68.0,3.3,19.3,645.0,795.22,621.4
2018,2,6,13,15,966.0,67.5,3.25,19.35,630.5,761.12,597.04
2018,2,6,13,30,960.0,67.0,3.2,19.4,616.0,724.12,570.56
2018,2,6,13,45,951.0,66.5,3.2,19.45,594.0,682.52,539.22
2018,2,6,14,0,942.0,66.0,3.2,19.5,572.0,638.64,504.98
2018,2,6,14,15,930.5,65.0,3.15,19.45,543.5,590.8,466.94
2018,2,6,14,30,919.0,64.0,3.1,19.4,515.0,541.39,426.7
2018,2,6,14,45,903.0,62.5,3.0,19.35,480.0,488.05,382.2
2018,2,6,15,0,887.0,61.0,2.9,19.3,445.0,434.1,335.98
2018,2,6,15,15,864.0,59.0,2.9,19.3,404.5,376.78,286.05
2018,2,6,15,30,841.0,57.0,2.9,19.3,364.0,320.16,235.52
2018,2,6,15,45,807.0,54.5,2.55,18.7,319.5,260.04,182.14
2018,2,6,16,0,773.0,52.0,2.2,18.1,275.0,203.41,132.08
2018,2,6,16,15,722.0,47.5,2.15,17.7,227.5,145.43,84.09
2018,2,6,16,30,671.0,43.0,2.1,17.3,180.0,92.75,46.09
2018,2,6,16,45,588.0,37.5,2.05,16.9,135.0,44.08,22.17
2018,2,6,17,0,505.0,32.0,2.0,16.5,90.0,27.49,17.52
2018,2,6,17,15,339.0,23.0,1.95,16.45,54.0,18.71,4.72
2018,2,6,17,30,173.0,14.0,1.9,16.4,18.0,13.34,0.0
2018,2,6,17,45,86.5,7.0,1.85,16.4,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,7,7,15,148.5,11.5,3.45,12.55,20.5,69.84,0.0
2018,2,7,7,30,297.0,23.0,3.6,12.9,41.0,177.35,49.55
2018,2,7,7,45,424.0,31.0,3.7,13.3,82.0,273.17,211.32
2018,2,7,8,0,551.0,39.0,3.8,13.7,123.0,363.75,295.97
2018,2,7,8,15,618.5,43.5,3.7,13.95,168.5,432.63,357.6
2018,2,7,8,30,686.0,48.0,3.6,14.2,214.0,504.77,419.33
2018,2,7,8,45,728.5,52.0,3.5,14.45,259.5,562.84,467.38
2018,2,7,9,0,771.0,56.0,3.4,14.7,305.0,621.55,512.94
2018,2,7,9,15,800.0,58.5,3.25,15.1,347.5,668.73,547.07
2018,2,7,9,30,829.0,61.0,3.1,15.5,390.0,714.78,579.23
2018,2,7,9,45,849.5,63.0,2.95,15.9,428.0,745.52,599.05
2018,2,7,10,0,870.0,65.0,2.8,16.3,466.0,780.49,621.54
2018,2,7,10,15,884.0,66.5,2.65,16.75,498.0,807.06,637.28
2018,2,7,10,30,898.0,68.0,2.5,17.2,530.0,830.69,650.64
2018,2,7,10,45,907.5,69.5,2.4,17.65,555.5,847.39,659.3
2018,2,7,11,0,917.0,71.0,2.3,18.1,581.0,860.67,665.55
2018,2,7,11,15,923.0,72.0,2.1,18.4,599.0,866.84,666.36
2018,2,7,11,30,929.0,73.0,1.9,18.7,617.0,869.36,664.65
2018,2,7,11,45,932.5,73.5,1.75,19.0,627.5,865.48,659.14
2018,2,7,12,0,936.0,74.0,1.6,19.3,638.0,857.91,651.25
2018,2,7,12,15,935.0,74.5,1.5,19.5,640.0,843.03,639.37
2018,2,7,12,30,934.0,75.0,1.4,19.7,642.0,824.62,625.31
2018,2,7,12,45,930.0,76.0,1.3,19.9,636.5,801.05,607.88
2018,2,7,13,0,926.0,77.0,1.2,20.1,631.0,774.28,588.41
2018,2,7,13,15,921.5,76.5,1.1,20.2,617.5,742.42,565.75
2018,2,7,13,30,917.0,76.0,1.0,20.3,604.0,707.73,541.17
2018,2,7,13,45,909.0,75.0,0.9,20.4,583.0,667.59,511.04
2018,2,7,14,0,901.0,74.0,0.8,20.5,562.0,625.23,478.65
2018,2,7,14,15,889.5,73.0,0.75,20.55,534.0,578.92,443.34
2018,2,7,14,30,878.0,72.0,0.7,20.6,506.0,531.14,406.04
2018,2,7,14,45,861.0,70.0,0.6,20.6,471.5,478.54,363.86
2018,2,7,15,0,844.0,68.0,0.5,20.6,437.0,425.55,320.24
2018,2,7,15,15,820.5,65.0,0.5,20.6,397.0,368.58,273.12
2018,2,7,15,30,797.0,62.0,0.5,20.6,357.0,312.54,225.38
2018,2,7,15,45,762.5,59.5,0.4,20.3,313.5,255.38,176.16
2018,2,7,16,0,728.0,57.0,0.3,20.0,270.0,200.96,129.41
2018,2,7,16,15,676.0,52.5,0.35,19.65,224.0,145.23,84.58
2018,2,7,16,30,624.0,48.0,0.4,19.3,178.0,95.0,48.91
2018,2,7,16,45,539.5,41.5,0.45,19.0,133.5,45.34,23.1
2018,2,7,17,0,455.0,35.0,0.5,18.7,89.0,27.7,17.67
2018,2,7,17,15,301.0,24.5,0.5,18.5,53.5,19.96,6.66
2018,2,7,17,30,147.0,14.0,0.5,18.3,18.0,13.34,0.0
2018,2,7,17,45,73.5,7.0,0.55,18.1,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,13.65,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,6,45,10.5,1.5,1.1,13.1,1.0,0.0,0.0
2018,2,8,7,0,21.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,2,8,7,15,164.5,13.5,1.3,13.3,23.0,78.39,0.0
2018,2,8,7,30,308.0,24.0,1.4,13.5,44.0,185.05,71.1
2018,2,8,7,45,424.0,32.0,1.5,13.75,84.5,275.19,212.54
2018,2,8,8,0,540.0,40.0,1.6,14.0,125.0,366.03,294.93
2018,2,8,8,15,608.0,45.5,1.5,14.2,171.0,430.3,351.17
2018,2,8,8,30,676.0,51.0,1.4,14.4,217.0,503.85,411.81
2018,2,8,8,45,719.5,55.5,1.3,14.6,263.0,563.09,458.55
2018,2,8,9,0,763.0,60.0,1.2,14.8,309.0,623.03,502.71
2018,2,8,9,15,796.5,62.0,1.15,15.1,352.5,672.79,537.23
2018,2,8,9,30,830.0,64.0,1.1,15.4,396.0,721.66,569.97
2018,2,8,9,45,855.0,64.5,1.05,15.7,435.0,754.07,590.06
2018,2,8,10,0,880.0,65.0,1.0,16.0,474.0,790.9,612.93
2018,2,8,10,15,894.0,66.5,1.0,16.45,506.5,817.72,628.74
2018,2,8,10,30,908.0,68.0,1.0,16.9,539.0,841.55,642.47
2018,2,8,10,45,917.5,69.5,1.05,17.35,564.5,858.4,652.2
2018,2,8,11,0,927.0,71.0,1.1,17.8,590.0,871.77,659.74
2018,2,8,11,15,933.5,71.5,1.1,18.15,608.5,877.8,661.95
2018,2,8,11,30,940.0,72.0,1.1,18.5,627.0,880.14,661.92
2018,2,8,11,45,943.0,73.0,1.15,18.85,637.5,876.39,658.81
2018,2,8,12,0,946.0,74.0,1.2,19.2,648.0,868.9,653.39
2018,2,8,12,15,947.5,74.0,1.25,19.5,651.0,855.29,644.14
2018,2,8,12,30,949.0,74.0,1.3,19.8,654.0,838.04,632.59
2018,2,8,12,45,948.5,73.0,1.35,20.1,648.5,814.52,616.87
2018,2,8,13,0,948.0,72.0,1.4,20.4,643.0,787.61,598.87
2018,2,8,13,15,943.5,71.5,1.5,20.5,629.5,755.14,577.9
2018,2,8,13,30,939.0,71.0,1.6,20.6,616.0,719.74,554.64
2018,2,8,13,45,932.0,70.0,1.7,20.7,595.0,679.45,526.22
2018,2,8,14,0,925.0,69.0,1.8,20.8,574.0,636.8,494.61
2018,2,8,14,15,914.5,68.0,1.85,20.75,546.0,590.03,458.97
2018,2,8,14,30,904.0,67.0,1.9,20.7,518.0,541.65,420.98
2018,2,8,14,45,888.5,65.0,1.95,20.65,483.0,488.5,378.15
2018,2,8,15,0,873.0,63.0,2.0,20.6,448.0,434.73,333.41
2018,2,8,15,15,850.5,61.0,2.0,20.6,408.0,378.06,284.89
2018,2,8,15,30,828.0,59.0,2.0,20.6,368.0,321.15,234.98
2018,2,8,15,45,796.0,55.5,1.95,19.95,323.5,261.85,183.13
2018,2,8,16,0,764.0,52.0,1.9,19.3,279.0,204.99,133.35
2018,2,8,16,15,715.0,48.0,1.95,18.75,232.5,147.96,86.16
2018,2,8,16,30,666.0,44.0,2.0,18.2,186.0,95.99,48.3
2018,2,8,16,45,587.0,38.5,2.0,17.65,140.5,47.25,23.42
2018,2,8,17,0,508.0,33.0,2.0,17.1,95.0,28.11,18.21
2018,2,8,17,15,345.5,24.0,2.05,16.85,58.0,19.32,7.28
2018,2,8,17,30,183.0,15.0,2.1,16.6,21.0,14.3,0.0
2018,2,8,17,45,91.5,7.5,2.15,16.35,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,45,15.5,1.5,0.7,13.5,1.0,0.0,0.0
2018,2,9,7,0,31.0,3.0,0.7,13.6,2.0,0.0,0.0
2018,2,9,7,15,171.0,13.5,0.7,13.9,23.5,81.32,0.0
2018,2,9,7,30,311.0,24.0,0.7,14.2,45.0,188.55,87.86
2018,2,9,7,45,446.0,31.0,0.7,14.45,88.0,285.79,220.14
2018,2,9,8,0,581.0,38.0,0.7,14.7,131.0,381.94,304.42
2018,2,9,8,15,652.0,42.0,0.65,14.95,178.5,453.56,364.58
2018,2,9,8,30,723.0,46.0,0.6,15.2,226.0,528.88,424.62
2018,2,9,8,45,764.5,48.5,0.55,15.45,272.0,585.94,468.06
2018,2,9,9,0,806.0,51.0,0.5,15.7,318.0,637.51,503.97
2018,2,9,9,15,833.5,53.5,0.5,16.0,361.0,684.58,535.81
2018,2,9,9,30,861.0,56.0,0.5,16.3,404.0,730.48,565.88
2018,2,9,9,45,880.5,57.5,0.5,16.6,442.5,767.24,588.86
2018,2,9,10,0,900.0,59.0,0.5,16.9,481.0,801.68,609.92
2018,2,9,10,15,913.5,61.0,0.7,17.25,514.0,829.23,629.54
2018,2,9,10,30,927.0,63.0,0.9,17.6,547.0,853.67,647.04
2018,2,9,10,45,935.5,64.5,1.05,17.9,573.0,869.97,658.29
2018,2,9,11,0,944.0,66.0,1.2,18.2,599.0,882.71,667.25
2018,2,9,11,15,948.5,67.5,1.35,18.5,617.0,888.38,671.51
2018,2,9,11,30,953.0,69.0,1.5,18.8,635.0,890.27,673.33
2018,2,9,11,45,954.5,69.5,1.7,19.1,645.0,884.64,670.71
2018,2,9,12,0,956.0,70.0,1.9,19.4,655.0,875.24,665.5
2018,2,9,12,15,948.5,73.0,2.0,19.5,655.0,857.73,654.19
2018,2,9,12,30,941.0,76.0,2.1,19.6,655.0,836.78,640.57
2018,2,9,12,45,885.5,91.0,2.15,19.65,632.5,789.05,607.9
2018,2,9,13,0,830.0,106.0,2.2,19.7,610.0,744.73,577.52
2018,2,9,13,15,860.0,94.0,2.25,19.7,606.0,726.86,565.86
2018,2,9,13,30,890.0,82.0,2.3,19.7,602.0,701.02,548.22
2018,2,9,13,45,839.0,92.0,2.35,19.7,568.5,648.48,508.79
2018,2,9,14,0,788.0,102.0,2.4,19.7,535.0,593.41,466.82
2018,2,9,14,15,770.5,98.5,2.4,19.6,504.5,544.79,429.2
2018,2,9,14,30,753.0,95.0,2.4,19.5,474.0,495.61,390.13
2018,2,9,14,45,713.0,96.5,2.45,19.4,436.0,440.23,345.37
2018,2,9,15,0,673.0,98.0,2.5,19.3,398.0,386.99,301.23
2018,2,9,15,15,656.0,92.0,2.5,19.3,362.5,337.4,258.6
2018,2,9,15,30,639.0,86.0,2.5,19.3,327.0,288.45,215.5
2018,2,9,15,45,532.5,89.5,2.45,18.6,274.0,226.01,164.16
2018,2,9,16,0,426.0,93.0,2.4,17.9,221.0,172.85,121.51
2018,2,9,16,15,413.0,79.0,2.35,17.3,186.5,130.82,85.82
2018,2,9,16,30,400.0,65.0,2.3,16.7,152.0,90.15,54.11
2018,2,9,16,45,344.5,53.5,2.25,16.15,115.0,51.86,31.29
2018,2,9,17,0,289.0,42.0,2.2,15.6,78.0,32.49,22.17
2018,2,9,17,15,197.0,28.5,2.25,15.35,48.5,22.43,10.33
2018,2,9,17,30,105.0,15.0,2.3,15.1,19.0,14.3,0.0
2018,2,9,17,45,52.5,7.5,2.4,14.85,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,10,6,45,13.5,2.0,3.5,11.55,1.5,0.0,0.0
2018,2,10,7,0,27.0,4.0,3.5,11.7,3.0,0.0,0.0
2018,2,10,7,15,181.5,15.0,3.7,12.05,26.5,87.33,0.0
2018,2,10,7,30,336.0,26.0,3.9,12.4,50.0,203.62,110.38
2018,2,10,7,45,458.0,33.0,4.15,12.7,92.5,295.12,233.54
2018,2,10,8,0,580.0,40.0,4.4,13.0,135.0,384.99,316.28
2018,2,10,8,15,645.0,45.0,4.4,13.3,182.0,454.65,378.54
2018,2,10,8,30,710.0,50.0,4.4,13.6,229.0,527.55,440.97
2018,2,10,8,45,751.5,53.0,4.4,13.9,275.0,585.09,488.79
2018,2,10,9,0,793.0,56.0,4.4,14.2,321.0,643.08,533.65
2018,2,10,9,15,818.5,58.5,4.4,14.45,363.5,688.74,567.59
2018,2,10,9,30,844.0,61.0,4.4,14.7,406.0,726.55,594.73
2018,2,10,9,45,861.5,63.5,4.45,15.0,444.0,762.65,620.23
2018,2,10,10,0,879.0,66.0,4.5,15.3,482.0,796.38,643.6
2018,2,10,10,15,869.5,73.5,4.4,15.55,508.0,811.57,652.16
2018,2,10,10,30,860.0,81.0,4.3,15.8,534.0,829.92,663.1
2018,2,10,10,45,737.5,119.0,4.15,16.05,520.5,782.54,625.62
2018,2,10,11,0,615.0,157.0,4.0,16.3,507.0,724.17,580.52
2018,2,10,11,15,571.0,178.5,4.0,16.5,511.5,704.22,563.8
2018,2,10,11,30,527.0,200.0,4.0,16.7,516.0,687.47,549.06
2018,2,10,11,45,495.5,214.5,3.95,16.9,515.5,671.05,534.88
2018,2,10,12,0,464.0,229.0,3.9,17.1,515.0,652.69,519.34
2018,2,10,12,15,616.5,178.5,4.05,17.2,560.0,716.89,570.81
2018,2,10,12,30,769.0,128.0,4.2,17.3,605.0,769.4,610.78
2018,2,10,12,45,747.5,133.5,4.3,17.45,594.0,739.48,588.53
2018,2,10,13,0,726.0,139.0,4.4,17.6,583.0,707.59,564.97
2018,2,10,13,15,823.5,107.5,4.55,17.6,601.0,717.77,574.31
2018,2,10,13,30,921.0,76.0,4.7,17.6,619.0,718.17,575.78
2018,2,10,13,45,924.0,73.5,4.9,17.6,602.0,683.2,549.68
2018,2,10,14,0,927.0,71.0,5.1,17.6,585.0,645.17,519.91
2018,2,10,14,15,886.0,77.0,5.15,17.5,548.5,588.22,474.06
2018,2,10,14,30,845.0,83.0,5.2,17.4,512.0,533.22,428.77
2018,2,10,14,45,808.0,84.0,5.25,17.3,472.0,474.79,379.88
2018,2,10,15,0,771.0,85.0,5.3,17.2,432.0,417.94,331.14
2018,2,10,15,15,755.5,80.0,5.3,17.2,395.0,365.19,284.27
2018,2,10,15,30,740.0,75.0,5.3,17.2,358.0,312.69,236.57
2018,2,10,15,45,734.5,66.5,5.1,16.8,319.0,259.93,187.94
2018,2,10,16,0,729.0,58.0,4.9,16.4,280.0,206.83,139.05
2018,2,10,16,15,706.5,51.5,4.8,16.05,238.0,152.98,92.11
2018,2,10,16,30,684.0,45.0,4.7,15.7,196.0,101.18,52.09
2018,2,10,16,45,627.0,39.0,4.6,15.3,151.5,51.1,24.87
2018,2,10,17,0,570.0,33.0,4.5,14.9,107.0,27.78,18.27
2018,2,10,17,15,413.0,25.5,4.6,14.75,67.0,22.36,10.99
2018,2,10,17,30,256.0,18.0,4.7,14.6,27.0,17.16,0.0
2018,2,10,17,45,128.0,9.0,4.85,14.45,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,11,6,45,19.0,2.0,2.0,11.85,1.5,0.0,0.0
2018,2,11,7,0,38.0,4.0,2.2,11.8,3.0,0.0,0.0
2018,2,11,7,15,228.0,15.0,2.2,12.05,30.0,106.52,0.0
2018,2,11,7,30,418.0,26.0,2.2,12.3,57.0,235.26,140.11
2018,2,11,7,45,492.0,34.5,2.2,12.55,97.5,314.94,248.91
2018,2,11,8,0,566.0,43.0,2.2,12.8,138.0,387.71,316.13
2018,2,11,8,15,454.0,57.5,2.6,13.0,149.0,363.29,301.61
2018,2,11,8,30,342.0,72.0,3.0,13.2,160.0,323.71,271.5
2018,2,11,8,45,295.5,101.0,3.4,13.4,187.0,328.16,275.82
2018,2,11,9,0,249.0,130.0,3.8,13.6,214.0,340.51,285.18
2018,2,11,9,15,215.5,145.0,4.3,13.65,224.5,339.75,284.08
2018,2,11,9,30,182.0,160.0,4.8,13.7,235.0,323.56,270.21
