Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,45,237.5,176.0,5.3,13.75,283.5,401.48,334.79
2018,2,11,10,0,293.0,192.0,5.8,13.8,332.0,468.16,389.5
2018,2,11,10,15,249.5,208.0,5.9,13.75,332.5,454.06,376.25
2018,2,11,10,30,206.0,224.0,6.0,13.7,333.0,424.01,350.52
2018,2,11,10,45,150.0,230.0,6.05,13.65,311.5,382.99,315.43
2018,2,11,11,0,94.0,236.0,6.1,13.6,290.0,327.79,268.76
2018,2,11,11,15,53.5,218.0,5.9,13.5,249.0,270.83,220.96
2018,2,11,11,30,13.0,200.0,5.7,13.4,208.0,205.08,165.61
2018,2,11,11,45,37.0,223.0,5.5,13.3,246.0,259.03,210.47
2018,2,11,12,0,61.0,246.0,5.3,13.2,284.0,302.51,246.22
2018,2,11,12,15,144.0,267.0,5.6,13.2,357.0,402.06,328.61
2018,2,11,12,30,227.0,288.0,5.9,13.2,430.0,486.39,397.55
2018,2,11,12,45,207.5,282.5,6.15,13.15,411.5,457.66,374.34
2018,2,11,13,0,188.0,277.0,6.4,13.1,393.0,429.26,351.54
2018,2,11,13,15,103.0,232.5,6.85,12.95,296.0,313.09,256.58
2018,2,11,13,30,18.0,188.0,7.3,12.8,199.0,190.84,154.62
2018,2,11,13,45,56.5,157.0,7.7,12.7,189.0,188.82,154.32
2018,2,11,14,0,95.0,126.0,8.1,12.6,179.0,183.69,151.02
2018,2,11,14,15,255.5,152.5,8.2,12.6,285.5,301.14,250.33
2018,2,11,14,30,416.0,179.0,8.3,12.6,392.0,403.37,333.95
2018,2,11,14,45,381.5,164.5,8.35,12.55,350.0,349.75,288.2
2018,2,11,15,0,347.0,150.0,8.4,12.5,308.0,298.86,244.47
2018,2,11,15,15,543.5,115.0,8.4,12.5,337.0,320.47,257.59
2018,2,11,15,30,740.0,80.0,8.4,12.5,366.0,317.92,246.82
2018,2,11,15,45,709.0,75.0,8.3,12.35,323.0,261.37,194.31
2018,2,11,16,0,678.0,70.0,8.2,12.2,280.0,207.33,144.48
2018,2,11,16,15,636.0,63.5,8.05,12.05,235.0,153.04,97.04
2018,2,11,16,30,594.0,57.0,7.9,11.9,190.0,103.15,58.14
2018,2,11,16,45,520.0,49.0,7.75,11.75,145.5,55.55,30.66
2018,2,11,17,0,446.0,41.0,7.6,11.6,101.0,32.52,22.74
2018,2,11,17,15,303.5,30.5,7.55,11.55,63.5,25.06,13.8
2018,2,11,17,30,161.0,20.0,7.5,11.5,26.0,19.06,0.0
2018,2,11,17,45,80.5,10.0,7.45,11.4,13.0,9.53,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.3,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,10.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,9.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,9.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.35,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.3,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.0,5.15,9.65,1.5,0.0,0.0
2018,2,12,7,0,35.0,4.0,5.1,9.8,3.0,0.0,0.0
2018,2,12,7,15,219.0,14.5,5.15,10.1,30.0,102.89,0.0
2018,2,12,7,30,403.0,25.0,5.2,10.4,57.0,231.0,149.24
2018,2,12,7,45,511.0,31.5,5.25,10.7,100.5,316.63,255.7
2018,2,12,8,0,619.0,38.0,5.3,11.0,144.0,407.43,339.3
2018,2,12,8,15,680.5,42.5,5.2,11.2,192.0,476.11,401.43
2018,2,12,8,30,742.0,47.0,5.1,11.4,240.0,547.85,463.54
2018,2,12,8,45,780.5,49.5,5.0,11.6,286.5,604.08,510.23
2018,2,12,9,0,819.0,52.0,4.9,11.8,333.0,654.49,549.25
2018,2,12,9,15,842.0,55.5,4.75,11.95,376.5,700.37,583.36
2018,2,12,9,30,865.0,59.0,4.6,12.1,420.0,744.73,615.29
2018,2,12,9,45,879.5,63.0,4.45,12.25,458.5,781.12,640.34
2018,2,12,10,0,894.0,67.0,4.3,12.4,497.0,814.88,662.89
2018,2,12,10,15,908.0,67.5,4.2,12.55,529.5,840.94,679.65
2018,2,12,10,30,922.0,68.0,4.1,12.7,562.0,863.96,694.33
2018,2,12,10,45,932.0,69.5,4.0,12.85,588.5,881.54,705.01
2018,2,12,11,0,942.0,71.0,3.9,13.0,615.0,895.58,713.16
2018,2,12,11,15,947.0,72.0,3.85,13.15,633.5,901.06,715.49
2018,2,12,11,30,952.0,73.0,3.8,13.3,652.0,902.75,715.31
2018,2,12,11,45,955.0,73.5,3.75,13.45,662.5,898.33,710.91
2018,2,12,12,0,958.0,74.0,3.7,13.6,673.0,890.11,703.98
2018,2,12,12,15,957.5,75.0,3.7,13.7,675.5,875.8,693.28
2018,2,12,12,30,957.0,76.0,3.7,13.8,678.0,857.82,680.1
2018,2,12,12,45,954.0,76.0,3.65,13.9,672.0,833.18,661.94
2018,2,12,13,0,951.0,76.0,3.6,14.0,666.0,805.21,641.46
2018,2,12,13,15,946.0,75.5,3.6,14.1,652.0,772.04,617.42
2018,2,12,13,30,941.0,75.0,3.6,14.2,638.0,735.95,591.18
2018,2,12,13,45,933.5,74.0,3.55,14.25,616.5,694.95,560.16
2018,2,12,14,0,926.0,73.0,3.5,14.3,595.0,651.62,525.67
2018,2,12,14,15,915.0,72.0,3.5,14.3,566.5,604.15,487.46
2018,2,12,14,30,904.0,71.0,3.5,14.3,538.0,555.1,447.02
2018,2,12,14,45,888.0,69.5,3.5,14.35,503.0,501.78,402.03
2018,2,12,15,0,872.0,68.0,3.5,14.4,468.0,447.89,355.29
2018,2,12,15,15,850.0,65.5,3.5,14.4,427.0,389.87,304.1
2018,2,12,15,30,828.0,63.0,3.5,14.4,386.0,332.64,252.32
2018,2,12,15,45,795.5,60.0,3.4,14.25,341.0,273.1,198.25
2018,2,12,16,0,763.0,57.0,3.3,14.1,296.0,216.06,146.5
2018,2,12,16,15,714.5,53.0,3.25,13.75,248.5,158.45,97.08
2018,2,12,16,30,666.0,49.0,3.2,13.4,201.0,105.9,56.86
2018,2,12,16,45,589.5,43.5,3.15,13.0,154.5,56.42,29.23
2018,2,12,17,0,513.0,38.0,3.1,12.6,108.0,29.58,20.18
2018,2,12,17,15,366.5,28.5,3.25,12.45,68.5,22.93,12.56
2018,2,12,17,30,220.0,19.0,3.4,12.3,29.0,16.0,0.0
2018,2,12,17,45,110.0,9.5,3.5,12.1,14.5,9.05,0.0
2018,2,12,18,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.45,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,8.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,8.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.35,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,13,6,45,27.0,3.0,3.75,8.15,2.5,0.0,0.0
2018,2,13,7,0,54.0,6.0,3.7,8.3,5.0,0.0,0.0
2018,2,13,7,15,212.5,17.0,3.75,8.6,32.0,103.12,0.0
2018,2,13,7,30,371.0,28.0,3.8,8.9,59.0,228.72,155.93
2018,2,13,7,45,477.5,36.0,3.85,9.15,103.0,311.68,252.98
2018,2,13,8,0,584.0,44.0,3.9,9.4,147.0,401.67,334.94
2018,2,13,8,15,646.5,49.0,3.75,9.85,194.5,465.32,391.96
2018,2,13,8,30,709.0,54.0,3.6,10.3,242.0,537.47,453.1
2018,2,13,8,45,749.0,58.0,3.5,10.7,289.0,595.77,500.66
2018,2,13,9,0,789.0,62.0,3.4,11.1,336.0,654.43,545.07
2018,2,13,9,15,819.0,64.5,3.25,11.55,380.5,703.69,580.38
2018,2,13,9,30,849.0,67.0,3.1,12.0,425.0,751.79,613.68
2018,2,13,9,45,872.0,68.0,3.0,12.45,464.5,784.14,634.57
2018,2,13,10,0,895.0,69.0,2.9,12.9,504.0,820.85,658.31
2018,2,13,10,15,908.0,71.0,2.7,13.15,537.0,848.01,674.41
2018,2,13,10,30,921.0,73.0,2.5,13.4,570.0,872.07,687.96
2018,2,13,10,45,930.0,74.0,2.35,13.65,596.0,888.15,696.05
2018,2,13,11,0,939.0,75.0,2.2,13.9,622.0,900.69,701.63
2018,2,13,11,15,945.0,76.0,2.0,14.1,640.5,906.98,702.44
2018,2,13,11,30,951.0,77.0,1.8,14.3,659.0,909.5,700.63
2018,2,13,11,45,954.0,77.0,1.6,14.5,669.5,904.45,693.62
2018,2,13,12,0,957.0,77.0,1.4,14.7,680.0,895.6,684.1
2018,2,13,12,15,958.5,77.0,1.3,14.9,682.5,881.73,672.68
2018,2,13,12,30,960.0,77.0,1.2,15.1,685.0,864.14,658.94
2018,2,13,12,45,958.5,76.5,1.05,15.25,679.5,839.99,640.27
2018,2,13,13,0,957.0,76.0,0.9,15.4,674.0,812.42,619.42
2018,2,13,13,15,952.5,76.0,0.85,15.5,660.5,779.93,596.93
2018,2,13,13,30,948.0,76.0,0.8,15.6,647.0,744.46,572.4
2018,2,13,13,45,940.5,75.0,0.7,15.75,625.5,703.12,542.21
2018,2,13,14,0,933.0,74.0,0.6,15.9,604.0,659.43,508.71
2018,2,13,14,15,922.0,72.5,0.6,15.9,575.0,611.04,472.67
2018,2,13,14,30,911.0,71.0,0.6,15.9,546.0,561.06,434.37
2018,2,13,14,45,894.5,70.0,0.6,15.9,510.5,507.58,392.2
2018,2,13,15,0,878.0,69.0,0.6,15.9,475.0,453.54,348.15
2018,2,13,15,15,856.5,66.5,0.6,15.9,434.0,395.27,299.43
2018,2,13,15,30,835.0,64.0,0.6,15.9,393.0,337.72,249.79
2018,2,13,15,45,803.5,61.0,0.8,15.65,348.0,277.91,198.24
2018,2,13,16,0,772.0,58.0,1.0,15.4,303.0,220.48,147.89
2018,2,13,16,15,725.5,53.5,1.1,14.95,255.0,162.01,98.62
2018,2,13,16,30,679.0,49.0,1.2,14.5,207.0,108.36,57.81
2018,2,13,16,45,605.0,43.5,1.3,14.05,160.0,57.98,29.52
2018,2,13,17,0,531.0,38.0,1.4,13.6,113.0,29.41,20.03
2018,2,13,17,15,383.0,29.0,1.5,13.35,72.0,23.23,13.12
2018,2,13,17,30,235.0,20.0,1.6,13.1,31.0,16.83,0.0
2018,2,13,17,45,117.5,10.0,1.7,12.9,15.5,9.53,0.0
2018,2,13,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,14,6,45,25.5,3.5,1.15,10.45,3.0,0.0,0.0
2018,2,14,7,0,51.0,7.0,1.1,10.5,6.0,0.0,0.0
2018,2,14,7,15,203.0,18.5,1.05,10.65,33.5,101.13,0.0
2018,2,14,7,30,355.0,30.0,1.0,10.8,61.0,225.67,157.54
2018,2,14,7,45,438.5,39.0,0.9,10.95,101.5,296.4,236.75
2018,2,14,8,0,522.0,48.0,0.8,11.1,142.0,373.58,304.65
2018,2,14,8,15,604.0,53.0,0.95,11.4,192.0,451.12,370.74
2018,2,14,8,30,686.0,58.0,1.1,11.7,242.0,529.39,435.17
2018,2,14,8,45,702.0,65.5,1.2,12.0,283.5,574.94,471.47
2018,2,14,9,0,718.0,73.0,1.3,12.3,325.0,623.53,508.11
2018,2,14,9,15,547.0,106.5,1.6,12.65,312.5,558.55,457.67
2018,2,14,9,30,376.0,140.0,1.9,13.0,300.0,475.77,391.36
2018,2,14,9,45,234.5,172.5,2.15,13.35,275.5,395.88,325.48
2018,2,14,10,0,93.0,205.0,2.4,13.7,251.0,296.32,241.88
2018,2,14,10,15,79.5,210.0,2.55,13.85,251.0,289.63,235.99
2018,2,14,10,30,66.0,215.0,2.7,14.0,251.0,282.58,229.45
2018,2,14,10,45,75.0,236.5,2.85,14.15,279.0,313.76,254.14
2018,2,14,11,0,84.0,258.0,3.0,14.3,307.0,344.63,278.26
2018,2,14,11,15,205.5,253.0,3.15,14.4,378.5,454.0,367.36
2018,2,14,11,30,327.0,248.0,3.3,14.5,450.0,562.51,453.05
2018,2,14,11,45,432.0,229.5,3.4,14.65,501.0,638.93,512.25
2018,2,14,12,0,537.0,211.0,3.5,14.8,552.0,699.54,559.07
2018,2,14,12,15,449.0,240.5,3.6,14.8,526.0,647.9,517.75
2018,2,14,12,30,361.0,270.0,3.7,14.8,500.0,586.71,469.7
2018,2,14,12,45,525.0,215.0,3.8,14.8,547.0,655.77,526.21
2018,2,14,13,0,689.0,160.0,3.9,14.8,594.0,709.9,569.89
2018,2,14,13,15,678.0,160.0,4.05,14.7,579.5,678.59,546.07
2018,2,14,13,30,667.0,160.0,4.2,14.6,565.0,645.56,521.11
2018,2,14,13,45,705.5,142.5,4.35,14.5,558.0,625.81,506.9
2018,2,14,14,0,744.0,125.0,4.5,14.4,551.0,601.02,488.08
2018,2,14,14,15,715.0,126.0,4.7,14.25,519.0,551.09,448.37
2018,2,14,14,30,686.0,127.0,4.9,14.1,487.0,501.62,408.07
2018,2,14,14,45,773.5,100.0,5.1,13.9,481.0,481.92,390.63
2018,2,14,15,0,861.0,73.0,5.3,13.7,475.0,452.15,363.04
2018,2,14,15,15,839.5,70.5,5.3,13.7,434.5,394.68,311.5
2018,2,14,15,30,818.0,68.0,5.3,13.7,394.0,337.88,259.45
2018,2,14,15,45,788.5,64.0,5.5,13.15,349.0,278.41,205.23
2018,2,14,16,0,759.0,60.0,5.7,12.6,304.0,221.14,152.81
2018,2,14,16,15,715.0,56.0,5.6,12.3,257.0,164.13,102.84
2018,2,14,16,30,671.0,52.0,5.5,12.0,210.0,111.68,61.65
2018,2,14,16,45,596.0,46.5,5.4,11.65,163.0,58.81,30.24
2018,2,14,17,0,521.0,41.0,5.3,11.3,116.0,31.96,22.49
2018,2,14,17,15,381.0,32.0,5.3,11.15,75.5,25.93,15.73
2018,2,14,17,30,241.0,23.0,5.3,11.0,35.0,19.76,0.0
2018,2,14,17,45,120.5,11.5,5.35,10.8,17.5,10.96,0.0
2018,2,14,18,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,10.75,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,9.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,9.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,8.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,8.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,8.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,2,15,6,45,37.5,3.5,5.45,8.9,3.5,0.0,0.0
2018,2,15,7,0,75.0,7.0,5.5,9.1,7.0,6.67,0.0
2018,2,15,7,15,260.0,18.0,5.6,9.35,38.0,124.73,0.0
2018,2,15,7,30,445.0,29.0,5.7,9.6,69.0,259.68,190.0
2018,2,15,7,45,547.0,35.5,5.85,9.85,115.0,343.25,281.44
2018,2,15,8,0,649.0,42.0,6.0,10.1,161.0,433.71,364.51
2018,2,15,8,15,707.5,46.5,5.9,10.4,210.5,502.75,426.77
2018,2,15,8,30,766.0,51.0,5.8,10.7,260.0,574.41,488.61
2018,2,15,8,45,805.0,54.0,5.75,11.0,308.5,633.08,536.83
2018,2,15,9,0,844.0,57.0,5.7,11.3,357.0,685.89,577.7
2018,2,15,9,15,872.0,59.5,5.65,11.65,403.0,735.2,614.49
2018,2,15,9,30,900.0,62.0,5.6,12.0,449.0,783.21,649.36
2018,2,15,9,45,918.5,63.0,5.5,12.4,488.5,819.96,674.48
2018,2,15,10,0,937.0,64.0,5.4,12.8,528.0,854.19,697.27
2018,2,15,10,15,950.0,65.5,5.3,13.1,562.0,881.62,714.88
2018,2,15,10,30,963.0,67.0,5.2,13.4,596.0,905.77,729.92
2018,2,15,10,45,973.0,67.5,5.1,13.75,622.5,922.62,739.34
2018,2,15,11,0,983.0,68.0,5.0,14.1,649.0,935.76,746.11
2018,2,15,11,15,990.0,68.5,4.9,14.25,669.0,942.47,748.85
2018,2,15,11,30,997.0,69.0,4.8,14.4,689.0,945.22,748.89
2018,2,15,11,45,1003.0,69.0,4.7,14.6,701.5,942.49,745.01
2018,2,15,12,0,1009.0,69.0,4.6,14.8,714.0,935.71,738.42
2018,2,15,12,15,1010.0,69.5,4.55,14.9,717.0,921.28,727.21
2018,2,15,12,30,1011.0,70.0,4.5,15.0,720.0,902.94,713.4
2018,2,15,12,45,1009.5,69.5,4.5,15.15,714.0,877.64,694.94
2018,2,15,13,0,1008.0,69.0,4.5,15.3,708.0,848.73,673.96
2018,2,15,13,15,1002.0,69.0,4.45,15.35,693.0,813.61,648.36
2018,2,15,13,30,996.0,69.0,4.4,15.4,678.0,775.42,620.49
2018,2,15,13,45,987.0,68.5,4.4,15.45,655.0,731.83,588.7
2018,2,15,14,0,978.0,68.0,4.4,15.5,632.0,685.83,552.41
2018,2,15,14,15,967.0,67.0,4.35,15.5,602.0,635.97,512.22
2018,2,15,14,30,956.0,66.0,4.3,15.5,572.0,584.38,469.69
2018,2,15,14,45,941.5,64.5,4.25,15.45,536.0,529.09,423.22
2018,2,15,15,0,927.0,63.0,4.2,15.4,500.0,472.95,374.73
2018,2,15,15,15,907.0,61.5,4.2,15.4,458.5,414.12,322.78
2018,2,15,15,30,887.0,60.0,4.2,15.4,417.0,355.6,269.75
2018,2,15,15,45,856.0,57.0,3.9,15.1,369.5,293.18,213.04
2018,2,15,16,0,825.0,54.0,3.6,14.8,322.0,231.2,156.84
2018,2,15,16,15,779.5,50.5,3.5,14.3,272.5,170.47,104.3
2018,2,15,16,30,734.0,47.0,3.4,13.8,223.0,114.37,60.59
2018,2,15,16,45,663.5,42.5,3.3,13.3,174.5,61.34,30.01
2018,2,15,17,0,593.0,38.0,3.2,12.8,126.0,31.86,22.33
2018,2,15,17,15,454.5,30.5,3.2,12.6,83.0,24.35,14.59
2018,2,15,17,30,316.0,23.0,3.2,12.4,40.0,19.55,0.0
2018,2,15,17,45,158.0,11.5,3.2,12.2,20.0,10.96,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,16,6,45,33.5,3.5,1.65,10.85,3.5,0.0,0.0
2018,2,16,7,0,67.0,7.0,1.5,10.9,7.0,31.33,0.0
2018,2,16,7,15,226.0,19.0,1.6,11.15,37.0,129.99,0.0
2018,2,16,7,30,385.0,31.0,1.7,11.4,67.0,243.21,179.12
2018,2,16,7,45,496.5,37.5,1.75,11.65,112.5,326.75,263.3
2018,2,16,8,0,608.0,44.0,1.8,11.9,158.0,414.72,340.72
2018,2,16,8,15,667.0,49.0,1.9,12.2,206.5,483.2,399.75
2018,2,16,8,30,726.0,54.0,2.0,12.5,255.0,554.44,458.6
2018,2,16,8,45,763.5,58.0,2.05,12.8,302.5,612.05,503.83
2018,2,16,9,0,801.0,62.0,2.1,13.1,350.0,669.83,546.55
2018,2,16,9,15,828.0,64.0,2.1,13.4,394.0,716.91,579.69
2018,2,16,9,30,855.0,66.0,2.1,13.7,438.0,756.02,606.19
2018,2,16,9,45,874.5,67.5,2.1,14.0,476.5,793.15,630.78
2018,2,16,10,0,894.0,69.0,2.1,14.3,515.0,827.95,653.31
2018,2,16,10,15,906.5,70.5,2.1,14.5,548.0,854.23,669.79
2018,2,16,10,30,919.0,72.0,2.1,14.7,581.0,877.37,684.05
2018,2,16,10,45,928.5,73.5,2.15,14.9,607.5,894.59,694.7
2018,2,16,11,0,938.0,75.0,2.2,15.1,634.0,908.25,703.0
2018,2,16,11,15,943.5,76.5,2.2,15.25,653.0,914.74,706.13
2018,2,16,11,30,949.0,78.0,2.2,15.4,672.0,917.42,706.85
2018,2,16,11,45,952.0,78.0,2.15,15.55,682.5,912.35,701.91
2018,2,16,12,0,955.0,78.0,2.1,15.7,693.0,903.47,694.6
2018,2,16,12,15,956.0,78.5,2.15,15.85,696.0,889.7,685.12
2018,2,16,12,30,957.0,79.0,2.2,16.0,699.0,872.21,673.21
2018,2,16,12,45,956.0,78.5,2.2,16.1,693.5,848.37,656.63
2018,2,16,13,0,955.0,78.0,2.2,16.2,688.0,821.09,637.73
2018,2,16,13,15,950.5,77.5,2.25,16.25,674.0,787.9,615.15
2018,2,16,13,30,946.0,77.0,2.3,16.3,660.0,751.74,590.33
2018,2,16,13,45,939.0,76.5,2.4,16.3,638.5,711.12,562.12
2018,2,16,14,0,932.0,76.0,2.5,16.3,617.0,668.08,529.75
2018,2,16,14,15,921.5,74.5,2.55,16.3,588.0,619.75,492.25
2018,2,16,14,30,911.0,73.0,2.6,16.3,559.0,569.77,452.4
2018,2,16,14,45,896.0,71.0,2.65,16.25,523.5,515.67,408.22
2018,2,16,15,0,881.0,69.0,2.7,16.2,488.0,460.9,362.07
2018,2,16,15,15,860.0,67.0,2.7,16.2,447.0,403.38,312.2
2018,2,16,15,30,839.0,65.0,2.7,16.2,406.0,345.33,260.59
2018,2,16,15,45,809.5,61.5,2.75,15.9,360.5,284.96,206.67
2018,2,16,16,0,780.0,58.0,2.8,15.6,315.0,226.76,154.35
2018,2,16,16,15,737.0,54.0,2.75,15.15,267.0,168.4,104.04
2018,2,16,16,30,694.0,50.0,2.7,14.7,219.0,114.45,61.94
2018,2,16,16,45,624.5,44.5,2.65,14.2,171.5,62.75,31.55
2018,2,16,17,0,555.0,39.0,2.6,13.7,124.0,32.61,22.95
2018,2,16,17,15,421.0,30.5,2.7,13.45,81.5,24.13,14.54
2018,2,16,17,30,287.0,22.0,2.8,13.2,39.0,18.29,0.0
2018,2,16,17,45,143.5,11.0,2.85,12.95,19.5,10.48,0.0
2018,2,16,18,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,17,6,45,41.5,5.0,1.05,11.45,5.0,0.0,0.0
2018,2,17,7,0,83.0,10.0,1.1,11.5,10.0,40.24,0.0
2018,2,17,7,15,239.0,21.0,1.2,11.65,40.5,138.86,0.0
2018,2,17,7,30,395.0,32.0,1.3,11.8,71.0,249.93,186.81
2018,2,17,7,45,494.0,39.5,1.35,12.0,116.0,329.11,264.82
2018,2,17,8,0,593.0,47.0,1.4,12.2,161.0,416.48,340.84
2018,2,17,8,15,653.5,52.0,1.4,12.5,209.5,480.36,395.31
2018,2,17,8,30,714.0,57.0,1.4,12.8,258.0,552.34,453.5
2018,2,17,8,45,754.0,60.0,1.45,13.1,305.0,610.21,498.24
2018,2,17,9,0,794.0,63.0,1.5,13.4,352.0,668.37,540.6
2018,2,17,9,15,822.0,65.0,1.5,13.75,396.0,716.1,573.48
2018,2,17,9,30,850.0,67.0,1.5,14.1,440.0,762.52,604.6
2018,2,17,9,45,870.5,68.5,1.45,14.4,479.5,793.79,623.81
2018,2,17,10,0,891.0,70.0,1.4,14.7,519.0,829.4,645.84
2018,2,17,10,15,904.5,71.5,1.35,15.1,552.0,856.5,661.27
2018,2,17,10,30,918.0,73.0,1.3,15.5,585.0,880.51,674.47
2018,2,17,10,45,927.5,73.5,1.25,15.85,611.0,896.51,682.29
2018,2,17,11,0,937.0,74.0,1.2,16.2,637.0,908.97,687.84
2018,2,17,11,15,942.5,75.0,1.2,16.45,655.5,914.88,690.16
2018,2,17,11,30,948.0,76.0,1.2,16.7,674.0,916.99,690.19
2018,2,17,11,45,951.5,76.5,1.2,16.95,685.0,912.95,686.34
2018,2,17,12,0,955.0,77.0,1.2,17.2,696.0,905.07,680.18
2018,2,17,12,15,955.5,77.0,1.3,17.25,698.0,890.29,671.61
2018,2,17,12,30,956.0,77.0,1.4,17.3,700.0,871.83,660.59
2018,2,17,12,45,955.0,76.5,1.5,17.3,694.5,847.99,645.99
2018,2,17,13,0,954.0,76.0,1.6,17.3,689.0,820.7,628.93
2018,2,17,13,15,949.5,75.5,1.75,17.2,675.0,787.51,608.27
2018,2,17,13,30,945.0,75.0,1.9,17.1,661.0,751.34,585.11
2018,2,17,13,45,938.5,73.5,2.0,17.0,639.5,709.96,557.31
2018,2,17,14,0,932.0,72.0,2.1,16.9,618.0,666.15,525.09
2018,2,17,14,15,920.5,71.0,2.25,16.75,588.5,617.72,488.7
2018,2,17,14,30,909.0,70.0,2.4,16.6,559.0,567.73,449.78
2018,2,17,14,45,894.0,68.5,2.55,16.4,524.0,514.18,406.75
2018,2,17,15,0,879.0,67.0,2.7,16.2,489.0,459.95,361.55
2018,2,17,15,15,858.5,65.0,2.7,16.2,448.0,402.67,311.88
2018,2,17,15,30,838.0,63.0,2.7,16.2,407.0,344.73,260.38
2018,2,17,15,45,807.5,60.0,3.0,15.7,361.5,284.53,206.95
2018,2,17,16,0,777.0,57.0,3.3,15.2,316.0,226.61,154.95
2018,2,17,16,15,731.5,53.5,3.3,14.8,268.0,168.36,104.57
2018,2,17,16,30,686.0,50.0,3.3,14.4,220.0,114.82,62.57
2018,2,17,16,45,615.0,45.0,3.35,14.0,172.5,63.82,32.27
2018,2,17,17,0,544.0,40.0,3.4,13.6,125.0,30.51,21.16
2018,2,17,17,15,410.5,32.0,3.55,13.35,83.0,25.35,15.73
2018,2,17,17,30,277.0,24.0,3.7,13.1,41.0,20.11,1.25
2018,2,17,17,45,138.5,12.0,3.85,12.85,20.5,11.44,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,10.85,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,18,6,45,4.5,3.0,5.8,11.1,3.0,0.0,0.0
2018,2,18,7,0,9.0,6.0,6.0,11.2,6.0,9.07,0.0
2018,2,18,7,15,56.5,21.5,6.35,11.3,27.0,58.72,0.0
2018,2,18,7,30,104.0,37.0,6.7,11.4,48.0,110.01,82.16
2018,2,18,7,45,265.0,49.5,7.1,11.5,97.0,221.53,181.7
2018,2,18,8,0,426.0,62.0,7.5,11.6,146.0,340.28,286.67
2018,2,18,8,15,290.5,83.5,7.55,11.7,147.5,300.37,254.88
2018,2,18,8,30,155.0,105.0,7.6,11.8,149.0,226.63,191.75
2018,2,18,8,45,147.0,127.0,7.7,11.85,174.5,251.82,213.23
2018,2,18,9,0,139.0,149.0,7.8,11.9,200.0,275.67,232.92
2018,2,18,9,15,382.5,133.5,7.8,12.0,298.0,467.58,398.14
2018,2,18,9,30,626.0,118.0,7.8,12.1,396.0,655.14,554.31
2018,2,18,9,45,724.5,106.0,7.8,12.15,454.5,735.19,616.66
2018,2,18,10,0,823.0,94.0,7.8,12.2,513.0,812.08,675.68
2018,2,18,10,15,781.5,110.5,7.85,12.3,528.0,813.59,675.1
2018,2,18,10,30,740.0,127.0,7.9,12.4,543.0,806.41,668.12
2018,2,18,10,45,660.0,158.0,8.0,12.45,541.5,777.53,644.55
2018,2,18,11,0,580.0,189.0,8.1,12.5,540.0,738.45,612.12
2018,2,18,11,15,725.0,150.0,8.2,12.55,602.0,825.94,681.22
2018,2,18,11,30,870.0,111.0,8.3,12.6,664.0,899.54,737.39
2018,2,18,11,45,902.5,103.0,8.45,12.65,684.5,903.9,740.32
2018,2,18,12,0,935.0,95.0,8.6,12.7,705.0,911.39,746.05
2018,2,18,12,15,911.5,102.0,8.75,12.6,698.5,884.37,725.76
2018,2,18,12,30,888.0,109.0,8.9,12.5,692.0,860.26,707.85
2018,2,18,12,45,915.5,99.5,9.0,12.45,696.5,844.63,696.29
2018,2,18,13,0,943.0,90.0,9.1,12.4,701.0,830.24,685.77
2018,2,18,13,15,778.0,133.0,9.15,12.3,630.0,731.03,608.31
2018,2,18,13,30,613.0,176.0,9.2,12.2,559.0,630.37,524.8
2018,2,18,13,45,652.5,162.5,9.3,12.1,558.0,617.64,515.02
2018,2,18,14,0,692.0,149.0,9.4,12.0,557.0,599.95,500.54
2018,2,18,14,15,720.0,135.0,9.45,11.85,542.0,569.83,475.32
2018,2,18,14,30,748.0,121.0,9.5,11.7,527.0,535.43,445.74
2018,2,18,14,45,798.0,103.5,9.6,11.55,511.5,504.49,417.89
2018,2,18,15,0,848.0,86.0,9.7,11.4,496.0,467.04,383.11
2018,2,18,15,15,824.0,83.0,9.7,11.4,454.0,408.16,329.29
2018,2,18,15,30,800.0,80.0,9.7,11.4,412.0,350.27,275.33
2018,2,18,15,45,648.0,89.0,9.7,11.05,338.5,267.36,203.73
2018,2,18,16,0,496.0,98.0,9.7,10.7,265.0,200.27,147.52
2018,2,18,16,15,534.5,82.0,9.65,10.5,237.5,161.56,109.93
2018,2,18,16,30,573.0,66.0,9.6,10.3,210.0,116.4,69.93
2018,2,18,16,45,524.5,58.5,9.5,10.1,168.5,70.37,40.48
2018,2,18,17,0,476.0,51.0,9.4,9.9,127.0,40.41,30.31
2018,2,18,17,15,348.0,40.5,9.35,9.75,85.5,33.4,23.01
2018,2,18,17,30,220.0,30.0,9.3,9.6,44.0,24.03,5.51
2018,2,18,17,45,114.0,16.0,9.3,9.45,23.0,15.25,0.0
2018,2,18,18,0,8.0,2.0,9.3,9.3,2.0,0.0,0.0
2018,2,18,18,15,4.0,1.0,9.25,9.25,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,8.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,8.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,8.75,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,8.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,8.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.45,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.05,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,7.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,7.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,7.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,7.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,7.75,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,7.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,7.7,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,7.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,7.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,7.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,7.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,7.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,7.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,7.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.55,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.45,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,6.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,6.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,6.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.0,0.0,0.0,0.0
2018,2,19,6,45,28.0,5.0,8.7,7.0,5.5,0.0,0.0
2018,2,19,7,0,56.0,10.0,8.7,7.0,11.0,30.51,0.0
2018,2,19,7,15,196.0,25.0,8.7,7.15,43.5,130.42,21.82
2018,2,19,7,30,336.0,40.0,8.7,7.3,76.0,230.72,182.37
2018,2,19,7,45,453.0,47.5,8.65,7.4,123.0,319.17,268.09
2018,2,19,8,0,570.0,55.0,8.6,7.5,170.0,416.24,357.06
2018,2,19,8,15,634.0,60.5,8.5,7.7,219.5,487.06,421.61
2018,2,19,8,30,698.0,66.0,8.4,7.9,269.0,561.25,486.88
2018,2,19,8,45,740.5,69.0,8.3,8.05,317.0,616.06,533.83
2018,2,19,9,0,783.0,72.0,8.2,8.2,365.0,676.08,582.26
2018,2,19,9,15,812.5,74.5,8.05,8.3,409.5,725.58,620.92
2018,2,19,9,30,842.0,77.0,7.9,8.4,454.0,773.83,657.81
2018,2,19,9,45,864.0,78.0,7.75,8.55,494.0,812.51,686.28
2018,2,19,10,0,886.0,79.0,7.6,8.7,534.0,841.78,706.96
2018,2,19,10,15,899.0,81.0,7.45,8.8,567.5,868.98,725.97
2018,2,19,10,30,912.0,83.0,7.3,8.9,601.0,893.05,742.43
2018,2,19,10,45,921.5,84.5,7.15,8.95,627.5,910.14,753.59
2018,2,19,11,0,931.0,86.0,7.0,9.0,654.0,923.67,762.08
2018,2,19,11,15,937.5,87.0,6.95,9.05,673.0,930.3,765.83
2018,2,19,11,30,944.0,88.0,6.9,9.1,692.0,933.14,766.88
2018,2,19,11,45,947.5,88.0,6.85,9.15,702.5,928.37,762.31
2018,2,19,12,0,951.0,88.0,6.8,9.2,713.0,919.79,755.04
2018,2,19,12,15,952.5,87.5,6.8,9.3,715.5,905.14,743.43
2018,2,19,12,30,954.0,87.0,6.8,9.4,718.0,886.79,729.14
2018,2,19,12,45,953.0,86.5,6.85,9.45,712.5,862.78,710.99
2018,2,19,13,0,952.0,86.0,6.9,9.5,707.0,835.33,690.23
2018,2,19,13,15,948.0,85.5,6.95,9.6,693.0,802.32,665.04
2018,2,19,13,30,944.0,85.0,7.0,9.7,679.0,766.29,637.45
2018,2,19,13,45,937.0,83.5,7.1,9.8,657.0,724.36,605.04
2018,2,19,14,0,930.0,82.0,7.2,9.9,635.0,680.02,568.33
2018,2,19,14,15,919.5,81.0,7.2,9.95,606.0,631.95,527.68
2018,2,19,14,30,909.0,80.0,7.2,10.0,577.0,582.23,484.78
2018,2,19,14,45,894.0,78.0,7.25,10.05,541.0,527.84,437.14
2018,2,19,15,0,879.0,76.0,7.3,10.1,505.0,472.63,387.59
2018,2,19,15,15,858.0,73.5,7.3,10.1,463.5,413.82,333.9
2018,2,19,15,30,837.0,71.0,7.3,10.1,422.0,355.6,279.55
2018,2,19,15,45,808.5,67.5,7.15,10.05,376.0,295.17,222.79
2018,2,19,16,0,780.0,64.0,7.0,10.0,330.0,236.83,167.95
2018,2,19,16,15,739.0,59.5,6.75,9.8,281.5,177.86,114.97
2018,2,19,16,30,698.0,55.0,6.5,9.6,233.0,123.1,70.26
2018,2,19,16,45,630.0,49.0,6.25,9.4,184.0,70.25,37.14
2018,2,19,17,0,562.0,43.0,6.0,9.2,135.0,32.86,23.74
2018,2,19,17,15,440.5,35.0,5.95,9.05,92.0,27.83,18.45
2018,2,19,17,30,319.0,27.0,5.9,8.9,49.0,22.77,6.99
2018,2,19,17,45,170.0,15.0,5.8,8.7,25.5,14.3,0.0
2018,2,19,18,0,21.0,3.0,5.7,8.5,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,8.45,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,7.9,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,20,6,45,58.0,5.5,2.3,7.2,6.5,0.0,0.0
2018,2,20,7,0,116.0,11.0,2.2,7.3,13.0,54.2,0.0
2018,2,20,7,15,286.0,22.0,2.15,7.55,48.5,166.38,55.64
2018,2,20,7,30,456.0,33.0,2.1,7.8,84.0,283.43,223.44
2018,2,20,7,45,545.0,40.0,2.05,8.05,130.5,360.42,297.25
2018,2,20,8,0,634.0,47.0,2.0,8.3,177.0,440.13,368.05
2018,2,20,8,15,632.5,56.5,1.9,8.4,214.5,482.9,405.75
2018,2,20,8,30,631.0,66.0,1.8,8.5,252.0,519.16,436.2
2018,2,20,8,45,430.5,108.0,1.7,8.65,244.5,449.24,377.62
2018,2,20,9,0,230.0,150.0,1.6,8.8,237.0,355.32,297.98
2018,2,20,9,15,286.0,162.0,1.65,8.95,283.0,417.36,349.24
2018,2,20,9,30,342.0,174.0,1.7,9.1,329.0,481.8,400.33
2018,2,20,9,45,539.0,144.0,1.75,9.25,412.0,626.83,515.46
2018,2,20,10,0,736.0,114.0,1.8,9.4,495.0,772.59,622.89
2018,2,20,10,15,822.0,98.0,1.95,9.5,548.5,833.78,665.66
2018,2,20,10,30,908.0,82.0,2.1,9.6,602.0,891.1,706.04
2018,2,20,10,45,916.5,83.5,2.3,9.7,628.0,907.31,717.53
2018,2,20,11,0,925.0,85.0,2.5,9.8,654.0,919.97,726.98
2018,2,20,11,15,931.0,86.0,2.6,9.85,672.5,926.15,731.18
2018,2,20,11,30,937.0,87.0,2.7,9.9,691.0,928.58,732.91
2018,2,20,11,45,940.0,87.5,2.8,9.95,701.5,923.99,729.84
2018,2,20,12,0,943.0,88.0,2.9,10.0,712.0,915.61,724.25
2018,2,20,12,15,944.0,87.5,3.1,10.0,714.5,900.63,714.93
2018,2,20,12,30,945.0,87.0,3.3,10.0,717.0,881.98,702.95
2018,2,20,12,45,943.5,86.0,3.45,10.0,710.5,857.17,686.11
2018,2,20,13,0,942.0,85.0,3.6,10.0,704.0,828.99,666.73
2018,2,20,13,15,938.5,84.5,3.8,10.0,690.5,796.59,644.31
2018,2,20,13,30,935.0,84.0,4.0,10.0,677.0,761.18,619.38
2018,2,20,13,45,928.5,83.0,4.15,9.95,655.5,720.38,590.06
2018,2,20,14,0,922.0,82.0,4.3,9.9,634.0,677.15,556.41
2018,2,20,14,15,813.0,106.5,4.4,9.85,576.5,598.81,493.06
2018,2,20,14,30,704.0,131.0,4.5,9.8,519.0,524.59,432.03
2018,2,20,14,45,403.5,166.0,4.65,9.75,385.5,369.06,304.3
2018,2,20,15,0,103.0,201.0,4.8,9.7,252.0,237.94,195.58
2018,2,20,15,15,107.5,175.0,4.8,9.7,224.0,207.78,170.28
2018,2,20,15,30,112.0,149.0,4.8,9.7,196.0,177.49,144.24
2018,2,20,15,45,121.0,139.5,4.9,9.45,185.5,163.06,131.19
2018,2,20,16,0,130.0,130.0,5.0,9.2,175.0,147.34,116.72
2018,2,20,16,15,91.0,114.0,4.9,9.05,143.0,116.77,91.56
2018,2,20,16,30,52.0,98.0,4.8,8.9,111.0,92.05,71.98
2018,2,20,16,45,32.0,77.0,4.7,8.75,84.5,68.56,52.79
2018,2,20,17,0,12.0,56.0,4.6,8.6,58.0,49.85,39.05
2018,2,20,17,15,17.0,37.5,4.5,8.5,39.5,33.33,23.4
2018,2,20,17,30,22.0,19.0,4.4,8.4,21.0,16.9,4.92
2018,2,20,17,45,22.0,11.0,4.35,8.35,11.5,10.48,0.0
2018,2,20,18,0,22.0,3.0,4.3,8.3,2.0,0.0,0.0
2018,2,20,18,15,11.0,1.5,4.2,8.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,21,6,45,45.5,6.5,1.75,8.3,7.5,0.0,0.0
2018,2,21,7,0,91.0,13.0,1.8,8.4,15.0,46.9,0.0
2018,2,21,7,15,220.5,25.5,1.95,8.45,46.5,143.38,64.08
2018,2,21,7,30,350.0,38.0,2.1,8.5,78.0,238.71,189.31
2018,2,21,7,45,458.0,45.5,2.25,8.6,125.0,322.41,266.83
2018,2,21,8,0,566.0,53.0,2.4,8.7,172.0,414.84,348.24
2018,2,21,8,15,627.0,58.5,2.45,8.75,221.0,483.81,408.06
2018,2,21,8,30,688.0,64.0,2.5,8.8,270.0,556.07,468.36
2018,2,21,8,45,730.5,67.0,2.5,8.85,318.0,611.21,512.39
2018,2,21,9,0,773.0,70.0,2.5,8.9,366.0,671.06,557.63
2018,2,21,9,15,804.0,72.0,2.55,9.15,411.0,720.91,593.84
2018,2,21,9,30,835.0,74.0,2.6,9.4,456.0,769.65,628.5
2018,2,21,9,45,859.5,74.5,2.6,9.65,496.5,809.67,655.75
2018,2,21,10,0,884.0,75.0,2.6,9.9,537.0,840.45,675.89
2018,2,21,10,15,897.0,76.5,2.4,10.1,570.0,867.12,691.42
2018,2,21,10,30,910.0,78.0,2.2,10.3,603.0,890.68,704.35
2018,2,21,10,45,918.5,80.0,2.05,10.55,629.5,907.58,712.69
2018,2,21,11,0,927.0,82.0,1.9,10.8,656.0,920.89,718.45
2018,2,21,11,15,933.0,83.0,1.55,10.9,675.0,927.11,716.98
2018,2,21,11,30,939.0,84.0,1.2,11.0,694.0,929.55,712.26
2018,2,21,11,45,941.5,84.5,0.85,11.15,704.5,924.52,701.62
2018,2,21,12,0,944.0,85.0,0.5,11.3,715.0,915.69,687.87
2018,2,21,12,15,944.5,85.5,0.7,11.45,717.5,901.4,682.16
2018,2,21,12,30,945.0,86.0,0.9,11.6,720.0,883.42,673.73
2018,2,21,12,45,943.0,86.0,1.15,11.75,714.0,859.28,661.42
