Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,15,46.5,5.5,3.3,8.25,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.8,8.25,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,3,4,6,45,168.5,14.5,0.6,8.5,25.0,74.11,0.0
2018,3,4,7,0,317.0,26.0,0.5,8.6,48.0,178.27,83.69
2018,3,4,7,15,443.0,33.5,0.5,8.7,92.0,269.89,211.21
2018,3,4,7,30,569.0,41.0,0.5,8.8,136.0,361.22,293.04
2018,3,4,7,45,642.5,45.5,0.5,8.85,187.0,436.71,358.2
2018,3,4,8,0,716.0,50.0,0.5,8.9,238.0,517.08,424.24
2018,3,4,8,15,760.0,53.5,0.5,9.1,289.5,581.4,474.72
2018,3,4,8,30,804.0,57.0,0.5,9.3,341.0,647.11,522.73
2018,3,4,8,45,834.5,59.5,0.5,9.45,390.5,696.41,556.5
2018,3,4,9,0,865.0,62.0,0.5,9.6,440.0,750.97,593.19
2018,3,4,9,15,883.5,65.0,0.45,9.85,484.5,795.65,620.75
2018,3,4,9,30,902.0,68.0,0.4,10.1,529.0,838.27,646.27
2018,3,4,9,45,914.0,71.0,0.35,10.35,568.5,872.95,665.87
2018,3,4,10,0,926.0,74.0,0.3,10.6,608.0,904.68,683.28
2018,3,4,10,15,937.0,75.5,0.25,10.75,641.5,930.49,696.9
2018,3,4,10,30,948.0,77.0,0.2,10.9,675.0,952.9,708.36
2018,3,4,10,45,956.5,78.0,0.2,11.05,701.5,968.85,716.73
2018,3,4,11,0,965.0,79.0,0.2,11.2,728.0,981.04,722.89
2018,3,4,11,15,970.0,79.5,0.3,11.35,746.5,985.54,726.51
2018,3,4,11,30,975.0,80.0,0.4,11.5,765.0,986.09,728.07
2018,3,4,11,45,978.5,80.5,0.5,11.65,776.0,981.26,726.47
2018,3,4,12,0,982.0,81.0,0.6,11.8,787.0,972.44,722.48
2018,3,4,12,15,981.0,82.0,0.65,11.9,789.0,956.23,712.83
2018,3,4,12,30,980.0,83.0,0.7,12.0,791.0,936.22,700.83
2018,3,4,12,45,975.5,84.0,0.75,12.1,783.5,909.57,684.5
2018,3,4,13,0,971.0,85.0,0.8,12.2,776.0,879.51,665.88
2018,3,4,13,15,967.0,84.5,0.85,12.25,761.5,844.97,644.21
2018,3,4,13,30,963.0,84.0,0.9,12.3,747.0,807.35,620.23
2018,3,4,13,45,956.5,83.0,0.95,12.4,724.0,764.54,592.21
2018,3,4,14,0,950.0,82.0,1.0,12.5,701.0,719.22,561.39
2018,3,4,14,15,940.5,81.0,1.1,12.5,671.0,669.75,525.82
2018,3,4,14,30,931.0,80.0,1.2,12.5,641.0,618.49,487.53
2018,3,4,14,45,917.5,78.5,1.25,12.5,604.0,563.1,444.23
2018,3,4,15,0,904.0,77.0,1.3,12.5,567.0,506.84,398.66
2018,3,4,15,15,881.0,75.5,1.3,12.5,523.0,446.01,347.69
2018,3,4,15,30,858.0,74.0,1.3,12.5,479.0,384.42,294.53
2018,3,4,15,45,836.5,70.5,1.65,12.4,432.5,323.52,241.23
2018,3,4,16,0,815.0,67.0,2.0,12.3,386.0,263.92,187.49
2018,3,4,16,15,776.0,63.5,2.1,12.1,335.0,202.62,133.23
2018,3,4,16,30,737.0,60.0,2.2,11.9,284.0,145.32,85.52
2018,3,4,16,45,665.5,55.5,2.3,11.65,230.0,89.31,47.63
2018,3,4,17,0,594.0,51.0,2.4,11.4,176.0,38.41,28.9
2018,3,4,17,15,510.5,43.5,2.5,11.2,130.0,33.29,23.95
2018,3,4,17,30,427.0,36.0,2.6,11.0,84.0,28.95,19.17
2018,3,4,17,45,263.0,23.5,2.7,10.8,48.5,19.43,2.86
2018,3,4,18,0,99.0,11.0,2.8,10.6,13.0,10.48,0.0
2018,3,4,18,15,49.5,5.5,2.9,10.55,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,6.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.3,6.5,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.5,6.7,2.0,0.0,0.0
2018,3,5,6,45,174.5,15.5,4.65,6.95,27.0,77.69,0.0
2018,3,5,7,0,327.0,28.0,4.8,7.2,52.0,186.8,105.84
2018,3,5,7,15,449.5,36.5,4.85,7.4,97.5,277.52,223.71
2018,3,5,7,30,572.0,45.0,4.9,7.6,143.0,374.21,313.39
2018,3,5,7,45,643.0,50.5,4.95,7.8,195.0,444.62,378.41
2018,3,5,8,0,714.0,56.0,5.0,8.0,247.0,525.2,449.32
2018,3,5,8,15,758.0,60.0,5.05,8.35,299.0,590.43,504.81
2018,3,5,8,30,802.0,64.0,5.1,8.7,351.0,656.95,558.1
2018,3,5,8,45,832.5,67.0,5.1,9.05,401.0,713.12,600.67
2018,3,5,9,0,863.0,70.0,5.1,9.4,451.0,768.67,641.65
2018,3,5,9,15,883.5,72.0,5.05,9.8,496.0,807.13,668.16
2018,3,5,9,30,904.0,74.0,5.0,10.2,541.0,850.1,697.68
2018,3,5,9,45,920.5,75.0,4.95,10.65,581.0,886.14,721.33
2018,3,5,10,0,937.0,76.0,4.9,11.1,621.0,919.44,742.64
2018,3,5,10,15,947.0,77.5,4.75,11.45,654.0,944.5,757.21
2018,3,5,10,30,957.0,79.0,4.6,11.8,687.0,966.1,769.12
2018,3,5,10,45,965.0,79.5,4.5,12.2,713.5,981.03,776.45
2018,3,5,11,0,973.0,80.0,4.4,12.6,740.0,992.16,781.15
2018,3,5,11,15,978.0,81.0,4.15,12.8,758.5,997.19,781.08
2018,3,5,11,30,983.0,82.0,3.9,13.0,777.0,998.22,778.88
2018,3,5,11,45,985.5,82.0,3.65,13.25,787.0,991.78,771.41
2018,3,5,12,0,988.0,82.0,3.4,13.5,797.0,981.33,761.3
2018,3,5,12,15,989.5,81.5,3.25,13.65,799.0,965.46,748.61
2018,3,5,12,30,991.0,81.0,3.1,13.8,801.0,945.7,733.4
2018,3,5,12,45,990.5,79.5,2.95,13.95,794.0,919.34,713.74
2018,3,5,13,0,990.0,78.0,2.8,14.1,787.0,889.36,691.69
2018,3,5,13,15,985.0,77.5,2.75,14.2,771.5,853.46,666.41
2018,3,5,13,30,980.0,77.0,2.7,14.3,756.0,814.48,638.92
2018,3,5,13,45,974.0,76.0,2.65,14.4,733.0,771.38,608.35
2018,3,5,14,0,968.0,75.0,2.6,14.5,710.0,725.68,575.46
2018,3,5,14,15,959.0,74.5,2.55,14.55,680.0,676.26,537.21
2018,3,5,14,30,950.0,74.0,2.5,14.6,650.0,624.93,496.57
2018,3,5,14,45,936.5,72.5,2.5,14.65,612.5,568.6,451.21
2018,3,5,15,0,923.0,71.0,2.5,14.7,575.0,511.37,403.72
2018,3,5,15,15,905.5,69.0,2.5,14.7,532.0,451.35,352.62
2018,3,5,15,30,888.0,67.0,2.5,14.7,489.0,391.43,300.0
2018,3,5,15,45,862.5,64.5,2.45,14.6,441.0,328.98,244.21
2018,3,5,16,0,837.0,62.0,2.4,14.5,393.0,265.75,187.14
2018,3,5,16,15,792.5,60.0,2.3,14.15,340.5,203.45,132.36
2018,3,5,16,30,748.0,58.0,2.2,13.8,288.0,145.74,84.73
2018,3,5,16,45,627.0,58.0,2.1,13.45,227.0,86.65,46.14
2018,3,5,17,0,506.0,58.0,2.0,13.1,166.0,44.76,34.36
2018,3,5,17,15,391.0,48.5,2.05,12.8,118.5,37.5,27.53
2018,3,5,17,30,276.0,39.0,2.1,12.5,71.0,30.27,20.3
2018,3,5,17,45,179.0,25.0,2.2,12.2,42.0,19.77,4.72
2018,3,5,18,0,82.0,11.0,2.3,11.9,13.0,10.48,0.0
2018,3,5,18,15,41.0,5.5,2.35,11.8,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,3.15,9.05,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,3.2,9.4,3.0,0.0,0.0
2018,3,6,6,45,162.0,16.0,3.3,9.7,27.0,74.11,0.0
2018,3,6,7,0,298.0,28.0,3.4,10.0,51.0,177.87,110.56
2018,3,6,7,15,347.0,39.0,3.45,10.2,85.5,233.33,186.55
2018,3,6,7,30,396.0,50.0,3.5,10.4,120.0,289.86,240.23
2018,3,6,7,45,343.0,73.0,3.55,10.65,147.5,303.84,255.42
2018,3,6,8,0,290.0,96.0,3.6,10.9,175.0,303.0,256.24
2018,3,6,8,15,355.0,108.0,3.55,11.25,223.5,383.39,324.01
2018,3,6,8,30,420.0,120.0,3.5,11.6,272.0,457.05,384.34
2018,3,6,8,45,637.0,94.0,3.45,11.95,360.5,607.52,506.3
2018,3,6,9,0,854.0,68.0,3.4,12.3,449.0,761.75,621.69
2018,3,6,9,15,875.0,70.5,3.25,12.8,494.5,800.99,646.21
2018,3,6,9,30,896.0,73.0,3.1,13.3,540.0,844.82,674.26
2018,3,6,9,45,853.5,89.0,2.95,13.8,560.5,855.67,677.84
2018,3,6,10,0,811.0,105.0,2.8,14.3,581.0,853.63,672.45
2018,3,6,10,15,820.5,110.0,2.65,14.6,614.0,880.18,688.1
2018,3,6,10,30,830.0,115.0,2.5,14.9,647.0,903.57,701.02
2018,3,6,10,45,895.0,98.5,2.4,15.2,692.0,941.79,724.46
2018,3,6,11,0,960.0,82.0,2.3,15.5,737.0,985.13,750.81
2018,3,6,11,15,963.5,82.5,2.15,15.75,754.5,988.13,749.14
2018,3,6,11,30,967.0,83.0,2.0,16.0,772.0,987.19,745.33
2018,3,6,11,45,969.5,83.5,1.9,16.25,782.0,981.37,739.03
2018,3,6,12,0,972.0,84.0,1.8,16.5,792.0,971.6,730.3
2018,3,6,12,15,972.5,84.0,1.7,16.6,794.0,955.58,718.01
2018,3,6,12,30,973.0,84.0,1.6,16.7,796.0,935.75,703.39
2018,3,6,12,45,956.0,89.0,1.55,16.85,783.5,902.97,680.79
2018,3,6,13,0,939.0,94.0,1.5,17.0,771.0,867.36,656.44
2018,3,6,13,15,864.0,117.0,1.55,17.0,730.5,807.14,616.68
2018,3,6,13,30,789.0,140.0,1.6,17.0,690.0,743.09,573.68
2018,3,6,13,45,766.0,142.5,1.6,17.0,662.5,698.61,541.92
2018,3,6,14,0,743.0,145.0,1.6,17.0,635.0,651.64,507.45
2018,3,6,14,15,782.0,123.5,1.6,16.9,619.0,618.64,483.55
2018,3,6,14,30,821.0,102.0,1.6,16.8,603.0,581.07,455.12
2018,3,6,14,45,785.5,104.0,1.6,16.7,561.0,521.88,408.89
2018,3,6,15,0,750.0,106.0,1.6,16.6,519.0,464.3,362.76
2018,3,6,15,15,662.0,119.5,1.6,16.6,463.5,396.05,307.42
2018,3,6,15,30,574.0,133.0,1.6,16.6,408.0,336.72,258.5
2018,3,6,15,45,572.0,118.5,1.7,16.15,370.0,286.78,215.6
2018,3,6,16,0,570.0,104.0,1.8,15.7,332.0,236.51,171.29
2018,3,6,16,15,528.5,96.0,1.75,15.25,286.0,184.44,126.94
2018,3,6,16,30,487.0,88.0,1.7,14.8,240.0,137.07,88.58
2018,3,6,16,45,405.5,79.5,1.65,14.35,191.0,90.3,56.69
2018,3,6,17,0,324.0,71.0,1.6,13.9,142.0,54.26,42.68
2018,3,6,17,15,265.0,56.5,1.6,13.55,104.5,42.87,32.21
2018,3,6,17,30,206.0,42.0,1.6,13.2,67.0,32.55,22.3
2018,3,6,17,45,131.5,27.0,1.6,12.85,40.0,21.33,7.0
2018,3,6,18,0,57.0,12.0,1.6,12.5,13.0,11.44,0.0
2018,3,6,18,15,28.5,6.0,1.55,12.4,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,6,15,3.5,0.5,1.95,11.5,0.5,0.0,0.0
2018,3,7,6,30,7.0,1.0,2.1,11.6,1.0,0.0,0.0
2018,3,7,6,45,22.5,6.0,2.25,11.7,7.5,13.96,0.0
2018,3,7,7,0,38.0,11.0,2.4,11.8,14.0,33.07,17.73
2018,3,7,7,15,47.5,17.0,2.5,12.05,23.5,46.57,33.4
2018,3,7,7,30,57.0,23.0,2.6,12.3,33.0,60.6,46.61
2018,3,7,7,45,34.5,35.0,2.7,12.55,41.5,58.38,45.11
2018,3,7,8,0,12.0,47.0,2.8,12.8,50.0,52.84,40.15
2018,3,7,8,15,20.5,71.5,2.8,13.05,78.5,85.15,67.99
2018,3,7,8,30,29.0,96.0,2.8,13.3,107.0,118.45,96.27
2018,3,7,8,45,19.5,106.0,2.85,13.6,114.0,122.38,98.92
2018,3,7,9,0,10.0,116.0,2.9,13.9,121.0,118.94,95.33
2018,3,7,9,15,67.5,171.0,3.05,14.2,206.5,233.87,191.68
2018,3,7,9,30,125.0,226.0,3.2,14.5,292.0,359.78,293.32
2018,3,7,9,45,194.0,232.0,3.4,14.8,343.0,426.49,346.81
2018,3,7,10,0,263.0,238.0,3.6,15.1,394.0,509.9,412.21
2018,3,7,10,15,486.0,196.0,3.7,15.25,503.0,678.85,545.25
2018,3,7,10,30,709.0,154.0,3.8,15.4,612.0,845.23,668.18
2018,3,7,10,45,829.5,116.5,3.95,15.55,672.0,912.69,714.73
2018,3,7,11,0,950.0,79.0,4.1,15.7,732.0,974.89,757.71
2018,3,7,11,15,955.5,79.5,4.15,15.75,750.5,979.71,759.95
2018,3,7,11,30,961.0,80.0,4.2,15.8,769.0,980.62,760.07
2018,3,7,11,45,964.0,80.0,4.3,15.85,779.0,974.72,755.85
2018,3,7,12,0,967.0,80.0,4.4,15.9,789.0,964.88,749.44
2018,3,7,12,15,968.0,79.5,4.4,15.95,790.5,948.79,737.89
2018,3,7,12,30,969.0,79.0,4.4,16.0,792.0,928.92,723.81
2018,3,7,12,45,969.0,77.5,4.45,16.0,785.5,903.37,706.34
2018,3,7,13,0,969.0,76.0,4.5,16.0,779.0,874.26,686.32
2018,3,7,13,15,965.0,75.0,4.55,16.0,763.5,839.11,661.87
2018,3,7,13,30,961.0,74.0,4.6,16.0,748.0,800.9,635.05
2018,3,7,13,45,954.5,73.0,4.6,16.05,725.0,758.03,604.19
2018,3,7,14,0,948.0,72.0,4.6,16.1,702.0,712.67,571.25
2018,3,7,14,15,937.5,71.0,4.6,16.0,671.0,662.54,532.12
2018,3,7,14,30,927.0,70.0,4.6,15.9,640.0,610.73,490.67
2018,3,7,14,45,913.0,69.0,4.6,15.85,603.0,555.65,445.41
2018,3,7,15,0,899.0,68.0,4.6,15.8,566.0,499.78,398.2
2018,3,7,15,15,882.0,66.0,4.6,15.8,524.0,441.14,347.35
2018,3,7,15,30,865.0,64.0,4.6,15.8,482.0,382.62,295.15
2018,3,7,15,45,838.5,61.5,4.4,15.5,434.0,321.06,239.64
2018,3,7,16,0,812.0,59.0,4.2,15.2,386.0,261.29,185.09
2018,3,7,16,15,749.0,60.0,4.05,14.95,331.5,197.03,129.1
2018,3,7,16,30,686.0,61.0,3.9,14.7,277.0,142.12,84.3
2018,3,7,16,45,602.0,58.0,3.7,14.5,223.5,86.28,46.14
2018,3,7,17,0,518.0,55.0,3.5,14.3,170.0,43.17,32.82
2018,3,7,17,15,394.5,48.0,3.55,14.15,122.0,36.62,26.66
2018,3,7,17,30,271.0,41.0,3.6,14.0,74.0,31.73,21.59
2018,3,7,17,45,195.0,27.0,3.65,13.9,45.0,21.31,8.07
2018,3,7,18,0,119.0,13.0,3.7,13.8,16.0,12.39,0.0
2018,3,7,18,15,59.5,6.5,3.65,13.8,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.45,12.75,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.4,12.9,3.0,0.0,0.0
2018,3,8,6,45,5.0,10.0,1.35,13.1,10.0,11.38,0.0
2018,3,8,7,0,0.0,17.0,1.3,13.3,17.0,15.77,6.02
2018,3,8,7,15,11.0,29.0,1.15,13.45,31.0,33.55,22.39
2018,3,8,7,30,22.0,41.0,1.0,13.6,45.0,52.36,39.09
2018,3,8,7,45,13.0,52.0,0.9,13.7,54.5,59.39,45.4
2018,3,8,8,0,4.0,63.0,0.8,13.8,64.0,61.64,47.3
2018,3,8,8,15,2.0,57.0,0.75,14.05,57.5,54.33,41.01
2018,3,8,8,30,0.0,51.0,0.7,14.3,51.0,47.39,34.96
2018,3,8,8,45,45.5,76.5,0.65,14.5,97.5,117.3,95.17
2018,3,8,9,0,91.0,102.0,0.6,14.7,144.0,182.82,149.89
2018,3,8,9,15,328.0,129.5,0.6,14.8,300.5,435.86,353.79
2018,3,8,9,30,565.0,157.0,0.6,14.9,457.0,676.01,529.93
2018,3,8,9,45,457.5,194.5,0.6,15.05,449.0,638.92,496.33
2018,3,8,10,0,350.0,232.0,0.6,15.2,441.0,580.25,451.03
2018,3,8,10,15,258.5,268.0,0.65,15.35,427.0,543.19,421.54
2018,3,8,10,30,167.0,304.0,0.7,15.5,413.0,487.7,378.15
2018,3,8,10,45,171.0,316.0,0.75,15.65,431.0,503.69,389.94
2018,3,8,11,0,175.0,328.0,0.8,15.8,449.0,518.9,400.44
2018,3,8,11,15,154.0,331.5,0.9,15.95,440.0,500.49,386.32
2018,3,8,11,30,133.0,335.0,1.0,16.1,431.0,481.54,372.03
2018,3,8,11,45,210.0,321.5,1.1,16.25,475.5,533.17,412.53
2018,3,8,12,0,287.0,308.0,1.2,16.4,520.0,594.86,458.84
2018,3,8,12,15,546.5,225.5,1.3,16.4,630.0,740.61,568.94
2018,3,8,12,30,806.0,143.0,1.4,16.4,740.0,865.06,656.24
2018,3,8,12,45,814.5,138.0,1.5,16.4,737.0,845.63,642.91
2018,3,8,13,0,823.0,133.0,1.6,16.4,734.0,822.75,628.86
2018,3,8,13,15,559.0,204.5,1.7,16.35,609.0,663.6,515.3
2018,3,8,13,30,295.0,276.0,1.8,16.3,484.0,503.9,394.69
2018,3,8,13,45,196.5,282.5,1.85,16.25,419.0,419.55,330.52
2018,3,8,14,0,98.0,289.0,1.9,16.2,354.0,343.77,271.08
2018,3,8,14,15,240.5,245.0,1.95,16.05,396.0,393.01,312.36
2018,3,8,14,30,383.0,201.0,2.0,15.9,438.0,423.23,336.98
2018,3,8,14,45,575.0,153.0,2.0,15.8,485.5,459.37,364.59
2018,3,8,15,0,767.0,105.0,2.0,15.7,533.0,473.54,372.82
2018,3,8,15,15,810.0,90.0,2.0,15.7,511.5,433.89,337.74
2018,3,8,15,30,853.0,75.0,2.0,15.7,490.0,388.19,296.35
2018,3,8,15,45,798.5,77.0,2.05,15.35,436.0,322.18,239.52
2018,3,8,16,0,744.0,79.0,2.1,15.0,382.0,261.26,186.35
2018,3,8,16,15,578.0,90.0,2.1,14.7,307.0,189.58,129.59
2018,3,8,16,30,412.0,101.0,2.1,14.4,232.0,138.14,92.95
2018,3,8,16,45,359.0,88.0,2.1,14.15,188.0,94.78,61.98
2018,3,8,17,0,306.0,75.0,2.1,13.9,144.0,57.93,45.98
2018,3,8,17,15,238.0,59.5,2.1,13.55,105.0,44.99,34.15
2018,3,8,17,30,170.0,44.0,2.1,13.2,66.0,35.67,25.18
2018,3,8,17,45,127.5,29.0,2.1,12.85,41.0,22.84,10.11
2018,3,8,18,0,85.0,14.0,2.1,12.5,16.0,13.34,0.0
2018,3,8,18,15,42.5,7.0,2.2,12.35,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,9,6,15,5.5,1.0,2.0,10.95,1.0,0.0,0.0
2018,3,9,6,30,11.0,2.0,2.1,11.1,2.0,1.91,0.0
2018,3,9,6,45,143.0,15.0,2.2,11.3,27.5,67.52,0.0
2018,3,9,7,0,275.0,28.0,2.3,11.5,53.0,174.89,125.87
2018,3,9,7,15,224.5,26.5,2.4,11.65,55.5,160.77,128.68
2018,3,9,7,30,174.0,25.0,2.5,11.8,58.0,140.02,115.01
2018,3,9,7,45,87.0,30.0,2.6,12.0,46.5,88.83,72.21
2018,3,9,8,0,0.0,35.0,2.7,12.2,35.0,32.48,22.44
2018,3,9,8,15,0.0,50.0,2.6,12.4,50.0,46.46,34.47
2018,3,9,8,30,0.0,65.0,2.5,12.6,65.0,60.46,46.34
2018,3,9,8,45,1.5,106.5,2.45,12.85,107.0,103.0,82.24
2018,3,9,9,0,3.0,148.0,2.4,13.1,149.0,147.34,118.91
2018,3,9,9,15,4.5,161.0,2.2,13.3,163.0,161.15,129.8
2018,3,9,9,30,6.0,174.0,2.0,13.5,177.0,175.07,140.72
2018,3,9,9,45,32.5,208.5,1.8,13.75,227.5,245.74,198.21
2018,3,9,10,0,59.0,243.0,1.6,14.0,278.0,307.52,246.9
2018,3,9,10,15,83.0,261.5,1.65,14.1,314.0,349.1,279.36
2018,3,9,10,30,107.0,280.0,1.7,14.2,350.0,404.87,322.25
2018,3,9,10,45,173.5,303.0,1.8,14.35,421.5,491.05,388.84
2018,3,9,11,0,240.0,326.0,1.9,14.5,493.0,577.0,453.46
2018,3,9,11,15,222.5,337.0,1.9,14.55,495.0,570.28,446.58
2018,3,9,11,30,205.0,348.0,1.9,14.6,497.0,562.52,439.75
2018,3,9,11,45,201.0,353.0,1.95,14.65,500.5,559.68,437.35
2018,3,9,12,0,197.0,358.0,2.0,14.7,504.0,556.0,434.34
2018,3,9,12,15,202.5,357.5,1.95,14.8,508.0,554.03,432.52
2018,3,9,12,30,208.0,357.0,1.9,14.9,512.0,551.04,429.98
2018,3,9,12,45,254.5,347.0,1.9,14.95,535.0,581.42,453.34
2018,3,9,13,0,301.0,337.0,1.9,15.0,558.0,598.06,466.36
2018,3,9,13,15,341.5,318.0,1.95,15.0,564.0,597.15,466.9
2018,3,9,13,30,382.0,299.0,2.0,15.0,570.0,592.78,464.87
2018,3,9,13,45,346.0,296.0,2.05,15.0,535.5,545.92,429.65
2018,3,9,14,0,310.0,293.0,2.1,15.0,501.0,500.79,395.53
2018,3,9,14,15,300.0,279.0,2.1,14.95,473.5,463.48,367.32
2018,3,9,14,30,290.0,265.0,2.1,14.9,446.0,426.5,338.86
2018,3,9,14,45,267.5,255.0,2.15,14.85,414.5,387.07,308.0
2018,3,9,15,0,245.0,245.0,2.2,14.8,383.0,349.39,278.07
2018,3,9,15,15,217.5,228.0,2.2,14.8,343.5,303.96,241.59
2018,3,9,15,30,190.0,211.0,2.2,14.8,304.0,263.32,208.61
2018,3,9,15,45,166.0,190.5,2.35,14.55,266.0,223.79,176.52
2018,3,9,16,0,142.0,170.0,2.5,14.3,228.0,187.14,146.58
2018,3,9,16,15,145.0,148.0,2.4,14.1,201.0,157.53,121.35
2018,3,9,16,30,148.0,126.0,2.3,13.9,174.0,127.82,96.28
2018,3,9,16,45,181.0,104.5,2.2,13.65,153.0,98.07,71.31
2018,3,9,17,0,214.0,83.0,2.1,13.4,132.0,66.64,53.82
2018,3,9,17,15,174.5,64.5,2.05,13.25,98.0,51.11,39.62
2018,3,9,17,30,135.0,46.0,2.0,13.1,64.0,37.15,26.55
2018,3,9,17,45,86.5,29.0,1.95,12.9,38.5,23.86,11.62
2018,3,9,18,0,38.0,12.0,1.9,12.7,13.0,11.44,0.0
2018,3,9,18,15,19.0,6.0,1.9,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,12.0,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,12.1,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,1.2,12.15,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,1.2,12.2,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,1.25,12.3,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,1.3,12.4,8.0,7.4,0.7
2018,3,10,7,45,0.0,10.0,1.35,12.5,10.0,9.26,2.36
2018,3,10,8,0,0.0,12.0,1.4,12.6,12.0,11.12,3.99
2018,3,10,8,15,0.0,16.5,1.3,12.65,16.5,15.3,7.61
2018,3,10,8,30,0.0,21.0,1.2,12.7,21.0,19.48,11.2
2018,3,10,8,45,0.0,32.0,1.1,12.8,32.0,29.71,19.95
2018,3,10,9,0,0.0,43.0,1.0,12.9,43.0,39.96,28.62
2018,3,10,9,15,0.5,76.0,0.9,13.0,76.5,71.16,54.92
2018,3,10,9,30,1.0,109.0,0.8,13.1,110.0,103.54,81.71
2018,3,10,9,45,0.5,114.5,0.75,13.2,115.0,108.36,85.32
2018,3,10,10,0,0.0,120.0,0.7,13.3,120.0,113.17,88.99
2018,3,10,10,15,0.0,93.0,0.75,13.35,93.0,86.71,67.0
2018,3,10,10,30,0.0,66.0,0.8,13.4,66.0,61.49,46.02
2018,3,10,10,45,0.0,67.5,0.8,13.5,67.5,62.9,47.14
2018,3,10,11,0,0.0,69.0,0.8,13.6,69.0,64.32,48.22
2018,3,10,11,15,0.0,82.5,1.0,13.65,82.5,76.95,58.6
2018,3,10,11,30,0.0,96.0,1.2,13.7,96.0,89.64,68.97
2018,3,10,11,45,0.5,123.0,1.35,13.75,123.5,115.96,90.46
2018,3,10,12,0,1.0,150.0,1.5,13.8,151.0,142.4,111.86
2018,3,10,12,15,3.5,174.0,1.65,13.8,176.5,167.77,132.38
2018,3,10,12,30,6.0,198.0,1.8,13.8,202.0,193.03,152.72
2018,3,10,12,45,3.5,172.5,1.9,13.85,175.0,165.74,130.71
2018,3,10,13,0,1.0,147.0,2.0,13.9,148.0,138.92,109.06
2018,3,10,13,15,1.0,146.0,2.05,13.95,147.0,137.81,108.27
2018,3,10,13,30,1.0,145.0,2.1,14.0,146.0,136.69,107.45
2018,3,10,13,45,0.5,144.5,2.1,14.0,145.0,135.68,106.74
2018,3,10,14,0,0.0,144.0,2.1,14.0,144.0,134.71,106.08
2018,3,10,14,15,0.0,129.0,2.05,14.0,129.0,120.46,94.59
2018,3,10,14,30,0.0,114.0,2.0,14.0,114.0,106.32,83.16
2018,3,10,14,45,0.0,114.0,1.95,14.0,114.0,106.23,83.29
2018,3,10,15,0,0.0,114.0,1.9,14.0,114.0,106.11,83.39
2018,3,10,15,15,0.0,112.0,1.9,14.0,112.0,104.11,81.96
2018,3,10,15,30,0.0,110.0,1.9,14.0,110.0,102.07,80.5
2018,3,10,15,45,6.5,119.0,1.5,13.95,121.5,111.91,88.77
2018,3,10,16,0,13.0,128.0,1.1,13.9,133.0,120.47,95.8
2018,3,10,16,15,41.5,127.0,1.05,13.8,141.0,121.73,95.81
2018,3,10,16,30,70.0,126.0,1.0,13.7,149.0,119.44,92.65
2018,3,10,16,45,84.5,107.5,0.9,13.65,130.5,96.12,73.08
2018,3,10,17,0,99.0,89.0,0.8,13.6,112.0,73.02,59.4
2018,3,10,17,15,66.0,66.0,0.9,13.45,79.5,54.41,42.55
2018,3,10,17,30,33.0,43.0,1.0,13.3,47.0,37.92,27.3
2018,3,10,17,45,28.5,25.5,1.05,13.2,28.0,22.23,11.04
2018,3,10,18,0,24.0,8.0,1.1,13.1,9.0,7.63,0.0
2018,3,10,18,15,12.0,4.0,1.1,13.05,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.0,2.3,10.15,5.0,0.0,0.0
2018,3,11,6,30,84.0,10.0,2.3,10.4,10.0,36.87,0.0
2018,3,11,6,45,239.5,21.0,2.25,10.65,41.0,127.98,0.0
2018,3,11,7,0,395.0,32.0,2.2,10.9,72.0,232.55,175.56
2018,3,11,7,15,494.0,39.5,2.15,11.15,119.5,310.57,251.31
2018,3,11,7,30,593.0,47.0,2.1,11.4,167.0,398.01,328.36
2018,3,11,7,45,352.5,73.0,2.05,11.65,149.5,313.11,261.64
2018,3,11,8,0,112.0,99.0,2.0,11.9,132.0,185.86,154.59
2018,3,11,8,15,112.5,129.5,1.9,12.25,168.0,226.55,188.6
2018,3,11,8,30,113.0,160.0,1.8,12.6,204.0,266.49,220.55
2018,3,11,8,45,208.5,174.5,1.7,12.95,268.0,357.46,295.22
2018,3,11,9,0,304.0,189.0,1.6,13.3,332.0,467.71,381.76
2018,3,11,9,15,379.0,191.5,1.55,13.55,387.0,539.51,436.16
2018,3,11,9,30,454.0,194.0,1.5,13.8,442.0,629.04,501.95
2018,3,11,9,45,481.5,200.5,1.45,14.05,480.0,670.1,529.69
2018,3,11,10,0,509.0,207.0,1.4,14.3,518.0,710.32,556.71
2018,3,11,10,15,477.0,230.0,1.45,14.75,533.5,713.73,556.11
2018,3,11,10,30,445.0,253.0,1.5,15.2,549.0,713.7,553.51
2018,3,11,10,45,412.5,273.0,1.55,15.65,555.5,706.84,546.25
2018,3,11,11,0,380.0,293.0,1.6,16.1,562.0,684.86,528.7
2018,3,11,11,15,486.0,262.5,1.65,16.45,615.0,760.9,584.35
2018,3,11,11,30,592.0,232.0,1.7,16.8,668.0,821.57,627.56
2018,3,11,11,45,696.0,194.0,1.7,17.2,712.5,874.14,662.85
2018,3,11,12,0,800.0,156.0,1.7,17.6,757.0,911.73,686.35
2018,3,11,12,15,806.5,153.5,1.7,17.8,760.5,899.75,677.24
2018,3,11,12,30,813.0,151.0,1.7,18.0,764.0,884.32,666.5
2018,3,11,12,45,867.5,127.0,1.65,18.25,776.0,883.65,665.17
2018,3,11,13,0,922.0,103.0,1.6,18.5,788.0,872.06,656.46
2018,3,11,13,15,928.5,97.5,1.55,18.6,776.0,841.39,635.44
2018,3,11,13,30,935.0,92.0,1.5,18.7,764.0,807.16,612.2
2018,3,11,13,45,920.5,93.0,1.4,18.85,737.5,761.07,580.09
2018,3,11,14,0,906.0,94.0,1.3,19.0,711.0,713.19,546.19
2018,3,11,14,15,875.0,97.5,1.3,19.05,672.5,655.84,504.38
2018,3,11,14,30,844.0,101.0,1.3,19.1,634.0,599.54,462.3
2018,3,11,14,45,797.5,105.5,1.25,19.1,586.0,535.24,412.99
2018,3,11,15,0,751.0,110.0,1.2,19.1,538.0,473.58,364.51
2018,3,11,15,15,740.5,103.0,1.2,19.1,499.0,418.02,319.53
2018,3,11,15,30,730.0,96.0,1.2,19.1,460.0,363.52,273.79
2018,3,11,15,45,754.5,84.0,1.5,18.6,428.5,317.68,233.62
2018,3,11,16,0,779.0,72.0,1.8,18.1,397.0,266.18,187.01
2018,3,11,16,15,723.5,70.5,1.9,17.55,343.0,204.99,134.93
2018,3,11,16,30,668.0,69.0,2.0,17.0,289.0,146.86,87.92
2018,3,11,16,45,559.0,67.0,2.05,16.45,230.0,93.24,52.43
2018,3,11,17,0,450.0,65.0,2.1,15.9,171.0,53.03,36.02
2018,3,11,17,15,368.5,55.0,2.05,15.45,127.5,41.38,30.84
2018,3,11,17,30,287.0,45.0,2.0,15.0,84.0,34.64,24.33
2018,3,11,17,45,182.5,30.0,1.95,14.5,51.0,23.51,12.4
2018,3,11,18,0,78.0,15.0,1.9,14.0,18.0,14.3,0.0
2018,3,11,18,15,39.0,7.5,1.85,13.8,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,12,6,15,2.0,0.5,3.9,13.15,0.5,0.0,0.0
2018,3,12,6,30,4.0,1.0,4.0,13.3,1.0,2.27,0.0
2018,3,12,6,45,32.0,7.0,4.15,13.5,10.0,26.64,0.0
2018,3,12,7,0,60.0,13.0,4.3,13.7,19.0,52.38,36.29
2018,3,12,7,15,105.0,23.0,4.2,13.95,41.5,91.29,71.42
2018,3,12,7,30,150.0,33.0,4.1,14.2,64.0,133.78,109.34
2018,3,12,7,45,119.0,34.0,4.0,14.45,63.0,122.23,100.54
2018,3,12,8,0,88.0,35.0,3.9,14.7,62.0,99.39,81.27
2018,3,12,8,15,44.0,49.5,4.0,15.1,63.0,83.45,66.72
2018,3,12,8,30,0.0,64.0,4.1,15.5,64.0,59.53,44.94
2018,3,12,8,45,6.0,103.5,4.2,15.9,106.5,102.97,81.39
2018,3,12,9,0,12.0,143.0,4.3,16.3,149.0,148.49,118.88
2018,3,12,9,15,35.5,186.0,4.5,16.5,205.5,224.2,181.05
2018,3,12,9,30,59.0,229.0,4.7,16.7,262.0,293.21,236.59
2018,3,12,9,45,59.0,245.5,4.9,16.9,280.0,311.13,250.04
2018,3,12,10,0,59.0,262.0,5.1,17.1,298.0,328.8,263.34
2018,3,12,10,15,59.0,271.5,5.25,17.15,309.5,338.13,270.19
2018,3,12,10,30,59.0,281.0,5.4,17.2,321.0,347.3,276.95
2018,3,12,10,45,137.5,306.0,5.55,17.25,403.0,460.98,367.91
2018,3,12,11,0,216.0,331.0,5.7,17.3,485.0,560.7,446.11
2018,3,12,11,15,410.0,276.0,5.8,17.3,576.5,705.23,560.79
2018,3,12,11,30,604.0,221.0,5.9,17.3,668.0,826.59,655.58
2018,3,12,11,45,559.5,239.5,5.95,17.25,657.5,793.21,629.0
2018,3,12,12,0,515.0,258.0,6.0,17.2,647.0,762.54,604.95
2018,3,12,12,15,306.5,284.5,6.05,17.15,516.0,580.59,462.96
2018,3,12,12,30,98.0,311.0,6.1,17.1,385.0,396.07,314.69
2018,3,12,12,45,124.0,324.0,6.15,17.1,417.0,437.12,347.7
2018,3,12,13,0,150.0,337.0,6.2,17.1,449.0,465.61,370.36
2018,3,12,13,15,111.5,317.0,6.2,17.05,399.5,407.01,323.89
2018,3,12,13,30,73.0,297.0,6.2,17.0,350.0,344.09,273.86
2018,3,12,13,45,39.5,241.0,6.2,17.0,269.5,260.31,206.98
2018,3,12,14,0,6.0,185.0,6.2,17.0,189.0,177.47,139.92
2018,3,12,14,15,7.5,190.5,6.15,16.95,195.5,182.98,144.71
2018,3,12,14,30,9.0,196.0,6.1,16.9,202.0,188.21,149.21
2018,3,12,14,45,29.5,184.0,6.05,16.85,201.5,188.55,150.04
2018,3,12,15,0,50.0,172.0,6.0,16.8,201.0,184.75,147.23
2018,3,12,15,15,34.0,151.0,6.0,16.8,170.0,154.88,122.85
2018,3,12,15,30,18.0,130.0,6.0,16.8,139.0,127.02,100.15
2018,3,12,15,45,34.5,123.5,5.9,16.55,138.5,124.5,97.93
2018,3,12,16,0,51.0,117.0,5.8,16.3,138.0,119.93,93.63
2018,3,12,16,15,142.0,113.0,5.8,16.05,162.5,128.68,97.15
2018,3,12,16,30,233.0,109.0,5.8,15.8,187.0,124.21,89.1
2018,3,12,16,45,208.0,91.5,5.8,15.6,152.5,90.72,63.58
2018,3,12,17,0,183.0,74.0,5.8,15.4,118.0,60.6,44.32
2018,3,12,17,15,120.0,58.0,5.85,15.25,84.0,46.27,35.15
2018,3,12,17,30,57.0,42.0,5.9,15.1,50.0,35.96,25.49
2018,3,12,17,45,34.0,26.5,5.95,14.9,30.5,23.13,12.46
2018,3,12,18,0,11.0,11.0,6.0,14.7,11.0,10.48,0.0
2018,3,12,18,15,5.5,5.5,5.8,14.65,5.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,14.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,14.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,14.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.45,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,14.35,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,14.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,4.7,13.7,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,4.7,13.6,1.0,0.95,0.0
2018,3,13,6,45,0.0,3.5,4.65,13.55,3.5,3.24,0.0
2018,3,13,7,0,0.0,6.0,4.6,13.5,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,4.6,13.45,7.5,6.94,0.2
2018,3,13,7,30,0.0,9.0,4.6,13.4,9.0,8.33,1.48
2018,3,13,7,45,0.0,10.5,4.55,13.35,10.5,9.72,2.72
2018,3,13,8,0,0.0,12.0,4.5,13.3,12.0,11.12,3.94
2018,3,13,8,15,0.0,18.0,4.45,13.4,18.0,16.69,8.73
2018,3,13,8,30,0.0,24.0,4.4,13.5,24.0,22.27,13.48
2018,3,13,8,45,0.0,30.0,4.35,13.55,30.0,27.85,18.2
2018,3,13,9,0,0.0,36.0,4.3,13.6,36.0,33.45,22.89
2018,3,13,9,15,0.0,48.0,4.3,13.75,48.0,44.63,32.28
2018,3,13,9,30,0.0,60.0,4.3,13.9,60.0,55.84,41.59
2018,3,13,9,45,0.0,59.5,4.35,14.05,59.5,55.38,41.06
2018,3,13,10,0,0.0,59.0,4.4,14.2,59.0,54.93,40.56
2018,3,13,10,15,9.0,130.0,4.45,14.3,136.0,131.02,103.93
2018,3,13,10,30,18.0,201.0,4.5,14.4,213.0,210.52,168.74
2018,3,13,10,45,118.0,263.0,4.55,14.55,347.0,394.11,318.13
2018,3,13,11,0,218.0,325.0,4.6,14.7,481.0,555.9,444.65
2018,3,13,11,15,199.5,320.0,4.7,14.75,465.5,530.2,423.6
2018,3,13,11,30,181.0,315.0,4.8,14.8,450.0,503.96,402.87
2018,3,13,11,45,334.5,301.5,4.85,14.9,554.5,640.01,510.71
2018,3,13,12,0,488.0,288.0,4.9,15.0,659.0,770.36,610.43
2018,3,13,12,15,407.0,315.0,4.9,15.05,625.0,703.71,557.82
2018,3,13,12,30,326.0,342.0,4.9,15.1,591.0,649.45,514.77
2018,3,13,12,45,274.0,347.5,4.95,15.1,555.5,599.09,475.71
2018,3,13,13,0,222.0,353.0,5.0,15.1,520.0,541.43,430.82
2018,3,13,13,15,271.0,338.5,4.95,15.1,538.5,563.17,448.76
2018,3,13,13,30,320.0,324.0,4.9,15.1,557.0,572.27,456.65
2018,3,13,13,45,222.0,315.0,4.85,15.1,474.0,470.47,376.35
2018,3,13,14,0,124.0,306.0,4.8,15.1,391.0,382.81,306.2
2018,3,13,14,15,177.5,293.5,4.75,15.05,410.0,396.15,318.0
2018,3,13,14,30,231.0,281.0,4.7,15.0,429.0,404.29,324.91
2018,3,13,14,45,304.5,254.0,4.6,14.95,437.0,406.62,326.82
2018,3,13,15,0,378.0,227.0,4.5,14.9,445.0,398.0,319.08
2018,3,13,15,15,376.5,208.5,4.5,14.9,412.5,356.65,284.51
2018,3,13,15,30,375.0,190.0,4.5,14.9,380.0,315.11,249.08
2018,3,13,15,45,350.5,174.5,4.25,14.7,339.0,268.74,209.5
2018,3,13,16,0,326.0,159.0,4.0,14.5,298.0,224.96,171.93
2018,3,13,16,15,263.5,142.0,3.7,14.3,245.5,175.12,131.23
2018,3,13,16,30,201.0,125.0,3.4,14.1,193.0,132.88,98.14
2018,3,13,16,45,346.0,94.0,3.15,13.9,187.5,100.3,66.75
2018,3,13,17,0,491.0,63.0,2.9,13.7,182.0,52.51,34.85
2018,3,13,17,15,398.0,54.0,2.65,13.45,135.5,40.85,30.69
2018,3,13,17,30,305.0,45.0,2.4,13.2,89.0,34.5,24.52
2018,3,13,17,45,195.0,30.5,2.15,12.95,54.5,23.8,13.49
2018,3,13,18,0,85.0,16.0,1.9,12.7,20.0,12.65,0.0
2018,3,13,18,15,42.5,8.0,1.9,12.65,10.0,7.63,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
