Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,0,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,14,6,15,7.0,3.5,3.1,10.85,3.5,0.0,0.0
2018,3,14,6,30,14.0,7.0,3.3,11.2,7.0,11.34,0.0
2018,3,14,6,45,7.0,18.0,3.5,11.6,18.0,20.71,4.59
2018,3,14,7,0,0.0,29.0,3.7,12.0,29.0,27.05,16.58
2018,3,14,7,15,0.0,44.5,3.95,12.05,44.5,42.75,30.62
2018,3,14,7,30,0.0,60.0,4.2,12.1,60.0,58.14,44.21
2018,3,14,7,45,53.5,77.5,4.45,12.2,94.5,112.8,92.24
2018,3,14,8,0,107.0,95.0,4.7,12.3,129.0,177.31,148.41
2018,3,14,8,15,67.5,87.5,4.75,12.25,110.0,143.61,119.14
2018,3,14,8,30,28.0,80.0,4.8,12.2,91.0,99.57,80.59
2018,3,14,8,45,14.0,56.0,4.9,12.15,61.5,64.61,50.27
2018,3,14,9,0,0.0,32.0,5.0,12.1,32.0,29.73,19.84
2018,3,14,9,15,0.0,36.5,4.95,12.05,36.5,33.92,23.36
2018,3,14,9,30,0.0,41.0,4.9,12.0,41.0,38.13,26.86
2018,3,14,9,45,150.0,109.0,4.85,12.0,203.0,258.86,217.09
2018,3,14,10,0,300.0,177.0,4.8,12.0,365.0,490.72,406.46
2018,3,14,10,15,374.0,206.0,4.7,11.95,452.5,595.25,487.72
2018,3,14,10,30,448.0,235.0,4.6,11.9,540.0,699.4,566.88
2018,3,14,10,45,611.0,194.5,4.5,11.9,626.0,814.5,655.41
2018,3,14,11,0,774.0,154.0,4.4,11.9,712.0,923.54,733.05
2018,3,14,11,15,862.0,120.5,4.3,11.9,755.5,962.13,758.36
2018,3,14,11,30,950.0,87.0,4.2,11.9,799.0,993.98,779.12
2018,3,14,11,45,955.5,85.5,4.05,11.9,809.5,988.29,773.52
2018,3,14,12,0,961.0,84.0,3.9,11.9,820.0,978.66,765.52
2018,3,14,12,15,955.5,87.0,3.85,11.9,819.5,960.16,752.06
2018,3,14,12,30,950.0,90.0,3.8,11.9,819.0,938.06,736.24
2018,3,14,12,45,873.5,121.0,3.7,11.95,786.5,881.25,695.2
2018,3,14,13,0,797.0,152.0,3.6,12.0,754.0,829.48,657.8
2018,3,14,13,15,712.5,183.0,3.6,12.05,713.5,768.99,613.62
2018,3,14,13,30,628.0,214.0,3.6,12.1,673.0,707.12,565.73
2018,3,14,13,45,771.5,152.5,3.55,12.1,699.0,722.07,579.73
2018,3,14,14,0,915.0,91.0,3.5,12.1,725.0,720.35,580.04
2018,3,14,14,15,927.5,82.5,3.55,12.1,701.5,678.01,547.05
2018,3,14,14,30,940.0,74.0,3.6,12.1,678.0,632.06,510.53
2018,3,14,14,45,927.5,73.0,3.6,12.1,641.0,576.56,465.07
2018,3,14,15,0,915.0,72.0,3.6,12.1,604.0,520.1,417.51
2018,3,14,15,15,899.0,70.0,3.6,12.1,561.0,460.48,365.98
2018,3,14,15,30,883.0,68.0,3.6,12.1,518.0,400.86,312.89
2018,3,14,15,45,804.0,77.0,3.8,12.05,457.5,329.32,250.39
2018,3,14,16,0,725.0,86.0,4.0,12.0,397.0,264.94,193.69
2018,3,14,16,15,532.5,102.0,4.0,11.9,315.5,194.44,137.66
2018,3,14,16,30,340.0,118.0,4.0,11.8,234.0,144.5,102.62
2018,3,14,16,45,419.0,91.0,4.0,11.7,210.0,103.78,67.42
2018,3,14,17,0,498.0,64.0,4.0,11.6,186.0,53.88,35.88
2018,3,14,17,15,501.5,52.0,3.95,11.4,150.0,39.04,29.36
2018,3,14,17,30,505.0,40.0,3.9,11.2,114.0,30.93,21.64
2018,3,14,17,45,353.0,30.5,3.85,11.0,72.0,24.53,14.49
2018,3,14,18,0,201.0,21.0,3.8,10.8,30.0,17.9,0.0
2018,3,14,18,15,100.5,10.5,3.85,10.7,15.0,10.01,0.0
2018,3,14,18,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,6,15,63.0,7.0,3.7,9.95,8.5,0.0,0.0
2018,3,15,6,30,126.0,14.0,3.9,10.3,17.0,55.73,0.0
2018,3,15,6,45,117.0,12.0,4.1,10.7,20.0,75.09,38.27
2018,3,15,7,0,108.0,10.0,4.3,11.1,23.0,71.74,53.73
2018,3,15,7,15,54.0,12.0,4.55,11.25,18.5,47.67,35.46
2018,3,15,7,30,0.0,14.0,4.8,11.4,14.0,12.97,5.54
2018,3,15,7,45,0.5,33.0,5.05,11.6,33.0,30.92,21.14
2018,3,15,8,0,1.0,52.0,5.3,11.8,52.0,48.97,36.73
2018,3,15,8,15,15.0,90.0,5.45,11.9,96.0,96.14,77.49
2018,3,15,8,30,29.0,128.0,5.6,12.0,140.0,154.24,126.95
2018,3,15,8,45,15.0,102.0,5.7,12.1,108.0,108.13,87.21
2018,3,15,9,0,1.0,76.0,5.8,12.2,76.0,71.55,55.47
2018,3,15,9,15,2.0,107.5,5.95,12.3,108.5,102.94,81.82
2018,3,15,9,30,3.0,139.0,6.1,12.4,141.0,135.24,108.62
2018,3,15,9,45,2.0,145.5,6.2,12.45,147.0,140.53,112.66
2018,3,15,10,0,1.0,152.0,6.3,12.5,153.0,145.81,116.71
2018,3,15,10,15,1.5,140.0,6.4,12.65,141.0,133.99,106.66
2018,3,15,10,30,2.0,128.0,6.5,12.8,129.0,122.49,96.93
2018,3,15,10,45,215.0,151.5,6.65,12.9,307.5,373.26,310.38
2018,3,15,11,0,428.0,175.0,6.8,13.0,486.0,614.81,506.74
2018,3,15,11,15,600.0,169.5,6.9,13.0,616.0,776.1,632.9
2018,3,15,11,30,772.0,164.0,7.0,13.0,746.0,926.65,746.35
2018,3,15,11,45,748.5,176.0,7.15,13.0,746.0,909.01,732.71
2018,3,15,12,0,725.0,188.0,7.3,13.0,746.0,888.32,717.53
2018,3,15,12,15,529.0,267.0,7.3,13.0,674.5,775.29,627.66
2018,3,15,12,30,333.0,346.0,7.3,13.0,603.0,660.35,533.43
2018,3,15,12,45,522.0,267.5,7.35,12.95,666.0,738.8,600.05
2018,3,15,13,0,711.0,189.0,7.4,12.9,729.0,800.69,652.41
2018,3,15,13,15,561.0,241.0,7.35,12.9,662.0,704.26,573.9
2018,3,15,13,30,411.0,293.0,7.3,12.9,595.0,617.62,502.58
2018,3,15,13,45,369.0,294.0,7.25,12.9,559.0,562.25,458.33
2018,3,15,14,0,327.0,295.0,7.2,12.9,523.0,515.51,420.38
2018,3,15,14,15,232.5,287.0,7.15,12.9,445.5,429.13,349.88
2018,3,15,14,30,138.0,279.0,7.1,12.9,368.0,347.66,282.94
2018,3,15,14,45,110.0,265.0,7.05,12.95,333.5,309.52,251.71
2018,3,15,15,0,82.0,251.0,7.0,13.0,299.0,272.61,221.41
2018,3,15,15,15,145.5,232.5,7.0,13.0,310.0,277.54,225.25
2018,3,15,15,30,209.0,214.0,7.0,13.0,321.0,273.91,220.85
2018,3,15,15,45,138.5,192.5,6.95,12.9,260.5,217.43,174.45
2018,3,15,16,0,68.0,171.0,6.9,12.8,200.0,170.46,136.75
2018,3,15,16,15,117.5,144.5,6.75,12.7,187.5,150.15,117.52
2018,3,15,16,30,167.0,118.0,6.6,12.6,175.0,125.4,94.17
2018,3,15,16,45,182.0,104.5,6.5,12.5,157.5,99.4,72.62
2018,3,15,17,0,197.0,91.0,6.4,12.4,140.0,73.9,55.7
2018,3,15,17,15,157.0,72.5,6.25,12.3,105.5,56.93,45.16
2018,3,15,17,30,117.0,54.0,6.1,12.2,71.0,43.18,32.31
2018,3,15,17,45,64.5,35.0,5.95,12.1,44.0,29.79,18.96
2018,3,15,18,0,12.0,16.0,5.8,12.0,17.0,14.68,0.0
2018,3,15,18,15,6.0,8.0,5.8,11.95,8.5,7.63,0.0
2018,3,15,18,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,11.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,11.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.55,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.5,4.25,10.3,3.5,0.0,0.0
2018,3,16,6,30,3.0,7.0,4.5,10.3,7.0,7.69,0.0
2018,3,16,6,45,8.0,21.0,4.7,10.35,22.0,24.69,10.72
2018,3,16,7,0,13.0,35.0,4.9,10.4,37.0,42.55,29.87
2018,3,16,7,15,8.5,53.0,4.95,10.35,54.5,56.57,42.81
2018,3,16,7,30,4.0,71.0,5.0,10.3,72.0,72.61,57.1
2018,3,16,7,45,66.5,84.5,5.1,10.25,106.0,137.5,114.42
2018,3,16,8,0,129.0,98.0,5.2,10.2,140.0,195.26,165.45
2018,3,16,8,15,291.0,115.5,5.25,10.25,230.5,343.38,293.57
2018,3,16,8,30,453.0,133.0,5.3,10.3,321.0,507.39,430.6
2018,3,16,8,45,436.0,155.5,5.35,10.35,353.5,536.94,452.75
2018,3,16,9,0,419.0,178.0,5.4,10.4,386.0,563.39,472.36
2018,3,16,9,15,479.0,178.5,5.4,10.55,436.5,626.22,522.28
2018,3,16,9,30,539.0,179.0,5.4,10.7,487.0,690.62,572.39
2018,3,16,9,45,438.0,221.0,5.4,10.85,482.0,660.23,543.93
2018,3,16,10,0,337.0,263.0,5.4,11.0,477.0,609.46,500.18
2018,3,16,10,15,415.5,255.0,5.45,11.1,532.5,689.8,563.65
2018,3,16,10,30,494.0,247.0,5.5,11.2,588.0,757.52,616.22
2018,3,16,10,45,465.5,247.0,5.6,11.35,577.0,732.41,595.5
2018,3,16,11,0,437.0,247.0,5.7,11.5,566.0,704.86,573.34
2018,3,16,11,15,431.5,246.0,5.8,11.55,567.0,695.9,566.19
2018,3,16,11,30,426.0,245.0,5.9,11.6,568.0,685.01,557.53
2018,3,16,11,45,670.5,179.0,6.05,11.7,694.5,840.88,681.01
2018,3,16,12,0,915.0,113.0,6.2,11.8,821.0,971.84,778.19
2018,3,16,12,15,929.5,106.5,6.3,11.8,826.5,961.43,770.28
2018,3,16,12,30,944.0,100.0,6.4,11.8,832.0,946.96,760.19
2018,3,16,12,45,944.0,99.0,6.45,11.8,825.5,921.72,741.93
2018,3,16,13,0,944.0,98.0,6.5,11.8,819.0,893.0,721.12
2018,3,16,13,15,785.0,148.5,6.55,11.75,740.0,791.14,644.74
2018,3,16,13,30,626.0,199.0,6.6,11.7,661.0,692.39,566.87
2018,3,16,13,45,777.0,146.0,6.6,11.65,702.0,720.2,591.5
2018,3,16,14,0,928.0,93.0,6.6,11.6,743.0,733.8,603.71
2018,3,16,14,15,919.0,91.0,6.6,11.6,712.0,683.57,562.81
2018,3,16,14,30,910.0,89.0,6.6,11.6,681.0,631.63,519.83
2018,3,16,14,45,898.5,87.0,6.55,11.55,644.0,576.86,473.51
2018,3,16,15,0,887.0,85.0,6.5,11.5,607.0,521.12,425.19
2018,3,16,15,15,869.5,83.0,6.5,11.5,564.0,462.06,372.88
2018,3,16,15,30,852.0,81.0,6.5,11.5,521.0,401.37,317.92
2018,3,16,15,45,829.0,77.5,6.3,11.35,473.0,339.45,260.89
2018,3,16,16,0,806.0,74.0,6.1,11.2,425.0,279.07,204.58
2018,3,16,16,15,712.0,79.5,5.85,11.1,362.0,211.51,145.67
2018,3,16,16,30,618.0,85.0,5.6,11.0,299.0,156.85,101.08
2018,3,16,16,45,591.0,73.5,5.4,10.9,251.5,103.78,60.78
2018,3,16,17,0,564.0,62.0,5.2,10.8,204.0,54.03,34.63
2018,3,16,17,15,517.5,53.0,5.0,10.6,160.0,39.59,29.98
2018,3,16,17,30,471.0,44.0,4.8,10.4,116.0,34.21,24.7
2018,3,16,17,45,331.0,34.0,4.6,10.2,75.0,27.55,17.5
2018,3,16,18,0,191.0,24.0,4.4,10.0,34.0,19.22,0.0
2018,3,16,18,15,95.5,12.0,4.4,10.0,17.0,11.44,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,17,6,15,50.0,8.0,1.75,9.75,9.5,0.0,0.0
2018,3,17,6,30,100.0,16.0,1.8,9.9,19.0,49.48,0.0
2018,3,17,6,45,238.5,30.0,1.85,10.1,56.5,151.35,99.54
2018,3,17,7,0,377.0,44.0,1.9,10.3,94.0,243.96,194.31
2018,3,17,7,15,470.0,52.0,1.9,10.35,142.5,321.65,264.53
2018,3,17,7,30,563.0,60.0,1.9,10.4,191.0,407.53,339.2
2018,3,17,7,45,622.5,65.5,1.95,10.45,243.0,477.9,399.07
2018,3,17,8,0,682.0,71.0,2.0,10.5,295.0,552.15,459.81
2018,3,17,8,15,720.5,75.0,2.0,10.55,346.0,609.69,505.07
2018,3,17,8,30,759.0,79.0,2.0,10.6,397.0,672.07,550.99
2018,3,17,8,45,786.0,82.5,2.0,10.65,445.5,725.35,588.78
2018,3,17,9,0,813.0,86.0,2.0,10.7,494.0,777.8,625.16
2018,3,17,9,15,830.0,90.0,2.0,10.8,538.0,821.23,654.18
2018,3,17,9,30,847.0,94.0,2.0,10.9,582.0,862.51,681.31
2018,3,17,9,45,731.0,112.0,2.0,11.0,553.0,799.2,633.7
2018,3,17,10,0,615.0,130.0,2.0,11.1,524.0,732.2,584.1
2018,3,17,10,15,580.0,171.0,2.05,11.2,557.0,755.24,600.6
2018,3,17,10,30,545.0,212.0,2.1,11.3,590.0,767.24,606.97
2018,3,17,10,45,360.5,230.0,2.15,11.35,483.5,615.14,490.74
2018,3,17,11,0,176.0,248.0,2.2,11.4,377.0,431.15,347.03
2018,3,17,11,15,94.5,191.0,2.25,11.45,260.5,290.49,235.41
2018,3,17,11,30,13.0,134.0,2.3,11.5,144.0,143.6,114.13
2018,3,17,11,45,71.0,185.0,2.35,11.55,240.0,258.61,209.79
2018,3,17,12,0,129.0,236.0,2.4,11.6,336.0,363.65,294.11
2018,3,17,12,15,226.5,295.5,2.55,11.65,472.0,521.38,417.35
2018,3,17,12,30,324.0,355.0,2.7,11.7,608.0,662.29,523.36
2018,3,17,12,45,361.5,339.0,2.85,11.75,619.0,666.1,526.77
2018,3,17,13,0,399.0,323.0,3.0,11.8,630.0,666.89,528.86
2018,3,17,13,15,550.0,256.5,3.15,11.75,670.5,712.34,567.12
2018,3,17,13,30,701.0,190.0,3.3,11.7,711.0,741.62,592.57
2018,3,17,13,45,784.0,152.0,3.45,11.7,718.0,732.18,587.37
2018,3,17,14,0,867.0,114.0,3.6,11.7,725.0,716.29,576.91
2018,3,17,14,15,795.0,133.0,3.6,11.7,675.0,648.12,523.16
2018,3,17,14,30,723.0,152.0,3.6,11.7,625.0,583.47,471.52
2018,3,17,14,45,780.5,125.5,3.6,11.7,610.0,550.96,445.02
2018,3,17,15,0,838.0,99.0,3.6,11.7,595.0,510.75,410.8
2018,3,17,15,15,836.0,92.0,3.6,11.7,557.0,455.57,363.07
2018,3,17,15,30,834.0,85.0,3.6,11.7,519.0,399.15,312.8
2018,3,17,15,45,814.0,81.0,3.45,11.55,472.0,338.67,258.13
2018,3,17,16,0,794.0,77.0,3.3,11.4,425.0,279.43,203.7
2018,3,17,16,15,765.0,72.0,3.2,11.3,375.0,218.95,148.93
2018,3,17,16,30,736.0,67.0,3.1,11.2,325.0,161.37,99.2
2018,3,17,16,45,688.5,61.5,3.0,11.05,272.5,105.04,57.77
2018,3,17,17,0,641.0,56.0,2.9,10.9,220.0,50.8,30.49
2018,3,17,17,15,564.0,50.0,2.8,10.7,170.0,36.89,27.6
2018,3,17,17,30,487.0,44.0,2.7,10.5,120.0,34.05,24.62
2018,3,17,17,45,352.5,34.0,2.6,10.25,78.0,27.37,17.56
2018,3,17,18,0,218.0,24.0,2.5,10.0,36.0,20.44,0.0
2018,3,17,18,15,109.0,12.0,2.45,9.95,18.0,11.44,0.0
2018,3,17,18,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,6,15,32.0,8.0,1.2,9.6,9.0,0.0,0.0
2018,3,18,6,30,64.0,16.0,1.3,9.7,18.0,37.35,0.0
2018,3,18,6,45,130.0,32.0,1.4,9.85,46.5,104.11,70.95
2018,3,18,7,0,196.0,48.0,1.5,10.0,75.0,167.26,133.43
2018,3,18,7,15,241.5,65.0,1.6,10.15,112.5,220.24,181.55
2018,3,18,7,30,287.0,82.0,1.7,10.3,150.0,277.63,232.17
2018,3,18,7,45,368.5,91.0,1.8,10.45,200.0,351.1,295.12
2018,3,18,8,0,450.0,100.0,1.9,10.6,250.0,431.55,361.96
2018,3,18,8,15,575.5,96.0,2.0,10.85,319.5,539.11,448.71
2018,3,18,8,30,701.0,92.0,2.1,11.1,389.0,650.61,534.72
2018,3,18,8,45,521.5,142.0,2.15,11.35,377.0,589.66,483.69
2018,3,18,9,0,342.0,192.0,2.2,11.6,365.0,505.56,414.2
2018,3,18,9,15,259.5,227.5,2.25,11.8,365.5,486.67,396.51
2018,3,18,9,30,177.0,263.0,2.3,12.0,366.0,447.75,362.82
2018,3,18,9,45,171.5,282.0,2.3,12.25,387.0,466.43,375.99
2018,3,18,10,0,166.0,301.0,2.3,12.5,408.0,484.07,387.91
2018,3,18,10,15,177.0,316.5,2.25,12.65,435.5,511.93,408.09
2018,3,18,10,30,188.0,332.0,2.2,12.8,463.0,539.23,427.58
2018,3,18,10,45,171.0,344.5,2.1,12.95,467.0,535.83,422.93
2018,3,18,11,0,154.0,357.0,2.0,13.1,471.0,531.36,417.78
2018,3,18,11,15,214.0,359.0,1.95,13.1,521.0,587.55,460.66
2018,3,18,11,30,274.0,361.0,1.9,13.1,571.0,655.57,510.64
2018,3,18,11,45,308.0,356.5,1.85,13.1,595.5,676.62,525.56
2018,3,18,12,0,342.0,352.0,1.8,13.1,620.0,695.67,539.35
2018,3,18,12,15,245.0,367.0,1.85,13.1,559.0,614.02,477.64
2018,3,18,12,30,148.0,382.0,1.9,13.1,498.0,524.34,409.64
2018,3,18,12,45,108.5,366.0,1.95,13.05,450.5,457.2,359.32
2018,3,18,13,0,69.0,350.0,2.0,13.0,403.0,402.38,317.21
2018,3,18,13,15,49.0,321.5,2.0,12.95,359.0,353.14,279.38
2018,3,18,13,30,29.0,293.0,2.0,12.9,315.0,305.79,242.5
2018,3,18,13,45,24.0,276.0,2.05,12.85,293.5,277.69,220.85
2018,3,18,14,0,19.0,259.0,2.1,12.8,272.0,256.24,204.2
2018,3,18,14,15,15.5,239.5,2.05,12.75,250.0,233.97,186.74
2018,3,18,14,30,12.0,220.0,2.0,12.7,228.0,212.2,169.59
2018,3,18,14,45,8.0,195.5,1.95,12.65,200.5,186.05,148.78
2018,3,18,15,0,4.0,171.0,1.9,12.6,173.0,160.54,128.35
2018,3,18,15,15,36.5,187.5,1.9,12.6,206.5,188.97,151.89
2018,3,18,15,30,69.0,204.0,1.9,12.6,240.0,212.11,170.36
2018,3,18,15,45,84.0,189.0,1.65,12.4,229.0,197.65,158.0
2018,3,18,16,0,99.0,174.0,1.4,12.2,218.0,180.14,142.83
2018,3,18,16,15,107.0,153.0,1.2,12.15,195.5,155.19,121.41
2018,3,18,16,30,115.0,132.0,1.0,12.1,173.0,129.53,99.48
2018,3,18,16,45,125.5,115.5,0.85,12.0,153.5,106.72,80.71
2018,3,18,17,0,136.0,99.0,0.7,11.9,134.0,82.57,63.43
2018,3,18,17,15,98.0,72.5,0.75,11.8,95.0,59.76,47.88
2018,3,18,17,30,60.0,46.0,0.8,11.7,56.0,39.35,29.24
2018,3,18,17,45,45.0,30.5,0.85,11.65,36.5,26.59,16.97
2018,3,18,18,0,30.0,15.0,0.9,11.6,17.0,13.49,0.0
2018,3,18,18,15,15.0,7.5,0.95,11.6,8.5,7.15,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,19,6,15,89.5,9.5,2.9,8.95,13.5,9.05,0.0
2018,3,19,6,30,179.0,19.0,3.0,9.3,27.0,80.45,0.0
2018,3,19,6,45,331.0,30.0,3.1,9.7,68.5,191.49,138.22
2018,3,19,7,0,483.0,41.0,3.2,10.1,110.0,292.26,235.64
2018,3,19,7,15,564.0,48.0,3.35,10.4,161.0,368.04,304.97
2018,3,19,7,30,645.0,55.0,3.5,10.7,212.0,450.99,377.87
2018,3,19,7,45,645.5,65.0,3.65,11.0,253.0,494.93,416.4
2018,3,19,8,0,646.0,75.0,3.8,11.3,294.0,537.19,451.73
2018,3,19,8,15,560.0,104.5,4.0,11.65,315.5,539.48,452.25
2018,3,19,8,30,474.0,134.0,4.2,12.0,337.0,527.47,440.78
2018,3,19,8,45,440.5,160.5,4.45,12.4,366.5,549.35,456.52
2018,3,19,9,0,407.0,187.0,4.7,12.8,396.0,566.76,468.13
2018,3,19,9,15,415.0,203.5,4.5,13.05,432.0,603.89,494.84
2018,3,19,9,30,423.0,220.0,4.3,13.3,468.0,639.7,519.8
2018,3,19,9,45,520.5,202.5,4.1,13.6,527.5,716.03,577.44
2018,3,19,10,0,618.0,185.0,3.9,13.9,587.0,800.04,638.77
2018,3,19,10,15,666.0,178.0,3.75,14.15,630.0,845.64,668.95
2018,3,19,10,30,714.0,171.0,3.6,14.4,673.0,889.37,697.49
2018,3,19,10,45,562.0,239.5,3.5,14.65,643.0,818.37,642.14
2018,3,19,11,0,410.0,308.0,3.4,14.9,613.0,734.66,575.71
2018,3,19,11,15,375.0,327.0,3.4,15.1,611.0,719.22,562.81
2018,3,19,11,30,340.0,346.0,3.4,15.3,609.0,701.93,548.16
2018,3,19,11,45,484.0,293.5,3.35,15.5,672.0,786.35,612.58
2018,3,19,12,0,628.0,241.0,3.3,15.7,735.0,858.41,666.14
2018,3,19,12,15,668.5,223.5,3.15,15.85,750.0,863.6,668.76
2018,3,19,12,30,709.0,206.0,3.0,16.0,765.0,864.43,668.23
2018,3,19,12,45,521.5,277.0,2.8,16.2,686.0,750.55,581.43
2018,3,19,13,0,334.0,348.0,2.6,16.4,607.0,638.64,495.03
2018,3,19,13,15,307.0,349.0,2.5,16.45,583.5,603.14,468.73
2018,3,19,13,30,280.0,350.0,2.4,16.5,560.0,568.24,442.22
2018,3,19,13,45,250.0,339.5,2.25,16.55,523.0,520.84,406.29
2018,3,19,14,0,220.0,329.0,2.1,16.6,486.0,470.51,368.04
2018,3,19,14,15,341.0,286.5,2.05,16.4,518.0,498.56,391.58
2018,3,19,14,30,462.0,244.0,2.0,16.2,550.0,514.09,404.16
2018,3,19,14,45,345.5,256.5,1.9,16.0,478.0,432.17,340.15
2018,3,19,15,0,229.0,269.0,1.8,15.8,406.0,362.65,285.8
2018,3,19,15,15,212.0,245.5,1.8,15.8,365.5,318.33,251.02
2018,3,19,15,30,195.0,222.0,1.8,15.8,325.0,275.95,217.09
2018,3,19,15,45,219.5,197.5,1.7,15.4,303.5,248.28,193.81
2018,3,19,16,0,244.0,173.0,1.6,15.0,282.0,216.42,166.22
2018,3,19,16,15,383.0,134.0,1.55,14.75,281.5,192.3,139.78
2018,3,19,16,30,522.0,95.0,1.5,14.5,281.0,153.31,100.37
2018,3,19,16,45,457.5,88.0,1.45,14.25,232.5,106.27,66.69
2018,3,19,17,0,393.0,81.0,1.4,14.0,184.0,67.37,46.58
2018,3,19,17,15,319.0,68.0,1.45,13.75,139.5,50.6,39.46
2018,3,19,17,30,245.0,55.0,1.5,13.5,95.0,41.85,31.23
2018,3,19,17,45,172.0,38.5,1.55,13.2,61.5,29.86,19.72
2018,3,19,18,0,99.0,22.0,1.6,12.9,28.0,17.33,0.85
2018,3,19,18,15,49.5,11.0,1.8,12.75,14.0,10.48,0.0
2018,3,19,18,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.5,2.45,12.4,2.5,2.38,0.0
2018,3,20,6,30,0.0,5.0,2.9,12.3,5.0,4.62,0.0
2018,3,20,6,45,0.0,10.0,3.3,12.2,10.0,9.26,1.62
2018,3,20,7,0,0.0,15.0,3.7,12.1,15.0,13.89,6.06
2018,3,20,7,15,0.0,21.0,4.1,12.1,21.0,19.46,11.04
2018,3,20,7,30,0.0,27.0,4.5,12.1,27.0,25.04,15.97
2018,3,20,7,45,0.0,36.0,4.85,12.1,36.0,33.42,23.25
2018,3,20,8,0,0.0,45.0,5.2,12.1,45.0,41.8,30.46
2018,3,20,8,15,0.0,49.0,5.3,12.15,49.0,45.53,33.59
2018,3,20,8,30,0.0,53.0,5.4,12.2,53.0,49.27,36.67
2018,3,20,8,45,0.0,72.5,5.45,12.25,72.5,67.48,52.04
2018,3,20,9,0,0.0,92.0,5.5,12.3,92.0,85.96,67.49
2018,3,20,9,15,0.0,92.5,5.6,12.35,92.5,86.31,67.56
2018,3,20,9,30,0.0,93.0,5.7,12.4,93.0,86.73,67.71
2018,3,20,9,45,0.0,104.5,5.8,12.45,104.5,97.86,76.84
2018,3,20,10,0,0.0,116.0,5.9,12.5,116.0,109.0,85.93
2018,3,20,10,15,0.0,110.5,5.9,12.55,110.5,103.59,81.24
2018,3,20,10,30,0.0,105.0,5.9,12.6,105.0,98.26,76.65
2018,3,20,10,45,0.0,116.5,5.95,12.65,116.5,109.34,85.7
2018,3,20,11,0,0.0,128.0,6.0,12.7,128.0,120.41,94.72
2018,3,20,11,15,0.0,128.5,6.05,12.75,128.5,120.84,94.96
2018,3,20,11,30,0.0,129.0,6.1,12.8,129.0,121.27,95.22
2018,3,20,11,45,0.0,115.5,6.15,12.8,115.5,108.29,84.47
2018,3,20,12,0,0.0,102.0,6.2,12.8,102.0,95.41,73.82
2018,3,20,12,15,0.0,83.0,6.3,12.9,83.0,77.49,58.96
2018,3,20,12,30,0.0,64.0,6.4,13.0,64.0,59.71,44.2
2018,3,20,12,45,0.0,61.5,6.45,13.05,61.5,57.37,42.27
2018,3,20,13,0,0.0,59.0,6.5,13.1,59.0,55.03,40.33
2018,3,20,13,15,0.0,63.5,6.3,13.1,63.5,59.23,43.86
2018,3,20,13,30,0.0,68.0,6.1,13.1,68.0,63.42,47.39
2018,3,20,13,45,0.0,65.5,5.9,13.1,65.5,61.07,45.49
2018,3,20,14,0,0.0,63.0,5.7,13.1,63.0,58.72,43.6
2018,3,20,14,15,0.0,70.0,5.5,13.15,70.0,65.25,49.12
2018,3,20,14,30,0.0,77.0,5.3,13.2,77.0,71.77,54.65
2018,3,20,14,45,0.0,77.0,5.1,13.2,77.0,71.75,54.76
2018,3,20,15,0,0.0,77.0,4.9,13.2,77.0,71.73,54.88
2018,3,20,15,15,0.0,70.0,4.9,13.2,70.0,65.18,49.52
2018,3,20,15,30,0.0,63.0,4.9,13.2,63.0,58.63,44.14
2018,3,20,15,45,0.0,70.5,4.65,13.2,70.5,65.61,50.21
2018,3,20,16,0,0.0,78.0,4.4,13.2,78.0,72.61,56.3
2018,3,20,16,15,0.0,78.0,4.25,13.2,78.0,72.52,56.39
2018,3,20,16,30,0.0,78.0,4.1,13.2,78.0,72.2,56.25
2018,3,20,16,45,0.0,76.0,3.95,13.15,76.0,69.84,54.32
2018,3,20,17,0,0.0,74.0,3.8,13.1,74.0,67.01,51.84
2018,3,20,17,15,0.0,59.5,3.95,13.05,59.5,54.03,42.62
2018,3,20,17,30,0.0,45.0,4.1,13.0,45.0,41.12,30.66
2018,3,20,17,45,0.0,30.5,4.2,12.95,30.5,28.12,18.35
2018,3,20,18,0,0.0,16.0,4.3,12.9,16.0,14.85,1.33
2018,3,20,18,15,0.0,8.0,4.8,12.95,8.0,7.63,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.05,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,21,6,15,3.5,3.0,2.0,13.55,3.0,3.91,0.0
2018,3,21,6,30,7.0,6.0,2.1,13.7,6.0,8.78,0.0
2018,3,21,6,45,3.5,8.5,2.15,13.9,8.5,9.41,1.81
2018,3,21,7,0,0.0,11.0,2.2,14.1,11.0,10.18,2.9
2018,3,21,7,15,0.0,17.0,2.4,14.25,17.0,15.75,7.78
2018,3,21,7,30,0.0,23.0,2.6,14.4,23.0,21.32,12.65
2018,3,21,7,45,0.0,33.5,2.8,14.5,33.5,31.09,21.04
2018,3,21,8,0,0.0,44.0,3.0,14.6,44.0,40.87,29.36
2018,3,21,8,15,0.0,52.0,3.15,14.7,52.0,48.33,35.62
2018,3,21,8,30,0.0,60.0,3.3,14.8,60.0,55.8,41.8
2018,3,21,8,45,0.0,90.0,3.4,14.9,90.0,84.17,65.47
2018,3,21,9,0,0.0,120.0,3.5,15.0,120.0,113.92,89.96
2018,3,21,9,15,1.0,139.5,3.75,15.1,140.0,134.07,106.29
2018,3,21,9,30,2.0,159.0,4.0,15.2,160.0,154.29,122.56
2018,3,21,9,45,5.0,179.0,4.25,15.35,182.0,176.87,140.71
2018,3,21,10,0,8.0,199.0,4.5,15.5,204.0,199.56,158.81
2018,3,21,10,15,9.5,211.0,4.8,15.6,217.5,212.67,169.11
2018,3,21,10,30,11.0,223.0,5.1,15.7,231.0,225.77,179.4
2018,3,21,10,45,19.0,258.5,5.4,15.85,272.5,269.11,214.01
2018,3,21,11,0,27.0,294.0,5.7,16.0,314.0,325.94,258.87
2018,3,21,11,15,32.5,309.0,5.85,16.0,334.0,345.68,274.31
2018,3,21,11,30,38.0,324.0,6.0,16.0,354.0,365.08,289.53
2018,3,21,11,45,43.5,334.0,6.2,15.95,368.5,378.69,300.35
2018,3,21,12,0,49.0,344.0,6.4,15.9,383.0,391.84,310.85
2018,3,21,12,15,41.0,333.0,6.4,15.85,365.5,370.1,293.54
2018,3,21,12,30,33.0,322.0,6.4,15.8,348.0,348.77,276.61
2018,3,21,12,45,25.0,295.0,6.4,15.75,314.5,311.64,247.27
2018,3,21,13,0,17.0,268.0,6.4,15.7,281.0,268.65,213.11
2018,3,21,13,15,49.5,303.5,6.35,15.65,341.0,335.07,267.02
2018,3,21,13,30,82.0,339.0,6.3,15.6,401.0,391.63,312.38
2018,3,21,13,45,72.0,323.5,6.25,15.55,377.0,363.64,290.21
2018,3,21,14,0,62.0,308.0,6.2,15.5,353.0,336.52,268.82
2018,3,21,14,15,50.5,283.0,6.25,15.5,318.5,300.36,240.18
2018,3,21,14,30,39.0,258.0,6.3,15.5,284.0,265.63,212.52
2018,3,21,14,45,34.0,234.5,6.4,15.5,256.5,237.36,190.01
2018,3,21,15,0,29.0,211.0,6.5,15.5,229.0,209.93,168.03
2018,3,21,15,15,99.5,219.0,6.5,15.5,273.5,245.4,196.97
2018,3,21,15,30,170.0,227.0,6.5,15.5,318.0,270.79,216.41
2018,3,21,15,45,124.0,198.0,6.7,15.3,261.0,217.73,173.26
2018,3,21,16,0,78.0,169.0,6.9,15.1,204.0,171.89,136.32
2018,3,21,16,15,104.0,140.0,6.9,15.0,181.0,144.32,112.12
2018,3,21,16,30,130.0,111.0,6.9,14.9,158.0,115.51,86.63
2018,3,21,16,45,156.0,105.0,6.85,14.8,153.0,101.97,74.97
2018,3,21,17,0,182.0,99.0,6.8,14.7,148.0,80.8,60.51
2018,3,21,17,15,149.0,79.0,6.85,14.65,113.5,61.6,49.05
2018,3,21,17,30,116.0,59.0,6.9,14.6,79.0,46.96,35.59
2018,3,21,17,45,83.0,42.0,6.9,14.5,53.5,35.46,24.54
2018,3,21,18,0,50.0,25.0,6.9,14.4,28.0,21.51,6.01
2018,3,21,18,15,27.5,13.5,7.0,14.45,15.0,12.87,0.0
2018,3,21,18,30,5.0,2.0,7.1,14.5,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.15,14.5,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.4,14.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.45,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.45,14.4,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.5,14.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.5,14.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,13.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,13.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,13.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,13.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,13.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,13.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,13.75,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,13.75,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,13.8,1.5,1.43,0.0
2018,3,22,6,30,0.0,3.0,6.4,13.8,3.0,2.77,0.0
2018,3,22,6,45,0.0,4.5,6.45,13.8,4.5,4.16,0.0
2018,3,22,7,0,0.0,6.0,6.5,13.8,6.0,5.55,0.0
2018,3,22,7,15,0.0,9.0,6.4,13.8,9.0,8.33,1.45
2018,3,22,7,30,0.0,12.0,6.3,13.8,12.0,11.11,3.89
2018,3,22,7,45,0.0,17.5,6.15,13.8,17.5,16.22,8.3
2018,3,22,8,0,0.0,23.0,6.0,13.8,23.0,21.33,12.68
2018,3,22,8,15,0.0,39.0,5.95,13.8,39.0,36.22,25.38
2018,3,22,8,30,0.0,55.0,5.9,13.8,55.0,51.14,37.99
2018,3,22,8,45,2.5,86.0,5.85,13.75,87.5,82.16,64.18
2018,3,22,9,0,5.0,117.0,5.8,13.7,120.0,114.94,91.56
2018,3,22,9,15,37.0,177.5,5.95,13.6,199.5,213.7,174.37
2018,3,22,9,30,69.0,238.0,6.1,13.5,279.0,309.69,253.17
2018,3,22,9,45,135.5,272.5,6.3,13.35,360.0,422.55,345.47
2018,3,22,10,0,202.0,307.0,6.5,13.2,441.0,523.92,427.04
2018,3,22,10,15,250.5,314.5,6.6,12.9,489.0,592.77,481.83
2018,3,22,10,30,299.0,322.0,6.7,12.6,537.0,647.52,525.51
2018,3,22,10,45,231.5,335.0,6.85,12.3,504.5,582.73,473.2
2018,3,22,11,0,164.0,348.0,7.0,12.0,472.0,530.42,430.19
2018,3,22,11,15,173.0,360.5,7.0,11.95,494.0,549.91,445.4
2018,3,22,11,30,182.0,373.0,7.0,11.9,516.0,568.36,459.62
2018,3,22,11,45,201.0,379.5,7.05,11.8,539.0,588.61,475.84
2018,3,22,12,0,220.0,386.0,7.1,11.7,562.0,607.42,490.95
2018,3,22,12,15,510.0,273.5,7.15,11.8,682.0,769.46,625.16
2018,3,22,12,30,800.0,161.0,7.2,11.9,802.0,897.57,726.34
2018,3,22,12,45,863.5,131.5,7.2,12.0,817.5,900.0,727.58
2018,3,22,13,0,927.0,102.0,7.2,12.1,833.0,891.14,720.95
2018,3,22,13,15,924.5,101.0,7.25,12.2,818.0,857.17,695.62
2018,3,22,13,30,922.0,100.0,7.3,12.3,803.0,820.2,668.04
2018,3,22,13,45,903.5,104.5,7.4,12.4,776.0,774.16,633.48
2018,3,22,14,0,885.0,109.0,7.5,12.5,749.0,726.63,597.22
2018,3,22,14,15,865.0,111.5,7.55,12.4,715.5,676.4,556.57
2018,3,22,14,30,845.0,114.0,7.6,12.3,682.0,623.59,513.06
2018,3,22,14,45,862.0,102.0,7.7,12.25,654.0,576.8,473.72
2018,3,22,15,0,879.0,90.0,7.8,12.2,626.0,527.41,430.86
2018,3,22,15,15,862.0,88.0,7.8,12.2,583.0,467.14,377.55
2018,3,22,15,30,845.0,86.0,7.8,12.2,540.0,408.1,323.93
2018,3,22,15,45,827.0,82.5,7.9,11.85,494.0,347.9,268.63
2018,3,22,16,0,809.0,79.0,8.0,11.5,448.0,288.69,213.32
2018,3,22,16,15,784.0,75.5,7.95,11.35,399.0,229.3,158.28
2018,3,22,16,30,759.0,72.0,7.9,11.2,350.0,172.32,107.94
2018,3,22,16,45,716.5,67.0,7.8,11.05,297.5,115.19,64.76
2018,3,22,17,0,674.0,62.0,7.7,10.9,245.0,59.16,35.04
2018,3,22,17,15,601.5,55.0,7.5,10.75,192.0,40.44,30.84
2018,3,22,17,30,529.0,48.0,7.3,10.6,139.0,36.87,27.26
2018,3,22,17,45,405.0,38.5,7.1,10.4,94.0,30.82,21.08
2018,3,22,18,0,281.0,29.0,6.9,10.2,49.0,24.62,9.42
2018,3,22,18,15,148.0,16.0,6.75,10.15,25.5,15.25,0.0
2018,3,22,18,30,15.0,3.0,6.6,10.1,2.0,0.0,0.0
2018,3,22,18,45,7.5,1.5,6.5,10.05,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,9.95,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,9.85,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,9.75,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.1,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,23,6,15,77.0,11.5,2.0,10.2,16.5,34.49,0.0
2018,3,23,6,30,154.0,23.0,2.0,10.5,33.0,96.42,28.59
2018,3,23,6,45,239.0,38.0,1.95,10.8,69.5,164.86,126.46
2018,3,23,7,0,324.0,53.0,1.9,11.1,106.0,234.83,190.52
2018,3,23,7,15,493.0,55.0,1.95,11.2,168.5,345.52,286.13
2018,3,23,7,30,662.0,57.0,2.0,11.3,231.0,466.94,388.24
2018,3,23,7,45,690.0,64.5,2.05,11.4,280.5,525.85,437.11
2018,3,23,8,0,718.0,72.0,2.1,11.5,330.0,585.47,484.86
2018,3,23,8,15,772.5,71.5,2.15,11.6,386.5,654.97,537.56
2018,3,23,8,30,827.0,71.0,2.2,11.7,443.0,726.28,589.28
2018,3,23,8,45,850.5,74.0,2.3,11.85,492.5,778.76,626.05
2018,3,23,9,0,874.0,77.0,2.4,12.0,542.0,823.2,656.52
2018,3,23,9,15,891.5,78.5,2.55,12.15,586.5,865.56,685.6
2018,3,23,9,30,909.0,80.0,2.7,12.3,631.0,905.66,712.86
2018,3,23,9,45,922.5,81.0,2.85,12.45,670.0,938.97,735.18
2018,3,23,10,0,936.0,82.0,3.0,12.6,709.0,969.29,755.43
2018,3,23,10,15,944.0,84.5,3.2,12.7,741.5,992.96,771.62
2018,3,23,10,30,952.0,87.0,3.4,12.8,774.0,1013.01,785.42
2018,3,23,10,45,957.5,88.0,3.6,12.95,798.5,1025.17,793.72
2018,3,23,11,0,963.0,89.0,3.8,13.1,823.0,1033.46,799.51
2018,3,23,11,15,965.5,90.0,4.0,13.15,839.5,1034.91,800.99
2018,3,23,11,30,968.0,91.0,4.2,13.2,856.0,1032.38,799.85
2018,3,23,11,45,967.5,92.5,4.4,13.3,864.0,1023.57,794.82
2018,3,23,12,0,967.0,94.0,4.6,13.4,872.0,1010.84,787.33
2018,3,23,12,15,968.0,93.5,4.7,13.4,872.5,993.48,775.98
2018,3,23,12,30,969.0,93.0,4.8,13.4,873.0,972.34,761.98
2018,3,23,12,45,968.0,92.0,4.95,13.4,865.0,945.21,744.08
2018,3,23,13,0,967.0,91.0,5.1,13.4,857.0,914.59,723.52
2018,3,23,13,15,963.0,90.5,5.1,13.35,841.0,878.69,698.13
2018,3,23,13,30,959.0,90.0,5.1,13.3,825.0,839.76,670.42
2018,3,23,13,45,953.5,89.0,5.15,13.25,801.0,796.37,639.48
2018,3,23,14,0,948.0,88.0,5.2,13.2,777.0,750.47,606.35
2018,3,23,14,15,938.0,87.0,5.2,13.15,745.0,699.34,566.94
2018,3,23,14,30,928.0,86.0,5.2,13.1,713.0,646.55,524.5
2018,3,23,14,45,915.5,84.0,5.2,13.05,674.5,590.0,478.02
2018,3,23,15,0,903.0,82.0,5.2,13.0,636.0,532.59,429.53
2018,3,23,15,15,887.0,80.0,5.2,13.0,592.5,473.04,377.83
2018,3,23,15,30,871.0,78.0,5.2,13.0,549.0,413.55,324.71
2018,3,23,15,45,846.5,76.0,5.1,12.85,500.0,348.96,266.41
2018,3,23,16,0,822.0,74.0,5.0,12.7,451.0,288.27,210.51
2018,3,23,16,15,786.0,72.0,4.9,12.6,399.0,227.16,155.06
2018,3,23,16,30,750.0,70.0,4.8,12.5,347.0,169.77,105.34
2018,3,23,16,45,699.5,65.5,4.7,12.4,293.0,112.92,62.94
2018,3,23,17,0,649.0,61.0,4.6,12.3,239.0,58.27,34.09
2018,3,23,17,15,572.5,55.0,4.4,12.1,187.5,40.22,30.51
2018,3,23,17,30,496.0,49.0,4.2,11.9,136.0,37.55,27.77
2018,3,23,17,45,366.0,39.5,4.0,11.7,91.5,31.55,21.7
2018,3,23,18,0,236.0,30.0,3.8,11.5,47.0,23.81,10.02
2018,3,23,18,15,124.5,16.0,3.85,11.45,24.5,15.25,0.0
2018,3,23,18,30,13.0,2.0,3.9,11.4,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.9,11.35,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
