Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,3,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,24,5,45,3.0,1.0,2.55,10.5,1.0,0.0,0.0
2018,3,24,6,0,6.0,2.0,2.5,10.5,2.0,0.0,0.0
2018,3,24,6,15,17.0,10.5,2.65,10.7,11.5,15.25,0.0
2018,3,24,6,30,28.0,19.0,2.8,10.9,21.0,33.61,11.13
2018,3,24,6,45,38.5,36.5,2.9,11.1,41.5,62.05,45.29
2018,3,24,7,0,49.0,54.0,3.0,11.3,62.0,88.47,69.56
2018,3,24,7,15,73.5,76.5,3.05,11.35,93.5,129.7,105.99
2018,3,24,7,30,98.0,99.0,3.1,11.4,125.0,172.77,143.65
2018,3,24,7,45,89.0,112.0,3.15,11.45,139.5,184.5,153.83
2018,3,24,8,0,80.0,125.0,3.2,11.5,154.0,185.6,154.64
2018,3,24,8,15,107.0,155.0,3.25,11.55,200.0,252.25,210.47
2018,3,24,8,30,134.0,185.0,3.3,11.6,246.0,310.62,258.31
2018,3,24,8,45,129.0,205.5,3.35,11.65,269.5,333.37,275.7
2018,3,24,9,0,124.0,226.0,3.4,11.7,293.0,355.23,292.24
2018,3,24,9,15,325.0,212.0,3.55,11.75,406.0,526.4,432.93
2018,3,24,9,30,526.0,198.0,3.7,11.8,519.0,710.33,576.79
2018,3,24,9,45,504.0,219.5,3.85,11.8,542.5,725.5,585.48
2018,3,24,10,0,482.0,241.0,4.0,11.8,566.0,737.31,592.74
2018,3,24,10,15,621.0,202.0,4.15,11.85,640.5,836.13,668.96
2018,3,24,10,30,760.0,163.0,4.3,11.9,715.0,931.32,737.43
2018,3,24,10,45,860.5,127.0,4.45,11.95,771.5,986.27,776.21
2018,3,24,11,0,961.0,91.0,4.6,12.0,828.0,1035.6,811.12
2018,3,24,11,15,965.0,92.0,4.75,12.0,845.5,1038.4,813.4
2018,3,24,11,30,969.0,93.0,4.9,12.0,863.0,1037.21,813.34
2018,3,24,11,45,964.0,97.0,5.05,12.05,869.5,1026.75,806.67
2018,3,24,12,0,959.0,101.0,5.2,12.1,876.0,1012.43,797.35
2018,3,24,12,15,799.5,170.0,5.3,12.1,816.5,927.71,736.85
2018,3,24,12,30,640.0,239.0,5.4,12.1,757.0,840.42,672.42
2018,3,24,12,45,404.0,233.5,5.55,12.1,559.5,605.94,491.79
2018,3,24,13,0,168.0,228.0,5.7,12.1,362.0,377.04,307.29
2018,3,24,13,15,286.0,249.5,5.75,12.05,472.0,486.52,397.48
2018,3,24,13,30,404.0,271.0,5.8,12.0,582.0,593.14,482.41
2018,3,24,13,45,632.0,198.0,5.85,11.95,667.5,672.75,548.62
2018,3,24,14,0,860.0,125.0,5.9,11.9,753.0,728.95,595.14
2018,3,24,14,15,761.0,151.0,5.9,11.85,690.0,649.08,530.44
2018,3,24,14,30,662.0,177.0,5.9,11.8,627.0,574.89,469.86
2018,3,24,14,45,509.0,206.5,5.85,11.7,541.5,479.3,391.35
2018,3,24,15,0,356.0,236.0,5.8,11.6,456.0,397.63,323.7
2018,3,24,15,15,392.0,215.5,5.8,11.6,442.0,373.05,302.25
2018,3,24,15,30,428.0,195.0,5.8,11.6,428.0,342.73,274.89
2018,3,24,15,45,458.0,168.5,5.7,11.5,398.0,300.79,236.93
2018,3,24,16,0,488.0,142.0,5.6,11.4,368.0,255.26,194.81
2018,3,24,16,15,603.5,108.5,5.55,11.3,355.5,218.73,156.22
2018,3,24,16,30,719.0,75.0,5.5,11.2,343.0,166.93,104.94
2018,3,24,16,45,697.0,67.5,5.4,11.15,295.0,111.48,62.0
2018,3,24,17,0,675.0,60.0,5.3,11.1,247.0,58.6,33.74
2018,3,24,17,15,556.5,57.0,5.15,10.9,189.5,41.73,32.03
2018,3,24,17,30,438.0,54.0,5.0,10.7,132.0,41.89,31.81
2018,3,24,17,45,273.0,41.5,4.8,10.5,84.5,32.02,22.3
2018,3,24,18,0,108.0,29.0,4.6,10.3,37.0,23.85,11.04
2018,3,24,18,15,61.0,15.5,4.6,10.3,19.5,14.77,0.0
2018,3,24,18,30,14.0,2.0,4.6,10.3,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.6,10.25,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,3.2,9.35,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,3.2,9.5,2.0,0.0,0.0
2018,3,25,6,15,50.0,14.0,3.35,9.8,17.5,28.9,0.0
2018,3,25,6,30,92.0,26.0,3.5,10.1,33.0,73.68,37.84
2018,3,25,6,45,124.0,41.5,3.65,10.4,58.5,112.45,86.82
2018,3,25,7,0,156.0,57.0,3.8,10.7,84.0,151.28,123.02
2018,3,25,7,15,295.0,69.0,3.9,10.75,142.0,256.23,214.66
2018,3,25,7,30,434.0,81.0,4.0,10.8,200.0,365.84,309.29
2018,3,25,7,45,580.0,78.0,4.1,10.9,271.5,479.99,405.79
2018,3,25,8,0,726.0,75.0,4.2,11.0,343.0,601.8,505.76
2018,3,25,8,15,760.5,78.5,4.25,11.1,395.0,658.78,549.58
2018,3,25,8,30,795.0,82.0,4.3,11.2,447.0,719.57,594.94
2018,3,25,8,45,820.0,85.0,4.35,11.3,496.5,772.14,633.06
2018,3,25,9,0,845.0,88.0,4.4,11.4,546.0,823.58,669.74
2018,3,25,9,15,865.5,89.0,4.45,11.5,590.5,867.23,700.15
2018,3,25,9,30,886.0,90.0,4.5,11.6,635.0,901.36,723.32
2018,3,25,9,45,902.5,90.0,4.6,11.7,674.5,935.55,746.89
2018,3,25,10,0,919.0,90.0,4.7,11.8,714.0,966.95,768.39
2018,3,25,10,15,929.5,91.0,4.75,11.9,746.5,990.77,784.04
2018,3,25,10,30,940.0,92.0,4.8,12.0,779.0,1011.12,797.33
2018,3,25,10,45,948.0,92.5,4.9,12.1,804.5,1024.85,806.47
2018,3,25,11,0,956.0,93.0,5.0,12.2,830.0,1034.77,813.09
2018,3,25,11,15,961.5,93.0,5.1,12.25,847.5,1037.82,815.15
2018,3,25,11,30,967.0,93.0,5.2,12.3,865.0,1036.89,814.59
2018,3,25,11,45,970.5,93.0,5.35,12.35,874.5,1030.06,810.38
2018,3,25,12,0,974.0,93.0,5.5,12.4,884.0,1019.26,803.45
2018,3,25,12,15,974.5,92.5,5.6,12.4,884.5,1001.19,791.15
2018,3,25,12,30,975.0,92.0,5.7,12.4,885.0,979.33,776.18
2018,3,25,12,45,974.0,91.5,5.8,12.45,877.0,952.46,757.42
2018,3,25,13,0,973.0,91.0,5.9,12.5,869.0,922.07,736.05
2018,3,25,13,15,969.5,90.0,5.95,12.45,852.5,885.74,710.2
2018,3,25,13,30,966.0,89.0,6.0,12.4,836.0,846.34,681.93
2018,3,25,13,45,960.0,88.5,6.05,12.4,812.0,802.72,650.14
2018,3,25,14,0,954.0,88.0,6.1,12.4,788.0,756.6,616.19
2018,3,25,14,15,945.0,86.5,6.1,12.35,756.0,705.25,576.24
2018,3,25,14,30,936.0,85.0,6.1,12.3,724.0,652.15,533.05
2018,3,25,14,45,923.0,83.5,6.1,12.25,685.0,595.34,485.8
2018,3,25,15,0,910.0,82.0,6.1,12.2,646.0,537.69,436.59
2018,3,25,15,15,894.0,79.5,6.1,12.2,602.0,477.22,383.65
2018,3,25,15,30,878.0,77.0,6.1,12.2,558.0,416.83,329.32
2018,3,25,15,45,855.0,75.0,6.0,12.05,509.0,354.92,272.68
2018,3,25,16,0,832.0,73.0,5.9,11.9,460.0,291.35,213.95
2018,3,25,16,15,799.5,70.5,5.85,11.8,408.0,229.87,157.62
2018,3,25,16,30,767.0,68.0,5.8,11.7,356.0,171.66,106.62
2018,3,25,16,45,721.0,64.0,5.8,11.6,302.5,114.52,63.41
2018,3,25,17,0,675.0,60.0,5.8,11.5,249.0,62.96,37.06
2018,3,25,17,15,604.5,53.5,5.7,11.3,196.5,38.71,29.27
2018,3,25,17,30,534.0,47.0,5.6,11.1,144.0,35.47,26.06
2018,3,25,17,45,415.5,38.5,5.5,10.9,99.0,30.28,20.8
2018,3,25,18,0,297.0,30.0,5.4,10.7,54.0,25.0,12.59
2018,3,25,18,15,158.0,17.0,5.4,10.6,28.5,16.2,0.0
2018,3,25,18,30,19.0,4.0,5.4,10.5,3.0,0.0,0.0
2018,3,25,18,45,9.5,2.0,5.45,10.4,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.05,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,9.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,9.65,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.95,9.05,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,8.95,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,8.85,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,8.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,3,26,5,45,13.5,2.0,4.55,8.85,1.5,0.0,0.0
2018,3,26,6,0,27.0,4.0,4.5,9.0,3.0,0.0,0.0
2018,3,26,6,15,191.5,15.5,4.6,9.45,29.0,74.89,0.0
2018,3,26,6,30,356.0,27.0,4.7,9.9,55.0,181.29,110.98
2018,3,26,6,45,471.5,34.5,4.8,10.3,101.0,262.74,208.13
2018,3,26,7,0,587.0,42.0,4.9,10.7,147.0,349.2,287.78
2018,3,26,7,15,652.5,47.5,5.0,11.05,200.0,422.5,354.43
2018,3,26,7,30,718.0,53.0,5.1,11.4,253.0,500.9,422.9
2018,3,26,7,45,758.5,57.0,5.2,11.75,306.5,566.25,478.33
2018,3,26,8,0,799.0,61.0,5.3,12.1,360.0,633.3,532.65
2018,3,26,8,15,826.5,64.5,5.35,12.35,412.0,691.58,576.82
2018,3,26,8,30,854.0,68.0,5.4,12.6,464.0,743.46,614.99
2018,3,26,8,45,874.0,70.0,5.45,12.9,512.5,792.58,650.21
2018,3,26,9,0,894.0,72.0,5.5,13.2,561.0,840.18,683.71
2018,3,26,9,15,909.5,73.5,5.5,13.45,605.0,881.4,711.84
2018,3,26,9,30,925.0,75.0,5.5,13.7,649.0,920.17,737.88
2018,3,26,9,45,937.0,76.0,5.55,13.9,687.5,952.42,759.38
2018,3,26,10,0,949.0,77.0,5.6,14.1,726.0,981.54,778.58
2018,3,26,10,15,956.5,78.5,5.55,14.3,757.5,1003.63,792.01
2018,3,26,10,30,964.0,80.0,5.5,14.5,789.0,1022.06,802.87
2018,3,26,10,45,968.0,81.0,5.5,14.65,812.5,1032.73,808.83
2018,3,26,11,0,972.0,82.0,5.5,14.8,836.0,1039.47,812.18
2018,3,26,11,15,975.5,82.5,5.45,14.95,852.5,1041.17,811.74
2018,3,26,11,30,979.0,83.0,5.4,15.1,869.0,1038.86,808.67
2018,3,26,11,45,981.0,82.5,5.35,15.2,877.0,1029.97,801.3
2018,3,26,12,0,983.0,82.0,5.3,15.3,885.0,1017.11,791.33
2018,3,26,12,15,981.5,83.0,5.25,15.4,885.0,998.72,777.62
2018,3,26,12,30,980.0,84.0,5.2,15.5,885.0,976.56,761.4
2018,3,26,12,45,976.0,85.5,5.2,15.55,876.5,949.08,742.0
2018,3,26,13,0,972.0,87.0,5.2,15.6,868.0,918.19,720.2
2018,3,26,13,15,965.5,87.5,5.2,15.6,850.5,880.98,693.94
2018,3,26,13,30,959.0,88.0,5.2,15.6,833.0,840.9,665.49
2018,3,26,13,45,950.0,88.5,5.2,15.65,808.0,796.3,633.42
2018,3,26,14,0,941.0,89.0,5.2,15.7,783.0,749.45,599.45
2018,3,26,14,15,931.0,88.0,5.25,15.65,751.0,698.47,560.89
2018,3,26,14,30,921.0,87.0,5.3,15.6,719.0,645.87,519.2
2018,3,26,14,45,907.0,86.0,5.35,15.55,680.5,589.67,473.56
2018,3,26,15,0,893.0,85.0,5.4,15.5,642.0,532.78,426.04
2018,3,26,15,15,869.5,84.5,5.4,15.5,596.0,471.68,373.67
2018,3,26,15,30,846.0,84.0,5.4,15.5,550.0,409.25,318.93
2018,3,26,15,45,828.0,80.0,5.5,15.3,503.0,348.46,264.46
2018,3,26,16,0,810.0,76.0,5.6,15.1,456.0,288.7,209.83
2018,3,26,16,15,780.5,72.5,5.6,14.8,405.0,228.23,155.22
2018,3,26,16,30,751.0,69.0,5.6,14.5,354.0,170.72,105.38
2018,3,26,16,45,704.5,65.0,5.6,14.25,301.0,114.49,63.27
2018,3,26,17,0,658.0,61.0,5.6,14.0,248.0,60.03,34.11
2018,3,26,17,15,588.0,55.0,5.5,13.6,196.0,39.78,29.95
2018,3,26,17,30,518.0,49.0,5.4,13.2,144.0,37.06,27.26
2018,3,26,17,45,388.0,39.5,5.3,12.8,97.5,31.01,21.32
2018,3,26,18,0,258.0,30.0,5.2,12.4,51.0,24.76,12.93
2018,3,26,18,15,145.0,17.5,5.1,12.25,27.5,16.68,0.0
2018,3,26,18,30,32.0,5.0,5.0,12.1,4.0,0.0,0.0
2018,3,26,18,45,16.0,2.5,4.95,11.95,2.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,27,5,45,15.5,2.5,3.85,11.75,2.0,0.0,0.0
2018,3,27,6,0,31.0,5.0,3.8,11.9,4.0,0.0,0.0
2018,3,27,6,15,177.0,17.0,3.95,12.3,30.0,72.27,0.0
2018,3,27,6,30,323.0,29.0,4.1,12.7,56.0,173.55,112.86
2018,3,27,6,45,436.0,37.0,4.2,13.1,101.0,251.63,198.07
2018,3,27,7,0,549.0,45.0,4.3,13.5,146.0,339.86,277.29
2018,3,27,7,15,614.5,51.0,4.35,13.75,198.0,411.28,341.09
2018,3,27,7,30,680.0,57.0,4.4,14.0,250.0,485.23,404.8
2018,3,27,7,45,722.0,61.5,4.4,14.2,303.0,550.49,459.08
2018,3,27,8,0,764.0,66.0,4.4,14.4,356.0,617.64,512.63
2018,3,27,8,15,792.5,69.5,4.4,14.65,407.0,675.2,555.22
2018,3,27,8,30,821.0,73.0,4.4,14.9,458.0,732.63,596.63
2018,3,27,8,45,757.5,98.0,4.4,15.2,482.0,741.16,600.25
2018,3,27,9,0,694.0,123.0,4.4,15.5,506.0,746.41,601.7
2018,3,27,9,15,673.0,142.5,4.3,15.75,537.5,771.05,617.24
2018,3,27,9,30,652.0,162.0,4.2,16.0,569.0,791.43,629.48
2018,3,27,9,45,744.5,139.5,4.1,16.2,631.0,864.4,680.08
2018,3,27,10,0,837.0,117.0,4.0,16.4,693.0,933.41,726.31
2018,3,27,10,15,882.5,105.0,3.95,16.6,736.5,965.85,746.4
2018,3,27,10,30,928.0,93.0,3.9,16.8,780.0,1004.3,770.77
2018,3,27,10,45,933.5,94.0,3.8,17.0,803.5,1015.96,776.18
2018,3,27,11,0,939.0,95.0,3.7,17.2,827.0,1023.84,779.3
2018,3,27,11,15,933.5,100.0,3.65,17.4,840.5,1021.64,776.08
2018,3,27,11,30,928.0,105.0,3.6,17.6,854.0,1015.53,770.46
2018,3,27,11,45,816.0,163.5,3.55,17.75,827.0,969.08,737.63
2018,3,27,12,0,704.0,222.0,3.5,17.9,800.0,917.0,701.14
2018,3,27,12,15,699.0,224.5,3.55,18.0,798.5,899.36,689.27
2018,3,27,12,30,694.0,227.0,3.6,18.1,797.0,878.97,675.22
2018,3,27,12,45,737.5,203.0,3.6,18.2,803.0,871.77,670.31
2018,3,27,13,0,781.0,179.0,3.6,18.3,809.0,859.48,661.79
2018,3,27,13,15,793.5,168.0,3.7,18.35,797.5,827.41,640.04
2018,3,27,13,30,806.0,157.0,3.8,18.4,786.0,795.31,618.25
2018,3,27,13,45,829.5,140.0,3.85,18.45,770.5,761.98,595.21
2018,3,27,14,0,853.0,123.0,3.9,18.5,755.0,724.3,568.18
2018,3,27,14,15,879.5,105.5,4.0,18.45,734.0,682.7,537.59
2018,3,27,14,30,906.0,88.0,4.1,18.4,713.0,638.54,503.98
2018,3,27,14,45,906.5,82.0,4.15,18.35,678.5,586.3,462.55
2018,3,27,15,0,907.0,76.0,4.2,18.3,644.0,531.97,418.15
2018,3,27,15,15,887.0,75.5,4.2,18.3,599.5,471.78,367.56
2018,3,27,15,30,867.0,75.0,4.2,18.3,555.0,412.08,315.93
2018,3,27,15,45,838.0,74.5,4.35,17.85,505.5,350.16,262.05
2018,3,27,16,0,809.0,74.0,4.5,17.4,456.0,287.19,206.27
2018,3,27,16,15,786.0,69.0,4.5,17.0,406.0,226.83,152.28
2018,3,27,16,30,763.0,64.0,4.5,16.6,356.0,168.65,102.14
2018,3,27,16,45,721.5,60.5,4.45,16.15,304.0,112.55,60.31
2018,3,27,17,0,680.0,57.0,4.4,15.7,252.0,61.42,34.31
2018,3,27,17,15,602.0,52.5,4.35,15.2,199.0,37.59,27.83
2018,3,27,17,30,524.0,48.0,4.3,14.7,146.0,36.01,26.2
2018,3,27,17,45,405.0,39.5,4.2,14.25,101.0,30.86,21.12
2018,3,27,18,0,286.0,31.0,4.1,13.8,56.0,25.6,13.99
2018,3,27,18,15,161.0,18.5,4.0,13.55,30.5,17.63,0.0
2018,3,27,18,30,36.0,6.0,3.9,13.3,5.0,0.0,0.0
2018,3,27,18,45,18.0,3.0,3.8,13.05,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,5,45,22.5,3.0,1.25,13.25,2.5,0.0,0.0
2018,3,28,6,0,45.0,6.0,1.3,13.3,5.0,0.0,0.0
2018,3,28,6,15,192.0,17.5,1.4,13.6,32.0,78.05,0.0
2018,3,28,6,30,339.0,29.0,1.5,13.9,59.0,182.35,123.58
2018,3,28,6,45,447.5,37.5,1.65,14.25,105.0,258.36,201.98
2018,3,28,7,0,556.0,46.0,1.8,14.6,151.0,345.96,278.91
2018,3,28,7,15,621.5,51.5,1.95,14.85,203.0,414.04,338.54
2018,3,28,7,30,687.0,57.0,2.1,15.1,255.0,491.27,403.12
2018,3,28,7,45,730.0,61.0,2.2,15.35,308.5,556.95,456.14
2018,3,28,8,0,773.0,65.0,2.3,15.6,362.0,624.59,508.31
2018,3,28,8,15,802.5,68.0,2.4,15.8,413.5,682.65,550.25
2018,3,28,8,30,832.0,71.0,2.5,16.0,465.0,740.63,591.17
2018,3,28,8,45,853.5,73.0,2.55,16.25,513.5,783.97,620.2
2018,3,28,9,0,875.0,75.0,2.6,16.5,562.0,832.08,652.29
2018,3,28,9,15,893.0,76.0,2.55,16.7,606.0,874.22,678.96
2018,3,28,9,30,911.0,77.0,2.5,16.9,650.0,914.1,703.69
2018,3,28,9,45,925.5,77.0,2.5,17.15,689.0,947.02,723.65
2018,3,28,10,0,940.0,77.0,2.5,17.4,728.0,976.97,741.52
2018,3,28,10,15,947.5,78.0,2.5,17.7,759.0,998.22,753.34
2018,3,28,10,30,955.0,79.0,2.5,18.0,790.0,1015.84,762.87
2018,3,28,10,45,960.0,80.0,2.45,18.3,814.0,1027.29,767.86
2018,3,28,11,0,965.0,81.0,2.4,18.6,838.0,1034.84,770.44
2018,3,28,11,15,968.5,82.0,2.45,18.85,854.5,1036.98,770.91
2018,3,28,11,30,972.0,83.0,2.5,19.1,871.0,1035.12,768.96
2018,3,28,11,45,973.5,83.0,2.55,19.35,879.0,1026.23,762.57
2018,3,28,12,0,975.0,83.0,2.6,19.6,887.0,1013.41,753.78
2018,3,28,12,15,974.5,84.0,2.65,19.75,887.5,995.92,742.32
2018,3,28,12,30,974.0,85.0,2.7,19.9,888.0,974.66,728.46
2018,3,28,12,45,972.0,84.5,2.8,20.05,879.5,946.82,710.65
2018,3,28,13,0,970.0,84.0,2.9,20.2,871.0,915.53,690.45
2018,3,28,13,15,965.5,84.0,3.0,20.3,854.5,879.41,666.92
2018,3,28,13,30,961.0,84.0,3.1,20.4,838.0,840.3,641.11
2018,3,28,13,45,954.5,83.5,3.15,20.45,813.5,796.4,611.5
2018,3,28,14,0,948.0,83.0,3.2,20.5,789.0,750.07,579.86
2018,3,28,14,15,939.0,82.0,3.3,20.45,757.0,699.41,543.92
2018,3,28,14,30,930.0,81.0,3.4,20.4,725.0,647.02,504.43
2018,3,28,14,45,918.5,79.5,3.5,20.3,687.0,591.28,461.26
2018,3,28,15,0,907.0,78.0,3.6,20.2,649.0,534.59,415.89
2018,3,28,15,15,892.0,76.0,3.6,20.2,605.5,475.18,366.56
2018,3,28,15,30,877.0,74.0,3.6,20.2,562.0,415.74,315.69
2018,3,28,15,45,856.0,72.0,3.75,19.65,514.0,354.54,262.84
2018,3,28,16,0,835.0,70.0,3.9,19.1,466.0,291.27,207.11
2018,3,28,16,15,807.5,66.5,3.85,18.6,415.0,229.76,152.72
2018,3,28,16,30,780.0,63.0,3.8,18.1,364.0,170.92,102.56
2018,3,28,16,45,740.0,59.0,3.8,17.6,311.0,113.45,59.81
2018,3,28,17,0,700.0,55.0,3.8,17.1,258.0,60.74,32.81
2018,3,28,17,15,638.0,49.5,3.65,16.55,206.0,38.39,28.39
2018,3,28,17,30,576.0,44.0,3.5,16.0,154.0,35.54,25.66
2018,3,28,17,45,410.5,36.0,3.35,15.5,102.0,27.5,18.16
2018,3,28,18,0,245.0,28.0,3.2,15.0,50.0,22.41,11.85
2018,3,28,18,15,149.0,17.5,3.1,14.75,28.0,16.68,0.0
2018,3,28,18,30,53.0,7.0,3.0,14.5,6.0,0.0,0.0
2018,3,28,18,45,26.5,3.5,2.85,14.25,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,29,5,45,18.0,2.5,0.95,14.65,2.5,0.0,0.0
2018,3,29,6,0,36.0,5.0,1.0,14.7,5.0,4.77,0.0
2018,3,29,6,15,136.5,18.5,1.1,15.0,29.5,61.66,0.0
2018,3,29,6,30,237.0,32.0,1.2,15.3,54.0,147.43,102.54
2018,3,29,6,45,376.0,41.5,1.3,15.6,102.5,232.86,181.82
2018,3,29,7,0,515.0,51.0,1.4,15.9,151.0,333.23,267.44
2018,3,29,7,15,599.5,55.0,1.45,16.15,205.5,411.35,333.67
2018,3,29,7,30,684.0,59.0,1.5,16.4,260.0,493.7,400.96
2018,3,29,7,45,734.5,62.0,1.6,16.65,315.5,562.98,455.81
2018,3,29,8,0,785.0,65.0,1.7,16.9,371.0,634.84,510.06
2018,3,29,8,15,814.0,68.0,1.7,17.2,423.0,693.07,550.32
2018,3,29,8,30,843.0,71.0,1.7,17.5,475.0,744.98,584.96
2018,3,29,8,45,863.5,74.0,1.75,17.8,524.0,795.28,618.12
2018,3,29,9,0,884.0,77.0,1.8,18.1,573.0,844.08,649.62
2018,3,29,9,15,902.0,78.5,1.8,18.4,618.0,887.05,676.08
2018,3,29,9,30,920.0,80.0,1.8,18.7,663.0,927.71,700.64
2018,3,29,9,45,933.5,80.0,1.8,19.0,701.5,959.85,719.23
2018,3,29,10,0,947.0,80.0,1.8,19.3,740.0,988.94,735.77
2018,3,29,10,15,954.5,81.5,1.85,19.6,771.5,1010.78,748.22
2018,3,29,10,30,962.0,83.0,1.9,19.9,803.0,1028.95,758.43
2018,3,29,10,45,966.5,85.0,1.9,20.15,827.5,1040.98,764.26
2018,3,29,11,0,971.0,87.0,1.9,20.4,852.0,1049.07,767.74
2018,3,29,11,15,974.5,87.5,1.95,20.65,868.5,1050.49,767.85
2018,3,29,11,30,978.0,88.0,2.0,20.9,885.0,1047.91,765.6
2018,3,29,11,45,979.0,88.5,2.0,21.15,893.0,1038.9,758.76
2018,3,29,12,0,980.0,89.0,2.0,21.4,901.0,1025.94,749.6
2018,3,29,12,15,981.5,88.5,2.05,21.65,901.5,1008.46,738.33
2018,3,29,12,30,983.0,88.0,2.1,21.9,902.0,987.14,724.66
2018,3,29,12,45,983.0,86.5,2.15,22.1,894.0,959.68,707.18
2018,3,29,13,0,983.0,85.0,2.2,22.3,886.0,928.65,687.34
2018,3,29,13,15,980.5,85.0,2.25,22.35,870.5,893.67,665.18
2018,3,29,13,30,978.0,85.0,2.3,22.4,855.0,855.52,640.72
2018,3,29,13,45,972.5,84.5,2.4,22.5,831.0,811.64,612.35
2018,3,29,14,0,967.0,84.0,2.5,22.6,807.0,765.2,581.79
2018,3,29,14,15,959.0,82.5,2.65,22.45,775.0,713.79,546.93
2018,3,29,14,30,951.0,81.0,2.8,22.3,743.0,660.52,508.17
2018,3,29,14,45,940.0,79.5,3.0,22.1,704.5,603.97,465.79
2018,3,29,15,0,929.0,78.0,3.2,21.9,666.0,546.38,420.88
2018,3,29,15,15,914.5,76.0,3.2,21.9,622.0,485.96,371.36
2018,3,29,15,30,900.0,74.0,3.2,21.9,578.0,425.43,320.15
2018,3,29,15,45,879.5,71.5,3.4,21.15,528.5,362.6,266.79
2018,3,29,16,0,859.0,69.0,3.6,20.4,479.0,300.91,212.85
2018,3,29,16,15,830.5,66.0,3.55,19.85,426.5,234.82,155.12
2018,3,29,16,30,802.0,63.0,3.5,19.3,374.0,174.86,104.29
2018,3,29,16,45,761.0,59.0,3.45,18.75,320.0,115.92,60.6
2018,3,29,17,0,720.0,55.0,3.4,18.2,266.0,61.87,32.85
2018,3,29,17,15,658.0,50.0,3.25,17.6,213.0,38.75,28.59
2018,3,29,17,30,596.0,45.0,3.1,17.0,160.0,36.38,26.31
2018,3,29,17,45,490.5,38.0,2.9,16.45,113.0,29.27,19.65
2018,3,29,18,0,385.0,31.0,2.7,15.9,66.0,25.29,14.38
2018,3,29,18,15,221.0,18.5,2.65,15.65,36.0,17.63,0.0
2018,3,29,18,30,57.0,6.0,2.6,15.4,6.0,5.72,0.0
2018,3,29,18,45,28.5,3.0,2.5,15.15,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,30,5,45,19.0,3.0,0.9,13.45,3.0,0.0,0.0
2018,3,30,6,0,38.0,6.0,0.8,13.5,6.0,16.01,0.0
2018,3,30,6,15,37.0,10.5,0.75,13.75,12.5,26.62,0.0
2018,3,30,6,30,36.0,15.0,0.7,14.0,19.0,35.47,21.77
2018,3,30,6,45,155.0,34.0,0.65,14.25,63.5,123.11,96.04
2018,3,30,7,0,274.0,53.0,0.6,14.5,108.0,213.92,173.0
2018,3,30,7,15,380.0,67.5,0.55,14.7,167.5,303.37,247.53
2018,3,30,7,30,486.0,82.0,0.5,14.9,227.0,407.37,330.71
2018,3,30,7,45,473.0,101.0,0.45,15.1,264.0,440.32,355.44
2018,3,30,8,0,460.0,120.0,0.4,15.3,301.0,474.96,380.61
2018,3,30,8,15,392.0,153.5,0.35,15.7,322.5,483.3,383.61
2018,3,30,8,30,324.0,187.0,0.3,16.1,344.0,471.83,371.88
2018,3,30,8,45,383.0,194.0,0.25,16.45,397.5,537.96,419.73
2018,3,30,9,0,442.0,201.0,0.2,16.8,451.0,621.0,476.62
2018,3,30,9,15,454.5,215.5,0.2,17.1,489.5,660.61,501.36
2018,3,30,9,30,467.0,230.0,0.2,17.4,528.0,699.0,525.38
2018,3,30,9,45,433.5,257.5,0.25,17.65,547.0,707.75,528.66
2018,3,30,10,0,400.0,285.0,0.3,17.9,566.0,699.66,521.4
2018,3,30,10,15,374.0,308.0,0.35,18.15,579.5,704.39,523.05
2018,3,30,10,30,348.0,331.0,0.4,18.4,593.0,706.52,522.84
2018,3,30,10,45,365.0,336.5,0.45,18.6,619.0,728.77,537.71
2018,3,30,11,0,382.0,342.0,0.5,18.8,645.0,749.5,551.25
2018,3,30,11,15,413.5,337.0,0.5,19.05,670.5,782.78,572.45
2018,3,30,11,30,445.0,332.0,0.5,19.3,696.0,802.46,584.65
2018,3,30,11,45,583.5,274.0,0.55,19.5,756.5,866.92,630.18
2018,3,30,12,0,722.0,216.0,0.6,19.7,817.0,929.99,672.0
2018,3,30,12,15,745.5,205.5,0.65,19.95,826.0,924.9,668.13
2018,3,30,12,30,769.0,195.0,0.7,20.2,835.0,915.97,662.97
2018,3,30,12,45,723.5,213.5,0.75,20.45,811.0,871.95,635.41
2018,3,30,13,0,678.0,232.0,0.8,20.7,787.0,826.91,606.21
2018,3,30,13,15,671.5,227.5,0.95,20.85,768.0,791.2,585.01
2018,3,30,13,30,665.0,223.0,1.1,21.0,749.0,753.68,561.66
2018,3,30,13,45,697.0,201.5,1.25,21.1,738.5,726.81,545.71
2018,3,30,14,0,729.0,180.0,1.4,21.2,728.0,695.41,525.7
2018,3,30,14,15,642.5,203.0,1.5,21.2,671.5,624.06,474.55
2018,3,30,14,30,556.0,226.0,1.6,21.2,615.0,556.64,425.33
2018,3,30,14,45,525.5,221.0,1.75,21.15,573.0,503.08,386.1
2018,3,30,15,0,495.0,216.0,1.9,21.1,531.0,451.51,347.06
2018,3,30,15,15,557.5,181.0,1.9,21.1,513.0,417.41,319.53
2018,3,30,15,30,620.0,146.0,1.9,21.1,495.0,376.97,285.26
2018,3,30,15,45,497.5,161.0,2.1,20.75,425.5,308.74,231.51
2018,3,30,16,0,375.0,176.0,2.3,20.4,356.0,256.15,190.64
2018,3,30,16,15,380.0,154.0,2.35,19.9,319.5,210.5,152.08
2018,3,30,16,30,385.0,132.0,2.4,19.4,283.0,166.04,114.83
2018,3,30,16,45,397.0,111.5,2.45,18.9,247.5,123.07,80.93
2018,3,30,17,0,409.0,91.0,2.5,18.4,212.0,78.95,52.75
2018,3,30,17,15,348.5,77.5,2.5,17.75,166.5,56.78,44.4
2018,3,30,17,30,288.0,64.0,2.5,17.1,121.0,47.96,36.45
2018,3,30,17,45,224.5,49.0,2.55,16.45,85.0,37.51,26.81
2018,3,30,18,0,161.0,34.0,2.6,15.8,49.0,26.58,15.71
2018,3,30,18,15,93.0,19.5,2.65,15.55,27.0,15.54,0.0
2018,3,30,18,30,25.0,5.0,2.7,15.3,5.0,4.77,0.0
2018,3,30,18,45,12.5,2.5,2.75,15.0,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,31,5,45,31.0,5.0,2.25,12.35,5.0,0.0,0.0
2018,3,31,6,0,62.0,10.0,2.3,12.4,10.0,26.48,0.0
2018,3,31,6,15,64.0,11.0,2.35,12.65,14.5,40.97,0.0
2018,3,31,6,30,66.0,12.0,2.4,12.9,19.0,48.45,32.33
2018,3,31,6,45,33.0,13.0,2.45,13.15,16.5,31.57,20.94
2018,3,31,7,0,0.0,14.0,2.5,13.4,14.0,12.97,5.44
2018,3,31,7,15,0.0,30.5,2.5,13.55,30.5,28.3,18.69
2018,3,31,7,30,0.0,47.0,2.5,13.7,47.0,43.66,31.9
2018,3,31,7,45,0.0,75.0,2.5,13.9,75.0,70.31,54.53
2018,3,31,8,0,0.0,103.0,2.5,14.1,103.0,98.44,78.06
2018,3,31,8,15,7.0,135.0,2.45,14.3,138.5,136.2,109.43
2018,3,31,8,30,14.0,167.0,2.4,14.5,174.0,174.67,140.83
2018,3,31,8,45,25.5,197.0,2.4,14.7,211.0,215.16,173.51
2018,3,31,9,0,37.0,227.0,2.4,14.9,248.0,268.91,216.19
2018,3,31,9,15,51.0,253.5,2.4,15.05,285.0,310.28,248.47
2018,3,31,9,30,65.0,280.0,2.4,15.2,322.0,352.11,280.65
2018,3,31,9,45,67.5,298.0,2.35,15.35,343.5,373.83,296.41
2018,3,31,10,0,70.0,316.0,2.3,15.5,365.0,395.32,311.95
2018,3,31,10,15,74.5,331.5,2.35,15.65,386.0,415.61,326.76
2018,3,31,10,30,79.0,347.0,2.4,15.8,407.0,435.63,341.29
2018,3,31,10,45,81.5,359.5,2.45,15.95,423.0,450.0,351.49
2018,3,31,11,0,84.0,372.0,2.5,16.1,439.0,463.95,361.4
2018,3,31,11,15,86.0,381.0,2.6,16.25,450.5,473.12,367.87
2018,3,31,11,30,88.0,390.0,2.7,16.4,462.0,481.81,374.06
2018,3,31,11,45,123.0,399.5,2.8,16.5,501.5,534.27,413.85
2018,3,31,12,0,158.0,409.0,2.9,16.6,541.0,572.38,442.6
2018,3,31,12,15,199.0,405.5,3.0,16.65,572.0,600.48,464.36
2018,3,31,12,30,240.0,402.0,3.1,16.7,603.0,626.18,484.3
2018,3,31,12,45,277.5,391.5,3.2,16.7,621.5,647.42,500.89
2018,3,31,13,0,315.0,381.0,3.3,16.7,640.0,656.23,508.55
2018,3,31,13,15,348.5,361.5,3.35,16.65,643.0,649.58,504.96
2018,3,31,13,30,382.0,342.0,3.4,16.6,646.0,639.84,499.05
2018,3,31,13,45,414.5,319.0,3.5,16.5,639.5,627.12,490.95
2018,3,31,14,0,447.0,296.0,3.6,16.4,633.0,605.95,476.36
2018,3,31,14,15,385.0,302.5,3.65,16.3,584.5,543.26,428.39
2018,3,31,14,30,323.0,309.0,3.7,16.2,536.0,488.94,386.3
2018,3,31,14,45,259.0,300.5,3.8,16.05,476.5,424.84,336.55
2018,3,31,15,0,195.0,292.0,3.9,15.9,417.0,366.2,290.56
2018,3,31,15,15,205.5,268.0,3.9,15.9,391.5,335.5,266.09
2018,3,31,15,30,216.0,244.0,3.9,15.9,366.0,303.7,240.02
2018,3,31,15,45,259.0,218.5,3.95,15.5,352.5,278.96,218.65
2018,3,31,16,0,302.0,193.0,4.0,15.1,339.0,250.19,192.78
2018,3,31,16,15,213.0,176.5,4.0,14.85,274.0,197.77,151.53
2018,3,31,16,30,124.0,160.0,4.0,14.6,209.0,153.95,118.7
2018,3,31,16,45,189.0,134.0,4.0,14.35,196.5,128.5,95.58
2018,3,31,17,0,254.0,108.0,4.0,14.1,184.0,91.51,67.27
2018,3,31,17,15,229.0,89.0,3.95,13.8,147.5,68.86,55.86
2018,3,31,17,30,204.0,70.0,3.9,13.5,111.0,55.22,43.44
2018,3,31,17,45,156.0,52.5,3.85,13.15,78.5,42.13,31.27
2018,3,31,18,0,108.0,35.0,3.8,12.8,46.0,28.6,17.84
2018,3,31,18,15,62.5,20.0,3.8,12.65,25.5,16.61,0.0
2018,3,31,18,30,17.0,5.0,3.8,12.5,5.0,4.77,0.0
2018,3,31,18,45,8.5,2.5,3.75,12.3,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,1,5,45,22.5,5.0,4.2,11.55,5.0,0.0,0.0
2018,4,1,6,0,45.0,10.0,4.3,11.7,10.0,21.95,0.0
2018,4,1,6,15,166.0,24.5,4.4,11.95,40.0,95.51,8.89
2018,4,1,6,30,287.0,39.0,4.5,12.2,70.0,176.65,132.75
2018,4,1,6,45,390.0,49.5,4.6,12.45,116.5,250.67,201.83
2018,4,1,7,0,493.0,60.0,4.7,12.7,163.0,336.5,278.15
2018,4,1,7,15,558.5,67.0,4.65,12.9,215.0,407.64,340.84
2018,4,1,7,30,624.0,74.0,4.6,13.1,267.0,484.03,405.73
2018,4,1,7,45,668.0,80.0,4.55,13.3,320.5,550.0,459.97
2018,4,1,8,0,712.0,86.0,4.5,13.5,374.0,618.2,514.08
2018,4,1,8,15,743.0,90.5,4.45,13.75,425.5,676.67,557.59
2018,4,1,8,30,774.0,95.0,4.4,14.0,477.0,731.87,597.07
2018,4,1,8,45,797.0,99.0,4.35,14.2,525.5,783.25,632.89
2018,4,1,9,0,820.0,103.0,4.3,14.4,574.0,833.37,667.07
2018,4,1,9,15,840.0,104.5,4.3,14.6,618.5,876.34,695.81
2018,4,1,9,30,860.0,106.0,4.3,14.8,663.0,917.21,722.73
2018,4,1,9,45,876.0,107.0,4.3,15.0,702.0,951.37,744.62
2018,4,1,10,0,892.0,108.0,4.3,15.2,741.0,974.51,758.65
2018,4,1,10,15,901.0,109.5,4.4,15.3,772.5,996.5,773.23
2018,4,1,10,30,910.0,111.0,4.5,15.4,804.0,1015.07,785.52
2018,4,1,10,45,916.0,112.5,4.6,15.55,828.0,1027.13,793.27
2018,4,1,11,0,922.0,114.0,4.7,15.7,852.0,1035.46,798.6
2018,4,1,11,15,927.0,115.0,4.8,15.8,869.0,1038.47,800.57
2018,4,1,11,30,932.0,116.0,4.9,15.9,886.0,1037.64,800.04
2018,4,1,11,45,934.0,116.0,5.0,15.95,894.0,1028.98,794.36
2018,4,1,12,0,936.0,116.0,5.1,16.0,902.0,1016.55,786.18
2018,4,1,12,15,936.5,116.0,5.3,16.05,902.0,998.97,775.23
2018,4,1,12,30,937.0,116.0,5.5,16.1,902.0,977.76,761.66
2018,4,1,12,45,935.5,115.0,5.65,16.15,893.5,950.21,743.14
2018,4,1,13,0,934.0,114.0,5.8,16.2,885.0,919.36,722.14
2018,4,1,13,15,930.0,113.0,5.95,16.15,868.0,883.27,697.44
2018,4,1,13,30,926.0,112.0,6.1,16.1,851.0,844.32,670.39
2018,4,1,13,45,920.0,110.5,6.25,16.05,826.5,800.7,639.56
2018,4,1,14,0,914.0,109.0,6.4,16.0,802.0,754.75,606.61
2018,4,1,14,15,905.5,107.5,6.55,15.9,770.5,705.05,568.51
2018,4,1,14,30,897.0,106.0,6.7,15.8,739.0,653.68,527.73
2018,4,1,14,45,885.0,103.5,6.8,15.7,700.5,597.99,482.32
2018,4,1,15,0,873.0,101.0,6.9,15.6,662.0,540.39,434.14
2018,4,1,15,15,856.5,98.5,6.9,15.6,618.0,480.75,382.66
2018,4,1,15,30,840.0,96.0,6.9,15.6,574.0,421.42,330.08
2018,4,1,15,45,818.0,92.5,7.1,15.25,525.5,359.89,275.15
2018,4,1,16,0,796.0,89.0,7.3,14.9,477.0,299.9,220.51
2018,4,1,16,15,764.0,85.0,7.3,14.65,424.5,239.12,165.57
2018,4,1,16,30,732.0,81.0,7.3,14.4,372.0,178.04,112.55
2018,4,1,16,45,687.0,76.0,7.3,14.2,318.5,121.67,69.45
2018,4,1,17,0,642.0,71.0,7.3,14.0,265.0,70.72,41.53
2018,4,1,17,15,571.5,65.0,7.2,13.7,212.5,47.24,36.66
2018,4,1,17,30,501.0,59.0,7.1,13.4,160.0,44.98,34.41
2018,4,1,17,45,390.0,48.5,7.05,13.15,113.0,38.44,28.07
2018,4,1,18,0,279.0,38.0,7.0,12.9,66.0,29.83,19.05
2018,4,1,18,15,159.5,23.0,7.0,12.8,37.0,18.4,0.0
2018,4,1,18,30,40.0,8.0,7.0,12.7,8.0,7.63,0.0
2018,4,1,18,45,20.0,4.0,7.0,12.6,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,12.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,12.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,11.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,11.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,11.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,11.7,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,11.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,4,2,5,45,15.5,4.5,6.1,12.15,4.5,0.0,0.0
2018,4,2,6,0,31.0,9.0,6.2,12.3,9.0,17.21,0.0
2018,4,2,6,15,104.5,23.5,6.3,12.5,33.5,74.82,20.32
2018,4,2,6,30,178.0,38.0,6.4,12.7,58.0,132.75,100.12
2018,4,2,6,45,192.5,56.5,6.55,12.85,88.5,161.93,129.97
2018,4,2,7,0,207.0,75.0,6.7,13.0,119.0,200.36,165.45
2018,4,2,7,15,327.5,85.5,6.7,13.15,177.5,298.9,251.26
2018,4,2,7,30,448.0,96.0,6.7,13.3,236.0,400.25,338.36
2018,4,2,7,45,401.5,120.5,6.75,13.45,263.0,419.82,354.38
2018,4,2,8,0,355.0,145.0,6.8,13.6,290.0,421.63,355.07
2018,4,2,8,15,362.0,165.0,6.7,13.75,329.5,464.08,388.97
2018,4,2,8,30,369.0,185.0,6.6,13.9,369.0,505.86,421.47
2018,4,2,8,45,368.0,206.5,6.55,14.1,405.0,542.03,448.66
2018,4,2,9,0,367.0,228.0,6.5,14.3,441.0,576.66,474.18
2018,4,2,9,15,484.5,208.5,6.45,14.4,511.0,681.39,557.36
2018,4,2,9,30,602.0,189.0,6.4,14.5,581.0,783.0,636.16
2018,4,2,9,45,744.0,145.0,6.4,14.65,657.5,878.45,706.3
2018,4,2,10,0,886.0,101.0,6.4,14.8,734.0,962.38,766.21
2018,4,2,10,15,895.0,102.0,6.3,14.85,764.5,983.73,779.37
2018,4,2,10,30,904.0,103.0,6.2,14.9,795.0,1001.68,790.39
2018,4,2,10,45,910.0,104.5,6.1,15.0,819.0,1013.72,797.04
2018,4,2,11,0,916.0,106.0,6.0,15.1,843.0,1022.06,801.17
2018,4,2,11,15,921.0,106.5,5.9,15.15,859.5,1024.56,801.4
2018,4,2,11,30,926.0,107.0,5.8,15.2,876.0,1023.25,799.09
2018,4,2,11,45,928.0,107.5,5.7,15.3,884.0,1015.22,792.01
2018,4,2,12,0,930.0,108.0,5.6,15.4,892.0,1003.42,782.45
2018,4,2,12,15,930.0,107.5,5.6,15.45,891.5,984.99,769.16
2018,4,2,12,30,930.0,107.0,5.6,15.5,891.0,962.98,753.46
2018,4,2,12,45,928.0,107.0,5.6,15.55,882.5,936.24,734.42
2018,4,2,13,0,926.0,107.0,5.6,15.6,874.0,906.23,713.07
2018,4,2,13,15,921.0,107.5,5.65,15.55,858.0,871.11,688.51
2018,4,2,13,30,916.0,108.0,5.7,15.5,842.0,833.2,661.77
2018,4,2,13,45,907.5,108.5,5.7,15.45,817.5,790.07,630.73
2018,4,2,14,0,899.0,109.0,5.7,15.4,793.0,744.82,597.88
2018,4,2,14,15,888.5,108.0,5.7,15.3,761.0,694.93,559.35
2018,4,2,14,30,878.0,107.0,5.7,15.2,729.0,643.6,518.48
2018,4,2,14,45,864.0,105.5,5.65,15.1,691.0,588.19,473.29
2018,4,2,15,0,850.0,104.0,5.6,15.0,653.0,532.07,426.37
2018,4,2,15,15,833.5,101.5,5.6,15.0,609.5,473.65,376.31
2018,4,2,15,30,817.0,99.0,5.6,15.0,566.0,415.58,325.19
2018,4,2,15,45,788.0,96.5,5.55,14.65,516.0,353.91,270.53
2018,4,2,16,0,759.0,94.0,5.5,14.3,466.0,294.63,217.06
2018,4,2,16,15,704.5,92.0,5.45,14.05,408.0,229.44,159.81
2018,4,2,16,30,650.0,90.0,5.4,13.8,350.0,173.34,112.26
2018,4,2,16,45,598.5,83.0,5.35,13.5,296.5,119.65,71.43
2018,4,2,17,0,547.0,76.0,5.3,13.2,243.0,72.29,44.7
2018,4,2,17,15,481.5,68.0,5.2,12.85,194.0,49.43,38.77
2018,4,2,17,30,416.0,60.0,5.1,12.5,145.0,45.53,35.06
2018,4,2,17,45,344.0,49.0,5.0,12.2,105.5,37.44,27.37
2018,4,2,18,0,272.0,38.0,4.9,11.9,66.0,29.75,19.29
2018,4,2,18,15,156.0,23.5,4.7,11.75,37.5,18.76,0.0
2018,4,2,18,30,40.0,9.0,4.5,11.6,9.0,8.58,0.0
2018,4,2,18,45,20.0,4.5,4.3,11.45,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
