Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,3,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,3,5,45,1.5,3.5,3.0,10.6,3.5,0.0,0.0
2018,4,3,6,0,3.0,7.0,2.9,10.8,7.0,7.52,0.0
2018,4,3,6,15,33.0,22.5,2.95,11.05,26.0,39.34,13.64
2018,4,3,6,30,63.0,38.0,3.0,11.3,45.0,72.14,53.12
2018,4,3,6,45,41.0,58.0,3.05,11.55,63.5,81.67,63.56
2018,4,3,7,0,19.0,78.0,3.1,11.8,82.0,93.86,74.82
2018,4,3,7,15,91.0,101.5,3.05,12.0,129.5,168.54,139.48
2018,4,3,7,30,163.0,125.0,3.0,12.2,177.0,242.79,203.0
2018,4,3,7,45,218.5,143.0,3.0,12.4,225.5,316.17,264.25
2018,4,3,8,0,274.0,161.0,3.0,12.6,274.0,384.62,320.18
2018,4,3,8,15,257.5,185.5,3.0,12.8,302.5,411.27,339.96
2018,4,3,8,30,241.0,210.0,3.0,13.0,331.0,435.55,357.49
2018,4,3,8,45,223.5,234.5,3.0,13.25,355.0,443.93,362.28
2018,4,3,9,0,206.0,259.0,3.0,13.5,379.0,462.45,374.73
2018,4,3,9,15,208.0,279.0,3.05,13.65,408.0,490.94,395.51
2018,4,3,9,30,210.0,299.0,3.1,13.8,437.0,518.64,415.43
2018,4,3,9,45,304.0,296.5,3.1,14.0,508.5,619.68,492.93
2018,4,3,10,0,398.0,294.0,3.1,14.2,580.0,709.49,559.87
2018,4,3,10,15,573.5,238.0,3.05,14.3,669.0,834.58,653.13
2018,4,3,10,30,749.0,182.0,3.0,14.4,758.0,954.01,736.04
2018,4,3,10,45,824.0,154.0,2.95,14.55,805.5,993.92,760.61
2018,4,3,11,0,899.0,126.0,2.9,14.7,853.0,1028.32,781.92
2018,4,3,11,15,908.5,123.5,2.8,14.8,870.0,1031.79,781.99
2018,4,3,11,30,918.0,121.0,2.7,14.9,887.0,1031.52,779.98
2018,4,3,11,45,914.0,124.5,2.65,15.0,893.0,1020.71,771.58
2018,4,3,12,0,910.0,128.0,2.6,15.1,899.0,1006.27,760.99
2018,4,3,12,15,790.0,189.0,2.65,15.2,858.0,946.45,720.75
2018,4,3,12,30,670.0,250.0,2.7,15.3,817.0,883.83,677.53
2018,4,3,12,45,741.0,211.5,2.75,15.35,832.5,887.33,681.9
2018,4,3,13,0,812.0,173.0,2.8,15.4,848.0,880.89,677.96
2018,4,3,13,15,844.0,153.0,3.0,15.4,843.0,858.25,664.02
2018,4,3,13,30,876.0,133.0,3.2,15.4,838.0,830.6,646.45
2018,4,3,13,45,862.5,132.5,3.4,15.35,809.5,783.27,614.56
2018,4,3,14,0,849.0,132.0,3.6,15.3,781.0,734.39,580.36
2018,4,3,14,15,853.0,126.0,3.75,15.2,755.5,690.47,547.9
2018,4,3,14,30,857.0,120.0,3.9,15.1,730.0,644.0,512.41
2018,4,3,14,45,844.0,117.5,4.1,15.05,692.0,588.89,469.05
2018,4,3,15,0,831.0,115.0,4.3,15.0,654.0,533.24,424.02
2018,4,3,15,15,800.5,113.0,4.3,15.0,604.0,469.86,371.02
2018,4,3,15,30,770.0,111.0,4.3,15.0,554.0,408.45,318.3
2018,4,3,15,45,748.0,105.0,4.45,14.7,505.5,345.74,263.76
2018,4,3,16,0,726.0,99.0,4.6,14.4,457.0,287.2,211.45
2018,4,3,16,15,705.5,95.5,4.6,14.15,412.5,233.1,162.48
2018,4,3,16,30,685.0,92.0,4.6,13.9,368.0,180.96,116.89
2018,4,3,16,45,621.5,84.5,4.6,13.7,308.5,123.51,73.53
2018,4,3,17,0,558.0,77.0,4.6,13.5,249.0,73.87,45.49
2018,4,3,17,15,487.0,68.0,4.5,13.25,197.5,49.25,38.56
2018,4,3,17,30,416.0,59.0,4.4,13.0,146.0,44.42,34.03
2018,4,3,17,45,337.5,49.0,4.3,12.75,106.5,37.36,27.28
2018,4,3,18,0,259.0,39.0,4.2,12.5,67.0,30.48,20.03
2018,4,3,18,15,148.5,24.0,4.1,12.35,38.0,19.11,0.0
2018,4,3,18,30,38.0,9.0,4.0,12.2,9.0,8.58,0.0
2018,4,3,18,45,19.0,4.5,3.85,12.05,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,4,5,45,3.0,4.5,2.95,11.05,4.5,0.0,0.0
2018,4,4,6,0,6.0,9.0,3.0,11.2,9.0,10.28,0.0
2018,4,4,6,15,33.5,26.0,3.15,11.4,29.5,44.88,20.56
2018,4,4,6,30,61.0,43.0,3.3,11.6,50.0,78.25,58.43
2018,4,4,6,45,113.5,62.5,3.4,11.8,84.5,126.85,101.57
2018,4,4,7,0,166.0,82.0,3.5,12.0,119.0,188.81,155.86
2018,4,4,7,15,229.5,98.5,3.4,12.15,164.5,250.98,209.93
2018,4,4,7,30,293.0,115.0,3.3,12.3,210.0,319.31,268.07
2018,4,4,7,45,235.0,132.5,3.15,12.45,217.0,314.27,262.99
2018,4,4,8,0,177.0,150.0,3.0,12.6,224.0,292.09,243.4
2018,4,4,8,15,298.0,164.5,2.9,12.75,307.5,416.64,345.85
2018,4,4,8,30,419.0,179.0,2.8,12.9,391.0,552.25,452.45
2018,4,4,8,45,322.5,216.0,2.65,13.05,388.5,516.6,420.13
2018,4,4,9,0,226.0,253.0,2.5,13.2,386.0,472.51,382.0
2018,4,4,9,15,338.5,246.0,2.45,13.35,461.5,582.05,467.48
2018,4,4,9,30,451.0,239.0,2.4,13.5,537.0,697.82,553.63
2018,4,4,9,45,516.0,232.0,2.35,13.65,591.0,759.46,597.31
2018,4,4,10,0,581.0,225.0,2.3,13.8,645.0,821.43,640.7
2018,4,4,10,15,451.0,285.5,2.2,13.95,619.5,768.89,596.64
2018,4,4,10,30,321.0,346.0,2.1,14.1,594.0,697.75,540.38
2018,4,4,10,45,324.5,357.5,2.0,14.2,614.5,713.08,550.31
2018,4,4,11,0,328.0,369.0,1.9,14.3,635.0,726.79,558.27
2018,4,4,11,15,543.0,283.0,1.85,14.4,733.5,854.55,652.72
2018,4,4,11,30,758.0,197.0,1.8,14.5,832.0,971.45,732.43
2018,4,4,11,45,800.0,178.0,1.75,14.6,853.5,975.92,732.72
2018,4,4,12,0,842.0,159.0,1.7,14.7,875.0,982.69,736.0
2018,4,4,12,15,808.0,175.5,1.9,14.8,862.5,950.31,716.66
2018,4,4,12,30,774.0,192.0,2.1,14.9,850.0,920.28,698.85
2018,4,4,12,45,560.5,278.5,2.25,15.0,752.5,792.26,608.5
2018,4,4,13,0,347.0,365.0,2.4,15.1,655.0,667.29,515.49
2018,4,4,13,15,368.0,355.5,2.6,15.05,657.5,659.5,512.42
2018,4,4,13,30,389.0,346.0,2.8,15.0,660.0,649.16,506.37
2018,4,4,13,45,318.0,354.0,3.0,15.0,606.0,584.02,457.57
2018,4,4,14,0,247.0,362.0,3.2,15.0,552.0,523.36,411.55
2018,4,4,14,15,173.5,345.0,3.25,14.9,475.5,440.41,347.94
2018,4,4,14,30,100.0,328.0,3.3,14.8,399.0,365.9,289.9
2018,4,4,14,45,150.5,309.5,3.3,14.7,410.5,370.58,294.67
2018,4,4,15,0,201.0,291.0,3.3,14.6,422.0,368.21,293.01
2018,4,4,15,15,158.0,272.5,3.3,14.6,371.0,317.79,252.84
2018,4,4,15,30,115.0,254.0,3.3,14.6,320.0,272.13,216.52
2018,4,4,15,45,138.0,233.0,3.15,14.35,306.0,251.8,199.62
2018,4,4,16,0,161.0,212.0,3.0,14.1,292.0,228.88,179.87
2018,4,4,16,15,147.0,189.5,2.9,13.95,256.5,194.03,151.18
2018,4,4,16,30,133.0,167.0,2.8,13.8,221.0,161.12,124.37
2018,4,4,16,45,89.5,140.0,2.75,13.7,174.0,127.61,98.96
2018,4,4,17,0,46.0,113.0,2.7,13.6,127.0,97.01,76.14
2018,4,4,17,15,54.5,96.0,2.65,13.4,109.5,80.61,66.42
2018,4,4,17,30,63.0,79.0,2.6,13.2,92.0,66.76,53.82
2018,4,4,17,45,43.0,58.0,2.55,13.05,66.0,49.85,38.26
2018,4,4,18,0,23.0,37.0,2.5,12.9,40.0,32.63,21.97
2018,4,4,18,15,17.5,22.0,2.5,12.85,23.5,19.63,0.18
2018,4,4,18,30,12.0,7.0,2.5,12.8,7.0,6.67,0.0
2018,4,4,18,45,6.0,3.5,2.55,12.75,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,2.25,11.95,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,2.2,12.1,6.0,7.72,0.0
2018,4,5,6,15,3.5,17.0,2.25,12.25,17.0,16.97,5.48
2018,4,5,6,30,0.0,28.0,2.3,12.4,28.0,26.0,15.94
2018,4,5,6,45,1.0,44.0,2.35,12.6,44.0,41.96,30.03
2018,4,5,7,0,2.0,60.0,2.4,12.8,60.0,58.34,44.38
2018,4,5,7,15,3.0,61.0,2.2,12.85,61.5,58.74,44.94
2018,4,5,7,30,4.0,62.0,2.0,12.9,63.0,60.12,46.17
2018,4,5,7,45,8.0,96.0,1.85,12.95,99.0,96.86,77.4
2018,4,5,8,0,12.0,130.0,1.7,13.0,135.0,134.77,108.99
2018,4,5,8,15,77.5,174.0,1.7,13.3,213.0,240.09,196.94
2018,4,5,8,30,143.0,218.0,1.7,13.6,291.0,355.58,289.51
2018,4,5,8,45,181.0,234.0,1.7,13.85,335.5,408.29,330.0
2018,4,5,9,0,219.0,250.0,1.7,14.1,380.0,463.02,371.55
2018,4,5,9,15,116.5,225.0,1.55,14.35,294.5,347.66,278.36
2018,4,5,9,30,14.0,200.0,1.4,14.6,209.0,205.67,162.73
2018,4,5,9,45,28.5,248.5,1.3,14.8,268.5,280.85,222.33
2018,4,5,10,0,43.0,297.0,1.2,15.0,328.0,346.98,272.42
2018,4,5,10,15,28.0,264.5,1.3,15.1,285.0,295.85,232.09
2018,4,5,10,30,13.0,232.0,1.4,15.2,242.0,235.56,184.74
2018,4,5,10,45,23.0,276.5,1.45,15.25,295.0,289.76,227.22
2018,4,5,11,0,33.0,321.0,1.5,15.3,348.0,357.45,278.71
2018,4,5,11,15,36.5,333.5,1.75,15.25,364.0,372.39,290.09
2018,4,5,11,30,40.0,346.0,2.0,15.2,380.0,386.97,301.49
2018,4,5,11,45,37.5,341.5,2.25,15.2,373.5,377.54,294.52
2018,4,5,12,0,35.0,337.0,2.5,15.2,367.0,368.11,287.6
2018,4,5,12,15,35.0,341.0,2.55,15.1,371.0,369.71,288.97
2018,4,5,12,30,35.0,345.0,2.6,15.0,375.0,371.05,290.14
2018,4,5,12,45,25.0,307.5,2.65,14.9,329.0,321.75,252.28
2018,4,5,13,0,15.0,270.0,2.7,14.8,283.0,267.98,210.61
2018,4,5,13,15,14.0,262.0,2.6,14.8,274.0,258.38,203.28
2018,4,5,13,30,13.0,254.0,2.5,14.8,265.0,248.86,195.9
2018,4,5,13,45,14.0,252.5,2.35,14.8,264.0,247.05,194.62
2018,4,5,14,0,15.0,251.0,2.2,14.8,263.0,245.07,193.21
2018,4,5,14,15,11.0,228.5,2.1,14.7,237.0,220.12,173.67
2018,4,5,14,30,7.0,206.0,2.0,14.6,211.0,195.72,154.54
2018,4,5,14,45,7.0,201.0,1.9,14.55,206.0,190.2,150.44
2018,4,5,15,0,7.0,196.0,1.8,14.5,201.0,184.62,146.27
2018,4,5,15,15,4.0,174.0,1.8,14.5,177.0,162.32,128.6
2018,4,5,15,30,1.0,152.0,1.8,14.5,153.0,140.53,111.26
2018,4,5,15,45,3.0,148.5,1.65,14.35,150.0,137.4,109.06
2018,4,5,16,0,5.0,145.0,1.5,14.2,147.0,133.88,106.46
2018,4,5,16,15,20.5,144.0,1.4,14.05,152.5,134.97,107.13
2018,4,5,16,30,36.0,143.0,1.3,13.9,158.0,130.6,103.06
2018,4,5,16,45,45.5,127.0,1.2,13.8,143.0,113.93,89.13
2018,4,5,17,0,55.0,111.0,1.1,13.7,128.0,96.1,75.01
2018,4,5,17,15,27.5,79.5,0.85,13.6,88.0,69.05,56.09
2018,4,5,17,30,0.0,48.0,0.6,13.5,48.0,44.54,34.15
2018,4,5,17,45,0.0,35.5,0.4,13.4,35.5,32.98,23.52
2018,4,5,18,0,0.0,23.0,0.2,13.3,23.0,21.34,12.59
2018,4,5,18,15,0.0,13.5,0.5,13.3,13.5,12.52,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.3,4.0,3.81,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.25,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,5.4,13.75,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,5.5,13.8,2.0,1.91,0.0
2018,4,6,6,15,0.0,5.0,5.7,13.85,5.0,4.62,0.0
2018,4,6,6,30,0.0,8.0,5.9,13.9,8.0,7.4,0.47
2018,4,6,6,45,0.0,10.5,6.05,13.95,10.5,9.72,2.59
2018,4,6,7,0,0.0,13.0,6.2,14.0,13.0,12.04,4.66
2018,4,6,7,15,0.0,31.5,6.4,14.15,31.5,29.23,19.44
2018,4,6,7,30,0.0,50.0,6.6,14.3,50.0,46.46,34.16
2018,4,6,7,45,0.0,49.0,6.75,14.4,49.0,45.53,33.28
2018,4,6,8,0,0.0,48.0,6.9,14.5,48.0,44.61,32.38
2018,4,6,8,15,0.0,36.5,6.95,14.75,36.5,33.91,23.16
2018,4,6,8,30,0.0,25.0,7.0,15.0,25.0,23.22,14.01
2018,4,6,8,45,0.0,58.0,7.1,15.2,58.0,53.97,39.79
2018,4,6,9,0,0.0,91.0,7.2,15.4,91.0,84.82,65.34
2018,4,6,9,15,0.0,102.0,7.2,15.5,102.0,95.4,73.87
2018,4,6,9,30,0.0,113.0,7.2,15.6,113.0,106.02,82.41
2018,4,6,9,45,0.0,110.5,7.2,15.75,110.5,103.56,80.15
2018,4,6,10,0,0.0,108.0,7.2,15.9,108.0,101.15,77.96
2018,4,6,10,15,0.0,104.5,7.1,15.85,104.5,97.8,75.09
2018,4,6,10,30,0.0,101.0,7.0,15.8,101.0,94.48,72.28
2018,4,6,10,45,0.0,110.0,6.95,15.8,110.0,103.1,79.22
2018,4,6,11,0,0.0,119.0,6.9,15.8,119.0,111.72,86.15
2018,4,6,11,15,1.0,131.0,6.9,15.8,132.0,124.18,96.25
2018,4,6,11,30,2.0,143.0,6.9,15.8,145.0,136.6,106.31
2018,4,6,11,45,3.0,144.5,6.95,15.8,147.0,138.91,108.17
2018,4,6,12,0,4.0,146.0,7.0,15.8,149.0,141.17,110.02
2018,4,6,12,15,10.5,211.0,6.95,15.8,220.0,209.42,165.19
2018,4,6,12,30,17.0,276.0,6.9,15.8,291.0,277.62,219.62
2018,4,6,12,45,17.0,269.0,6.85,15.8,283.5,269.8,213.37
2018,4,6,13,0,17.0,262.0,6.8,15.8,276.0,261.97,207.24
2018,4,6,13,15,16.0,258.0,6.7,15.8,271.0,256.17,202.68
2018,4,6,13,30,15.0,254.0,6.6,15.8,266.0,250.39,198.17
2018,4,6,13,45,14.0,243.5,6.5,15.8,254.5,238.54,188.85
2018,4,6,14,0,13.0,233.0,6.4,15.8,243.0,226.8,179.63
2018,4,6,14,15,11.0,216.5,6.3,15.75,224.5,208.95,165.51
2018,4,6,14,30,9.0,200.0,6.2,15.7,206.0,191.4,151.59
2018,4,6,14,45,13.0,210.0,6.05,15.65,218.5,201.79,160.33
2018,4,6,15,0,17.0,220.0,5.9,15.6,231.0,211.42,168.41
2018,4,6,15,15,17.5,197.0,5.9,15.6,208.0,189.12,150.62
2018,4,6,15,30,18.0,174.0,5.9,15.6,185.0,166.96,132.81
2018,4,6,15,45,20.0,159.5,5.65,15.5,170.5,152.91,121.5
2018,4,6,16,0,22.0,145.0,5.4,15.4,156.0,136.88,108.42
2018,4,6,16,15,43.5,141.0,5.3,15.35,160.0,135.28,106.45
2018,4,6,16,30,65.0,137.0,5.2,15.3,164.0,130.6,101.69
2018,4,6,16,45,41.5,110.0,5.1,15.2,126.5,100.64,78.0
2018,4,6,17,0,18.0,83.0,5.0,15.1,89.0,74.08,57.06
2018,4,6,17,15,17.0,64.5,4.9,15.05,69.0,57.7,45.8
2018,4,6,17,30,16.0,46.0,4.8,15.0,49.0,42.11,31.76
2018,4,6,17,45,8.0,34.0,4.7,14.95,35.5,31.59,22.08
2018,4,6,18,0,0.0,22.0,4.6,14.9,22.0,20.41,11.67
2018,4,6,18,15,4.5,13.5,4.6,14.9,13.5,12.69,0.5
2018,4,6,18,30,9.0,5.0,4.6,14.9,5.0,4.77,0.0
2018,4,6,18,45,4.5,2.5,4.6,14.9,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,4,7,5,45,12.5,7.0,3.9,14.05,7.5,0.0,0.0
2018,4,7,6,0,25.0,14.0,3.8,14.0,15.0,20.63,0.0
2018,4,7,6,15,43.0,28.5,3.95,14.1,33.0,51.78,31.66
2018,4,7,6,30,61.0,43.0,4.1,14.2,51.0,76.55,57.31
2018,4,7,6,45,54.0,61.5,4.2,14.25,71.0,97.01,76.26
2018,4,7,7,0,47.0,80.0,4.3,14.3,91.0,108.93,87.35
2018,4,7,7,15,103.5,103.0,4.4,14.4,135.5,176.38,145.38
2018,4,7,7,30,160.0,126.0,4.5,14.5,180.0,241.77,201.08
2018,4,7,7,45,200.5,149.5,4.6,14.6,228.5,302.04,251.4
2018,4,7,8,0,241.0,173.0,4.7,14.7,277.0,376.49,312.11
2018,4,7,8,15,321.5,181.5,4.65,14.75,338.0,455.53,376.34
2018,4,7,8,30,402.0,190.0,4.6,14.8,399.0,553.12,453.31
2018,4,7,8,45,456.0,195.0,4.55,14.9,453.0,617.58,502.54
2018,4,7,9,0,510.0,200.0,4.5,15.0,507.0,684.01,552.36
2018,4,7,9,15,635.5,173.5,4.45,15.1,583.0,786.02,629.01
2018,4,7,9,30,761.0,147.0,4.4,15.2,659.0,886.91,700.03
2018,4,7,9,45,775.5,151.0,4.35,15.25,697.0,920.59,721.44
2018,4,7,10,0,790.0,155.0,4.3,15.3,735.0,946.02,737.32
2018,4,7,10,15,801.5,157.5,4.4,15.35,766.5,969.7,753.34
2018,4,7,10,30,813.0,160.0,4.5,15.4,798.0,990.24,767.25
2018,4,7,10,45,835.5,155.0,4.6,15.45,827.0,1010.31,780.96
2018,4,7,11,0,858.0,150.0,4.7,15.5,856.0,1026.98,792.4
2018,4,7,11,15,861.5,151.5,4.8,15.5,871.5,1028.3,793.46
2018,4,7,11,30,865.0,153.0,4.9,15.5,887.0,1025.94,792.21
2018,4,7,11,45,866.5,154.0,5.0,15.45,894.5,1017.45,786.96
2018,4,7,12,0,868.0,155.0,5.1,15.4,902.0,1005.35,779.3
2018,4,7,12,15,859.5,161.0,5.1,15.4,900.0,985.48,765.31
2018,4,7,12,30,851.0,167.0,5.1,15.4,898.0,962.43,749.19
2018,4,7,12,45,837.0,173.5,5.1,15.35,886.5,931.99,728.0
2018,4,7,13,0,823.0,180.0,5.1,15.3,875.0,899.06,705.02
2018,4,7,13,15,822.0,176.0,5.1,15.25,859.0,864.52,680.8
2018,4,7,13,30,821.0,172.0,5.1,15.2,843.0,827.33,654.55
2018,4,7,13,45,818.5,167.5,5.1,15.15,820.0,786.03,624.86
2018,4,7,14,0,816.0,163.0,5.1,15.1,797.0,742.53,592.08
2018,4,7,14,15,807.5,159.5,5.1,15.05,765.5,693.96,554.72
2018,4,7,14,30,799.0,156.0,5.1,15.0,734.0,644.09,515.56
2018,4,7,14,45,788.5,150.5,5.05,14.95,696.5,588.94,471.28
2018,4,7,15,0,778.0,145.0,5.0,14.9,659.0,533.86,425.92
2018,4,7,15,15,758.0,141.5,5.0,14.9,615.0,475.94,377.14
2018,4,7,15,30,738.0,138.0,5.0,14.9,571.0,418.95,327.89
2018,4,7,15,45,716.5,132.0,4.95,14.75,523.5,360.46,276.49
2018,4,7,16,0,695.0,126.0,4.9,14.6,476.0,303.69,225.72
2018,4,7,16,15,664.0,119.5,4.85,14.45,425.5,246.35,174.87
2018,4,7,16,30,633.0,113.0,4.8,14.3,375.0,192.42,128.51
2018,4,7,16,45,586.0,105.0,4.8,14.15,322.0,139.27,87.79
2018,4,7,17,0,539.0,97.0,4.8,14.0,269.0,92.05,60.21
2018,4,7,17,15,467.5,88.0,4.65,13.8,217.5,64.14,51.76
2018,4,7,17,30,396.0,79.0,4.5,13.6,166.0,59.06,47.02
2018,4,7,17,45,295.5,65.0,4.3,13.4,120.0,49.71,38.21
2018,4,7,18,0,195.0,51.0,4.1,13.2,74.0,40.77,29.25
2018,4,7,18,15,109.5,31.5,3.95,13.05,43.0,25.61,8.63
2018,4,7,18,30,24.0,12.0,3.8,12.9,12.0,11.44,0.0
2018,4,7,18,45,12.0,6.0,3.65,12.75,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,8,5,45,41.0,9.5,4.55,11.65,11.0,9.05,0.0
2018,4,8,6,0,82.0,19.0,4.7,11.8,22.0,42.23,0.0
2018,4,8,6,15,200.5,35.0,4.85,12.0,59.0,130.06,90.02
2018,4,8,6,30,319.0,51.0,5.0,12.2,96.0,207.34,163.8
2018,4,8,6,45,411.0,61.0,5.2,12.35,144.5,279.9,229.48
2018,4,8,7,0,503.0,71.0,5.4,12.5,193.0,362.62,302.77
2018,4,8,7,15,562.0,78.5,5.4,12.65,245.5,432.25,363.54
2018,4,8,7,30,621.0,86.0,5.4,12.8,298.0,506.37,426.13
2018,4,8,7,45,662.5,91.5,5.45,12.95,351.0,570.49,478.86
2018,4,8,8,0,704.0,97.0,5.5,13.1,404.0,636.47,531.6
2018,4,8,8,15,731.0,102.0,5.45,13.3,454.5,692.32,573.32
2018,4,8,8,30,758.0,107.0,5.4,13.5,505.0,747.99,613.75
2018,4,8,8,45,777.0,112.0,5.35,13.7,552.0,792.5,644.89
2018,4,8,9,0,796.0,117.0,5.3,13.9,599.0,839.46,677.43
2018,4,8,9,15,816.0,118.5,5.3,14.1,642.5,881.56,706.16
2018,4,8,9,30,836.0,120.0,5.3,14.3,686.0,921.57,733.08
2018,4,8,9,45,852.0,120.5,5.25,14.5,724.0,954.31,754.17
2018,4,8,10,0,868.0,121.0,5.2,14.7,762.0,984.25,773.13
2018,4,8,10,15,876.0,123.5,5.2,14.85,792.5,996.88,780.23
2018,4,8,10,30,884.0,126.0,5.2,15.0,823.0,1014.73,791.26
2018,4,8,10,45,889.0,128.0,5.2,15.1,846.0,1025.56,797.54
2018,4,8,11,0,894.0,130.0,5.2,15.2,869.0,1032.76,801.43
2018,4,8,11,15,898.5,131.0,5.15,15.3,885.0,1034.71,801.39
2018,4,8,11,30,903.0,132.0,5.1,15.4,901.0,1032.95,798.93
2018,4,8,11,45,905.5,132.0,5.1,15.5,909.0,1024.48,792.37
2018,4,8,12,0,908.0,132.0,5.1,15.6,917.0,1012.35,783.43
2018,4,8,12,15,909.0,131.5,5.1,15.65,916.5,994.68,770.88
2018,4,8,12,30,910.0,131.0,5.1,15.7,916.0,973.51,755.99
2018,4,8,12,45,909.5,129.5,5.1,15.8,907.5,946.58,736.95
2018,4,8,13,0,909.0,128.0,5.1,15.9,899.0,916.43,715.66
2018,4,8,13,15,903.5,127.5,5.1,15.9,881.0,880.01,690.1
2018,4,8,13,30,898.0,127.0,5.1,15.9,863.0,840.94,662.54
2018,4,8,13,45,889.5,126.0,5.15,15.85,837.5,796.69,631.38
2018,4,8,14,0,881.0,125.0,5.2,15.8,812.0,750.43,598.36
2018,4,8,14,15,870.5,123.5,5.25,15.75,779.5,701.76,560.97
2018,4,8,14,30,860.0,122.0,5.3,15.7,747.0,649.86,520.26
2018,4,8,14,45,845.5,120.0,5.4,15.65,708.0,594.17,475.68
2018,4,8,15,0,831.0,118.0,5.5,15.6,669.0,538.1,429.52
2018,4,8,15,15,813.5,115.0,5.5,15.6,625.0,479.66,379.9
2018,4,8,15,30,796.0,112.0,5.5,15.6,581.0,421.75,329.42
2018,4,8,15,45,769.5,109.0,5.75,15.35,532.0,361.59,276.59
2018,4,8,16,0,743.0,106.0,6.0,15.1,483.0,300.13,221.78
2018,4,8,16,15,705.5,102.5,6.05,14.85,430.5,241.2,169.32
2018,4,8,16,30,668.0,99.0,6.1,14.6,378.0,186.33,122.04
2018,4,8,16,45,618.5,93.5,6.2,14.4,324.5,132.91,81.02
2018,4,8,17,0,569.0,88.0,6.3,14.2,271.0,85.61,53.75
2018,4,8,17,15,500.0,80.0,6.2,13.9,219.5,58.8,47.0
2018,4,8,17,30,431.0,72.0,6.1,13.6,168.0,53.58,42.17
2018,4,8,17,45,331.0,60.0,5.95,13.3,122.0,45.66,34.7
2018,4,8,18,0,231.0,48.0,5.8,13.0,76.0,37.42,26.51
2018,4,8,18,15,133.5,30.0,5.6,12.85,44.5,23.8,8.94
2018,4,8,18,30,36.0,12.0,5.4,12.7,13.0,11.44,0.0
2018,4,8,18,45,18.0,6.0,5.25,12.55,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,9,5,45,1.5,6.0,1.45,12.6,6.0,6.08,0.0
2018,4,9,6,0,3.0,12.0,1.5,12.7,12.0,12.02,0.0
2018,4,9,6,15,1.5,25.5,1.6,13.05,25.5,24.55,13.45
2018,4,9,6,30,0.0,39.0,1.7,13.4,39.0,37.2,25.52
2018,4,9,6,45,1.0,58.0,1.85,13.7,58.0,56.91,42.73
2018,4,9,7,0,2.0,77.0,2.0,14.0,77.0,76.45,59.62
2018,4,9,7,15,5.0,93.0,2.0,14.3,94.5,93.74,74.34
2018,4,9,7,30,8.0,109.0,2.0,14.6,112.0,111.32,89.04
2018,4,9,7,45,52.5,145.5,1.95,14.9,168.5,188.0,153.39
2018,4,9,8,0,97.0,182.0,1.9,15.2,225.0,262.53,214.22
2018,4,9,8,15,229.5,191.5,1.9,15.5,308.5,398.14,323.76
2018,4,9,8,30,362.0,201.0,1.9,15.8,392.0,522.23,420.06
2018,4,9,8,45,514.0,178.0,1.9,16.05,476.5,647.95,514.77
2018,4,9,9,0,666.0,155.0,1.9,16.3,561.0,775.93,606.25
2018,4,9,9,15,714.0,151.5,1.85,16.55,614.0,833.74,642.98
2018,4,9,9,30,762.0,148.0,1.8,16.8,667.0,891.16,679.22
2018,4,9,9,45,693.5,183.0,1.75,17.05,674.5,881.35,669.28
2018,4,9,10,0,625.0,218.0,1.7,17.3,682.0,864.44,655.24
2018,4,9,10,15,668.5,212.0,1.65,17.6,726.0,907.77,682.48
2018,4,9,10,30,712.0,206.0,1.6,17.9,770.0,949.01,706.97
2018,4,9,10,45,789.5,175.5,1.6,18.15,817.5,988.28,730.65
2018,4,9,11,0,867.0,145.0,1.6,18.4,865.0,1032.16,757.06
2018,4,9,11,15,749.0,207.5,1.55,18.65,837.5,984.25,723.58
2018,4,9,11,30,631.0,270.0,1.5,18.9,810.0,925.29,682.62
2018,4,9,11,45,579.5,298.0,1.5,19.15,797.0,891.92,658.85
2018,4,9,12,0,528.0,326.0,1.5,19.4,784.0,859.3,635.14
2018,4,9,12,15,552.5,311.5,1.45,19.65,790.5,853.84,631.31
2018,4,9,12,30,577.0,297.0,1.4,19.9,797.0,845.29,625.15
2018,4,9,12,45,600.5,280.5,1.3,20.15,796.0,831.9,615.18
2018,4,9,13,0,624.0,264.0,1.2,20.4,795.0,814.36,602.48
2018,4,9,13,15,697.0,225.5,1.05,20.6,808.0,813.03,601.12
2018,4,9,13,30,770.0,187.0,0.9,20.8,821.0,804.21,594.25
2018,4,9,13,45,747.0,190.0,0.7,21.05,790.0,755.93,558.05
2018,4,9,14,0,724.0,193.0,0.5,21.3,759.0,707.17,521.71
2018,4,9,14,15,694.5,194.0,0.65,21.25,719.5,652.08,485.93
2018,4,9,14,30,665.0,195.0,0.8,21.2,680.0,597.88,449.29
2018,4,9,14,45,611.5,202.0,0.95,21.15,630.0,536.87,406.04
2018,4,9,15,0,558.0,209.0,1.1,21.1,580.0,478.62,363.33
2018,4,9,15,15,453.5,223.0,1.1,21.1,512.0,408.7,310.18
2018,4,9,15,30,349.0,237.0,1.1,21.1,444.0,349.93,265.19
2018,4,9,15,45,400.5,204.0,1.8,20.35,422.5,314.07,237.34
2018,4,9,16,0,452.0,171.0,2.5,19.6,401.0,273.19,202.68
2018,4,9,16,15,277.0,156.0,2.8,19.05,292.5,193.7,143.08
2018,4,9,16,30,102.0,141.0,3.1,18.5,184.0,136.87,103.66
2018,4,9,16,45,199.5,127.0,3.4,17.9,196.5,122.07,88.18
2018,4,9,17,0,297.0,113.0,3.7,17.3,209.0,99.11,70.65
2018,4,9,17,15,260.0,96.5,3.8,16.8,169.5,74.13,59.92
2018,4,9,17,30,223.0,80.0,3.9,16.3,130.0,62.48,49.55
2018,4,9,17,45,181.5,62.0,4.0,15.75,95.5,49.28,37.55
2018,4,9,18,0,140.0,44.0,4.1,15.2,61.0,35.62,24.83
2018,4,9,18,15,87.0,27.5,3.8,15.0,36.5,22.66,9.14
2018,4,9,18,30,34.0,11.0,3.5,14.8,12.0,10.48,0.0
2018,4,9,18,45,17.0,5.5,3.25,14.55,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,10,5,45,2.5,3.0,2.4,13.3,3.0,3.47,0.0
2018,4,10,6,0,5.0,6.0,2.3,13.4,6.0,7.13,0.0
2018,4,10,6,15,2.5,11.0,2.4,13.6,11.0,11.08,3.08
2018,4,10,6,30,0.0,16.0,2.5,13.8,16.0,14.82,6.8
2018,4,10,6,45,0.0,29.0,2.55,14.0,29.0,26.9,17.29
2018,4,10,7,0,0.0,42.0,2.6,14.2,42.0,39.01,27.78
2018,4,10,7,15,0.0,51.0,2.75,14.3,51.0,47.39,34.99
2018,4,10,7,30,0.0,60.0,2.9,14.4,60.0,55.79,42.09
2018,4,10,7,45,0.0,69.5,3.0,14.5,69.5,64.66,49.48
2018,4,10,8,0,0.0,79.0,3.1,14.6,79.0,73.54,56.78
2018,4,10,8,15,0.0,88.0,3.2,14.7,88.0,82.12,63.75
2018,4,10,8,30,0.0,97.0,3.3,14.8,97.0,90.77,70.72
2018,4,10,8,45,0.0,95.0,3.4,14.9,95.0,88.69,68.72
2018,4,10,9,0,0.0,93.0,3.5,15.0,93.0,86.71,66.85
2018,4,10,9,15,0.0,92.5,3.45,15.05,92.5,86.25,66.27
2018,4,10,9,30,0.0,92.0,3.4,15.1,92.0,85.81,65.73
2018,4,10,9,45,25.0,181.5,3.4,15.15,200.0,205.03,163.56
2018,4,10,10,0,50.0,271.0,3.4,15.2,308.0,324.08,257.96
2018,4,10,10,15,101.0,320.5,3.35,15.2,399.5,440.65,348.73
2018,4,10,10,30,152.0,370.0,3.3,15.2,491.0,544.11,427.02
2018,4,10,10,45,93.0,353.5,3.25,15.25,428.0,452.37,355.05
2018,4,10,11,0,34.0,337.0,3.2,15.3,365.0,374.38,293.25
2018,4,10,11,15,33.5,341.5,3.2,15.25,369.5,376.79,295.16
2018,4,10,11,30,33.0,346.0,3.2,15.2,374.0,379.0,296.67
2018,4,10,11,45,41.0,363.0,3.2,15.2,398.5,402.24,314.5
2018,4,10,12,0,49.0,380.0,3.2,15.2,423.0,424.8,331.66
2018,4,10,12,15,46.5,361.0,3.3,15.1,401.5,399.89,312.87
2018,4,10,12,30,44.0,342.0,3.4,15.0,380.0,375.31,294.41
2018,4,10,12,45,24.5,258.0,3.45,14.95,279.0,271.63,213.83
2018,4,10,13,0,5.0,174.0,3.5,14.9,178.0,167.68,131.19
2018,4,10,13,15,12.5,229.5,3.65,14.85,240.0,226.03,178.3
2018,4,10,13,30,20.0,285.0,3.8,14.8,302.0,283.51,223.92
2018,4,10,13,45,22.0,284.0,3.9,14.7,302.0,282.45,223.33
2018,4,10,14,0,24.0,283.0,4.0,14.6,302.0,281.11,222.68
2018,4,10,14,15,23.0,273.0,4.15,14.55,290.5,269.12,213.58
2018,4,10,14,30,22.0,263.0,4.3,14.5,279.0,257.21,204.54
2018,4,10,14,45,34.0,263.0,4.45,14.45,286.5,261.68,208.72
2018,4,10,15,0,46.0,263.0,4.6,14.4,294.0,263.87,210.92
2018,4,10,15,15,116.5,261.5,4.6,14.4,332.5,289.09,231.3
2018,4,10,15,30,187.0,260.0,4.6,14.4,371.0,305.83,243.66
2018,4,10,15,45,230.0,234.5,4.9,14.25,360.0,284.73,225.25
2018,4,10,16,0,273.0,209.0,5.2,14.1,349.0,256.06,199.58
2018,4,10,16,15,317.0,177.5,5.2,13.95,324.0,220.05,166.76
2018,4,10,16,30,361.0,146.0,5.2,13.8,299.0,175.61,126.74
2018,4,10,16,45,339.0,126.5,5.2,13.7,255.0,131.8,91.95
2018,4,10,17,0,317.0,107.0,5.2,13.6,211.0,91.0,64.21
2018,4,10,17,15,323.0,90.0,5.05,13.35,179.5,64.93,52.58
2018,4,10,17,30,329.0,73.0,4.9,13.1,148.0,53.93,42.62
2018,4,10,17,45,331.5,59.0,4.7,12.85,118.0,44.68,33.99
2018,4,10,18,0,334.0,45.0,4.5,12.6,88.0,34.93,24.6
2018,4,10,18,15,205.5,30.0,4.45,12.4,52.5,23.72,10.85
2018,4,10,18,30,77.0,15.0,4.4,12.2,17.0,14.3,0.0
2018,4,10,18,45,38.5,7.5,4.3,12.0,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,11,5,45,42.0,11.0,3.95,11.75,13.5,20.83,0.0
2018,4,11,6,0,84.0,22.0,3.8,11.8,27.0,56.2,0.0
2018,4,11,6,15,128.5,37.5,3.8,12.0,53.5,99.9,72.53
2018,4,11,6,30,173.0,53.0,3.8,12.2,80.0,142.18,112.47
2018,4,11,6,45,200.5,71.5,3.8,12.4,114.5,185.45,151.71
2018,4,11,7,0,228.0,90.0,3.8,12.6,149.0,231.28,192.32
2018,4,11,7,15,279.5,104.5,3.55,12.7,193.0,288.46,241.62
2018,4,11,7,30,331.0,119.0,3.3,12.8,237.0,361.45,302.39
2018,4,11,7,45,308.5,144.5,3.05,12.85,268.0,379.71,316.42
2018,4,11,8,0,286.0,170.0,2.8,12.9,299.0,405.85,335.94
2018,4,11,8,15,294.0,191.5,2.7,13.0,337.0,447.54,367.88
2018,4,11,8,30,302.0,213.0,2.6,13.1,375.0,488.8,398.66
2018,4,11,8,45,290.5,239.5,2.5,13.15,406.5,518.95,419.74
2018,4,11,9,0,279.0,266.0,2.4,13.2,438.0,547.04,438.89
2018,4,11,9,15,252.0,291.0,2.6,13.3,454.5,557.48,445.06
2018,4,11,9,30,225.0,316.0,2.8,13.4,471.0,551.33,439.02
2018,4,11,9,45,325.0,306.5,3.05,13.55,543.5,651.7,516.65
2018,4,11,10,0,425.0,297.0,3.3,13.7,616.0,754.27,593.54
2018,4,11,10,15,407.5,318.0,3.6,13.7,633.5,763.6,599.19
2018,4,11,10,30,390.0,339.0,3.9,13.7,651.0,758.38,595.19
2018,4,11,10,45,398.5,345.5,4.25,13.7,672.0,773.52,607.13
2018,4,11,11,0,407.0,352.0,4.6,13.7,693.0,798.29,626.34
2018,4,11,11,15,374.0,373.5,4.8,13.65,691.0,773.18,607.5
2018,4,11,11,30,341.0,395.0,5.0,13.6,689.0,757.68,595.61
2018,4,11,11,45,304.0,408.0,5.15,13.6,671.5,727.91,572.81
2018,4,11,12,0,267.0,421.0,5.3,13.6,654.0,697.35,549.32
2018,4,11,12,15,299.5,412.5,5.45,13.6,674.0,709.83,560.23
2018,4,11,12,30,332.0,404.0,5.6,13.6,694.0,719.86,569.1
2018,4,11,12,45,249.0,388.0,5.7,13.6,604.0,616.6,489.72
2018,4,11,13,0,166.0,372.0,5.8,13.6,514.0,510.56,407.07
2018,4,11,13,15,142.5,368.5,5.8,13.6,489.0,478.71,382.1
2018,4,11,13,30,119.0,365.0,5.8,13.6,464.0,447.99,357.71
2018,4,11,13,45,332.5,315.0,5.85,13.6,579.5,556.91,448.17
2018,4,11,14,0,546.0,265.0,5.9,13.6,695.0,647.28,521.36
2018,4,11,14,15,593.5,236.0,5.95,13.6,686.5,624.13,503.65
2018,4,11,14,30,641.0,207.0,6.0,13.6,678.0,594.41,480.54
2018,4,11,14,45,422.5,256.5,6.05,13.6,560.5,477.97,385.82
2018,4,11,15,0,204.0,306.0,6.1,13.6,443.0,382.48,307.69
2018,4,11,15,15,239.5,280.0,6.1,13.6,430.5,361.31,290.38
2018,4,11,15,30,275.0,254.0,6.1,13.6,418.0,334.66,267.6
2018,4,11,15,45,193.5,236.0,6.35,13.55,347.0,273.46,217.99
2018,4,11,16,0,112.0,218.0,6.6,13.5,276.0,220.14,175.52
2018,4,11,16,15,65.0,168.5,6.65,13.4,201.5,162.69,129.28
2018,4,11,16,30,18.0,119.0,6.7,13.3,127.0,111.16,88.17
2018,4,11,16,45,60.0,87.5,6.8,13.2,108.5,81.81,61.79
2018,4,11,17,0,102.0,56.0,6.9,13.1,90.0,49.13,33.98
2018,4,11,17,15,201.0,66.5,7.15,12.95,118.0,52.37,41.44
2018,4,11,17,30,300.0,77.0,7.4,12.8,146.0,56.85,45.29
2018,4,11,17,45,242.5,61.5,7.7,12.65,108.0,46.42,35.56
2018,4,11,18,0,185.0,46.0,8.0,12.5,70.0,35.48,25.13
2018,4,11,18,15,107.5,29.5,7.85,12.3,42.0,24.26,11.92
2018,4,11,18,30,30.0,13.0,7.7,12.1,14.0,12.39,0.0
2018,4,11,18,45,15.0,6.5,7.6,11.9,7.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.35,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.05,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,10.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,10.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.05,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,9.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,9.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,9.9,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,9.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,9.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,5,45,62.0,13.0,5.3,10.45,16.5,27.8,0.0
2018,4,12,6,0,124.0,26.0,5.3,10.7,33.0,78.81,15.53
2018,4,12,6,15,242.0,40.5,5.45,10.9,73.0,152.05,114.01
2018,4,12,6,30,360.0,55.0,5.6,11.1,113.0,231.23,186.13
2018,4,12,6,45,442.0,65.0,5.75,11.3,162.5,303.04,251.28
2018,4,12,7,0,524.0,75.0,5.9,11.5,212.0,382.83,322.06
2018,4,12,7,15,577.5,82.5,5.85,11.55,264.5,450.7,381.31
2018,4,12,7,30,631.0,90.0,5.8,11.6,317.0,522.45,441.95
2018,4,12,7,45,667.0,97.0,5.8,11.7,370.0,585.19,493.46
2018,4,12,8,0,703.0,104.0,5.8,11.8,423.0,649.28,544.63
2018,4,12,8,15,612.5,136.5,5.7,11.9,437.5,646.26,539.02
2018,4,12,8,30,522.0,169.0,5.6,12.0,452.0,628.53,521.7
2018,4,12,8,45,636.5,153.5,5.55,12.15,528.5,731.16,602.18
2018,4,12,9,0,751.0,138.0,5.5,12.3,605.0,833.69,677.78
2018,4,12,9,15,785.0,136.0,5.4,12.4,653.0,877.94,707.88
2018,4,12,9,30,819.0,134.0,5.3,12.5,701.0,926.19,740.79
2018,4,12,9,45,831.0,136.5,5.25,12.65,737.5,956.84,760.58
2018,4,12,10,0,843.0,139.0,5.2,12.8,774.0,984.57,778.26
2018,4,12,10,15,851.0,142.0,5.15,12.85,804.5,1005.83,791.56
2018,4,12,10,30,859.0,145.0,5.1,12.9,835.0,1023.71,802.52
2018,4,12,10,45,864.5,147.0,5.05,13.0,857.5,1034.51,808.39
2018,4,12,11,0,870.0,149.0,5.0,13.1,880.0,1041.7,811.86
2018,4,12,11,15,871.0,151.5,5.1,13.15,894.5,1041.27,811.6
2018,4,12,11,30,872.0,154.0,5.2,13.2,909.0,1037.16,808.92
2018,4,12,11,45,869.5,157.5,5.25,13.25,915.0,1027.02,801.71
2018,4,12,12,0,867.0,161.0,5.3,13.3,921.0,1013.34,792.13
2018,4,12,12,15,863.5,163.0,5.5,13.35,919.5,993.72,779.52
2018,4,12,12,30,860.0,165.0,5.7,13.4,918.0,970.85,764.5
2018,4,12,12,45,852.5,167.5,5.9,13.4,907.0,941.78,745.0
2018,4,12,13,0,845.0,170.0,6.1,13.4,896.0,909.95,723.31
2018,4,12,13,15,842.0,167.5,6.2,13.4,879.5,874.45,698.19
2018,4,12,13,30,839.0,165.0,6.3,13.4,863.0,836.38,671.0
2018,4,12,13,45,834.5,161.5,6.4,13.4,838.5,793.83,640.19
2018,4,12,14,0,830.0,158.0,6.5,13.4,814.0,749.2,606.16
2018,4,12,14,15,822.5,154.0,6.55,13.35,782.5,700.21,567.78
2018,4,12,14,30,815.0,150.0,6.6,13.3,751.0,649.82,527.47
2018,4,12,14,45,804.5,145.0,6.7,13.25,713.0,595.64,483.29
2018,4,12,15,0,794.0,140.0,6.8,13.2,675.0,540.85,437.44
2018,4,12,15,15,775.5,136.5,6.8,13.2,631.0,480.95,386.08
2018,4,12,15,30,757.0,133.0,6.8,13.2,587.0,423.7,335.63
2018,4,12,15,45,737.0,127.0,6.85,13.05,539.5,364.76,282.97
2018,4,12,16,0,717.0,121.0,6.9,12.9,492.0,307.34,230.76
2018,4,12,16,15,690.5,114.0,6.85,12.8,441.5,249.36,178.27
2018,4,12,16,30,664.0,107.0,6.8,12.7,391.0,194.2,129.79
2018,4,12,16,45,623.0,99.5,6.75,12.6,338.5,140.17,87.24
2018,4,12,17,0,582.0,92.0,6.7,12.5,286.0,91.22,57.52
2018,4,12,17,15,521.5,83.0,6.55,12.3,234.0,60.63,48.96
2018,4,12,17,30,461.0,74.0,6.4,12.1,182.0,54.79,43.59
2018,4,12,17,45,371.5,62.0,6.3,11.95,135.0,46.94,36.17
2018,4,12,18,0,282.0,50.0,6.2,11.8,88.0,38.76,28.15
2018,4,12,18,15,172.0,33.5,6.05,11.65,53.5,26.47,14.22
2018,4,12,18,30,62.0,17.0,5.9,11.5,19.0,16.2,0.0
2018,4,12,18,45,31.0,8.5,5.8,11.4,9.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.05,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,13,5,45,69.5,13.5,3.85,10.7,18.0,30.3,0.0
