Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,23,5,15,4.5,3.5,1.0,12.5,3.5,0.0,0.0
2018,4,23,5,30,9.0,7.0,1.0,12.6,7.0,8.63,0.0
2018,4,23,5,45,48.5,23.0,0.95,12.75,27.5,40.97,2.59
2018,4,23,6,0,88.0,39.0,0.9,12.9,48.0,82.66,59.06
2018,4,23,6,15,125.0,57.0,0.8,13.1,78.5,121.79,94.68
2018,4,23,6,30,162.0,75.0,0.7,13.3,109.0,164.96,132.54
2018,4,23,6,45,220.5,92.0,0.65,13.5,152.0,221.51,180.78
2018,4,23,7,0,279.0,109.0,0.6,13.7,195.0,284.05,232.67
2018,4,23,7,15,333.5,122.5,0.5,14.0,244.0,355.7,289.62
2018,4,23,7,30,388.0,136.0,0.4,14.3,293.0,422.83,340.86
2018,4,23,7,45,308.5,170.5,0.3,14.55,306.0,413.17,330.22
2018,4,23,8,0,229.0,205.0,0.2,14.8,319.0,406.17,321.56
2018,4,23,8,15,274.0,220.0,0.25,15.05,370.0,466.53,366.82
2018,4,23,8,30,319.0,235.0,0.3,15.3,421.0,529.55,412.2
2018,4,23,8,45,482.0,208.5,0.35,15.55,514.5,662.33,508.52
2018,4,23,9,0,645.0,182.0,0.4,15.8,608.0,797.61,601.19
2018,4,23,9,15,739.5,157.5,0.45,16.25,675.0,874.5,648.38
2018,4,23,9,30,834.0,133.0,0.5,16.7,742.0,948.1,693.1
2018,4,23,9,45,863.5,125.5,0.5,17.1,782.5,984.04,712.22
2018,4,23,10,0,893.0,118.0,0.5,17.5,823.0,1009.16,725.0
2018,4,23,10,15,900.0,119.5,0.5,17.85,852.0,1027.78,734.05
2018,4,23,10,30,907.0,121.0,0.5,18.2,881.0,1042.94,741.12
2018,4,23,10,45,911.5,122.5,0.5,18.55,902.5,1052.03,744.61
2018,4,23,11,0,916.0,124.0,0.5,18.9,924.0,1057.44,746.09
2018,4,23,11,15,918.5,125.0,0.6,19.1,938.0,1056.61,746.91
2018,4,23,11,30,921.0,126.0,0.7,19.3,952.0,1052.07,745.64
2018,4,23,11,45,897.0,140.0,0.85,19.5,949.0,1030.96,735.38
2018,4,23,12,0,873.0,154.0,1.0,19.7,946.0,1006.52,722.96
2018,4,23,12,15,847.0,166.5,1.15,19.7,933.5,984.3,712.14
2018,4,23,12,30,821.0,179.0,1.3,19.7,921.0,951.04,693.85
2018,4,23,12,45,839.0,167.5,1.45,19.75,919.0,931.73,684.11
2018,4,23,13,0,857.0,156.0,1.6,19.8,917.0,908.55,671.39
2018,4,23,13,15,773.0,196.0,1.75,19.65,872.5,848.6,634.3
2018,4,23,13,30,689.0,236.0,1.9,19.5,828.0,787.98,594.01
2018,4,23,13,45,697.5,223.0,2.05,19.4,807.5,751.03,570.48
2018,4,23,14,0,706.0,210.0,2.2,19.3,787.0,711.56,544.13
2018,4,23,14,15,744.0,183.5,2.35,19.05,771.0,676.92,521.16
2018,4,23,14,30,782.0,157.0,2.5,18.8,755.0,638.21,494.06
2018,4,23,14,45,730.0,167.0,2.65,18.6,703.5,574.26,446.02
2018,4,23,15,0,678.0,177.0,2.8,18.4,652.0,514.78,400.12
2018,4,23,15,15,620.0,181.5,2.8,18.4,595.5,451.68,349.85
2018,4,23,15,30,562.0,186.0,2.8,18.4,539.0,393.18,302.37
2018,4,23,15,45,493.5,188.0,3.0,17.8,480.5,334.83,255.53
2018,4,23,16,0,425.0,190.0,3.2,17.2,422.0,283.63,214.07
2018,4,23,16,15,385.5,177.5,3.25,16.85,372.5,234.94,173.83
2018,4,23,16,30,346.0,165.0,3.3,16.5,323.0,194.87,141.34
2018,4,23,16,45,419.0,136.0,3.4,16.15,304.0,151.47,103.11
2018,4,23,17,0,492.0,107.0,3.5,15.8,285.0,103.88,67.2
2018,4,23,17,15,480.0,93.0,3.5,15.35,244.0,66.15,53.25
2018,4,23,17,30,468.0,79.0,3.5,14.9,203.0,57.57,45.7
2018,4,23,17,45,384.0,68.0,3.5,14.5,154.5,50.67,39.4
2018,4,23,18,0,300.0,57.0,3.5,14.1,106.0,43.48,32.57
2018,4,23,18,15,191.0,41.0,3.4,13.85,68.0,31.86,21.42
2018,4,23,18,30,82.0,25.0,3.3,13.6,30.0,20.65,4.13
2018,4,23,18,45,43.0,13.0,3.2,13.4,15.5,12.39,0.0
2018,4,23,19,0,4.0,1.0,3.1,13.2,1.0,0.0,0.0
2018,4,23,19,15,2.0,0.5,2.95,13.1,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,5,15,4.0,2.0,2.0,11.0,2.0,0.0,0.0
2018,4,24,5,30,8.0,4.0,2.1,11.1,4.0,5.56,0.0
2018,4,24,5,45,41.0,12.0,2.15,11.25,16.0,27.04,3.77
2018,4,24,6,0,74.0,20.0,2.2,11.4,28.0,51.04,34.68
2018,4,24,6,15,37.0,24.5,2.15,11.5,28.5,40.69,28.58
2018,4,24,6,30,0.0,29.0,2.1,11.6,29.0,26.9,17.53
2018,4,24,6,45,0.0,39.0,2.05,11.65,39.0,36.21,25.71
2018,4,24,7,0,0.0,49.0,2.0,11.7,49.0,45.53,33.78
2018,4,24,7,15,0.0,52.5,2.0,11.8,52.5,48.79,36.53
2018,4,24,7,30,0.0,56.0,2.0,11.9,56.0,52.06,39.21
2018,4,24,7,45,5.5,81.0,1.95,11.95,83.5,79.27,62.39
2018,4,24,8,0,11.0,106.0,1.9,12.0,111.0,108.0,86.51
2018,4,24,8,15,9.0,142.5,1.9,12.1,147.0,143.05,115.21
2018,4,24,8,30,7.0,179.0,1.9,12.2,183.0,178.27,143.53
2018,4,24,8,45,9.5,199.5,1.95,12.3,205.5,200.83,161.4
2018,4,24,9,0,12.0,220.0,2.0,12.4,228.0,223.5,179.21
2018,4,24,9,15,18.5,247.5,2.05,12.55,260.5,257.13,205.71
2018,4,24,9,30,25.0,275.0,2.1,12.7,293.0,291.0,232.04
2018,4,24,9,45,34.5,302.0,2.2,12.8,328.5,340.89,270.73
2018,4,24,10,0,44.0,329.0,2.3,12.9,364.0,378.32,299.29
2018,4,24,10,15,78.0,367.0,2.35,13.0,431.5,451.81,355.84
2018,4,24,10,30,112.0,405.0,2.4,13.1,499.0,538.89,421.01
2018,4,24,10,45,118.0,407.5,2.5,13.15,509.0,545.47,425.36
2018,4,24,11,0,124.0,410.0,2.6,13.2,519.0,551.52,429.88
2018,4,24,11,15,124.0,425.0,2.65,13.25,535.5,564.08,438.7
2018,4,24,11,30,124.0,440.0,2.7,13.3,552.0,575.71,446.84
2018,4,24,11,45,156.0,447.0,2.75,13.35,588.5,609.55,472.5
2018,4,24,12,0,188.0,454.0,2.8,13.4,625.0,641.62,496.56
2018,4,24,12,15,190.5,453.5,2.9,13.4,626.5,636.02,492.64
2018,4,24,12,30,193.0,453.0,3.0,13.4,628.0,629.45,488.28
2018,4,24,12,45,241.5,432.5,3.1,13.45,649.0,650.31,505.44
2018,4,24,13,0,290.0,412.0,3.2,13.5,670.0,660.32,514.49
2018,4,24,13,15,372.0,379.0,3.35,13.5,703.5,682.7,533.78
2018,4,24,13,30,454.0,346.0,3.5,13.5,737.0,702.59,550.79
2018,4,24,13,45,533.0,300.0,3.6,13.45,746.5,697.08,549.07
2018,4,24,14,0,612.0,254.0,3.7,13.4,756.0,684.72,541.95
2018,4,24,14,15,749.5,186.0,3.75,13.35,777.0,683.03,542.98
2018,4,24,14,30,887.0,118.0,3.8,13.3,798.0,667.92,532.72
2018,4,24,14,45,872.5,117.5,3.8,13.2,759.0,613.25,489.21
2018,4,24,15,0,858.0,117.0,3.8,13.1,720.0,556.62,443.22
2018,4,24,15,15,841.0,114.5,3.8,13.1,675.5,497.8,394.02
2018,4,24,15,30,824.0,112.0,3.8,13.1,631.0,439.46,343.79
2018,4,24,15,45,800.0,110.0,3.75,12.9,582.0,379.85,291.51
2018,4,24,16,0,776.0,108.0,3.7,12.7,533.0,322.09,239.75
2018,4,24,16,15,740.0,105.0,3.65,12.6,479.0,258.63,183.49
2018,4,24,16,30,704.0,102.0,3.6,12.5,425.0,202.6,134.64
2018,4,24,16,45,541.5,109.0,3.55,12.35,339.5,144.55,93.42
2018,4,24,17,0,379.0,116.0,3.5,12.2,254.0,105.07,72.47
2018,4,24,17,15,218.0,105.0,3.5,12.05,181.5,79.66,66.03
2018,4,24,17,30,57.0,94.0,3.5,11.9,109.0,79.5,65.87
2018,4,24,17,45,45.0,74.0,3.45,11.8,84.5,63.52,51.31
2018,4,24,18,0,33.0,54.0,3.4,11.7,60.0,47.23,36.26
2018,4,24,18,15,20.0,37.0,3.3,11.55,40.0,32.87,22.62
2018,4,24,18,30,7.0,20.0,3.2,11.4,20.0,18.3,4.37
2018,4,24,18,45,7.0,11.0,3.1,11.3,11.0,10.48,0.0
2018,4,24,19,0,7.0,2.0,3.0,11.2,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,11.15,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.0,2.65,9.2,2.0,0.0,0.0
2018,4,25,5,30,4.0,4.0,2.7,9.3,4.0,4.7,0.0
2018,4,25,5,45,2.0,10.5,2.75,9.4,10.5,10.28,0.0
2018,4,25,6,0,0.0,17.0,2.8,9.5,17.0,15.76,7.4
2018,4,25,6,15,0.0,27.5,2.7,9.5,27.5,25.52,16.23
2018,4,25,6,30,0.0,38.0,2.6,9.5,38.0,35.29,24.98
2018,4,25,6,45,0.0,52.5,2.45,9.55,52.5,48.8,36.87
2018,4,25,7,0,0.0,67.0,2.3,9.6,67.0,62.59,48.85
2018,4,25,7,15,0.0,82.5,2.2,9.75,82.5,77.66,61.71
2018,4,25,7,30,0.0,98.0,2.1,9.9,98.0,92.72,74.37
2018,4,25,7,45,0.5,123.5,1.95,10.05,124.0,118.36,95.78
2018,4,25,8,0,1.0,149.0,1.8,10.2,150.0,144.11,116.91
2018,4,25,8,15,12.0,181.5,1.8,10.45,189.0,185.48,150.97
2018,4,25,8,30,23.0,214.0,1.8,10.7,228.0,227.74,185.09
2018,4,25,8,45,35.0,245.0,1.75,10.9,267.5,281.84,228.06
2018,4,25,9,0,47.0,276.0,1.7,11.1,307.0,326.15,262.38
2018,4,25,9,15,51.5,297.0,1.8,11.35,333.0,352.86,282.45
2018,4,25,9,30,56.0,318.0,1.9,11.6,359.0,379.52,302.39
2018,4,25,9,45,85.0,347.5,1.95,11.85,413.5,438.95,347.99
2018,4,25,10,0,114.0,377.0,2.0,12.1,468.0,512.58,403.05
2018,4,25,10,15,181.5,389.5,2.1,12.3,540.0,592.12,463.2
2018,4,25,10,30,249.0,402.0,2.2,12.5,612.0,685.44,531.73
2018,4,25,10,45,294.5,401.5,2.3,12.7,656.0,728.8,563.01
2018,4,25,11,0,340.0,401.0,2.4,12.9,700.0,771.05,593.62
2018,4,25,11,15,429.0,363.5,2.55,13.0,746.5,826.9,635.81
2018,4,25,11,30,518.0,326.0,2.7,13.1,793.0,870.4,669.09
2018,4,25,11,45,711.5,228.5,2.8,13.2,874.5,954.19,731.76
2018,4,25,12,0,905.0,131.0,2.9,13.3,956.0,1014.96,772.93
2018,4,25,12,15,906.0,129.5,3.05,13.3,954.0,995.84,760.65
2018,4,25,12,30,907.0,128.0,3.2,13.3,952.0,973.36,746.76
2018,4,25,12,45,906.5,126.0,3.3,13.35,942.5,945.76,728.72
2018,4,25,13,0,906.0,124.0,3.4,13.4,933.0,915.05,708.42
2018,4,25,13,15,901.5,123.0,3.5,13.3,915.0,878.97,684.56
2018,4,25,13,30,897.0,122.0,3.6,13.2,897.0,840.3,658.61
2018,4,25,13,45,856.0,137.5,3.65,13.15,860.0,786.79,621.21
2018,4,25,14,0,815.0,153.0,3.7,13.1,823.0,736.07,584.48
2018,4,25,14,15,839.0,136.5,3.8,13.0,803.5,697.53,556.21
2018,4,25,14,30,863.0,120.0,3.9,12.9,784.0,655.03,523.87
2018,4,25,14,45,849.5,118.5,3.95,12.85,745.5,600.35,480.45
2018,4,25,15,0,836.0,117.0,4.0,12.8,707.0,545.47,435.65
2018,4,25,15,15,820.5,114.0,4.0,12.8,663.5,488.13,387.47
2018,4,25,15,30,805.0,111.0,4.0,12.8,620.0,431.15,338.2
2018,4,25,15,45,781.5,109.0,4.1,12.6,572.0,372.86,287.06
2018,4,25,16,0,758.0,107.0,4.2,12.4,524.0,316.37,236.36
2018,4,25,16,15,725.5,104.0,4.15,12.25,472.5,254.89,181.49
2018,4,25,16,30,693.0,101.0,4.1,12.1,421.0,200.39,133.64
2018,4,25,16,45,652.0,96.5,4.1,12.0,368.5,147.33,91.04
2018,4,25,17,0,611.0,92.0,4.1,11.9,316.0,99.22,60.11
2018,4,25,17,15,511.5,88.5,4.05,11.75,256.0,62.62,50.87
2018,4,25,17,30,412.0,85.0,4.0,11.6,196.0,61.76,50.09
2018,4,25,17,45,248.5,73.5,4.0,11.45,136.0,54.47,43.33
2018,4,25,18,0,85.0,62.0,4.0,11.3,76.0,51.25,39.92
2018,4,25,18,15,55.0,43.0,3.9,11.2,51.0,36.2,25.61
2018,4,25,18,30,25.0,24.0,3.8,11.1,26.0,20.81,6.92
2018,4,25,18,45,14.5,12.5,3.7,11.05,13.5,11.91,0.0
2018,4,25,19,0,4.0,1.0,3.6,11.0,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,10.95,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,3.1,9.5,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,3.2,9.6,4.0,5.15,0.0
2018,4,26,5,45,3.0,9.0,3.3,9.7,9.0,9.29,0.0
2018,4,26,6,0,0.0,14.0,3.4,9.8,14.0,12.97,5.13
2018,4,26,6,15,0.0,22.5,3.35,9.85,22.5,20.86,12.24
2018,4,26,6,30,0.0,31.0,3.3,9.9,31.0,28.76,19.3
2018,4,26,6,45,0.0,43.0,3.3,9.95,43.0,39.94,29.13
2018,4,26,7,0,0.0,55.0,3.3,10.0,55.0,51.13,38.85
2018,4,26,7,15,0.0,63.0,3.3,10.15,63.0,58.59,45.21
2018,4,26,7,30,0.0,71.0,3.3,10.3,71.0,66.06,51.47
2018,4,26,7,45,0.0,83.5,3.3,10.45,83.5,77.82,61.3
2018,4,26,8,0,0.0,96.0,3.3,10.6,96.0,89.87,71.27
2018,4,26,8,15,2.5,136.0,3.3,10.8,137.5,131.26,105.84
2018,4,26,8,30,5.0,176.0,3.3,11.0,179.0,173.36,140.36
2018,4,26,8,45,9.5,201.0,3.35,11.2,207.0,202.17,163.59
2018,4,26,9,0,14.0,226.0,3.4,11.4,235.0,231.24,186.78
2018,4,26,9,15,16.5,242.5,3.45,11.55,254.0,249.94,201.35
2018,4,26,9,30,19.0,259.0,3.5,11.7,273.0,268.68,215.88
2018,4,26,9,45,23.5,283.5,3.55,11.9,301.5,297.54,238.39
2018,4,26,10,0,28.0,308.0,3.6,12.1,330.0,339.61,271.02
2018,4,26,10,15,56.0,348.0,3.7,12.2,394.5,409.02,325.57
2018,4,26,10,30,84.0,388.0,3.8,12.3,459.0,478.56,379.19
2018,4,26,10,45,112.5,410.5,3.9,12.45,508.0,542.58,427.77
2018,4,26,11,0,141.0,433.0,4.0,12.6,557.0,592.45,465.25
2018,4,26,11,15,200.0,436.5,4.1,12.65,615.5,651.68,510.84
2018,4,26,11,30,259.0,440.0,4.2,12.7,674.0,720.39,562.64
2018,4,26,11,45,290.5,434.0,4.3,12.8,698.0,738.08,576.26
2018,4,26,12,0,322.0,428.0,4.4,12.9,722.0,753.7,588.65
2018,4,26,12,15,388.0,396.5,4.45,12.9,750.5,774.0,605.83
2018,4,26,12,30,454.0,365.0,4.5,12.9,779.0,797.7,625.17
2018,4,26,12,45,398.0,387.0,4.55,12.95,747.0,745.85,585.66
2018,4,26,13,0,342.0,409.0,4.6,13.0,715.0,702.11,552.06
2018,4,26,13,15,364.0,392.0,4.65,13.0,712.0,688.03,542.84
2018,4,26,13,30,386.0,375.0,4.7,13.0,709.0,671.58,531.53
2018,4,26,13,45,462.0,327.0,4.75,13.05,716.0,667.77,530.91
2018,4,26,14,0,538.0,279.0,4.8,13.1,723.0,653.96,522.3
2018,4,26,14,15,712.5,195.5,4.8,13.1,759.5,667.09,535.12
2018,4,26,14,30,887.0,112.0,4.8,13.1,796.0,663.04,533.4
2018,4,26,14,45,876.0,110.0,4.8,13.1,758.0,609.18,489.7
2018,4,26,15,0,865.0,108.0,4.8,13.1,720.0,554.55,444.44
2018,4,26,15,15,850.5,105.5,4.8,13.1,676.5,494.86,393.98
2018,4,26,15,30,836.0,103.0,4.8,13.1,633.0,437.19,343.68
2018,4,26,15,45,786.5,107.5,4.8,12.95,576.0,373.75,288.21
2018,4,26,16,0,737.0,112.0,4.8,12.8,519.0,311.28,232.99
2018,4,26,16,15,741.5,101.5,4.8,12.7,478.0,257.12,182.84
2018,4,26,16,30,746.0,91.0,4.8,12.6,437.0,206.21,136.17
2018,4,26,16,45,710.5,86.0,4.8,12.5,384.0,146.19,87.35
2018,4,26,17,0,675.0,81.0,4.8,12.4,331.0,94.46,53.66
2018,4,26,17,15,625.0,75.0,4.8,12.25,278.0,51.58,40.87
2018,4,26,17,30,575.0,69.0,4.8,12.1,225.0,49.46,38.98
2018,4,26,17,45,377.5,65.0,4.8,11.95,158.5,48.1,37.57
2018,4,26,18,0,180.0,61.0,4.8,11.8,92.0,48.54,37.47
2018,4,26,18,15,98.5,42.5,4.7,11.65,58.5,34.44,24.13
2018,4,26,18,30,17.0,24.0,4.6,11.5,25.0,21.59,8.36
2018,4,26,18,45,13.0,13.0,4.5,11.4,13.5,12.39,0.0
2018,4,26,19,0,9.0,2.0,4.4,11.3,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.45,11.25,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,27,5,15,39.0,7.0,2.25,12.7,8.0,0.0,0.0
2018,4,27,5,30,78.0,14.0,2.3,13.0,16.0,30.84,0.0
2018,4,27,5,45,203.5,27.5,2.3,13.25,49.0,100.07,51.86
2018,4,27,6,0,329.0,41.0,2.3,13.5,82.0,172.85,128.86
2018,4,27,6,15,395.0,51.5,2.3,13.7,123.5,230.76,181.96
2018,4,27,6,30,461.0,62.0,2.3,13.9,165.0,295.55,239.48
2018,4,27,6,45,279.5,84.0,2.35,14.05,151.5,251.01,206.39
2018,4,27,7,0,98.0,106.0,2.4,14.2,138.0,171.35,140.41
2018,4,27,7,15,78.5,126.0,2.35,14.3,154.5,177.48,145.5
2018,4,27,7,30,59.0,146.0,2.3,14.4,171.0,189.0,154.33
2018,4,27,7,45,183.5,166.0,2.25,14.5,257.0,309.83,254.97
2018,4,27,8,0,308.0,186.0,2.2,14.6,343.0,443.2,361.53
2018,4,27,8,15,230.0,194.0,2.2,14.75,317.5,402.07,326.21
2018,4,27,8,30,152.0,202.0,2.2,14.9,292.0,342.33,276.89
2018,4,27,8,45,109.0,231.0,2.15,15.0,298.0,341.57,274.11
2018,4,27,9,0,66.0,260.0,2.1,15.1,304.0,324.91,258.65
2018,4,27,9,15,186.5,278.5,2.15,15.25,414.5,468.95,372.56
2018,4,27,9,30,307.0,297.0,2.2,15.4,525.0,619.2,485.51
2018,4,27,9,45,582.0,215.5,2.3,15.5,672.5,818.62,634.47
2018,4,27,10,0,857.0,134.0,2.4,15.6,820.0,1001.97,758.75
2018,4,27,10,15,863.0,136.5,2.45,15.7,848.0,1020.04,768.01
2018,4,27,10,30,869.0,139.0,2.5,15.8,876.0,1025.42,770.7
2018,4,27,10,45,872.5,141.5,2.55,15.85,897.0,1033.99,775.92
2018,4,27,11,0,876.0,144.0,2.6,15.9,918.0,1039.03,778.9
2018,4,27,11,15,878.5,145.5,2.65,16.0,932.0,1038.47,778.18
2018,4,27,11,30,881.0,147.0,2.7,16.1,946.0,1034.37,775.29
2018,4,27,11,45,881.5,148.0,2.75,16.15,951.5,1024.26,768.71
2018,4,27,12,0,882.0,149.0,2.8,16.2,957.0,1010.72,759.97
2018,4,27,12,15,880.0,150.0,2.85,16.2,955.0,991.44,747.62
2018,4,27,12,30,878.0,151.0,2.9,16.2,953.0,968.98,733.19
2018,4,27,12,45,873.5,151.5,3.0,16.25,942.5,940.73,715.06
2018,4,27,13,0,869.0,152.0,3.1,16.3,932.0,915.3,698.81
2018,4,27,13,15,864.5,151.5,3.2,16.25,914.5,879.86,675.69
2018,4,27,13,30,860.0,151.0,3.3,16.2,897.0,841.94,650.65
2018,4,27,13,45,854.0,149.0,3.4,16.2,872.5,799.14,621.71
2018,4,27,14,0,848.0,147.0,3.5,16.2,848.0,754.38,590.45
2018,4,27,14,15,810.0,150.0,3.6,16.1,799.0,690.98,543.56
2018,4,27,14,30,772.0,153.0,3.7,16.0,750.0,628.98,496.65
2018,4,27,14,45,788.0,145.5,3.8,15.95,729.5,590.35,466.41
2018,4,27,15,0,804.0,138.0,3.9,15.9,709.0,548.51,432.43
2018,4,27,15,15,787.5,134.5,3.9,15.9,665.5,491.91,385.62
2018,4,27,15,30,771.0,131.0,3.9,15.9,622.0,432.74,335.63
2018,4,27,15,45,749.5,127.0,4.05,15.65,574.5,374.77,285.78
2018,4,27,16,0,728.0,123.0,4.2,15.4,527.0,318.46,236.2
2018,4,27,16,15,701.5,117.0,4.25,15.25,476.5,261.17,185.5
2018,4,27,16,30,675.0,111.0,4.3,15.1,426.0,206.66,138.11
2018,4,27,16,45,638.5,105.0,4.4,14.9,374.5,153.97,96.05
2018,4,27,17,0,602.0,99.0,4.5,14.7,323.0,105.75,64.74
2018,4,27,17,15,551.5,90.0,4.5,14.5,271.0,63.62,51.19
2018,4,27,17,30,501.0,81.0,4.5,14.3,219.0,59.55,47.61
2018,4,27,17,45,428.0,71.0,4.5,14.05,171.0,52.73,41.37
2018,4,27,18,0,355.0,61.0,4.5,13.8,123.0,46.4,35.33
2018,4,27,18,15,251.0,46.5,4.35,13.6,83.0,36.11,25.44
2018,4,27,18,30,147.0,32.0,4.2,13.4,43.0,25.37,11.63
2018,4,27,18,45,76.5,17.0,4.05,13.2,22.5,16.2,0.0
2018,4,27,19,0,6.0,2.0,3.9,13.0,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,12.95,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,28,5,15,32.0,7.0,3.15,12.8,8.0,0.0,0.0
2018,4,28,5,30,64.0,14.0,3.3,13.0,16.0,27.81,0.0
2018,4,28,5,45,78.0,19.0,3.4,13.25,26.0,47.77,24.42
2018,4,28,6,0,92.0,24.0,3.5,13.5,36.0,62.13,44.02
2018,4,28,6,15,46.0,30.5,3.6,13.65,36.5,51.04,37.19
2018,4,28,6,30,0.0,37.0,3.7,13.8,37.0,34.35,23.74
2018,4,28,6,45,9.5,53.5,3.75,13.95,56.5,54.57,41.23
2018,4,28,7,0,19.0,70.0,3.8,14.1,76.0,79.34,62.52
2018,4,28,7,15,56.0,112.0,3.8,14.2,134.5,147.71,120.78
2018,4,28,7,30,93.0,154.0,3.8,14.3,193.0,229.62,189.08
2018,4,28,7,45,73.5,154.0,3.85,14.45,187.5,208.84,171.05
2018,4,28,8,0,54.0,154.0,3.9,14.6,182.0,195.95,159.51
2018,4,28,8,15,50.0,178.0,3.9,14.7,206.0,219.9,178.39
2018,4,28,8,30,46.0,202.0,3.9,14.8,230.0,243.35,196.53
2018,4,28,8,45,114.0,255.5,3.9,14.95,331.0,373.14,301.08
2018,4,28,9,0,182.0,309.0,3.9,15.1,432.0,495.61,396.29
2018,4,28,9,15,252.0,315.5,3.95,15.2,497.0,583.47,463.44
2018,4,28,9,30,322.0,322.0,4.0,15.3,562.0,660.93,521.78
2018,4,28,9,45,323.0,340.0,4.05,15.35,590.0,686.31,538.98
2018,4,28,10,0,324.0,358.0,4.1,15.4,618.0,710.18,555.28
2018,4,28,10,15,247.5,375.5,4.1,15.45,578.0,655.04,511.44
2018,4,28,10,30,171.0,393.0,4.1,15.5,538.0,583.77,455.87
2018,4,28,10,45,137.5,403.0,4.15,15.55,521.5,559.11,436.1
2018,4,28,11,0,104.0,413.0,4.2,15.6,505.0,520.9,406.16
2018,4,28,11,15,161.0,431.0,4.2,15.65,576.0,606.29,471.13
2018,4,28,11,30,218.0,449.0,4.2,15.7,647.0,677.36,523.99
2018,4,28,11,45,309.0,423.0,4.2,15.7,706.0,744.39,574.89
2018,4,28,12,0,400.0,397.0,4.2,15.7,765.0,797.16,615.01
2018,4,28,12,15,582.0,302.5,4.3,15.7,836.0,871.94,674.14
2018,4,28,12,30,764.0,208.0,4.4,15.7,907.0,931.38,719.6
2018,4,28,12,45,587.5,291.5,4.45,15.7,826.0,829.69,644.33
2018,4,28,13,0,411.0,375.0,4.5,15.7,745.0,733.57,570.47
2018,4,28,13,15,328.0,398.0,4.55,15.7,689.5,663.17,517.44
2018,4,28,13,30,245.0,421.0,4.6,15.7,634.0,601.51,469.96
2018,4,28,13,45,306.0,388.5,4.65,15.65,647.0,602.98,473.38
2018,4,28,14,0,367.0,356.0,4.7,15.6,660.0,599.27,472.28
2018,4,28,14,15,368.0,338.0,4.75,15.5,633.0,562.61,444.87
2018,4,28,14,30,369.0,320.0,4.8,15.4,606.0,525.29,416.57
2018,4,28,14,45,359.5,309.0,4.85,15.35,576.5,487.46,387.05
2018,4,28,15,0,350.0,298.0,4.9,15.3,547.0,449.99,357.27
2018,4,28,15,15,397.5,260.5,4.9,15.3,527.0,415.82,329.55
2018,4,28,15,30,445.0,223.0,4.9,15.3,507.0,377.29,297.01
2018,4,28,15,45,564.0,176.0,5.0,15.05,508.0,351.02,271.81
2018,4,28,16,0,683.0,129.0,5.1,14.8,509.0,310.63,232.43
2018,4,28,16,15,713.5,110.5,5.15,14.65,474.5,259.08,184.33
2018,4,28,16,30,744.0,92.0,5.2,14.5,440.0,203.86,133.49
2018,4,28,16,45,708.5,87.0,5.2,14.35,387.0,148.1,88.33
2018,4,28,17,0,673.0,82.0,5.2,14.2,334.0,96.55,54.56
2018,4,28,17,15,622.0,76.5,5.15,14.0,281.5,52.47,41.37
2018,4,28,17,30,571.0,71.0,5.1,13.8,229.0,50.83,39.93
2018,4,28,17,45,495.5,63.0,5.1,13.6,179.5,46.9,36.27
2018,4,28,18,0,420.0,55.0,5.1,13.4,130.0,42.83,32.27
2018,4,28,18,15,312.0,43.5,4.95,13.25,89.0,33.67,23.46
2018,4,28,18,30,204.0,32.0,4.8,13.1,48.0,25.34,12.4
2018,4,28,18,45,107.5,17.0,4.65,13.0,25.0,16.2,0.0
2018,4,28,19,0,11.0,2.0,4.5,12.9,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,12.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,29,5,15,14.0,6.0,4.4,12.45,6.5,0.0,0.0
2018,4,29,5,30,28.0,12.0,4.6,12.6,13.0,17.82,0.0
2018,4,29,5,45,97.5,27.0,4.8,12.8,38.5,65.02,37.64
2018,4,29,6,0,167.0,42.0,5.0,13.0,64.0,118.5,89.26
2018,4,29,6,15,166.0,55.5,5.05,13.05,85.5,135.09,106.92
2018,4,29,6,30,165.0,69.0,5.1,13.1,107.0,158.39,129.05
2018,4,29,6,45,187.0,95.0,5.2,13.15,148.5,208.26,172.72
2018,4,29,7,0,209.0,121.0,5.3,13.2,190.0,259.77,216.94
2018,4,29,7,15,133.0,139.5,5.3,13.3,186.0,234.74,195.3
2018,4,29,7,30,57.0,158.0,5.3,13.4,182.0,201.06,165.48
2018,4,29,7,45,60.5,182.5,5.35,13.45,211.0,231.73,190.57
2018,4,29,8,0,64.0,207.0,5.4,13.5,240.0,262.46,215.27
2018,4,29,8,15,55.5,221.5,5.4,13.65,252.0,272.4,222.31
2018,4,29,8,30,47.0,236.0,5.4,13.8,264.0,281.6,228.67
2018,4,29,8,45,32.0,219.5,5.4,13.9,239.5,250.44,202.33
2018,4,29,9,0,17.0,203.0,5.4,14.0,215.0,210.2,168.66
2018,4,29,9,15,33.5,246.0,5.4,14.15,270.5,279.83,224.92
2018,4,29,9,30,50.0,289.0,5.4,14.3,326.0,341.27,273.57
2018,4,29,9,45,75.5,329.0,5.45,14.4,388.0,408.6,326.58
2018,4,29,10,0,101.0,369.0,5.5,14.5,450.0,476.4,379.11
2018,4,29,10,15,255.5,352.5,5.5,14.6,568.0,637.82,506.77
2018,4,29,10,30,410.0,336.0,5.5,14.7,686.0,786.79,620.76
2018,4,29,10,45,464.5,324.0,5.55,14.8,729.5,828.48,651.63
2018,4,29,11,0,519.0,312.0,5.6,14.9,773.0,868.32,681.44
2018,4,29,11,15,530.5,313.5,5.65,14.95,791.0,876.64,687.15
2018,4,29,11,30,542.0,315.0,5.7,15.0,809.0,882.42,691.24
2018,4,29,11,45,715.5,226.5,5.7,15.0,883.0,955.82,747.99
2018,4,29,12,0,889.0,138.0,5.7,15.0,957.0,1006.78,783.87
2018,4,29,12,15,893.0,135.0,5.7,15.05,956.0,989.25,770.95
2018,4,29,12,30,897.0,132.0,5.7,15.1,955.0,968.34,756.08
2018,4,29,12,45,900.0,128.0,5.7,15.15,946.5,942.21,737.54
2018,4,29,13,0,903.0,124.0,5.7,15.2,938.0,912.86,716.71
2018,4,29,13,15,900.0,122.5,5.7,15.2,920.5,877.73,691.79
2018,4,29,13,30,897.0,121.0,5.7,15.2,903.0,839.93,664.83
2018,4,29,13,45,892.5,118.5,5.7,15.2,878.5,797.56,634.34
2018,4,29,14,0,888.0,116.0,5.7,15.2,854.0,752.98,601.99
2018,4,29,14,15,880.5,114.0,5.75,15.15,822.5,704.83,565.59
2018,4,29,14,30,873.0,112.0,5.8,15.1,791.0,655.15,526.38
2018,4,29,14,45,863.5,109.5,5.85,15.05,754.0,602.54,483.89
2018,4,29,15,0,854.0,107.0,5.9,15.0,717.0,549.05,439.54
2018,4,29,15,15,839.5,104.5,5.9,15.0,674.0,489.99,389.46
2018,4,29,15,30,825.0,102.0,5.9,15.0,631.0,433.1,339.73
2018,4,29,15,45,808.0,99.0,6.1,14.8,584.5,375.34,288.53
2018,4,29,16,0,791.0,96.0,6.3,14.6,538.0,318.61,237.05
2018,4,29,16,15,768.5,91.5,6.3,14.45,488.0,260.53,184.23
2018,4,29,16,30,746.0,87.0,6.3,14.3,438.0,204.65,134.42
2018,4,29,16,45,713.5,82.0,6.3,14.1,386.0,145.39,85.95
2018,4,29,17,0,681.0,77.0,6.3,13.9,334.0,93.79,51.77
2018,4,29,17,15,633.0,71.5,6.25,13.7,282.0,48.41,37.78
2018,4,29,17,30,585.0,66.0,6.2,13.5,230.0,46.53,36.14
2018,4,29,17,45,514.0,59.0,6.15,13.25,181.0,43.26,33.09
2018,4,29,18,0,443.0,52.0,6.1,13.0,132.0,39.88,29.74
2018,4,29,18,15,335.0,41.0,6.0,12.85,90.5,32.56,22.59
2018,4,29,18,30,227.0,30.0,5.9,12.7,49.0,23.64,11.79
2018,4,29,18,45,123.5,17.0,5.85,12.55,26.5,16.2,0.0
2018,4,29,19,0,20.0,4.0,5.8,12.4,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,5.55,12.35,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,30,5,15,38.5,8.5,4.35,11.35,10.0,0.0,0.0
2018,4,30,5,30,77.0,17.0,4.5,11.6,20.0,33.88,0.0
2018,4,30,5,45,183.5,32.0,4.7,11.8,53.0,102.9,64.86
2018,4,30,6,0,290.0,47.0,4.9,12.0,86.0,167.11,127.58
2018,4,30,6,15,350.0,56.0,4.9,12.1,123.5,217.28,174.26
2018,4,30,6,30,410.0,65.0,4.9,12.2,161.0,277.42,228.63
2018,4,30,6,45,443.0,81.0,4.9,12.35,208.0,331.75,277.11
2018,4,30,7,0,476.0,97.0,4.9,12.5,255.0,391.99,328.96
2018,4,30,7,15,436.0,120.5,4.85,12.6,284.5,418.28,350.82
2018,4,30,7,30,396.0,144.0,4.8,12.7,314.0,439.33,367.25
2018,4,30,7,45,378.0,169.0,4.7,12.8,347.5,472.62,392.85
2018,4,30,8,0,360.0,194.0,4.6,12.9,381.0,491.65,406.55
2018,4,30,8,15,312.0,224.5,4.55,12.95,398.0,501.66,411.97
2018,4,30,8,30,264.0,255.0,4.5,13.0,415.0,506.7,413.22
2018,4,30,8,45,294.5,271.0,4.5,13.1,462.0,558.61,453.05
2018,4,30,9,0,325.0,287.0,4.5,13.2,509.0,611.35,492.72
2018,4,30,9,15,400.5,281.5,4.55,13.3,571.0,694.72,556.35
2018,4,30,9,30,476.0,276.0,4.6,13.4,633.0,768.75,611.96
2018,4,30,9,45,495.5,283.5,4.65,13.45,670.0,803.91,636.87
2018,4,30,10,0,515.0,291.0,4.7,13.5,707.0,837.59,660.77
2018,4,30,10,15,642.5,242.5,4.8,13.55,780.0,921.18,724.46
2018,4,30,10,30,770.0,194.0,4.9,13.6,853.0,1001.01,780.9
2018,4,30,10,45,823.0,170.5,5.0,13.6,890.0,1024.87,797.21
2018,4,30,11,0,876.0,147.0,5.1,13.6,927.0,1042.46,809.6
2018,4,30,11,15,879.0,147.5,5.15,13.65,940.5,1041.27,808.37
2018,4,30,11,30,882.0,148.0,5.2,13.7,954.0,1036.57,804.93
2018,4,30,11,45,883.0,149.0,5.25,13.7,960.0,1026.87,798.27
2018,4,30,12,0,884.0,150.0,5.3,13.7,966.0,1013.74,789.32
2018,4,30,12,15,882.5,150.5,5.35,13.75,963.5,994.38,775.89
2018,4,30,12,30,881.0,151.0,5.4,13.8,961.0,971.85,760.27
2018,4,30,12,45,877.5,151.5,5.5,13.85,951.0,944.44,741.49
2018,4,30,13,0,874.0,152.0,5.6,13.9,941.0,914.18,720.58
2018,4,30,13,15,869.5,151.0,5.7,13.9,923.5,883.7,699.54
2018,4,30,13,30,865.0,150.0,5.8,13.9,906.0,845.2,672.42
2018,4,30,13,45,859.0,148.0,5.95,13.9,881.0,802.3,642.02
2018,4,30,14,0,853.0,146.0,6.1,13.9,856.0,757.44,609.33
2018,4,30,14,15,843.0,144.5,6.2,13.85,824.0,708.6,571.54
2018,4,30,14,30,833.0,143.0,6.3,13.8,792.0,658.57,531.95
2018,4,30,14,45,819.5,141.0,6.45,13.8,754.0,605.13,488.71
2018,4,30,15,0,806.0,139.0,6.6,13.8,716.0,551.38,444.05
2018,4,30,15,15,789.5,135.5,6.6,13.8,672.5,494.8,395.77
2018,4,30,15,30,773.0,132.0,6.6,13.8,629.0,435.61,344.27
2018,4,30,15,45,750.0,128.5,6.75,13.6,581.0,377.56,292.96
2018,4,30,16,0,727.0,125.0,6.9,13.4,533.0,321.31,242.23
2018,4,30,16,15,697.0,120.5,6.95,13.3,482.0,264.61,191.08
2018,4,30,16,30,667.0,116.0,7.0,13.2,431.0,211.1,143.8
2018,4,30,16,45,627.5,110.0,7.05,13.1,379.0,158.6,101.17
2018,4,30,17,0,588.0,104.0,7.1,13.0,327.0,110.93,69.37
2018,4,30,17,15,536.0,95.5,7.1,12.8,275.5,67.69,55.18
2018,4,30,17,30,484.0,87.0,7.1,12.6,224.0,62.95,50.98
2018,4,30,17,45,411.0,76.0,7.1,12.4,175.5,56.27,44.85
2018,4,30,18,0,338.0,65.0,7.1,12.2,127.0,49.28,38.2
2018,4,30,18,15,239.5,50.0,6.95,12.05,87.0,38.7,28.07
2018,4,30,18,30,141.0,35.0,6.8,11.9,47.0,28.48,16.01
2018,4,30,18,45,74.5,19.5,6.7,11.75,25.5,18.59,0.0
2018,4,30,19,0,8.0,4.0,6.6,11.6,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.45,11.55,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,11.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.05,11.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,5,15,24.5,9.0,3.4,10.9,10.0,8.58,0.0
2018,5,1,5,30,49.0,18.0,3.5,11.1,20.0,28.49,0.0
2018,5,1,5,45,138.5,36.5,3.6,11.25,53.0,91.19,59.38
2018,5,1,6,0,228.0,55.0,3.7,11.4,86.0,155.33,119.48
2018,5,1,6,15,287.0,67.0,3.7,11.5,123.5,205.27,165.07
2018,5,1,6,30,346.0,79.0,3.7,11.6,161.0,261.79,215.71
2018,5,1,6,45,329.5,97.0,3.7,11.7,190.5,292.53,243.88
2018,5,1,7,0,313.0,115.0,3.7,11.8,220.0,311.45,261.0
2018,5,1,7,15,376.0,128.0,3.7,12.0,275.0,390.16,326.57
2018,5,1,7,30,439.0,141.0,3.7,12.2,330.0,464.76,387.18
2018,5,1,7,45,526.5,139.5,3.7,12.35,394.5,545.07,451.55
2018,5,1,8,0,614.0,138.0,3.7,12.5,459.0,637.35,523.35
2018,5,1,8,15,684.0,131.5,3.75,12.7,521.0,710.57,578.19
2018,5,1,8,30,754.0,125.0,3.8,12.9,583.0,786.42,632.59
2018,5,1,8,45,775.5,127.0,3.9,13.1,628.5,828.57,661.35
2018,5,1,9,0,797.0,129.0,4.0,13.3,674.0,873.28,691.92
2018,5,1,9,15,817.5,128.5,4.0,13.45,716.5,912.58,717.89
2018,5,1,9,30,838.0,128.0,4.0,13.6,759.0,949.79,742.17
2018,5,1,9,45,856.5,125.5,4.05,13.8,795.5,980.47,761.87
2018,5,1,10,0,875.0,123.0,4.1,14.0,832.0,999.97,773.77
2018,5,1,10,15,882.0,124.5,4.1,14.15,860.5,1017.94,784.56
2018,5,1,10,30,889.0,126.0,4.1,14.3,889.0,1032.54,793.11
2018,5,1,10,45,893.5,127.5,4.1,14.4,910.0,1041.15,797.81
2018,5,1,11,0,898.0,129.0,4.1,14.5,931.0,1046.19,800.23
2018,5,1,11,15,900.0,130.5,4.1,14.6,944.5,1045.11,798.61
2018,5,1,11,30,902.0,132.0,4.1,14.7,958.0,1040.42,794.72
2018,5,1,11,45,902.0,133.5,4.15,14.75,963.5,1030.18,787.66
2018,5,1,12,0,902.0,135.0,4.2,14.8,969.0,1016.46,778.35
2018,5,1,12,15,904.5,133.0,4.3,14.8,968.0,998.27,766.52
2018,5,1,12,30,907.0,131.0,4.4,14.8,967.0,976.71,752.74
2018,5,1,12,45,909.0,127.5,4.5,14.85,958.0,949.94,735.13
2018,5,1,13,0,911.0,124.0,4.6,14.9,949.0,919.98,715.16
2018,5,1,13,15,907.0,123.5,4.75,14.85,931.5,884.74,691.89
2018,5,1,13,30,903.0,123.0,4.9,14.8,914.0,846.88,666.42
2018,5,1,13,45,897.0,122.0,5.05,14.75,889.5,804.58,637.32
2018,5,1,14,0,891.0,121.0,5.2,14.7,865.0,760.16,606.24
2018,5,1,14,15,793.0,159.5,5.35,14.6,803.0,688.93,551.4
2018,5,1,14,30,695.0,198.0,5.5,14.5,741.0,621.42,497.93
2018,5,1,14,45,663.0,198.5,5.6,14.35,696.5,565.32,453.47
2018,5,1,15,0,631.0,199.0,5.7,14.2,652.0,511.12,409.46
2018,5,1,15,15,693.5,164.0,5.7,14.2,634.5,472.4,376.47
2018,5,1,15,30,756.0,129.0,5.7,14.2,617.0,426.33,335.71
2018,5,1,15,45,619.0,157.0,5.85,13.85,537.0,355.6,276.55
2018,5,1,16,0,482.0,185.0,6.0,13.5,457.0,298.43,229.35
2018,5,1,16,15,480.0,166.5,6.05,13.3,416.0,250.8,187.06
2018,5,1,16,30,478.0,148.0,6.1,13.1,375.0,203.43,145.35
2018,5,1,16,45,541.0,121.0,6.1,12.95,350.0,157.85,104.29
2018,5,1,17,0,604.0,94.0,6.1,12.8,325.0,104.16,62.87
2018,5,1,17,15,570.0,86.5,6.05,12.6,278.5,59.98,48.32
2018,5,1,17,30,536.0,79.0,6.0,12.4,232.0,57.09,45.78
2018,5,1,17,45,454.0,70.0,5.95,12.2,181.0,52.58,41.6
2018,5,1,18,0,372.0,61.0,5.9,12.0,130.0,46.09,35.44
2018,5,1,18,15,273.0,48.5,5.8,11.85,90.5,37.45,27.07
2018,5,1,18,30,174.0,36.0,5.7,11.7,51.0,28.44,16.49
2018,5,1,18,45,92.5,20.0,5.65,11.6,27.5,19.06,0.0
2018,5,1,19,0,11.0,4.0,5.6,11.5,4.0,3.81,0.0
2018,5,1,19,15,5.5,2.0,5.55,11.5,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,5,15,49.0,10.0,2.55,11.3,12.0,18.27,0.0
2018,5,2,5,30,98.0,20.0,2.7,11.4,24.0,50.73,0.0
2018,5,2,5,45,217.5,34.0,2.85,11.5,60.0,115.72,77.38
2018,5,2,6,0,337.0,48.0,3.0,11.6,96.0,185.01,142.05
2018,5,2,6,15,318.5,60.0,3.0,11.7,120.0,209.93,168.55
2018,5,2,6,30,300.0,72.0,3.0,11.8,144.0,232.62,191.37
2018,5,2,6,45,207.5,103.0,3.0,11.9,158.5,228.35,189.67
2018,5,2,7,0,115.0,134.0,3.0,12.0,173.0,213.47,177.08
2018,5,2,7,15,149.5,156.0,2.95,12.15,215.5,263.93,219.45
2018,5,2,7,30,184.0,178.0,2.9,12.3,258.0,317.38,263.28
2018,5,2,7,45,206.0,198.5,2.85,12.45,298.5,362.91,299.6
2018,5,2,8,0,228.0,219.0,2.8,12.6,339.0,409.79,336.27
2018,5,2,8,15,183.5,245.0,2.75,12.8,347.5,411.25,334.77
2018,5,2,8,30,139.0,271.0,2.7,13.0,356.0,408.57,330.02
2018,5,2,8,45,232.0,274.0,2.65,13.2,428.0,507.72,408.07
2018,5,2,9,0,325.0,277.0,2.6,13.4,500.0,599.99,478.32
2018,5,2,9,15,432.5,254.0,2.6,13.55,569.5,694.63,549.31
2018,5,2,9,30,540.0,231.0,2.6,13.7,639.0,780.41,612.27
2018,5,2,9,45,539.5,248.5,2.55,13.9,671.5,808.56,629.37
2018,5,2,10,0,539.0,266.0,2.5,14.1,704.0,834.24,645.03
2018,5,2,10,15,422.5,330.0,2.55,14.2,680.5,791.17,609.69
2018,5,2,10,30,306.0,394.0,2.6,14.3,657.0,732.05,563.45
2018,5,2,10,45,441.5,343.5,2.6,14.45,733.0,825.07,633.05
2018,5,2,11,0,577.0,293.0,2.6,14.6,809.0,906.41,691.85
2018,5,2,11,15,658.0,251.5,2.65,14.65,848.5,942.96,718.49
2018,5,2,11,30,739.0,210.0,2.7,14.7,888.0,972.97,738.58
2018,5,2,11,45,665.0,252.5,2.8,14.8,865.5,932.11,710.71
2018,5,2,12,0,591.0,295.0,2.9,14.9,843.0,888.36,678.81
2018,5,2,12,15,504.0,341.5,2.95,14.9,808.0,835.84,640.0
2018,5,2,12,30,417.0,388.0,3.0,14.9,773.0,784.08,601.32
2018,5,2,12,45,465.5,357.5,3.05,14.9,783.0,782.52,602.52
2018,5,2,13,0,514.0,327.0,3.1,14.9,793.0,776.92,600.36
2018,5,2,13,15,377.5,375.5,3.15,14.85,714.5,682.34,529.12
2018,5,2,13,30,241.0,424.0,3.2,14.8,636.0,600.06,465.99
2018,5,2,13,45,216.0,413.5,3.25,14.75,599.5,554.38,432.52
2018,5,2,14,0,191.0,403.0,3.3,14.7,563.0,513.36,401.89
2018,5,2,14,15,148.0,382.0,3.3,14.6,503.0,452.61,355.67
2018,5,2,14,30,105.0,361.0,3.3,14.5,443.0,395.95,312.14
2018,5,2,14,45,72.5,327.0,3.3,14.45,382.5,338.93,268.05
2018,5,2,15,0,40.0,293.0,3.3,14.4,322.0,285.7,226.49
2018,5,2,15,15,298.5,223.0,3.3,14.4,417.5,338.84,269.36
2018,5,2,15,30,557.0,153.0,3.3,14.4,513.0,364.7,286.18
2018,5,2,15,45,684.5,122.5,3.3,14.15,532.0,349.73,268.53
2018,5,2,16,0,812.0,92.0,3.3,13.9,551.0,323.21,239.0
2018,5,2,16,15,788.0,88.5,3.3,13.75,500.5,264.57,186.22
2018,5,2,16,30,764.0,85.0,3.3,13.6,450.0,208.27,136.41
2018,5,2,16,45,731.0,81.0,3.3,13.45,397.5,153.02,91.32
2018,5,2,17,0,698.0,77.0,3.3,13.3,345.0,97.14,53.25
2018,5,2,17,15,651.5,71.5,3.2,13.1,292.5,48.17,37.67
2018,5,2,17,30,605.0,66.0,3.1,12.9,240.0,46.17,35.94
2018,5,2,17,45,536.0,59.5,3.05,12.75,190.5,43.29,33.25
2018,5,2,18,0,467.0,53.0,3.0,12.6,141.0,40.34,30.31
2018,5,2,18,15,362.5,43.0,2.85,12.45,98.5,33.99,24.08
2018,5,2,18,30,258.0,33.0,2.7,12.3,56.0,25.96,14.92
2018,5,2,18,45,143.5,19.0,2.6,12.2,30.5,18.11,0.0
2018,5,2,19,0,29.0,5.0,2.5,12.1,5.0,4.77,0.0
2018,5,2,19,15,14.5,2.5,2.4,12.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
