Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,5,15,4.5,2.0,3.2,11.4,2.0,2.71,0.0
2018,5,3,5,30,9.0,4.0,3.2,11.4,4.0,6.1,0.0
2018,5,3,5,45,4.5,5.5,3.2,11.45,5.5,6.47,0.0
2018,5,3,6,0,0.0,7.0,3.2,11.5,7.0,6.48,0.0
2018,5,3,6,15,72.5,15.5,3.15,11.5,33.0,51.93,38.45
2018,5,3,6,30,145.0,24.0,3.1,11.5,59.0,100.32,81.0
2018,5,3,6,45,72.5,24.0,3.05,11.55,41.5,70.03,55.65
2018,5,3,7,0,0.0,24.0,3.0,11.6,24.0,22.26,13.65
2018,5,3,7,15,0.0,28.0,3.0,11.65,28.0,25.98,16.84
2018,5,3,7,30,0.0,32.0,3.0,11.7,32.0,29.71,19.98
2018,5,3,7,45,0.0,42.0,3.0,11.75,42.0,39.03,27.88
2018,5,3,8,0,0.0,52.0,3.0,11.8,52.0,48.36,35.71
2018,5,3,8,15,0.0,76.5,3.05,11.85,76.5,71.25,54.92
2018,5,3,8,30,0.0,101.0,3.1,11.9,101.0,94.42,74.13
2018,5,3,8,45,2.5,140.5,3.1,12.0,142.0,134.99,107.62
2018,5,3,9,0,5.0,180.0,3.1,12.1,183.0,176.14,141.06
2018,5,3,9,15,13.5,229.0,3.15,12.2,239.0,232.82,186.79
2018,5,3,9,30,22.0,278.0,3.2,12.3,295.0,290.22,232.25
2018,5,3,9,45,28.0,303.0,3.25,12.35,325.5,333.9,266.2
2018,5,3,10,0,34.0,328.0,3.3,12.4,356.0,365.52,290.45
2018,5,3,10,15,41.0,347.5,3.3,12.55,382.0,392.11,310.56
2018,5,3,10,30,48.0,367.0,3.3,12.7,408.0,418.48,330.38
2018,5,3,10,45,56.5,388.5,3.3,12.8,438.0,448.14,352.67
2018,5,3,11,0,65.0,410.0,3.3,12.9,468.0,477.32,374.41
2018,5,3,11,15,64.0,415.0,3.35,13.05,473.0,479.13,375.19
2018,5,3,11,30,63.0,420.0,3.4,13.2,478.0,480.57,375.87
2018,5,3,11,45,82.0,436.5,3.4,13.3,512.5,513.07,400.61
2018,5,3,12,0,101.0,453.0,3.4,13.4,547.0,544.36,424.11
2018,5,3,12,15,106.0,454.0,3.45,13.55,552.5,545.3,424.63
2018,5,3,12,30,111.0,455.0,3.5,13.7,558.0,545.5,424.81
2018,5,3,12,45,109.5,449.5,3.55,13.8,550.0,532.71,415.25
2018,5,3,13,0,108.0,444.0,3.6,13.9,542.0,519.63,405.56
2018,5,3,13,15,102.5,433.0,3.65,14.05,524.5,497.71,389.07
2018,5,3,13,30,97.0,422.0,3.7,14.2,507.0,475.99,372.72
2018,5,3,13,45,164.5,400.5,3.7,14.3,540.0,502.95,395.18
2018,5,3,14,0,232.0,379.0,3.7,14.4,573.0,522.28,411.23
2018,5,3,14,15,308.0,347.5,3.7,14.45,595.5,530.18,418.58
2018,5,3,14,30,384.0,316.0,3.7,14.5,618.0,530.95,419.96
2018,5,3,14,45,311.0,321.5,3.65,14.55,558.5,470.26,371.96
2018,5,3,15,0,238.0,327.0,3.6,14.6,499.0,417.6,330.23
2018,5,3,15,15,308.5,289.5,3.6,14.6,498.5,400.24,316.41
2018,5,3,15,30,379.0,252.0,3.6,14.6,498.0,377.12,296.55
2018,5,3,15,45,450.5,212.0,3.6,14.55,483.0,341.67,265.4
2018,5,3,16,0,522.0,172.0,3.6,14.5,468.0,300.48,227.74
2018,5,3,16,15,477.0,163.5,3.65,14.4,415.0,248.38,183.5
2018,5,3,16,30,432.0,155.0,3.7,14.3,362.0,201.34,144.34
2018,5,3,16,45,391.5,139.0,3.75,14.15,310.5,154.26,107.03
2018,5,3,17,0,351.0,123.0,3.8,14.0,259.0,112.24,77.53
2018,5,3,17,15,407.0,102.5,3.9,13.75,237.5,72.5,59.22
2018,5,3,17,30,463.0,82.0,4.0,13.5,216.0,58.9,47.2
2018,5,3,17,45,384.5,71.0,4.15,13.25,167.0,52.12,41.06
2018,5,3,18,0,306.0,60.0,4.3,13.0,118.0,45.03,34.42
2018,5,3,18,15,190.0,44.5,4.35,12.8,77.0,33.98,24.07
2018,5,3,18,30,74.0,29.0,4.4,12.6,36.0,23.95,13.58
2018,5,3,18,45,43.0,16.5,4.4,12.35,20.0,13.84,0.0
2018,5,3,19,0,12.0,4.0,4.4,12.1,4.0,3.81,0.0
2018,5,3,19,15,6.0,2.0,4.4,12.0,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,4,5,15,7.5,7.0,2.35,10.75,7.5,8.03,0.0
2018,5,4,5,30,15.0,14.0,2.7,11.0,15.0,18.8,0.0
2018,5,4,5,45,8.5,29.0,3.05,11.25,29.5,32.27,19.68
2018,5,4,6,0,2.0,44.0,3.4,11.5,44.0,43.28,30.8
2018,5,4,6,15,60.0,60.0,3.45,11.7,74.5,91.16,71.78
2018,5,4,6,30,118.0,76.0,3.5,11.9,105.0,138.22,112.8
2018,5,4,6,45,68.5,98.5,3.55,12.15,116.5,136.51,111.85
2018,5,4,7,0,19.0,121.0,3.6,12.4,128.0,129.3,105.19
2018,5,4,7,15,18.5,133.5,3.2,12.65,141.0,141.46,115.12
2018,5,4,7,30,18.0,146.0,2.8,12.9,154.0,153.66,124.83
2018,5,4,7,45,10.0,151.5,2.35,13.2,156.0,153.22,123.61
2018,5,4,8,0,2.0,157.0,1.9,13.5,158.0,152.28,121.91
2018,5,4,8,15,8.5,178.5,1.6,13.75,183.5,178.69,143.07
2018,5,4,8,30,15.0,200.0,1.3,14.0,209.0,205.57,164.12
2018,5,4,8,45,33.0,243.5,1.0,14.3,265.5,276.64,219.7
2018,5,4,9,0,51.0,287.0,0.7,14.6,322.0,339.83,266.76
2018,5,4,9,15,69.5,317.0,0.8,14.9,368.0,389.38,303.63
2018,5,4,9,30,88.0,347.0,0.9,15.2,414.0,439.45,340.39
2018,5,4,9,45,112.5,367.0,1.0,15.5,456.5,497.98,382.93
2018,5,4,10,0,137.0,387.0,1.1,15.8,499.0,543.47,415.47
2018,5,4,10,15,183.5,400.5,1.4,16.0,556.0,603.68,460.54
2018,5,4,10,30,230.0,414.0,1.7,16.2,613.0,663.87,504.97
2018,5,4,10,45,322.0,396.0,1.95,16.35,681.5,748.31,567.24
2018,5,4,11,0,414.0,378.0,2.2,16.5,750.0,829.45,626.06
2018,5,4,11,15,435.0,377.5,2.3,16.6,773.5,845.16,636.71
2018,5,4,11,30,456.0,377.0,2.4,16.7,797.0,858.56,646.42
2018,5,4,11,45,519.5,344.5,2.5,16.8,826.0,879.37,662.91
2018,5,4,12,0,583.0,312.0,2.6,16.9,855.0,896.41,676.72
2018,5,4,12,15,602.0,296.0,2.6,17.0,855.5,884.03,668.46
2018,5,4,12,30,621.0,280.0,2.6,17.1,856.0,868.51,658.31
2018,5,4,12,45,416.0,362.5,2.65,17.2,746.5,742.19,564.97
2018,5,4,13,0,211.0,445.0,2.7,17.3,637.0,615.51,469.6
2018,5,4,13,15,284.5,413.0,2.8,17.3,667.0,639.53,490.39
2018,5,4,13,30,358.0,381.0,2.9,17.3,697.0,653.31,502.63
2018,5,4,13,45,597.0,264.0,3.0,17.35,773.0,711.82,550.95
2018,5,4,14,0,836.0,147.0,3.1,17.4,849.0,746.68,580.64
2018,5,4,14,15,855.0,132.5,3.3,17.25,827.5,706.27,551.72
2018,5,4,14,30,874.0,118.0,3.5,17.1,806.0,662.68,519.86
2018,5,4,14,45,859.5,117.0,3.7,17.0,767.0,608.66,478.43
2018,5,4,15,0,845.0,116.0,3.9,16.9,728.0,552.42,434.0
2018,5,4,15,15,828.0,114.0,3.9,16.9,684.0,495.24,386.88
2018,5,4,15,30,811.0,112.0,3.9,16.9,640.0,438.57,338.82
2018,5,4,15,45,799.5,106.5,4.2,16.5,595.0,381.58,289.93
2018,5,4,16,0,788.0,101.0,4.5,16.1,550.0,325.03,240.02
2018,5,4,16,15,762.5,96.0,4.55,15.8,498.0,266.18,187.68
2018,5,4,16,30,737.0,91.0,4.6,15.5,446.0,209.89,138.3
2018,5,4,16,45,707.5,85.0,4.7,15.2,394.5,150.69,89.86
2018,5,4,17,0,678.0,79.0,4.8,14.9,343.0,99.0,54.68
2018,5,4,17,15,637.5,74.5,4.8,14.6,293.5,52.05,40.88
2018,5,4,17,30,597.0,70.0,4.8,14.3,244.0,49.14,38.37
2018,5,4,17,45,530.0,62.0,4.75,14.0,194.0,45.13,34.72
2018,5,4,18,0,463.0,54.0,4.7,13.7,144.0,40.92,30.71
2018,5,4,18,15,359.5,44.5,4.6,13.5,101.5,35.07,24.98
2018,5,4,18,30,256.0,35.0,4.5,13.3,59.0,27.48,16.63
2018,5,4,18,45,145.0,21.0,4.35,13.1,33.0,16.77,0.0
2018,5,4,19,0,34.0,7.0,4.2,12.9,7.0,6.67,0.0
2018,5,4,19,15,17.0,3.5,4.1,12.85,3.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.5,3.7,11.6,3.5,4.06,0.0
2018,5,5,5,30,8.0,7.0,3.7,11.7,7.0,9.06,0.0
2018,5,5,5,45,4.0,9.5,3.7,11.8,9.5,10.1,2.31
2018,5,5,6,0,0.0,12.0,3.7,11.9,12.0,11.11,3.74
2018,5,5,6,15,0.0,16.5,3.6,11.95,16.5,15.29,7.48
2018,5,5,6,30,0.0,21.0,3.5,12.0,21.0,19.47,11.18
2018,5,5,6,45,0.0,36.0,3.45,12.05,36.0,33.42,23.28
2018,5,5,7,0,0.0,51.0,3.4,12.1,51.0,47.39,35.29
2018,5,5,7,15,0.5,89.5,3.4,12.2,89.5,84.56,66.92
2018,5,5,7,30,1.0,128.0,3.4,12.3,128.0,123.4,99.44
2018,5,5,7,45,3.0,142.5,3.45,12.35,144.0,138.84,112.01
2018,5,5,8,0,5.0,157.0,3.5,12.4,160.0,154.47,124.64
2018,5,5,8,15,10.5,185.5,3.45,12.6,192.0,187.4,151.4
2018,5,5,8,30,16.0,214.0,3.4,12.8,224.0,220.74,178.09
2018,5,5,8,45,24.0,241.5,3.35,13.0,257.5,255.55,205.7
2018,5,5,9,0,32.0,269.0,3.3,13.2,291.0,302.85,242.81
2018,5,5,9,15,36.5,291.5,3.05,13.45,318.0,330.77,263.77
2018,5,5,9,30,41.0,314.0,2.8,13.7,345.0,358.67,284.44
2018,5,5,9,45,41.5,328.5,2.6,13.9,361.0,373.97,295.11
2018,5,5,10,0,42.0,343.0,2.4,14.1,377.0,389.04,305.53
2018,5,5,10,15,34.5,335.5,2.4,14.2,364.0,372.52,292.05
2018,5,5,10,30,27.0,328.0,2.4,14.3,351.0,355.96,278.72
2018,5,5,10,45,38.0,359.0,2.4,14.35,392.5,398.11,310.89
2018,5,5,11,0,49.0,390.0,2.4,14.4,434.0,439.84,342.09
2018,5,5,11,15,47.0,390.0,2.65,14.3,433.0,435.72,339.11
2018,5,5,11,30,45.0,390.0,2.9,14.2,432.0,431.4,336.19
2018,5,5,11,45,54.5,406.0,3.15,14.1,457.0,454.45,354.31
2018,5,5,12,0,64.0,422.0,3.4,14.0,482.0,476.68,371.68
2018,5,5,12,15,49.0,376.0,3.7,13.85,422.0,412.83,323.54
2018,5,5,12,30,34.0,330.0,4.0,13.7,362.0,350.45,275.93
2018,5,5,12,45,25.0,306.0,4.35,13.55,329.5,316.34,249.85
2018,5,5,13,0,16.0,282.0,4.7,13.4,297.0,278.94,220.72
2018,5,5,13,15,18.0,289.0,4.85,13.3,305.5,285.99,226.72
2018,5,5,13,30,20.0,296.0,5.0,13.2,314.0,292.72,232.4
2018,5,5,13,45,53.0,338.5,5.1,13.05,383.5,357.58,284.83
2018,5,5,14,0,86.0,381.0,5.2,12.9,453.0,415.78,331.32
2018,5,5,14,15,72.5,362.5,5.3,12.95,422.0,383.09,305.6
2018,5,5,14,30,59.0,344.0,5.4,13.0,391.0,351.74,281.03
2018,5,5,14,45,132.5,331.5,5.5,13.0,430.0,376.62,302.18
2018,5,5,15,0,206.0,319.0,5.6,13.0,469.0,393.98,316.41
2018,5,5,15,15,355.5,266.5,5.6,13.0,506.5,403.24,323.37
2018,5,5,15,30,505.0,214.0,5.6,13.0,544.0,395.98,314.79
2018,5,5,15,45,542.0,185.5,5.5,13.25,516.0,353.25,276.32
2018,5,5,16,0,579.0,157.0,5.4,13.5,488.0,306.24,233.12
2018,5,5,16,15,500.5,160.0,5.35,13.45,427.5,252.1,187.21
2018,5,5,16,30,422.0,163.0,5.3,13.4,367.0,206.59,150.03
2018,5,5,16,45,475.5,133.5,5.2,13.4,339.0,161.48,109.77
2018,5,5,17,0,529.0,104.0,5.1,13.4,311.0,110.09,69.41
2018,5,5,17,15,544.5,89.0,5.2,13.25,275.0,63.82,51.61
2018,5,5,17,30,560.0,74.0,5.3,13.1,239.0,52.21,41.3
2018,5,5,17,45,498.5,66.5,5.35,12.9,192.0,48.82,38.18
2018,5,5,18,0,437.0,59.0,5.4,12.7,145.0,45.3,34.74
2018,5,5,18,15,333.0,48.0,5.3,12.5,102.0,36.83,26.67
2018,5,5,18,30,229.0,37.0,5.2,12.3,59.0,29.04,18.22
2018,5,5,18,45,128.0,22.5,5.15,12.1,33.5,17.98,0.0
2018,5,5,19,0,27.0,8.0,5.1,11.9,8.0,7.63,0.0
2018,5,5,19,15,13.5,4.0,5.05,11.85,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,6,5,15,36.0,10.0,3.8,11.25,12.0,16.13,0.0
2018,5,6,5,30,72.0,20.0,4.0,11.4,24.0,42.71,0.44
2018,5,6,5,45,38.5,35.0,4.2,11.6,37.5,52.7,35.79
2018,5,6,6,0,5.0,50.0,4.4,11.8,51.0,50.87,37.19
2018,5,6,6,15,52.0,70.5,4.35,11.9,83.5,94.86,75.01
2018,5,6,6,30,99.0,91.0,4.3,12.0,116.0,147.17,120.41
2018,5,6,6,45,57.0,103.5,4.3,12.1,118.5,136.04,111.44
2018,5,6,7,0,15.0,116.0,4.3,12.2,121.0,121.32,98.5
2018,5,6,7,15,47.5,147.0,4.25,12.35,167.5,180.95,149.1
2018,5,6,7,30,80.0,178.0,4.2,12.5,214.0,237.97,196.65
2018,5,6,7,45,108.0,204.5,4.2,12.7,259.0,299.31,246.74
2018,5,6,8,0,136.0,231.0,4.2,12.9,304.0,353.38,290.08
2018,5,6,8,15,354.0,202.5,4.25,13.05,416.5,510.02,419.31
2018,5,6,8,30,572.0,174.0,4.3,13.2,529.0,690.62,561.37
2018,5,6,8,45,660.0,159.5,4.4,13.4,597.5,770.47,620.24
2018,5,6,9,0,748.0,145.0,4.5,13.6,666.0,852.69,679.08
2018,5,6,9,15,786.0,139.0,4.6,13.75,714.5,896.19,708.97
2018,5,6,9,30,824.0,133.0,4.7,13.9,763.0,943.06,741.32
2018,5,6,9,45,855.5,125.5,4.8,14.05,805.0,971.92,760.62
2018,5,6,10,0,887.0,118.0,4.9,14.2,847.0,1007.13,784.54
2018,5,6,10,15,826.5,157.5,5.05,14.3,854.5,1007.69,784.54
2018,5,6,10,30,766.0,197.0,5.2,14.4,862.0,1000.1,779.13
2018,5,6,10,45,755.0,210.5,5.3,14.5,879.0,1004.68,782.11
2018,5,6,11,0,744.0,224.0,5.4,14.6,896.0,1005.72,782.62
2018,5,6,11,15,650.5,279.5,5.45,14.65,873.0,962.94,750.8
2018,5,6,11,30,557.0,335.0,5.5,14.7,850.0,916.4,714.24
2018,5,6,11,45,528.0,353.0,5.55,14.75,843.5,895.78,698.46
2018,5,6,12,0,499.0,371.0,5.6,14.8,837.0,873.16,681.1
2018,5,6,12,15,594.5,320.0,5.55,14.85,874.0,899.78,703.08
2018,5,6,12,30,690.0,269.0,5.5,14.9,911.0,921.64,721.11
2018,5,6,12,45,691.5,263.0,5.5,14.9,901.0,895.05,701.88
2018,5,6,13,0,693.0,257.0,5.5,14.9,891.0,866.04,681.02
2018,5,6,13,15,492.0,333.0,5.35,14.85,779.0,741.65,584.01
2018,5,6,13,30,291.0,409.0,5.2,14.8,667.0,625.3,491.87
2018,5,6,13,45,302.0,395.0,5.1,14.7,656.0,604.43,476.93
2018,5,6,14,0,313.0,381.0,5.0,14.6,645.0,582.08,460.29
2018,5,6,14,15,409.0,331.0,4.95,14.55,662.5,584.13,463.82
2018,5,6,14,30,505.0,281.0,4.9,14.5,680.0,576.32,458.95
2018,5,6,14,45,361.5,305.0,4.8,14.4,584.0,485.14,386.21
2018,5,6,15,0,218.0,329.0,4.7,14.3,488.0,408.82,325.09
2018,5,6,15,15,158.0,296.5,4.7,14.3,408.0,337.35,268.62
2018,5,6,15,30,98.0,264.0,4.7,14.3,328.0,275.47,219.46
2018,5,6,15,45,68.0,235.0,4.65,14.1,278.0,232.25,185.13
2018,5,6,16,0,38.0,206.0,4.6,13.9,228.0,192.85,153.9
2018,5,6,16,15,112.5,198.5,4.6,13.8,255.0,196.22,154.39
2018,5,6,16,30,187.0,191.0,4.6,13.7,282.0,193.91,149.11
2018,5,6,16,45,266.5,163.5,4.55,13.55,277.0,163.23,120.29
2018,5,6,17,0,346.0,136.0,4.5,13.4,272.0,122.99,86.56
2018,5,6,17,15,423.0,108.0,4.5,13.3,250.0,78.3,64.47
2018,5,6,17,30,500.0,80.0,4.5,13.2,228.0,56.95,45.52
2018,5,6,17,45,455.5,69.0,4.45,13.1,184.0,50.76,39.9
2018,5,6,18,0,411.0,58.0,4.4,13.0,140.0,44.15,33.71
2018,5,6,18,15,252.5,47.5,4.3,12.9,93.0,36.26,26.17
2018,5,6,18,30,94.0,37.0,4.2,12.8,46.0,30.12,19.29
2018,5,6,18,45,50.0,21.5,4.05,12.75,26.0,17.81,0.0
2018,5,6,19,0,6.0,6.0,3.9,12.7,6.0,5.72,0.0
2018,5,6,19,15,3.0,3.0,3.85,12.65,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,7,5,15,82.5,12.0,4.3,11.9,17.0,26.67,0.0
2018,5,7,5,30,165.0,24.0,4.4,12.2,34.0,74.05,13.78
2018,5,7,5,45,284.5,36.0,4.55,12.5,73.0,138.53,98.59
2018,5,7,6,0,404.0,48.0,4.7,12.8,112.0,211.5,163.97
2018,5,7,6,15,483.0,56.0,4.65,13.0,160.0,276.96,223.16
2018,5,7,6,30,562.0,64.0,4.6,13.2,208.0,350.4,288.19
2018,5,7,6,45,613.5,70.5,4.55,13.4,260.0,415.41,344.92
2018,5,7,7,0,665.0,77.0,4.5,13.6,312.0,484.63,403.23
2018,5,7,7,15,702.0,82.0,4.5,13.8,365.0,546.84,454.19
2018,5,7,7,30,739.0,87.0,4.5,14.0,418.0,608.55,503.25
2018,5,7,7,45,749.0,94.0,4.45,14.2,464.0,657.14,539.87
2018,5,7,8,0,759.0,101.0,4.4,14.4,510.0,704.47,573.5
2018,5,7,8,15,783.5,104.5,4.35,14.6,560.5,757.97,611.09
2018,5,7,8,30,808.0,108.0,4.3,14.8,611.0,810.81,647.38
2018,5,7,8,45,836.0,106.5,4.25,15.0,660.0,860.0,680.33
2018,5,7,9,0,864.0,105.0,4.2,15.2,709.0,900.95,707.03
2018,5,7,9,15,878.0,105.5,4.15,15.4,749.5,936.6,729.71
2018,5,7,9,30,892.0,106.0,4.1,15.6,790.0,969.78,750.46
2018,5,7,9,45,903.5,106.0,4.05,15.85,825.0,997.26,766.97
2018,5,7,10,0,915.0,106.0,4.0,16.1,860.0,1021.72,781.35
2018,5,7,10,15,921.0,107.5,4.0,16.2,888.0,1039.13,791.69
2018,5,7,10,30,927.0,109.0,4.0,16.3,916.0,1053.03,799.78
2018,5,7,10,45,930.5,110.5,4.05,16.45,936.5,1060.81,804.05
2018,5,7,11,0,934.0,112.0,4.1,16.6,957.0,1064.91,806.0
2018,5,7,11,15,937.0,112.5,4.1,16.7,970.5,1063.75,804.36
2018,5,7,11,30,940.0,113.0,4.1,16.8,984.0,1058.89,800.4
2018,5,7,11,45,902.0,138.0,4.1,16.85,978.0,1034.49,783.49
2018,5,7,12,0,864.0,163.0,4.1,16.9,972.0,1015.41,770.42
2018,5,7,12,15,789.5,209.0,4.15,16.95,947.0,970.94,740.22
2018,5,7,12,30,715.0,255.0,4.2,17.0,922.0,931.15,713.23
2018,5,7,12,45,696.5,262.0,4.2,17.0,906.0,898.45,690.11
2018,5,7,13,0,678.0,269.0,4.2,17.0,890.0,864.14,665.6
2018,5,7,13,15,742.0,226.5,4.25,17.0,894.5,851.35,658.84
2018,5,7,13,30,806.0,184.0,4.3,17.0,899.0,830.34,644.94
2018,5,7,13,45,829.5,164.5,4.3,16.95,882.5,796.0,621.17
2018,5,7,14,0,853.0,145.0,4.3,16.9,866.0,757.54,594.08
2018,5,7,14,15,875.0,128.0,4.35,16.85,844.0,715.82,563.56
2018,5,7,14,30,897.0,111.0,4.4,16.8,822.0,671.82,530.34
2018,5,7,14,45,887.5,109.0,4.45,16.7,784.5,618.9,488.96
2018,5,7,15,0,878.0,107.0,4.5,16.6,747.0,565.07,445.66
2018,5,7,15,15,864.5,104.0,4.5,16.6,703.5,507.77,398.07
2018,5,7,15,30,851.0,101.0,4.5,16.6,660.0,447.16,346.59
2018,5,7,15,45,835.5,98.0,4.7,16.3,613.5,388.92,296.17
2018,5,7,16,0,820.0,95.0,4.9,16.0,567.0,331.51,245.04
2018,5,7,16,15,799.0,91.0,4.95,15.75,517.0,272.95,192.38
2018,5,7,16,30,778.0,87.0,5.0,15.5,467.0,216.36,142.16
2018,5,7,16,45,748.5,82.0,5.05,15.3,414.5,160.04,95.69
2018,5,7,17,0,719.0,77.0,5.1,15.1,362.0,107.18,59.3
2018,5,7,17,15,675.0,72.5,5.15,14.85,309.5,53.36,41.98
2018,5,7,17,30,631.0,68.0,5.2,14.6,257.0,47.2,36.59
2018,5,7,17,45,566.0,61.5,5.2,14.3,206.5,44.36,34.02
2018,5,7,18,0,501.0,55.0,5.2,14.0,156.0,41.42,31.17
2018,5,7,18,15,401.5,45.5,5.05,13.8,111.5,35.57,25.5
2018,5,7,18,30,302.0,36.0,4.9,13.6,67.0,29.47,18.86
2018,5,7,18,45,177.5,22.5,4.75,13.4,38.5,17.9,0.0
2018,5,7,19,0,53.0,9.0,4.6,13.2,10.0,8.58,0.0
2018,5,7,19,15,26.5,4.5,4.45,13.1,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.3,11.9,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.4,12.0,2.0,0.0,0.0
2018,5,8,5,15,66.5,9.0,4.6,12.2,13.0,20.93,0.0
2018,5,8,5,30,123.0,16.0,4.8,12.4,24.0,54.01,13.66
2018,5,8,5,45,114.0,20.0,5.0,12.6,32.5,65.17,44.5
2018,5,8,6,0,105.0,24.0,5.2,12.8,41.0,72.18,53.63
2018,5,8,6,15,141.0,29.5,5.2,13.0,61.0,99.13,78.04
2018,5,8,6,30,177.0,35.0,5.2,13.2,81.0,130.03,105.98
2018,5,8,6,45,88.5,51.5,5.2,13.35,74.5,105.67,85.79
2018,5,8,7,0,0.0,68.0,5.2,13.5,68.0,63.26,48.58
2018,5,8,7,15,0.0,85.5,5.1,13.55,85.5,80.15,62.8
2018,5,8,7,30,0.0,103.0,5.0,13.6,103.0,97.15,76.92
2018,5,8,7,45,1.5,128.5,4.9,13.65,129.5,123.31,98.57
2018,5,8,8,0,3.0,154.0,4.8,13.7,156.0,149.69,120.13
2018,5,8,8,15,12.5,191.0,4.65,13.75,199.0,194.4,156.75
2018,5,8,8,30,22.0,228.0,4.5,13.8,242.0,239.95,193.46
2018,5,8,8,45,40.0,263.5,4.35,13.8,291.0,303.89,244.63
2018,5,8,9,0,58.0,299.0,4.2,13.8,340.0,358.47,287.44
2018,5,8,9,15,91.5,329.5,4.05,13.85,398.0,422.57,337.49
2018,5,8,9,30,125.0,360.0,3.9,13.9,456.0,500.93,397.34
2018,5,8,9,45,164.5,379.0,3.8,13.95,511.0,560.29,442.12
2018,5,8,10,0,204.0,398.0,3.7,14.0,566.0,620.17,486.57
2018,5,8,10,15,236.0,403.5,3.55,14.2,604.5,658.09,513.7
2018,5,8,10,30,268.0,409.0,3.4,14.4,643.0,708.27,549.19
2018,5,8,10,45,290.0,414.5,3.3,14.6,673.0,734.53,566.98
2018,5,8,11,0,312.0,420.0,3.2,14.8,703.0,759.44,583.77
2018,5,8,11,15,339.5,417.5,3.15,15.05,729.5,779.93,597.75
2018,5,8,11,30,367.0,415.0,3.1,15.3,756.0,798.58,610.38
2018,5,8,11,45,599.5,286.5,3.05,15.5,847.0,900.06,687.9
2018,5,8,12,0,832.0,158.0,3.0,15.7,938.0,979.19,742.3
2018,5,8,12,15,777.5,187.5,3.25,15.75,915.0,938.55,715.59
2018,5,8,12,30,723.0,217.0,3.5,15.8,892.0,901.13,691.65
2018,5,8,12,45,573.0,294.0,3.7,15.9,825.5,817.08,630.46
2018,5,8,13,0,423.0,371.0,3.9,16.0,759.0,737.92,570.34
2018,5,8,13,15,388.0,367.5,4.15,15.95,718.5,686.08,533.46
2018,5,8,13,30,353.0,364.0,4.4,15.9,678.0,632.75,494.93
2018,5,8,13,45,406.0,321.0,4.65,15.85,672.5,617.85,486.68
2018,5,8,14,0,459.0,278.0,4.9,15.8,667.0,595.39,472.07
2018,5,8,14,15,670.0,189.5,5.0,15.7,734.0,633.75,505.15
2018,5,8,14,30,881.0,101.0,5.1,15.6,801.0,652.99,521.91
2018,5,8,14,45,870.0,100.0,5.15,15.5,764.0,601.05,480.18
2018,5,8,15,0,859.0,99.0,5.2,15.4,727.0,548.37,437.0
2018,5,8,15,15,846.0,96.5,5.2,15.4,685.0,492.91,390.16
2018,5,8,15,30,833.0,94.0,5.2,15.4,643.0,437.44,342.02
2018,5,8,15,45,814.0,92.0,4.9,15.35,596.5,376.45,288.14
2018,5,8,16,0,795.0,90.0,4.6,15.3,550.0,320.18,237.16
2018,5,8,16,15,770.0,87.0,4.5,15.25,500.0,263.03,185.61
2018,5,8,16,30,745.0,84.0,4.4,15.2,450.0,208.33,137.01
2018,5,8,16,45,712.5,80.5,4.3,15.2,399.0,154.91,92.92
2018,5,8,17,0,680.0,77.0,4.2,15.2,348.0,100.86,55.06
2018,5,8,17,15,637.5,72.0,4.2,15.05,297.5,53.46,42.03
2018,5,8,17,30,595.0,67.0,4.2,14.9,247.0,46.17,35.64
2018,5,8,17,45,532.0,60.5,4.2,14.8,198.5,43.3,33.02
2018,5,8,18,0,469.0,54.0,4.2,14.7,150.0,40.32,30.13
2018,5,8,18,15,376.0,44.5,4.05,14.55,107.5,34.44,24.48
2018,5,8,18,30,283.0,35.0,3.9,14.4,65.0,28.27,17.96
2018,5,8,18,45,167.0,22.0,3.75,14.2,37.5,17.43,0.0
2018,5,8,19,0,51.0,9.0,3.6,14.0,10.0,8.58,0.0
2018,5,8,19,15,25.5,4.5,3.45,13.9,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,3.45,12.45,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,5,9,5,15,99.5,12.0,3.75,12.8,18.0,30.04,0.0
2018,5,9,5,30,188.0,22.0,4.0,13.1,34.0,79.19,28.22
2018,5,9,5,45,171.0,29.0,4.25,13.35,47.5,94.71,67.06
2018,5,9,6,0,154.0,36.0,4.5,13.6,61.0,105.65,80.68
2018,5,9,6,15,138.5,50.5,4.6,13.7,79.0,117.37,93.16
2018,5,9,6,30,123.0,65.0,4.7,13.8,97.0,133.78,108.63
2018,5,9,6,45,87.5,100.0,4.75,13.9,125.5,154.34,126.49
2018,5,9,7,0,52.0,135.0,4.8,14.0,154.0,169.41,138.76
2018,5,9,7,15,43.5,153.0,4.95,14.1,170.5,184.75,151.19
2018,5,9,7,30,35.0,171.0,5.1,14.2,187.0,199.2,162.56
2018,5,9,7,45,33.0,186.0,5.25,14.35,202.5,214.09,174.23
2018,5,9,8,0,31.0,201.0,5.4,14.5,218.0,228.79,185.59
2018,5,9,8,15,86.5,240.0,5.45,14.6,293.0,315.82,257.19
2018,5,9,8,30,142.0,279.0,5.5,14.7,368.0,418.51,339.53
2018,5,9,8,45,229.5,285.5,5.55,14.8,441.5,504.69,408.72
2018,5,9,9,0,317.0,292.0,5.6,14.9,515.0,608.48,489.91
2018,5,9,9,15,402.0,277.5,5.65,15.0,576.5,691.04,553.65
2018,5,9,9,30,487.0,263.0,5.7,15.1,638.0,764.52,609.86
2018,5,9,9,45,388.0,304.5,5.7,15.2,611.5,721.21,572.82
2018,5,9,10,0,289.0,346.0,5.7,15.3,585.0,660.39,523.18
2018,5,9,10,15,168.0,360.0,5.7,15.45,500.0,543.56,430.29
2018,5,9,10,30,47.0,374.0,5.7,15.6,415.0,423.68,333.32
2018,5,9,10,45,269.0,332.5,5.7,15.7,576.0,626.37,496.15
2018,5,9,11,0,491.0,291.0,5.7,15.8,737.0,816.36,642.2
2018,5,9,11,15,705.0,205.0,5.65,15.9,855.5,940.85,734.62
2018,5,9,11,30,919.0,119.0,5.6,16.0,974.0,1043.97,806.09
2018,5,9,11,45,930.5,114.0,5.5,16.05,984.0,1038.43,800.4
2018,5,9,12,0,942.0,109.0,5.4,16.1,994.0,1029.16,792.91
2018,5,9,12,15,941.0,109.5,5.4,16.15,991.5,1009.69,779.17
2018,5,9,12,30,940.0,110.0,5.4,16.2,989.0,986.85,763.19
2018,5,9,12,45,937.0,110.5,5.35,16.25,979.0,958.96,743.34
2018,5,9,13,0,934.0,111.0,5.3,16.3,969.0,928.03,721.39
2018,5,9,13,15,930.5,110.0,5.45,16.3,951.5,892.36,697.36
2018,5,9,13,30,927.0,109.0,5.6,16.3,934.0,854.01,671.12
2018,5,9,13,45,921.5,108.0,5.7,16.3,909.0,811.61,641.37
2018,5,9,14,0,916.0,107.0,5.8,16.3,884.0,767.04,609.68
2018,5,9,14,15,908.0,105.0,5.9,16.2,852.0,717.86,573.62
2018,5,9,14,30,900.0,103.0,6.0,16.1,820.0,667.16,534.09
2018,5,9,14,45,888.5,102.5,6.15,16.0,782.5,614.48,492.02
2018,5,9,15,0,877.0,102.0,6.3,15.9,745.0,561.06,448.12
2018,5,9,15,15,864.0,99.5,6.3,15.9,702.0,504.67,400.23
2018,5,9,15,30,851.0,97.0,6.3,15.9,659.0,448.23,351.03
2018,5,9,15,45,831.5,95.5,6.55,15.55,612.0,386.54,297.15
2018,5,9,16,0,812.0,94.0,6.8,15.2,565.0,329.57,245.8
2018,5,9,16,15,787.0,91.5,6.8,15.05,514.5,271.88,193.34
2018,5,9,16,30,762.0,89.0,6.8,14.9,464.0,216.62,143.86
2018,5,9,16,45,729.5,85.0,6.8,14.7,412.0,161.78,98.3
2018,5,9,17,0,697.0,81.0,6.8,14.5,360.0,106.04,58.79
2018,5,9,17,15,651.5,76.5,6.7,14.3,308.0,57.95,38.85
2018,5,9,17,30,606.0,72.0,6.6,14.1,256.0,50.1,39.25
2018,5,9,17,45,539.0,65.5,6.5,13.9,206.0,47.42,36.81
2018,5,9,18,0,472.0,59.0,6.4,13.7,156.0,44.67,34.12
2018,5,9,18,15,373.5,49.0,6.2,13.55,112.5,38.51,28.17
2018,5,9,18,30,275.0,39.0,6.0,13.4,69.0,30.46,20.0
2018,5,9,18,45,159.5,24.0,5.85,13.25,39.5,19.04,0.78
2018,5,9,19,0,44.0,9.0,5.7,13.1,10.0,8.58,0.0
2018,5,9,19,15,22.0,4.5,5.6,13.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,11.9,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,11.9,2.0,0.0,0.0
2018,5,10,5,15,67.0,14.0,4.95,12.15,18.5,25.95,0.0
2018,5,10,5,30,129.0,26.0,5.1,12.4,35.0,69.29,28.85
2018,5,10,5,45,215.5,39.5,5.3,12.65,69.0,121.59,88.27
2018,5,10,6,0,302.0,53.0,5.5,12.9,103.0,179.95,140.48
2018,5,10,6,15,320.5,68.0,5.5,13.05,138.0,221.59,179.47
2018,5,10,6,30,339.0,83.0,5.5,13.2,173.0,264.94,218.93
2018,5,10,6,45,338.5,102.0,5.5,13.35,208.0,304.39,253.87
2018,5,10,7,0,338.0,121.0,5.5,13.5,243.0,343.07,286.93
2018,5,10,7,15,409.0,130.0,5.55,13.65,300.5,414.42,346.7
2018,5,10,7,30,480.0,139.0,5.6,13.8,358.0,491.69,410.0
2018,5,10,7,45,610.5,124.0,5.7,13.9,435.5,595.58,494.53
2018,5,10,8,0,741.0,109.0,5.8,14.0,513.0,703.66,579.34
2018,5,10,8,15,774.0,109.0,5.9,14.15,564.5,756.19,617.63
2018,5,10,8,30,807.0,109.0,6.0,14.3,616.0,811.75,657.95
2018,5,10,8,45,802.0,119.5,6.15,14.4,654.0,845.64,681.87
2018,5,10,9,0,797.0,130.0,6.3,14.5,692.0,876.31,703.41
2018,5,10,9,15,702.0,181.0,6.3,14.65,696.5,869.65,696.34
2018,5,10,9,30,607.0,232.0,6.3,14.8,701.0,849.05,678.26
2018,5,10,9,45,591.0,254.0,6.35,14.9,727.0,867.07,689.77
2018,5,10,10,0,575.0,276.0,6.4,15.0,753.0,879.37,696.97
2018,5,10,10,15,547.5,301.0,6.4,15.15,767.0,883.64,697.58
2018,5,10,10,30,520.0,326.0,6.4,15.3,781.0,884.55,695.86
2018,5,10,10,45,592.5,298.5,6.4,15.4,828.5,928.71,729.4
2018,5,10,11,0,665.0,271.0,6.4,15.5,876.0,973.5,762.82
2018,5,10,11,15,733.5,235.0,6.3,15.5,911.0,1000.5,781.55
2018,5,10,11,30,802.0,199.0,6.2,15.5,946.0,1017.09,792.3
2018,5,10,11,45,727.5,248.5,6.05,15.55,929.0,988.17,770.23
2018,5,10,12,0,653.0,298.0,5.9,15.6,912.0,949.67,739.86
2018,5,10,12,15,663.0,290.5,6.0,15.55,913.0,935.53,730.83
2018,5,10,12,30,673.0,283.0,6.1,15.5,914.0,918.51,719.51
2018,5,10,12,45,680.0,275.0,6.2,15.45,906.5,895.44,703.69
2018,5,10,13,0,687.0,267.0,6.3,15.4,899.0,869.72,685.79
2018,5,10,13,15,735.0,232.0,6.45,15.35,897.0,850.5,673.97
2018,5,10,13,30,783.0,197.0,6.6,15.3,895.0,824.01,656.09
2018,5,10,13,45,810.5,174.5,6.75,15.2,880.0,791.07,632.94
2018,5,10,14,0,838.0,152.0,6.9,15.1,865.0,753.74,605.74
2018,5,10,14,15,852.0,137.5,6.95,15.1,839.5,710.25,572.15
2018,5,10,14,30,866.0,123.0,7.0,15.1,814.0,664.05,535.63
2018,5,10,14,45,854.0,121.5,7.05,15.05,776.5,611.72,493.03
2018,5,10,15,0,842.0,120.0,7.1,15.0,739.0,556.93,447.5
2018,5,10,15,15,828.0,117.5,7.1,15.0,696.5,501.2,399.89
2018,5,10,15,30,814.0,115.0,7.1,15.0,654.0,445.66,351.25
2018,5,10,15,45,792.0,112.0,7.25,14.85,605.5,387.19,299.55
2018,5,10,16,0,770.0,109.0,7.4,14.7,557.0,330.35,248.23
2018,5,10,16,15,743.0,105.5,7.4,14.5,506.5,269.61,193.59
2018,5,10,16,30,716.0,102.0,7.4,14.3,456.0,215.23,145.07
2018,5,10,16,45,680.5,98.0,7.4,14.15,405.0,162.24,101.06
2018,5,10,17,0,645.0,94.0,7.4,14.0,354.0,113.43,66.85
2018,5,10,17,15,595.0,89.0,7.4,13.75,302.5,67.98,47.3
2018,5,10,17,30,545.0,84.0,7.4,13.5,251.0,59.8,48.01
2018,5,10,17,45,473.5,76.0,7.4,13.3,201.5,56.34,44.87
2018,5,10,18,0,402.0,68.0,7.4,13.1,152.0,50.89,39.75
2018,5,10,18,15,307.0,55.5,7.3,12.95,109.5,42.43,31.71
2018,5,10,18,30,212.0,43.0,7.2,12.8,67.0,33.61,22.83
2018,5,10,18,45,120.5,27.0,7.15,12.6,39.5,21.47,3.55
2018,5,10,19,0,29.0,11.0,7.1,12.4,12.0,10.48,0.0
2018,5,10,19,15,14.5,5.5,7.0,12.35,6.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,11.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,11.85,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,3.15,10.95,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,3.2,11.0,2.0,0.0,0.0
2018,5,11,5,15,78.5,14.0,3.35,11.25,19.5,28.2,0.0
2018,5,11,5,30,146.0,26.0,3.5,11.5,37.0,73.93,34.55
2018,5,11,5,45,221.5,39.0,3.7,11.75,69.5,122.75,89.65
2018,5,11,6,0,297.0,52.0,3.9,12.0,102.0,177.04,138.53
2018,5,11,6,15,357.5,64.5,4.0,12.25,145.0,232.99,188.86
2018,5,11,6,30,418.0,77.0,4.1,12.5,188.0,295.32,243.95
2018,5,11,6,45,482.5,85.0,4.2,12.75,240.0,364.5,303.61
2018,5,11,7,0,547.0,93.0,4.3,13.0,292.0,436.36,364.11
2018,5,11,7,15,555.5,107.0,4.25,13.25,335.5,485.01,403.62
2018,5,11,7,30,564.0,121.0,4.2,13.5,379.0,533.11,441.42
2018,5,11,7,45,567.0,134.5,4.15,13.8,419.5,575.97,473.82
2018,5,11,8,0,570.0,148.0,4.1,14.1,460.0,617.41,504.3
2018,5,11,8,15,597.5,155.5,4.1,14.45,508.5,670.42,543.4
2018,5,11,8,30,625.0,163.0,4.1,14.8,557.0,723.51,581.63
2018,5,11,8,45,636.5,174.5,4.1,15.15,600.5,766.72,611.21
2018,5,11,9,0,648.0,186.0,4.1,15.5,644.0,808.3,639.12
2018,5,11,9,15,651.0,200.0,4.15,15.85,682.0,842.81,661.81
2018,5,11,9,30,654.0,214.0,4.2,16.2,720.0,874.8,682.56
2018,5,11,9,45,762.0,174.0,4.3,16.55,788.5,947.84,732.33
2018,5,11,10,0,870.0,134.0,4.4,16.9,857.0,1007.5,771.98
2018,5,11,10,15,895.5,126.0,4.45,17.1,891.5,1033.43,788.18
2018,5,11,10,30,921.0,118.0,4.5,17.3,926.0,1056.44,802.65
2018,5,11,10,45,933.0,115.0,4.5,17.5,949.5,1067.88,808.83
2018,5,11,11,0,945.0,112.0,4.5,17.7,973.0,1075.76,812.79
2018,5,11,11,15,949.5,111.5,4.5,17.85,987.0,1075.01,811.23
2018,5,11,11,30,954.0,111.0,4.5,18.0,1001.0,1070.54,807.36
2018,5,11,11,45,958.0,109.5,4.5,18.15,1008.0,1060.84,800.12
2018,5,11,12,0,962.0,108.0,4.5,18.3,1015.0,1047.46,790.56
2018,5,11,12,15,961.5,108.5,4.5,18.4,1013.0,1028.13,777.24
2018,5,11,12,30,961.0,109.0,4.5,18.5,1011.0,1005.36,761.69
2018,5,11,12,45,958.0,109.0,4.55,18.55,1000.5,976.51,742.6
2018,5,11,13,0,955.0,109.0,4.6,18.6,990.0,944.57,721.33
2018,5,11,13,15,951.5,108.0,4.7,18.65,972.0,908.32,697.3
2018,5,11,13,30,948.0,107.0,4.8,18.7,954.0,869.33,671.1
2018,5,11,13,45,942.0,107.0,4.9,18.75,929.0,826.78,642.07
2018,5,11,14,0,936.0,107.0,5.0,18.8,904.0,782.03,611.1
2018,5,11,14,15,927.0,105.5,5.15,18.75,871.0,731.86,575.51
2018,5,11,14,30,918.0,104.0,5.3,18.7,838.0,680.2,536.29
2018,5,11,14,45,907.5,102.5,5.45,18.7,800.0,626.43,494.18
2018,5,11,15,0,897.0,101.0,5.6,18.7,762.0,571.8,450.11
2018,5,11,15,15,884.0,99.0,5.6,18.7,719.0,514.92,402.67
2018,5,11,15,30,871.0,97.0,5.6,18.7,676.0,457.95,353.85
2018,5,11,15,45,854.5,94.0,5.8,18.45,628.0,399.01,302.76
2018,5,11,16,0,838.0,91.0,6.0,18.2,580.0,336.47,247.59
2018,5,11,16,15,817.0,87.5,5.95,17.95,530.0,277.53,194.66
2018,5,11,16,30,796.0,84.0,5.9,17.7,480.0,220.54,144.08
2018,5,11,16,45,768.0,80.0,5.8,17.45,427.5,164.36,97.54
2018,5,11,17,0,740.0,76.0,5.7,17.2,375.0,111.44,60.57
2018,5,11,17,15,698.5,71.0,5.5,16.8,322.0,56.24,35.2
2018,5,11,17,30,657.0,66.0,5.3,16.4,269.0,45.2,34.54
2018,5,11,17,45,596.0,60.0,5.1,16.0,218.0,42.66,32.3
2018,5,11,18,0,535.0,54.0,4.9,15.6,167.0,40.03,29.8
2018,5,11,18,15,441.0,46.0,4.7,15.35,122.0,35.47,25.38
2018,5,11,18,30,347.0,38.0,4.5,15.1,77.0,30.78,20.36
2018,5,11,18,45,215.5,25.0,4.3,14.85,45.5,20.78,4.67
2018,5,11,19,0,84.0,12.0,4.1,14.6,14.0,11.44,0.0
2018,5,11,19,15,42.0,6.0,3.95,14.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,12,4,45,8.0,1.0,2.45,14.8,1.0,0.0,0.0
2018,5,12,5,0,16.0,2.0,2.4,14.8,2.0,0.0,0.0
2018,5,12,5,15,138.5,15.0,2.4,15.2,24.5,40.63,0.0
2018,5,12,5,30,261.0,28.0,2.4,15.6,47.0,104.98,52.85
2018,5,12,5,45,374.5,36.5,2.4,16.0,87.5,167.91,120.72
2018,5,12,6,0,488.0,45.0,2.4,16.4,128.0,240.58,184.34
2018,5,12,6,15,558.0,51.5,2.45,16.6,177.5,305.18,241.76
2018,5,12,6,30,628.0,58.0,2.5,16.8,227.0,376.72,303.57
2018,5,12,6,45,674.5,62.5,2.55,17.0,279.0,438.27,355.84
2018,5,12,7,0,721.0,67.0,2.6,17.2,331.0,505.37,410.63
2018,5,12,7,15,753.5,71.0,2.55,17.5,384.0,566.21,458.19
2018,5,12,7,30,786.0,75.0,2.5,17.8,437.0,628.38,505.01
2018,5,12,7,45,809.5,78.0,2.45,18.05,488.0,683.86,543.89
2018,5,12,8,0,833.0,81.0,2.4,18.3,539.0,739.13,581.18
2018,5,12,8,15,851.5,83.5,2.25,18.6,588.0,783.65,609.07
2018,5,12,8,30,870.0,86.0,2.1,18.9,637.0,832.25,639.08
2018,5,12,8,45,883.5,88.5,1.9,19.15,682.0,874.98,663.75
2018,5,12,9,0,897.0,91.0,1.7,19.4,727.0,915.58,686.12
2018,5,12,9,15,903.5,94.5,1.7,19.55,765.5,948.44,705.51
2018,5,12,9,30,910.0,98.0,1.7,19.7,804.0,978.32,722.9
2018,5,12,9,45,912.5,102.5,1.65,19.85,836.5,1002.3,735.68
2018,5,12,10,0,915.0,107.0,1.6,20.0,869.0,1022.84,746.25
2018,5,12,10,15,921.5,108.5,1.75,19.95,897.0,1040.6,758.72
2018,5,12,10,30,928.0,110.0,1.9,19.9,925.0,1054.9,769.05
2018,5,12,10,45,932.0,111.0,2.05,19.85,945.5,1062.57,775.24
2018,5,12,11,0,936.0,112.0,2.2,19.8,966.0,1066.59,779.22
2018,5,12,11,15,937.5,112.0,2.4,19.65,978.0,1063.38,779.51
2018,5,12,11,30,939.0,112.0,2.6,19.5,990.0,1056.51,777.45
2018,5,12,11,45,940.0,112.5,2.8,19.4,995.5,1046.05,772.82
2018,5,12,12,0,941.0,113.0,3.0,19.3,1001.0,1032.01,765.78
2018,5,12,12,15,934.0,116.5,3.2,19.15,996.5,1009.82,753.36
2018,5,12,12,30,927.0,120.0,3.4,19.0,992.0,984.49,738.68
2018,5,12,12,45,916.5,124.5,3.55,18.85,979.0,953.99,719.93
2018,5,12,13,0,906.0,129.0,3.7,18.7,966.0,920.87,699.17
2018,5,12,13,15,902.0,128.5,3.8,18.5,948.5,886.14,676.9
2018,5,12,13,30,898.0,128.0,3.9,18.3,931.0,848.87,652.59
2018,5,12,13,45,891.5,127.0,4.0,18.15,906.0,806.82,624.47
2018,5,12,14,0,885.0,126.0,4.1,18.0,881.0,762.78,594.55
2018,5,12,14,15,876.5,124.5,4.05,17.8,849.5,715.11,559.79
2018,5,12,14,30,868.0,123.0,4.0,17.6,818.0,666.03,522.55
2018,5,12,14,45,856.5,121.0,4.0,17.45,780.5,613.57,481.85
2018,5,12,15,0,845.0,119.0,4.0,17.3,743.0,558.54,438.11
2018,5,12,15,15,830.5,116.5,4.0,17.3,700.5,502.53,392.09
2018,5,12,15,30,816.0,114.0,4.0,17.3,658.0,446.76,344.96
2018,5,12,15,45,797.5,111.0,3.75,17.0,611.0,389.59,295.62
2018,5,12,16,0,779.0,108.0,3.5,16.7,564.0,333.63,246.26
2018,5,12,16,15,738.5,108.0,3.35,16.5,510.0,271.98,192.62
2018,5,12,16,30,698.0,108.0,3.2,16.3,456.0,218.16,146.17
2018,5,12,16,45,622.0,109.0,3.1,16.15,394.0,164.89,104.46
2018,5,12,17,0,546.0,110.0,3.0,16.0,332.0,120.7,75.44
2018,5,12,17,15,467.5,103.0,2.85,15.8,274.5,79.02,56.3
2018,5,12,17,30,389.0,96.0,2.7,15.6,217.0,68.19,55.02
2018,5,12,17,45,356.5,81.0,2.6,15.35,176.0,58.86,46.76
2018,5,12,18,0,324.0,66.0,2.5,15.1,135.0,49.03,37.85
2018,5,12,18,15,262.5,54.0,2.4,14.85,100.0,41.01,30.34
2018,5,12,18,30,201.0,42.0,2.3,14.6,65.0,32.63,22.09
2018,5,12,18,45,113.5,26.0,2.15,14.35,38.0,20.52,5.8
2018,5,12,19,0,26.0,10.0,2.0,14.1,11.0,9.53,0.0
2018,5,12,19,15,13.0,5.0,2.05,13.95,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
