Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.05,4.5,4.29,0.0
2018,5,13,5,30,0.0,9.0,3.2,13.1,9.0,8.33,0.0
2018,5,13,5,45,0.0,16.0,3.3,13.15,16.0,14.83,6.6
2018,5,13,6,0,0.0,23.0,3.4,13.2,23.0,21.33,12.45
2018,5,13,6,15,0.0,36.5,3.4,13.25,36.5,33.89,23.4
2018,5,13,6,30,0.0,50.0,3.4,13.3,50.0,46.47,34.31
2018,5,13,6,45,1.0,78.0,3.4,13.35,78.5,74.13,57.96
2018,5,13,7,0,2.0,106.0,3.4,13.4,107.0,102.62,81.99
2018,5,13,7,15,1.5,116.0,3.35,13.55,116.5,111.71,89.32
2018,5,13,7,30,1.0,126.0,3.3,13.7,126.0,120.82,96.57
2018,5,13,7,45,0.5,133.5,3.25,13.8,133.5,127.41,101.66
2018,5,13,8,0,0.0,141.0,3.2,13.9,141.0,134.03,106.72
2018,5,13,8,15,1.5,155.5,3.15,14.1,156.5,149.27,118.84
2018,5,13,8,30,3.0,170.0,3.1,14.3,172.0,164.61,130.94
2018,5,13,8,45,2.5,169.5,3.1,14.5,171.0,163.37,129.43
2018,5,13,9,0,2.0,169.0,3.1,14.7,170.0,162.21,128.04
2018,5,13,9,15,8.0,207.0,3.1,14.85,213.0,205.13,162.41
2018,5,13,9,30,14.0,245.0,3.1,15.0,256.0,248.48,196.53
2018,5,13,9,45,23.0,286.5,3.15,15.1,305.5,298.55,235.61
2018,5,13,10,0,32.0,328.0,3.2,15.2,355.0,361.8,284.22
2018,5,13,10,15,58.0,367.0,3.25,15.3,417.5,427.82,334.84
2018,5,13,10,30,84.0,406.0,3.3,15.4,480.0,493.85,384.57
2018,5,13,10,45,157.0,426.0,3.35,15.45,568.0,599.12,464.22
2018,5,13,11,0,230.0,446.0,3.4,15.5,656.0,690.99,532.15
2018,5,13,11,15,214.5,454.5,3.45,15.5,652.5,680.4,523.16
2018,5,13,11,30,199.0,463.0,3.5,15.5,649.0,668.82,514.14
2018,5,13,11,45,402.5,370.5,3.55,15.55,750.0,787.71,606.44
2018,5,13,12,0,606.0,278.0,3.6,15.6,851.0,884.06,679.92
2018,5,13,12,15,740.0,210.0,3.6,15.55,908.0,929.27,712.58
2018,5,13,12,30,874.0,142.0,3.6,15.5,965.0,956.32,731.2
2018,5,13,12,45,861.5,148.5,3.65,15.45,952.5,926.98,711.34
2018,5,13,13,0,849.0,155.0,3.7,15.4,940.0,900.8,694.05
2018,5,13,13,15,856.0,148.0,3.7,15.35,927.0,865.56,670.0
2018,5,13,13,30,863.0,141.0,3.7,15.3,914.0,832.76,647.61
2018,5,13,13,45,858.0,139.0,3.7,15.25,890.0,792.26,619.53
2018,5,13,14,0,853.0,137.0,3.7,15.2,866.0,749.75,589.79
2018,5,13,14,15,800.0,152.5,3.7,15.1,817.0,689.5,544.22
2018,5,13,14,30,747.0,168.0,3.7,15.0,768.0,629.1,497.73
2018,5,13,14,45,737.0,162.5,3.75,14.95,731.5,578.67,458.49
2018,5,13,15,0,727.0,157.0,3.8,14.9,695.0,527.83,417.81
2018,5,13,15,15,758.0,138.5,3.8,14.9,671.0,487.88,384.17
2018,5,13,15,30,789.0,120.0,3.8,14.9,647.0,441.18,343.77
2018,5,13,15,45,771.5,116.5,3.8,14.65,601.5,385.46,295.52
2018,5,13,16,0,754.0,113.0,3.8,14.4,556.0,330.89,247.13
2018,5,13,16,15,731.5,108.0,3.75,14.3,507.0,270.93,193.9
2018,5,13,16,30,709.0,103.0,3.7,14.2,458.0,216.98,146.14
2018,5,13,16,45,677.5,98.0,3.7,14.05,407.5,164.21,102.36
2018,5,13,17,0,646.0,93.0,3.7,13.9,357.0,115.13,67.45
2018,5,13,17,15,603.0,86.5,3.65,13.75,306.0,68.51,45.76
2018,5,13,17,30,560.0,80.0,3.6,13.6,255.0,55.97,44.58
2018,5,13,17,45,499.0,71.5,3.55,13.4,206.5,51.89,40.92
2018,5,13,18,0,438.0,63.0,3.5,13.2,158.0,47.57,36.87
2018,5,13,18,15,348.0,52.5,3.45,13.1,115.5,39.89,29.6
2018,5,13,18,30,258.0,42.0,3.4,13.0,73.0,32.63,22.33
2018,5,13,18,45,155.0,27.5,3.3,12.95,43.5,21.74,7.6
2018,5,13,19,0,52.0,13.0,3.2,12.9,14.0,12.39,0.0
2018,5,13,19,15,26.0,6.5,3.25,12.85,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.25,11.6,2.0,1.91,0.0
2018,5,14,5,30,0.0,4.0,2.2,11.7,4.0,3.7,0.0
2018,5,14,5,45,0.0,6.0,2.15,11.75,6.0,5.55,0.0
2018,5,14,6,0,0.0,8.0,2.1,11.8,8.0,7.4,0.67
2018,5,14,6,15,0.0,13.0,2.05,11.9,13.0,12.04,4.75
2018,5,14,6,30,0.0,18.0,2.0,12.0,18.0,16.68,8.82
2018,5,14,6,45,0.0,34.5,1.95,12.15,34.5,32.02,22.09
2018,5,14,7,0,0.0,51.0,1.9,12.3,51.0,47.39,35.25
2018,5,14,7,15,0.0,55.5,1.9,12.4,55.5,51.6,38.71
2018,5,14,7,30,0.0,60.0,1.9,12.5,60.0,55.8,42.13
2018,5,14,7,45,0.0,71.0,1.95,12.65,71.0,66.09,50.65
2018,5,14,8,0,0.0,82.0,2.0,12.8,82.0,76.38,59.08
2018,5,14,8,15,0.0,98.0,2.15,12.95,98.0,91.53,71.48
2018,5,14,8,30,0.0,114.0,2.3,13.1,114.0,106.93,83.97
2018,5,14,8,45,0.0,127.5,2.4,13.25,127.5,119.95,94.38
2018,5,14,9,0,0.0,141.0,2.5,13.4,141.0,132.97,104.73
2018,5,14,9,15,3.0,167.5,2.65,13.55,170.0,161.48,127.73
2018,5,14,9,30,6.0,194.0,2.8,13.7,199.0,190.2,150.64
2018,5,14,9,45,8.0,211.5,2.95,13.85,218.0,209.22,165.55
2018,5,14,10,0,10.0,229.0,3.1,14.0,237.0,228.26,180.42
2018,5,14,10,15,12.5,248.5,3.2,14.1,259.0,249.75,197.18
2018,5,14,10,30,15.0,268.0,3.3,14.2,281.0,271.19,213.8
2018,5,14,10,45,14.5,271.0,3.4,14.25,284.0,273.28,215.16
2018,5,14,11,0,14.0,274.0,3.5,14.3,287.0,275.31,216.54
2018,5,14,11,15,16.0,291.5,3.55,14.35,306.5,293.91,230.95
2018,5,14,11,30,18.0,309.0,3.6,14.4,326.0,312.31,245.12
2018,5,14,11,45,20.5,323.5,3.65,14.45,343.0,328.03,257.21
2018,5,14,12,0,23.0,338.0,3.7,14.5,360.0,351.56,275.3
2018,5,14,12,15,60.0,389.0,3.75,14.5,445.5,434.94,340.25
2018,5,14,12,30,97.0,440.0,3.8,14.5,531.0,515.7,401.8
2018,5,14,12,45,236.5,412.5,3.85,14.55,632.0,620.85,484.19
2018,5,14,13,0,376.0,385.0,3.9,14.6,733.0,704.85,549.12
2018,5,14,13,15,447.0,351.5,3.95,14.55,758.0,719.86,561.79
2018,5,14,13,30,518.0,318.0,4.0,14.5,783.0,725.21,567.67
2018,5,14,13,45,465.5,334.5,4.05,14.45,744.0,675.2,529.73
2018,5,14,14,0,413.0,351.0,4.1,14.4,705.0,627.58,493.46
2018,5,14,14,15,591.5,255.0,4.15,14.3,741.5,640.29,507.06
2018,5,14,14,30,770.0,159.0,4.2,14.2,778.0,636.99,507.12
2018,5,14,14,45,601.0,212.5,4.2,14.15,682.0,544.03,432.98
2018,5,14,15,0,432.0,266.0,4.2,14.1,586.0,465.89,370.12
2018,5,14,15,15,327.5,283.5,4.2,14.1,518.0,405.43,321.52
2018,5,14,15,30,223.0,301.0,4.2,14.1,450.0,356.49,282.28
2018,5,14,15,45,235.5,276.5,4.25,13.9,424.0,324.71,256.31
2018,5,14,16,0,248.0,252.0,4.3,13.7,398.0,287.41,225.15
2018,5,14,16,15,240.5,229.0,4.3,13.6,360.5,248.71,192.74
2018,5,14,16,30,233.0,206.0,4.3,13.5,323.0,211.12,161.27
2018,5,14,16,45,261.5,179.5,4.3,13.35,297.5,177.11,131.84
2018,5,14,17,0,290.0,153.0,4.3,13.2,272.0,140.27,102.22
2018,5,14,17,15,306.0,129.0,4.25,13.05,239.5,102.22,77.7
2018,5,14,17,30,322.0,105.0,4.2,12.9,207.0,74.45,61.18
2018,5,14,17,45,306.5,87.5,4.2,12.75,170.5,63.47,51.38
2018,5,14,18,0,291.0,70.0,4.2,12.6,134.0,51.89,40.82
2018,5,14,18,15,233.5,56.0,4.15,12.5,98.5,42.41,31.92
2018,5,14,18,30,176.0,42.0,4.1,12.4,63.0,32.47,22.33
2018,5,14,18,45,103.5,26.5,4.05,12.3,37.5,21.9,8.61
2018,5,14,19,0,31.0,11.0,4.0,12.2,12.0,10.48,0.0
2018,5,14,19,15,15.5,5.5,3.95,12.2,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,2.55,11.95,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,2.5,12.0,2.0,0.0,0.0
2018,5,15,5,15,3.0,3.0,2.55,12.15,3.0,3.44,0.0
2018,5,15,5,30,0.0,4.0,2.6,12.3,4.0,3.7,0.0
2018,5,15,5,45,0.0,6.5,2.6,12.5,6.5,6.01,0.0
2018,5,15,6,0,0.0,9.0,2.6,12.7,9.0,8.33,1.45
2018,5,15,6,15,0.0,12.5,2.55,12.8,12.5,11.58,4.32
2018,5,15,6,30,0.0,16.0,2.5,12.9,16.0,14.83,7.16
2018,5,15,6,45,0.0,35.5,2.4,13.0,35.5,32.95,22.8
2018,5,15,7,0,0.0,55.0,2.3,13.1,55.0,51.12,38.31
2018,5,15,7,15,0.0,84.5,2.3,13.2,84.5,79.01,61.84
2018,5,15,7,30,0.0,114.0,2.3,13.3,114.0,107.93,85.87
2018,5,15,7,45,13.5,153.0,2.3,13.4,160.5,156.47,126.17
2018,5,15,8,0,27.0,192.0,2.3,13.5,207.0,214.96,173.77
2018,5,15,8,15,54.0,233.0,2.35,13.6,266.5,281.01,226.89
2018,5,15,8,30,81.0,274.0,2.4,13.7,326.0,348.99,280.38
2018,5,15,8,45,61.5,281.5,2.45,13.85,322.5,341.04,272.42
2018,5,15,9,0,42.0,289.0,2.5,14.0,319.0,331.81,263.78
2018,5,15,9,15,74.5,321.0,2.6,14.1,378.0,396.1,314.14
2018,5,15,9,30,107.0,353.0,2.7,14.2,437.0,461.56,364.21
2018,5,15,9,45,115.0,376.5,2.8,14.3,470.0,507.82,398.13
2018,5,15,10,0,123.0,400.0,2.9,14.4,503.0,540.77,422.01
2018,5,15,10,15,137.0,414.0,3.0,14.45,532.0,568.93,442.69
2018,5,15,10,30,151.0,428.0,3.1,14.5,561.0,596.58,462.94
2018,5,15,10,45,239.5,423.0,3.2,14.6,640.0,690.51,533.71
2018,5,15,11,0,328.0,418.0,3.3,14.7,719.0,771.45,593.52
2018,5,15,11,15,460.5,352.5,3.4,14.75,781.5,842.64,647.88
2018,5,15,11,30,593.0,287.0,3.5,14.8,844.0,902.82,693.99
2018,5,15,11,45,741.5,208.5,3.6,14.85,909.0,960.34,735.87
2018,5,15,12,0,890.0,130.0,3.7,14.9,974.0,999.05,762.48
2018,5,15,12,15,847.0,152.5,3.8,14.9,954.0,961.56,736.98
2018,5,15,12,30,804.0,175.0,3.9,14.9,934.0,930.12,716.12
2018,5,15,12,45,673.0,239.0,4.0,14.9,870.0,854.04,663.17
2018,5,15,13,0,542.0,303.0,4.1,14.9,806.0,776.45,604.63
2018,5,15,13,15,714.5,213.0,4.2,14.9,863.0,815.02,638.09
2018,5,15,13,30,887.0,123.0,4.3,14.9,920.0,835.82,653.94
2018,5,15,13,45,884.0,120.0,4.35,14.85,896.5,795.25,625.52
2018,5,15,14,0,881.0,117.0,4.4,14.8,873.0,752.46,595.57
2018,5,15,14,15,875.5,114.5,4.45,14.75,843.0,706.37,561.77
2018,5,15,14,30,870.0,112.0,4.5,14.7,813.0,658.61,524.91
2018,5,15,14,45,863.0,109.0,4.5,14.6,777.5,608.09,484.84
2018,5,15,15,0,856.0,106.0,4.5,14.5,742.0,556.47,442.8
2018,5,15,15,15,843.0,104.0,4.5,14.5,700.5,501.97,397.12
2018,5,15,15,30,830.0,102.0,4.5,14.5,659.0,443.97,347.47
2018,5,15,15,45,816.5,98.0,4.5,14.4,614.0,387.25,297.62
2018,5,15,16,0,803.0,94.0,4.5,14.3,569.0,331.17,247.14
2018,5,15,16,15,787.0,89.5,4.45,14.2,521.5,274.88,195.95
2018,5,15,16,30,771.0,85.0,4.4,14.1,474.0,219.97,146.5
2018,5,15,16,45,746.0,80.0,4.35,14.05,423.5,164.99,100.04
2018,5,15,17,0,721.0,75.0,4.3,14.0,373.0,112.89,62.27
2018,5,15,17,15,684.5,69.5,4.25,13.9,321.5,63.21,38.82
2018,5,15,17,30,648.0,64.0,4.2,13.8,270.0,43.19,33.13
2018,5,15,17,45,557.5,61.5,4.15,13.75,216.0,43.32,33.22
2018,5,15,18,0,467.0,59.0,4.1,13.7,162.0,43.72,33.4
2018,5,15,18,15,376.0,48.0,4.0,13.55,117.0,36.62,26.72
2018,5,15,18,30,285.0,37.0,3.9,13.4,72.0,29.11,19.42
2018,5,15,18,45,196.5,25.5,3.75,13.3,44.5,20.02,8.0
2018,5,15,19,0,108.0,14.0,3.6,13.2,17.0,13.34,0.0
2018,5,15,19,15,54.0,7.0,3.5,13.1,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,16,4,45,14.0,2.5,3.05,12.4,2.5,0.0,0.0
2018,5,16,5,0,28.0,5.0,3.0,12.5,5.0,4.77,0.0
2018,5,16,5,15,142.0,17.5,3.1,12.75,28.5,44.21,0.0
2018,5,16,5,30,256.0,30.0,3.2,13.0,52.0,108.8,65.47
2018,5,16,5,45,361.5,40.0,3.3,13.25,93.0,168.55,124.32
2018,5,16,6,0,467.0,50.0,3.4,13.5,134.0,239.58,187.12
2018,5,16,6,15,536.0,56.5,3.4,13.6,182.5,302.84,244.06
2018,5,16,6,30,605.0,63.0,3.4,13.7,231.0,372.84,305.45
2018,5,16,6,45,652.5,67.5,3.4,13.75,282.5,435.54,359.49
2018,5,16,7,0,700.0,72.0,3.4,13.8,334.0,500.06,413.34
2018,5,16,7,15,662.0,90.0,3.35,13.95,367.0,533.65,440.0
2018,5,16,7,30,624.0,108.0,3.3,14.1,400.0,559.87,459.78
2018,5,16,7,45,463.5,164.5,3.3,14.2,395.0,529.92,432.93
2018,5,16,8,0,303.0,221.0,3.3,14.3,390.0,478.25,388.52
2018,5,16,8,15,500.0,182.0,3.3,14.45,489.5,615.96,498.15
2018,5,16,8,30,697.0,143.0,3.3,14.6,589.0,761.6,607.33
2018,5,16,8,45,786.5,120.0,3.3,14.75,656.5,832.84,656.1
2018,5,16,9,0,876.0,97.0,3.3,14.9,724.0,903.45,703.9
2018,5,16,9,15,880.0,102.5,3.35,15.0,761.5,935.47,724.33
2018,5,16,9,30,884.0,108.0,3.4,15.1,799.0,964.44,742.88
2018,5,16,9,45,883.5,115.0,3.4,15.25,830.5,987.48,756.82
2018,5,16,10,0,883.0,122.0,3.4,15.4,862.0,1007.03,768.43
2018,5,16,10,15,890.5,123.0,3.5,15.45,890.0,1024.69,779.9
2018,5,16,10,30,898.0,124.0,3.6,15.5,918.0,1039.02,789.22
2018,5,16,10,45,904.0,123.5,3.65,15.6,938.5,1046.86,793.74
2018,5,16,11,0,910.0,123.0,3.7,15.7,959.0,1051.21,796.07
2018,5,16,11,15,914.0,123.5,3.7,15.7,973.0,1051.02,795.4
2018,5,16,11,30,918.0,124.0,3.7,15.7,987.0,1047.24,792.49
2018,5,16,11,45,920.0,123.5,3.65,15.75,992.5,1036.93,784.78
2018,5,16,12,0,922.0,123.0,3.6,15.8,998.0,1023.15,774.89
2018,5,16,12,15,918.0,125.5,3.6,15.8,995.0,1003.16,761.43
2018,5,16,12,30,914.0,128.0,3.6,15.8,992.0,980.01,745.91
2018,5,16,12,45,907.0,130.5,3.6,15.85,980.5,951.14,726.35
2018,5,16,13,0,900.0,133.0,3.6,15.9,969.0,919.57,704.91
2018,5,16,13,15,898.0,130.5,3.65,15.9,952.0,885.02,681.77
2018,5,16,13,30,896.0,128.0,3.7,15.9,935.0,847.85,656.6
2018,5,16,13,45,892.5,126.0,3.8,15.85,911.5,807.5,629.31
2018,5,16,14,0,889.0,124.0,3.9,15.8,888.0,764.92,600.07
2018,5,16,14,15,883.0,121.0,3.95,15.75,857.0,717.69,565.7
2018,5,16,14,30,877.0,118.0,4.0,15.7,826.0,668.84,528.46
2018,5,16,14,45,869.5,115.0,4.0,15.65,790.0,617.69,488.34
2018,5,16,15,0,862.0,112.0,4.0,15.6,754.0,565.49,446.28
2018,5,16,15,15,848.5,109.5,4.0,15.6,711.5,507.18,398.28
2018,5,16,15,30,835.0,107.0,4.0,15.6,669.0,451.16,350.66
2018,5,16,15,45,820.0,103.0,4.05,15.4,623.0,393.63,300.84
2018,5,16,16,0,805.0,99.0,4.1,15.2,577.0,336.88,250.44
2018,5,16,16,15,785.5,95.0,4.1,15.1,528.0,280.02,199.32
2018,5,16,16,30,766.0,91.0,4.1,15.0,479.0,224.95,150.2
2018,5,16,16,45,738.0,86.0,4.1,14.85,427.5,169.85,104.04
2018,5,16,17,0,710.0,81.0,4.1,14.7,376.0,113.41,62.7
2018,5,16,17,15,670.5,76.0,4.1,14.55,324.5,64.34,39.23
2018,5,16,17,30,631.0,71.0,4.1,14.4,273.0,48.47,37.76
2018,5,16,17,45,574.5,64.0,4.1,14.25,223.0,45.29,34.92
2018,5,16,18,0,518.0,57.0,4.1,14.1,173.0,41.94,31.77
2018,5,16,18,15,431.0,49.0,4.0,13.9,128.5,37.48,27.46
2018,5,16,18,30,344.0,41.0,3.9,13.7,84.0,32.87,22.69
2018,5,16,18,45,222.0,28.5,3.85,13.5,51.5,22.46,10.27
2018,5,16,19,0,100.0,16.0,3.8,13.3,19.0,15.25,0.0
2018,5,16,19,15,50.0,8.0,3.75,13.2,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.1,12.6,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.2,12.7,5.0,4.77,0.0
2018,5,17,5,15,89.0,15.5,3.3,12.85,22.5,32.1,0.0
2018,5,17,5,30,158.0,26.0,3.4,13.0,40.0,79.29,48.19
2018,5,17,5,45,97.5,22.0,3.55,13.2,32.5,62.01,43.63
2018,5,17,6,0,37.0,18.0,3.7,13.4,25.0,34.66,23.32
2018,5,17,6,15,18.5,24.0,3.75,13.5,27.5,30.36,20.33
2018,5,17,6,30,0.0,30.0,3.8,13.6,30.0,27.83,18.31
2018,5,17,6,45,0.0,58.5,3.8,13.65,58.5,54.39,41.06
2018,5,17,7,0,0.0,87.0,3.8,13.7,87.0,81.88,64.33
2018,5,17,7,15,11.5,125.5,3.85,13.75,131.0,127.52,102.76
2018,5,17,7,30,23.0,164.0,3.9,13.8,175.0,174.67,141.84
2018,5,17,7,45,29.5,190.5,3.95,13.85,206.0,215.29,174.83
2018,5,17,8,0,36.0,217.0,4.0,13.9,237.0,249.0,201.76
2018,5,17,8,15,31.5,227.5,4.0,14.0,246.0,256.64,207.04
2018,5,17,8,30,27.0,238.0,4.0,14.1,255.0,263.95,212.07
2018,5,17,8,45,32.5,262.5,4.0,14.15,284.5,294.76,236.16
2018,5,17,9,0,38.0,287.0,4.0,14.2,314.0,325.71,260.07
2018,5,17,9,15,89.0,323.5,4.0,14.25,392.0,411.88,328.43
2018,5,17,9,30,140.0,360.0,4.0,14.3,470.0,512.88,406.24
2018,5,17,9,45,161.0,380.5,4.0,14.35,512.0,556.2,438.26
2018,5,17,10,0,182.0,401.0,4.0,14.4,554.0,599.39,470.07
2018,5,17,10,15,170.5,414.0,4.05,14.4,561.0,601.78,470.61
2018,5,17,10,30,159.0,427.0,4.1,14.4,568.0,603.04,470.58
2018,5,17,10,45,99.5,396.5,4.15,14.4,485.5,509.28,398.49
2018,5,17,11,0,40.0,366.0,4.2,14.4,403.0,403.94,316.6
2018,5,17,11,15,29.0,339.5,4.25,14.45,366.5,364.18,285.87
2018,5,17,11,30,18.0,313.0,4.3,14.5,330.0,316.08,248.21
2018,5,17,11,45,18.0,311.0,4.35,14.5,328.0,313.32,246.15
2018,5,17,12,0,18.0,309.0,4.4,14.5,326.0,310.48,243.95
2018,5,17,12,15,16.0,288.5,4.55,14.5,303.5,287.93,226.41
2018,5,17,12,30,14.0,268.0,4.7,14.5,281.0,265.58,208.99
2018,5,17,12,45,17.5,291.5,4.8,14.45,308.0,290.09,228.53
2018,5,17,13,0,21.0,315.0,4.9,14.4,335.0,314.11,247.56
2018,5,17,13,15,27.5,339.5,5.05,14.35,365.0,344.26,271.5
2018,5,17,13,30,34.0,364.0,5.2,14.3,395.0,369.36,291.45
2018,5,17,13,45,212.5,304.0,5.35,14.25,488.0,450.72,360.59
2018,5,17,14,0,391.0,244.0,5.5,14.2,581.0,514.99,414.72
2018,5,17,14,15,624.0,179.5,5.55,14.15,694.5,594.58,479.69
2018,5,17,14,30,857.0,115.0,5.6,14.1,808.0,653.86,526.68
2018,5,17,14,45,835.5,117.0,5.7,14.0,767.5,599.98,483.04
2018,5,17,15,0,814.0,119.0,5.8,13.9,727.0,544.41,437.45
2018,5,17,15,15,783.0,123.0,5.8,13.9,680.5,488.15,389.81
2018,5,17,15,30,752.0,127.0,5.8,13.9,634.0,433.88,342.78
2018,5,17,15,45,710.0,127.5,5.9,13.75,580.0,371.09,288.59
2018,5,17,16,0,668.0,128.0,6.0,13.6,526.0,315.27,239.35
2018,5,17,16,15,651.0,123.0,6.0,13.5,483.5,265.54,194.16
2018,5,17,16,30,634.0,118.0,6.0,13.4,441.0,217.43,150.88
2018,5,17,16,45,547.0,122.0,6.0,13.3,379.5,168.73,112.46
2018,5,17,17,0,460.0,126.0,6.0,13.2,318.0,129.82,86.62
2018,5,17,17,15,391.0,117.0,6.0,13.1,265.0,90.88,65.88
2018,5,17,17,30,322.0,108.0,6.0,13.0,212.0,76.34,62.87
2018,5,17,17,45,300.0,91.0,5.95,12.9,174.5,65.82,53.47
2018,5,17,18,0,278.0,74.0,5.9,12.8,137.0,54.71,43.34
2018,5,17,18,15,225.0,59.0,5.8,12.75,101.5,44.54,33.85
2018,5,17,18,30,172.0,44.0,5.7,12.7,66.0,35.69,25.27
2018,5,17,18,45,104.5,29.0,5.6,12.65,40.5,23.88,11.86
2018,5,17,19,0,37.0,14.0,5.5,12.6,15.0,13.34,0.0
2018,5,17,19,15,18.5,7.0,5.4,12.6,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,12.75,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,12.8,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.5,4.15,12.85,3.5,3.34,0.0
2018,5,18,5,30,0.0,6.0,4.2,12.9,6.0,5.55,0.0
2018,5,18,5,45,0.0,10.0,4.25,12.95,10.0,9.26,2.07
2018,5,18,6,0,0.0,14.0,4.3,13.0,14.0,12.97,5.39
2018,5,18,6,15,0.0,18.0,4.25,13.05,18.0,16.68,8.69
2018,5,18,6,30,0.0,22.0,4.2,13.1,22.0,20.4,11.95
2018,5,18,6,45,0.0,38.0,4.2,13.1,38.0,35.28,24.76
2018,5,18,7,0,0.0,54.0,4.2,13.1,54.0,50.19,37.48
2018,5,18,7,15,0.0,59.0,4.1,13.15,59.0,54.86,41.33
2018,5,18,7,30,0.0,64.0,4.0,13.2,64.0,59.54,45.14
2018,5,18,7,45,0.0,65.0,3.95,13.3,65.0,60.49,45.76
2018,5,18,8,0,0.0,66.0,3.9,13.4,66.0,61.44,46.37
2018,5,18,8,15,0.0,73.5,3.85,13.45,73.5,68.46,52.09
2018,5,18,8,30,0.0,81.0,3.8,13.5,81.0,75.49,57.78
2018,5,18,8,45,0.0,102.5,3.7,13.6,102.5,95.81,74.43
2018,5,18,9,0,0.0,124.0,3.6,13.7,124.0,116.47,91.19
2018,5,18,9,15,2.0,150.0,3.6,13.8,151.5,143.43,113.03
2018,5,18,9,30,4.0,176.0,3.6,13.9,179.0,170.58,134.79
2018,5,18,9,45,8.5,212.0,3.55,14.0,219.0,210.09,166.34
2018,5,18,10,0,13.0,248.0,3.5,14.1,259.0,249.82,197.64
2018,5,18,10,15,13.5,258.5,3.55,14.2,270.0,260.45,205.61
2018,5,18,10,30,14.0,269.0,3.6,14.3,281.0,271.01,213.59
2018,5,18,10,45,17.5,294.5,3.65,14.4,310.0,299.24,235.48
2018,5,18,11,0,21.0,320.0,3.7,14.5,339.0,327.32,257.05
2018,5,18,11,15,31.0,347.5,3.75,14.55,376.5,374.21,293.25
2018,5,18,11,30,41.0,375.0,3.8,14.6,414.0,410.22,320.75
2018,5,18,11,45,35.0,341.5,3.9,14.6,375.0,368.47,288.61
2018,5,18,12,0,29.0,308.0,4.0,14.6,336.0,327.35,256.93
2018,5,18,12,15,34.5,326.5,4.15,14.6,359.5,348.72,273.85
2018,5,18,12,30,40.0,345.0,4.3,14.6,383.0,369.38,290.05
2018,5,18,12,45,51.0,384.5,4.45,14.55,432.5,414.49,325.14
2018,5,18,13,0,62.0,424.0,4.6,14.5,482.0,457.99,358.73
2018,5,18,13,15,58.5,412.0,4.65,14.45,466.0,438.78,344.17
2018,5,18,13,30,55.0,400.0,4.7,14.4,450.0,419.81,329.96
2018,5,18,13,45,74.5,392.5,4.75,14.35,458.0,422.91,333.37
2018,5,18,14,0,94.0,385.0,4.8,14.3,466.0,424.28,335.29
2018,5,18,14,15,118.5,369.0,4.9,14.2,467.5,419.65,332.77
2018,5,18,14,30,143.0,353.0,5.0,14.1,469.0,411.86,327.61
2018,5,18,14,45,199.0,281.5,5.05,13.95,435.0,370.21,296.46
2018,5,18,15,0,255.0,210.0,5.1,13.8,401.0,324.75,261.2
2018,5,18,15,15,331.5,177.5,5.1,13.8,411.0,315.69,253.28
2018,5,18,15,30,408.0,145.0,5.1,13.8,421.0,300.0,238.54
2018,5,18,15,45,248.0,157.5,5.3,13.6,322.0,228.68,180.42
2018,5,18,16,0,88.0,170.0,5.5,13.4,223.0,176.34,139.58
2018,5,18,16,15,121.5,167.0,5.55,13.3,233.0,175.29,137.35
2018,5,18,16,30,155.0,164.0,5.6,13.2,243.0,169.97,131.11
2018,5,18,16,45,185.0,156.0,5.7,13.1,240.5,150.25,113.21
2018,5,18,17,0,215.0,148.0,5.8,13.0,238.0,132.21,98.25
2018,5,18,17,15,240.0,130.5,5.8,12.9,218.5,103.67,78.97
2018,5,18,17,30,265.0,113.0,5.8,12.8,199.0,85.24,70.84
2018,5,18,17,45,262.5,95.0,5.75,12.65,167.5,73.08,60.01
2018,5,18,18,0,260.0,77.0,5.7,12.5,136.0,56.91,45.37
2018,5,18,18,15,209.5,61.0,5.65,12.45,101.0,48.62,37.53
2018,5,18,18,30,159.0,45.0,5.6,12.4,66.0,36.44,26.01
2018,5,18,18,45,95.0,29.5,5.55,12.3,40.5,24.28,12.64
2018,5,18,19,0,31.0,14.0,5.5,12.2,15.0,13.34,0.0
2018,5,18,19,15,15.5,7.0,5.5,12.15,7.5,6.67,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.05,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,4,45,4.5,2.0,5.95,12.0,2.0,0.0,0.0
2018,5,19,5,0,9.0,4.0,5.9,12.0,4.0,5.09,0.0
2018,5,19,5,15,36.5,14.0,5.9,12.0,17.0,23.74,0.0
2018,5,19,5,30,64.0,24.0,5.9,12.0,30.0,47.11,28.37
2018,5,19,5,45,33.0,32.5,5.9,12.05,35.5,45.47,31.65
2018,5,19,6,0,2.0,41.0,5.9,12.1,41.0,38.83,27.45
2018,5,19,6,15,71.5,68.0,5.9,12.1,88.0,103.56,82.85
2018,5,19,6,30,141.0,95.0,5.9,12.1,135.0,170.06,140.41
2018,5,19,6,45,91.0,109.0,5.9,12.1,137.0,165.38,136.84
2018,5,19,7,0,41.0,123.0,5.9,12.1,139.0,148.01,121.58
2018,5,19,7,15,20.5,114.5,5.85,12.15,122.5,126.64,102.95
2018,5,19,7,30,0.0,106.0,5.8,12.2,106.0,99.85,79.48
2018,5,19,7,45,0.0,106.5,5.75,12.25,106.5,100.03,79.35
2018,5,19,8,0,0.0,107.0,5.7,12.3,107.0,100.32,79.31
2018,5,19,8,15,0.0,119.5,5.7,12.4,119.5,112.35,89.08
2018,5,19,8,30,0.0,132.0,5.7,12.5,132.0,124.4,98.78
2018,5,19,8,45,0.5,141.5,5.7,12.6,142.0,133.96,106.39
2018,5,19,9,0,1.0,151.0,5.7,12.7,152.0,143.55,114.0
2018,5,19,9,15,2.5,164.0,5.7,12.85,166.0,157.51,125.18
2018,5,19,9,30,4.0,177.0,5.7,13.0,180.0,171.54,136.35
2018,5,19,9,45,8.0,211.5,5.7,13.15,218.0,209.08,166.62
2018,5,19,10,0,12.0,246.0,5.7,13.3,256.0,246.82,196.7
2018,5,19,10,15,15.0,269.5,5.75,13.4,282.5,272.77,217.13
2018,5,19,10,30,18.0,293.0,5.8,13.5,309.0,298.65,237.41
2018,5,19,10,45,17.0,286.0,5.9,13.65,301.5,290.33,230.44
2018,5,19,11,0,16.0,279.0,6.0,13.8,294.0,282.04,223.58
2018,5,19,11,15,17.5,299.0,6.05,13.9,315.5,302.54,239.62
2018,5,19,11,30,19.0,319.0,6.1,14.0,337.0,322.84,255.39
2018,5,19,11,45,22.0,335.5,6.15,14.05,356.5,340.94,269.54
2018,5,19,12,0,25.0,352.0,6.2,14.1,376.0,366.92,289.81
2018,5,19,12,15,29.5,369.0,6.25,14.15,397.0,385.63,304.43
2018,5,19,12,30,34.0,386.0,6.3,14.2,418.0,403.67,318.52
2018,5,19,12,45,30.0,369.5,6.4,14.25,397.5,380.93,300.79
2018,5,19,13,0,26.0,353.0,6.5,14.3,377.0,358.57,283.4
2018,5,19,13,15,23.5,336.0,6.55,14.3,357.5,337.45,266.99
2018,5,19,13,30,21.0,319.0,6.6,14.3,338.0,314.58,249.17
2018,5,19,13,45,19.5,302.5,6.6,14.25,320.0,296.38,235.03
2018,5,19,14,0,18.0,286.0,6.6,14.2,302.0,278.39,221.02
2018,5,19,14,15,22.5,295.0,6.65,14.15,314.0,287.94,229.04
2018,5,19,14,30,27.0,304.0,6.7,14.1,326.0,295.34,235.33
2018,5,19,14,45,66.5,284.0,6.75,14.05,334.5,297.46,238.07
2018,5,19,15,0,106.0,264.0,6.8,14.0,343.0,294.17,236.05
2018,5,19,15,15,99.5,233.5,6.8,14.0,304.5,256.7,205.75
2018,5,19,15,30,93.0,203.0,6.8,14.0,266.0,220.27,176.05
2018,5,19,15,45,103.5,200.0,6.8,13.75,265.5,214.26,170.85
2018,5,19,16,0,114.0,197.0,6.8,13.5,265.0,206.75,164.13
2018,5,19,16,15,166.0,188.0,6.8,13.35,278.0,203.73,159.51
2018,5,19,16,30,218.0,179.0,6.8,13.2,291.0,189.05,144.52
2018,5,19,16,45,174.0,166.5,6.75,13.0,250.0,162.48,124.04
2018,5,19,17,0,130.0,154.0,6.7,12.8,209.0,135.53,104.49
2018,5,19,17,15,205.5,133.0,6.7,12.6,206.5,104.91,80.52
2018,5,19,17,30,281.0,112.0,6.7,12.4,204.0,84.58,70.37
2018,5,19,17,45,242.0,85.5,6.65,12.25,155.0,66.29,54.03
2018,5,19,18,0,203.0,59.0,6.6,12.1,106.0,42.95,32.96
2018,5,19,18,15,182.5,55.0,6.5,12.05,89.5,44.14,33.65
2018,5,19,18,30,162.0,51.0,6.4,12.0,73.0,40.91,29.99
2018,5,19,18,45,94.0,32.5,6.35,11.9,44.0,26.58,14.83
2018,5,19,19,0,26.0,14.0,6.3,11.8,15.0,13.34,0.0
2018,5,19,19,15,13.0,7.0,6.2,11.8,7.5,6.67,0.0
2018,5,19,19,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.1,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.15,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,5.95,12.05,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,5.9,12.1,3.0,3.0,0.0
2018,5,20,5,15,0.5,10.5,5.95,12.15,10.5,9.83,0.0
2018,5,20,5,30,0.0,18.0,6.0,12.2,18.0,16.7,7.2
2018,5,20,5,45,0.0,23.5,6.05,12.3,23.5,21.8,12.61
2018,5,20,6,0,0.0,29.0,6.1,12.4,29.0,26.91,17.31
2018,5,20,6,15,0.0,34.5,6.1,12.4,34.5,32.02,21.91
2018,5,20,6,30,0.0,40.0,6.1,12.4,40.0,37.14,26.41
2018,5,20,6,45,2.0,74.0,6.05,12.45,75.0,70.39,54.97
2018,5,20,7,0,4.0,108.0,6.0,12.5,110.0,105.43,84.73
2018,5,20,7,15,3.5,110.0,6.0,12.5,111.5,106.54,85.41
2018,5,20,7,30,3.0,112.0,6.0,12.5,113.0,107.82,86.21
2018,5,20,7,45,4.5,140.5,5.95,12.55,142.5,137.07,110.48
2018,5,20,8,0,6.0,169.0,5.9,12.6,172.0,166.55,134.64
2018,5,20,8,15,13.0,193.5,5.85,12.6,201.5,196.53,159.17
2018,5,20,8,30,20.0,218.0,5.8,12.6,231.0,226.99,183.88
2018,5,20,8,45,65.5,267.0,5.8,12.65,313.5,327.92,266.63
2018,5,20,9,0,111.0,316.0,5.8,12.7,396.0,434.67,351.97
2018,5,20,9,15,213.5,325.5,5.85,12.75,490.0,541.29,437.93
2018,5,20,9,30,316.0,335.0,5.9,12.8,584.0,664.81,534.66
2018,5,20,9,45,348.0,344.0,5.95,12.9,629.0,709.92,568.32
2018,5,20,10,0,380.0,353.0,6.0,13.0,674.0,754.64,601.68
2018,5,20,10,15,475.5,327.0,6.0,13.15,741.5,836.59,664.18
2018,5,20,10,30,571.0,301.0,6.0,13.3,809.0,907.08,717.31
2018,5,20,10,45,587.5,307.5,6.05,13.45,840.0,930.54,733.42
2018,5,20,11,0,604.0,314.0,6.1,13.6,871.0,951.85,748.18
2018,5,20,11,15,605.5,318.5,6.15,13.7,883.5,952.49,747.98
2018,5,20,11,30,607.0,323.0,6.2,13.8,896.0,950.36,745.97
2018,5,20,11,45,591.5,334.5,6.25,13.9,895.5,936.56,735.04
2018,5,20,12,0,576.0,346.0,6.3,14.0,895.0,920.02,722.23
2018,5,20,12,15,576.0,345.5,6.35,13.95,893.5,904.42,711.18
2018,5,20,12,30,576.0,345.0,6.4,13.9,892.0,886.57,698.44
2018,5,20,12,45,572.5,343.0,6.45,13.9,882.0,861.98,680.55
2018,5,20,13,0,569.0,341.0,6.5,13.9,872.0,835.6,661.24
2018,5,20,13,15,491.0,360.5,6.55,13.8,813.0,764.66,606.93
2018,5,20,13,30,413.0,380.0,6.6,13.7,754.0,696.85,554.47
2018,5,20,13,45,320.0,398.5,6.7,13.6,683.5,619.95,494.26
2018,5,20,14,0,227.0,417.0,6.8,13.5,613.0,550.5,439.09
2018,5,20,14,15,175.5,395.0,6.8,13.3,543.5,481.52,385.12
2018,5,20,14,30,124.0,373.0,6.8,13.1,474.0,417.17,334.24
2018,5,20,14,45,81.0,329.5,6.8,12.95,394.5,345.77,277.53
2018,5,20,15,0,38.0,286.0,6.8,12.8,315.0,278.31,223.46
2018,5,20,15,15,52.5,287.0,6.8,12.8,324.5,281.68,226.56
2018,5,20,15,30,67.0,288.0,6.8,12.8,334.0,282.96,227.67
2018,5,20,15,45,59.5,264.0,6.75,12.6,302.5,253.63,204.14
2018,5,20,16,0,52.0,240.0,6.7,12.4,271.0,225.42,181.43
2018,5,20,16,15,83.0,226.0,6.7,12.4,271.0,216.17,172.93
2018,5,20,16,30,114.0,212.0,6.7,12.4,271.0,198.32,156.79
2018,5,20,16,45,144.0,189.0,6.7,12.35,255.5,174.71,135.87
2018,5,20,17,0,174.0,166.0,6.7,12.3,240.0,147.96,113.34
2018,5,20,17,15,246.0,137.5,6.7,12.25,227.0,109.52,83.61
2018,5,20,17,30,318.0,109.0,6.7,12.2,214.0,76.75,63.42
2018,5,20,17,45,318.5,91.0,6.7,12.2,180.5,65.58,53.42
2018,5,20,18,0,319.0,73.0,6.7,12.2,147.0,53.78,42.66
2018,5,20,18,15,257.0,62.5,6.7,12.15,112.5,47.14,36.32
2018,5,20,18,30,195.0,52.0,6.7,12.1,78.0,41.71,30.73
2018,5,20,18,45,116.5,34.5,6.65,12.1,48.5,28.13,16.39
2018,5,20,19,0,38.0,17.0,6.6,12.1,19.0,16.2,0.0
2018,5,20,19,15,19.0,8.5,6.5,12.05,9.5,8.1,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,21,4,45,6.0,3.5,3.15,12.05,3.5,0.0,0.0
2018,5,21,5,0,12.0,7.0,3.1,12.1,7.0,8.39,0.0
2018,5,21,5,15,80.5,23.0,3.0,12.15,30.0,43.63,0.0
2018,5,21,5,30,149.0,39.0,2.9,12.2,53.0,88.56,58.47
2018,5,21,5,45,242.5,53.5,2.8,12.3,92.5,146.03,110.09
2018,5,21,6,0,336.0,68.0,2.7,12.4,132.0,210.27,166.15
2018,5,21,6,15,396.5,79.5,2.6,12.45,177.0,267.44,216.96
2018,5,21,6,30,457.0,91.0,2.5,12.5,222.0,330.82,271.97
2018,5,21,6,45,398.0,112.5,2.4,12.6,243.0,347.86,287.58
2018,5,21,7,0,339.0,134.0,2.3,12.7,264.0,348.88,288.93
2018,5,21,7,15,289.5,163.0,2.25,12.85,285.0,366.3,302.22
2018,5,21,7,30,240.0,192.0,2.2,13.0,306.0,378.13,310.09
2018,5,21,7,45,428.0,172.0,2.1,13.1,403.0,512.1,417.66
2018,5,21,8,0,616.0,152.0,2.0,13.2,500.0,656.52,528.02
2018,5,21,8,15,483.0,203.5,2.05,13.45,490.5,625.21,499.44
2018,5,21,8,30,350.0,255.0,2.1,13.7,481.0,575.26,458.01
2018,5,21,8,45,346.5,277.5,2.2,13.95,514.5,607.46,481.0
2018,5,21,9,0,343.0,300.0,2.3,14.2,548.0,638.07,501.93
2018,5,21,9,15,346.5,316.5,2.45,14.4,578.5,667.0,522.11
2018,5,21,9,30,350.0,333.0,2.6,14.6,609.0,694.64,541.23
2018,5,21,9,45,499.0,283.5,2.7,14.75,695.0,803.65,622.76
2018,5,21,10,0,648.0,234.0,2.8,14.9,781.0,908.35,698.64
2018,5,21,10,15,728.0,201.5,3.0,15.05,834.5,959.78,733.39
2018,5,21,10,30,808.0,169.0,3.2,15.2,888.0,1004.01,763.48
2018,5,21,10,45,591.0,282.0,3.35,15.3,814.5,909.56,696.24
2018,5,21,11,0,374.0,395.0,3.5,15.4,741.0,792.3,607.65
2018,5,21,11,15,274.5,434.5,3.65,15.45,690.0,728.62,559.78
2018,5,21,11,30,175.0,474.0,3.8,15.5,639.0,654.27,503.1
2018,5,21,11,45,254.5,447.0,3.95,15.55,689.0,708.7,545.89
2018,5,21,12,0,334.0,420.0,4.1,15.6,739.0,750.76,578.79
2018,5,21,12,15,318.0,434.5,4.3,15.5,737.5,739.26,570.47
2018,5,21,12,30,302.0,449.0,4.5,15.4,736.0,726.71,561.92
2018,5,21,12,45,264.5,451.5,4.7,15.35,701.0,682.38,529.61
2018,5,21,13,0,227.0,454.0,4.9,15.3,666.0,635.17,494.9
2018,5,21,13,15,201.0,448.5,5.1,15.15,634.0,596.43,466.53
2018,5,21,13,30,175.0,443.0,5.3,15.0,602.0,558.84,438.61
2018,5,21,13,45,284.5,375.5,5.45,14.8,625.5,571.62,452.63
2018,5,21,14,0,394.0,308.0,5.6,14.6,649.0,575.33,459.04
2018,5,21,14,15,581.5,230.0,5.7,14.4,713.5,612.01,491.09
2018,5,21,14,30,769.0,152.0,5.8,14.2,778.0,632.33,509.09
2018,5,21,14,45,579.0,179.5,5.9,14.0,639.0,503.57,406.37
2018,5,21,15,0,389.0,207.0,6.0,13.8,500.0,393.25,316.98
2018,5,21,15,15,324.5,201.5,6.0,13.8,436.5,333.44,267.79
2018,5,21,15,30,260.0,196.0,6.0,13.8,373.0,283.0,225.92
2018,5,21,15,45,275.0,193.5,6.1,13.35,369.5,269.48,213.61
2018,5,21,16,0,290.0,191.0,6.2,12.9,366.0,253.81,198.95
2018,5,21,16,15,206.0,193.0,6.15,12.75,312.0,213.47,166.46
2018,5,21,16,30,122.0,195.0,6.1,12.6,258.0,187.53,147.32
2018,5,21,16,45,129.0,181.0,6.1,12.4,241.5,167.04,130.03
2018,5,21,17,0,136.0,167.0,6.1,12.2,225.0,145.65,112.87
2018,5,21,17,15,198.5,142.5,6.05,12.1,214.5,111.98,86.42
2018,5,21,17,30,261.0,118.0,6.0,12.0,204.0,88.58,74.04
2018,5,21,17,45,254.0,99.0,6.0,11.9,171.0,75.83,62.66
2018,5,21,18,0,247.0,80.0,6.0,11.8,138.0,62.53,50.56
2018,5,21,18,15,199.5,63.5,5.9,11.75,103.0,50.45,39.35
2018,5,21,18,30,152.0,47.0,5.8,11.7,68.0,37.97,27.59
2018,5,21,18,45,91.5,31.5,5.75,11.7,42.5,25.87,14.95
2018,5,21,19,0,31.0,16.0,5.7,11.7,17.0,14.09,0.0
2018,5,21,19,15,15.5,8.0,5.65,11.7,8.5,7.63,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,12.1,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,12.1,2.0,2.48,0.0
2018,5,22,5,15,2.0,3.0,4.2,12.2,3.0,3.21,0.0
2018,5,22,5,30,0.0,4.0,4.2,12.3,4.0,3.7,0.0
2018,5,22,5,45,0.0,6.5,4.2,12.35,6.5,6.01,0.0
2018,5,22,6,0,0.0,9.0,4.2,12.4,9.0,8.33,1.47
2018,5,22,6,15,0.0,12.5,4.2,12.5,12.5,11.58,4.33
2018,5,22,6,30,0.0,16.0,4.2,12.6,16.0,14.83,7.17
2018,5,22,6,45,0.0,27.0,4.15,12.65,27.0,25.05,15.99
2018,5,22,7,0,0.0,38.0,4.1,12.7,38.0,35.29,24.75
2018,5,22,7,15,0.0,46.5,4.1,12.75,46.5,43.21,31.44
2018,5,22,7,30,0.0,55.0,4.1,12.8,55.0,51.14,38.06
2018,5,22,7,45,0.0,64.0,4.1,12.9,64.0,59.56,45.02
2018,5,22,8,0,0.0,73.0,4.1,13.0,73.0,67.98,51.93
2018,5,22,8,15,0.0,78.5,4.1,13.05,78.5,73.14,56.07
2018,5,22,8,30,0.0,84.0,4.1,13.1,84.0,78.3,60.19
2018,5,22,8,45,0.0,93.5,4.1,13.1,93.5,87.22,67.42
2018,5,22,9,0,0.0,103.0,4.1,13.1,103.0,96.3,74.76
2018,5,22,9,15,0.0,113.0,4.2,13.25,113.0,105.89,82.44
2018,5,22,9,30,0.0,123.0,4.3,13.4,123.0,115.48,90.09
2018,5,22,9,45,1.0,138.0,4.4,13.55,139.0,130.84,102.46
2018,5,22,10,0,2.0,153.0,4.5,13.7,155.0,146.25,114.8
2018,5,22,10,15,4.5,169.0,4.55,13.8,173.0,164.13,129.17
2018,5,22,10,30,7.0,185.0,4.6,13.9,191.0,182.03,143.48
2018,5,22,10,45,7.0,184.5,4.7,14.0,190.5,181.48,142.84
2018,5,22,11,0,7.0,184.0,4.8,14.1,190.0,180.91,142.23
2018,5,22,11,15,8.5,196.5,4.8,14.15,204.0,194.26,152.87
2018,5,22,11,30,10.0,209.0,4.8,14.2,218.0,207.51,163.37
2018,5,22,11,45,10.0,212.5,4.85,14.25,222.0,210.53,165.68
2018,5,22,12,0,10.0,216.0,4.9,14.3,226.0,213.47,167.96
2018,5,22,12,15,12.0,241.0,4.9,14.3,252.5,238.68,188.01
2018,5,22,12,30,14.0,266.0,4.9,14.3,279.0,263.6,207.72
2018,5,22,12,45,14.5,277.0,4.9,14.35,290.5,273.56,215.53
2018,5,22,13,0,15.0,288.0,4.9,14.4,302.0,283.31,223.21
2018,5,22,13,15,15.0,283.5,4.9,14.35,297.5,277.91,219.11
2018,5,22,13,30,15.0,279.0,4.9,14.3,293.0,272.47,215.03
2018,5,22,13,45,23.0,305.5,4.85,14.3,326.0,302.91,239.35
2018,5,22,14,0,31.0,332.0,4.8,14.3,359.0,330.12,260.95
2018,5,22,14,15,34.5,331.0,4.85,14.25,360.0,328.01,259.65
2018,5,22,14,30,38.0,330.0,4.9,14.2,361.0,325.35,257.99
2018,5,22,14,45,43.0,323.0,4.9,14.15,356.5,317.74,252.42
2018,5,22,15,0,48.0,316.0,4.9,14.1,352.0,309.48,246.27
2018,5,22,15,15,46.0,296.5,4.9,14.1,329.5,286.58,228.36
2018,5,22,15,30,44.0,277.0,4.9,14.1,307.0,264.06,210.65
2018,5,22,15,45,55.0,264.0,4.9,13.95,299.0,252.09,201.25
2018,5,22,16,0,66.0,251.0,4.9,13.8,291.0,238.79,190.47
2018,5,22,16,15,103.0,233.5,4.9,13.65,290.0,227.51,180.25
2018,5,22,16,30,140.0,216.0,4.9,13.5,289.0,207.02,161.87
2018,5,22,16,45,210.5,188.5,4.9,13.4,285.0,184.73,140.38
2018,5,22,17,0,281.0,161.0,4.9,13.3,281.0,148.82,109.0
2018,5,22,17,15,286.0,138.5,4.9,13.1,247.0,112.33,84.41
2018,5,22,17,30,291.0,116.0,4.9,12.9,213.0,87.29,72.61
2018,5,22,17,45,278.5,97.5,4.85,12.75,177.5,74.83,61.56
2018,5,22,18,0,266.0,79.0,4.8,12.6,142.0,58.12,46.49
2018,5,22,18,15,217.5,63.5,4.75,12.5,107.0,50.49,39.3
2018,5,22,18,30,169.0,48.0,4.7,12.4,72.0,38.76,28.24
2018,5,22,18,45,107.0,32.5,4.65,12.3,45.5,26.66,15.81
2018,5,22,19,0,45.0,17.0,4.6,12.2,19.0,14.25,0.0
