Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,19,15,22.5,8.5,4.55,12.2,9.5,8.1,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.4,12.25,1.5,0.0,0.0
2018,5,23,5,0,6.0,3.0,3.4,12.3,3.0,3.72,0.0
2018,5,23,5,15,3.0,6.0,3.4,12.35,6.0,6.22,0.0
2018,5,23,5,30,0.0,9.0,3.4,12.4,9.0,8.33,0.91
2018,5,23,5,45,0.0,14.5,3.4,12.5,14.5,13.43,5.65
2018,5,23,6,0,0.0,20.0,3.4,12.6,20.0,18.54,10.21
2018,5,23,6,15,1.0,32.0,3.4,12.65,32.5,30.12,20.29
2018,5,23,6,30,2.0,44.0,3.4,12.7,45.0,41.82,30.45
2018,5,23,6,45,80.0,93.0,3.4,12.75,124.0,141.13,115.85
2018,5,23,7,0,158.0,142.0,3.4,12.8,203.0,244.42,202.96
2018,5,23,7,15,218.0,163.5,3.5,12.9,260.5,321.52,266.73
2018,5,23,7,30,278.0,185.0,3.6,13.0,318.0,395.61,326.96
2018,5,23,7,45,213.0,207.5,3.65,13.15,316.0,375.25,308.53
2018,5,23,8,0,148.0,230.0,3.7,13.3,314.0,358.17,292.49
2018,5,23,8,15,81.5,222.5,3.8,13.45,269.5,290.49,235.99
2018,5,23,8,30,15.0,215.0,3.9,13.6,225.0,219.58,176.11
2018,5,23,8,45,20.0,238.5,4.0,13.8,252.5,247.5,198.31
2018,5,23,9,0,25.0,262.0,4.1,14.0,280.0,286.39,228.82
2018,5,23,9,15,58.5,307.0,4.15,14.1,352.5,364.88,291.13
2018,5,23,9,30,92.0,352.0,4.2,14.2,425.0,444.75,353.15
2018,5,23,9,45,154.0,377.5,4.25,14.3,505.5,544.8,430.3
2018,5,23,10,0,216.0,403.0,4.3,14.4,586.0,633.51,497.29
2018,5,23,10,15,244.0,413.0,4.35,14.45,626.0,684.71,534.65
2018,5,23,10,30,272.0,423.0,4.4,14.5,666.0,722.73,562.42
2018,5,23,10,45,361.5,386.5,4.4,14.5,717.0,773.03,601.5
2018,5,23,11,0,451.0,350.0,4.4,14.5,768.0,833.31,646.93
2018,5,23,11,15,657.0,247.5,4.4,14.5,865.5,933.4,723.81
2018,5,23,11,30,863.0,145.0,4.4,14.5,963.0,1012.17,777.79
2018,5,23,11,45,591.0,289.0,4.35,14.5,850.5,890.74,689.27
2018,5,23,12,0,319.0,433.0,4.3,14.5,738.0,748.77,578.82
2018,5,23,12,15,314.5,439.5,4.25,14.55,740.0,740.49,572.94
2018,5,23,12,30,310.0,446.0,4.2,14.6,742.0,730.9,565.36
2018,5,23,12,45,330.5,426.0,4.15,14.6,738.5,717.33,556.28
2018,5,23,13,0,351.0,406.0,4.1,14.6,735.0,701.9,545.81
2018,5,23,13,15,317.5,417.5,4.1,14.6,711.0,668.43,520.39
2018,5,23,13,30,284.0,429.0,4.1,14.6,687.0,635.84,495.6
2018,5,23,13,45,509.5,310.5,4.1,14.65,758.5,687.3,539.89
2018,5,23,14,0,735.0,192.0,4.1,14.7,830.0,718.59,567.55
2018,5,23,14,15,814.0,147.5,4.15,14.65,831.5,697.46,552.75
2018,5,23,14,30,893.0,103.0,4.2,14.6,833.0,668.74,531.7
2018,5,23,14,45,885.0,101.5,4.25,14.55,797.5,618.44,492.05
2018,5,23,15,0,877.0,100.0,4.3,14.5,762.0,567.09,450.52
2018,5,23,15,15,865.0,97.5,4.3,14.5,720.5,512.09,404.71
2018,5,23,15,30,853.0,95.0,4.3,14.5,679.0,456.93,357.47
2018,5,23,15,45,838.0,93.0,4.4,14.25,634.0,401.15,308.9
2018,5,23,16,0,823.0,91.0,4.5,14.0,589.0,341.39,255.9
2018,5,23,16,15,804.0,87.5,4.55,13.85,540.5,284.45,204.31
2018,5,23,16,30,785.0,84.0,4.6,13.7,492.0,229.19,154.43
2018,5,23,16,45,758.0,80.5,4.6,13.55,441.5,174.65,107.71
2018,5,23,17,0,731.0,77.0,4.6,13.4,391.0,123.15,69.02
2018,5,23,17,15,693.5,72.5,4.6,13.2,339.5,73.75,42.96
2018,5,23,17,30,656.0,68.0,4.6,13.0,288.0,45.47,35.27
2018,5,23,17,45,602.0,62.5,4.6,12.8,238.0,43.36,33.42
2018,5,23,18,0,548.0,57.0,4.6,12.6,188.0,41.15,31.35
2018,5,23,18,15,467.0,50.0,4.55,12.45,143.0,37.52,27.82
2018,5,23,18,30,386.0,43.0,4.5,12.3,98.0,33.79,23.96
2018,5,23,18,45,266.0,32.0,4.45,12.15,63.0,25.98,15.5
2018,5,23,19,0,146.0,21.0,4.4,12.0,28.0,16.74,0.0
2018,5,23,19,15,73.0,10.5,4.4,12.0,14.0,10.01,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,11.7,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,11.7,1.0,0.95,0.0
2018,5,24,5,15,0.0,3.0,2.5,11.8,3.0,2.77,0.0
2018,5,24,5,30,0.0,5.0,2.4,11.9,5.0,4.62,0.0
2018,5,24,5,45,8.0,9.0,2.3,11.95,10.5,10.95,3.42
2018,5,24,6,0,16.0,13.0,2.2,12.0,16.0,19.1,10.55
2018,5,24,6,15,8.0,21.5,2.15,12.1,23.0,23.61,14.74
2018,5,24,6,30,0.0,30.0,2.1,12.2,30.0,27.83,18.46
2018,5,24,6,45,0.0,66.0,2.1,12.3,66.0,61.4,47.3
2018,5,24,7,0,0.0,102.0,2.1,12.4,102.0,96.81,77.24
2018,5,24,7,15,1.0,120.5,2.1,12.5,121.0,115.47,92.64
2018,5,24,7,30,2.0,139.0,2.1,12.6,140.0,134.22,107.93
2018,5,24,7,45,12.0,171.5,2.15,12.75,178.5,173.86,140.5
2018,5,24,8,0,22.0,204.0,2.2,12.9,217.0,214.42,173.25
2018,5,24,8,15,25.5,223.5,2.25,13.05,239.5,237.07,190.92
2018,5,24,8,30,29.0,243.0,2.3,13.2,262.0,270.16,216.75
2018,5,24,8,45,23.5,246.0,2.35,13.35,262.0,258.13,206.27
2018,5,24,9,0,18.0,249.0,2.4,13.5,262.0,256.1,203.92
2018,5,24,9,15,23.0,276.0,2.45,13.65,293.5,287.76,228.52
2018,5,24,9,30,28.0,303.0,2.5,13.8,325.0,331.56,262.14
2018,5,24,9,45,35.5,330.5,2.6,13.9,359.5,367.17,289.24
2018,5,24,10,0,43.0,358.0,2.7,14.0,394.0,402.74,316.08
2018,5,24,10,15,39.5,352.0,2.8,14.1,386.0,391.98,307.25
2018,5,24,10,30,36.0,346.0,2.9,14.2,378.0,381.17,298.62
2018,5,24,10,45,24.0,291.0,2.95,14.25,312.5,311.66,244.65
2018,5,24,11,0,12.0,236.0,3.0,14.3,247.0,236.06,185.27
2018,5,24,11,15,9.5,210.0,3.15,14.3,219.0,208.22,163.34
2018,5,24,11,30,7.0,184.0,3.3,14.3,191.0,180.58,141.32
2018,5,24,11,45,65.0,275.0,3.4,14.3,337.5,331.55,262.41
2018,5,24,12,0,123.0,366.0,3.5,14.3,484.0,483.88,379.74
2018,5,24,12,15,170.0,410.0,3.6,14.25,572.5,566.9,442.33
2018,5,24,12,30,217.0,454.0,3.7,14.2,661.0,646.24,501.41
2018,5,24,12,45,234.5,450.5,3.85,14.15,672.0,653.82,507.49
2018,5,24,13,0,252.0,447.0,4.0,14.1,683.0,653.9,508.56
2018,5,24,13,15,185.5,445.5,4.05,14.0,617.5,580.31,452.79
2018,5,24,13,30,119.0,444.0,4.1,13.9,552.0,514.27,402.18
2018,5,24,13,45,99.5,422.5,4.15,13.75,511.5,469.4,368.66
2018,5,24,14,0,80.0,401.0,4.2,13.6,471.0,428.39,337.6
2018,5,24,14,15,57.5,364.0,4.2,13.55,413.5,373.3,295.13
2018,5,24,14,30,35.0,327.0,4.2,13.5,356.0,320.76,254.23
2018,5,24,14,45,43.5,322.5,4.15,13.4,356.5,317.61,252.37
2018,5,24,15,0,52.0,318.0,4.1,13.3,357.0,313.39,249.45
2018,5,24,15,15,61.5,293.0,4.1,13.3,337.0,291.29,232.26
2018,5,24,15,30,71.0,268.0,4.1,13.3,317.0,268.45,214.22
2018,5,24,15,45,76.0,255.0,4.0,13.35,304.0,252.93,201.64
2018,5,24,16,0,81.0,242.0,3.9,13.4,291.0,236.76,188.34
2018,5,24,16,15,145.0,224.5,3.85,13.4,303.5,227.55,178.75
2018,5,24,16,30,209.0,207.0,3.8,13.4,316.0,215.24,165.6
2018,5,24,16,45,219.5,184.5,3.8,13.4,288.5,178.24,134.33
2018,5,24,17,0,230.0,162.0,3.8,13.4,261.0,145.74,108.17
2018,5,24,17,15,277.0,137.5,3.75,13.3,241.5,112.33,84.0
2018,5,24,17,30,324.0,113.0,3.7,13.2,222.0,79.3,65.38
2018,5,24,17,45,342.0,95.0,3.7,13.1,193.0,68.29,55.65
2018,5,24,18,0,360.0,77.0,3.7,13.0,164.0,56.63,45.12
2018,5,24,18,15,287.5,64.0,3.65,12.95,123.0,48.08,37.15
2018,5,24,18,30,215.0,51.0,3.6,12.9,82.0,39.14,28.62
2018,5,24,18,45,135.0,35.5,3.5,12.8,52.5,29.0,18.11
2018,5,24,19,0,55.0,20.0,3.4,12.7,23.0,16.64,0.0
2018,5,24,19,15,27.5,10.0,3.35,12.7,11.5,9.53,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,4,45,1.5,2.0,3.05,12.55,2.0,0.0,0.0
2018,5,25,5,0,3.0,4.0,3.1,12.6,4.0,4.25,0.0
2018,5,25,5,15,4.0,14.0,3.15,12.65,14.5,13.79,0.0
2018,5,25,5,30,5.0,24.0,3.2,12.7,25.0,23.57,12.95
2018,5,25,5,45,6.5,40.5,3.25,12.8,42.0,40.41,28.15
2018,5,25,6,0,8.0,57.0,3.3,12.9,59.0,57.45,43.2
2018,5,25,6,15,25.0,81.0,3.25,13.0,88.0,92.87,73.68
2018,5,25,6,30,42.0,105.0,3.2,13.1,117.0,127.42,103.3
2018,5,25,6,45,69.0,128.0,3.2,13.2,152.5,167.77,137.58
2018,5,25,7,0,96.0,151.0,3.2,13.3,188.0,218.36,179.9
2018,5,25,7,15,66.5,156.5,3.25,13.45,184.0,200.83,164.61
2018,5,25,7,30,37.0,162.0,3.3,13.6,180.0,188.41,153.31
2018,5,25,7,45,18.5,158.5,3.3,13.75,167.5,165.2,133.23
2018,5,25,8,0,0.0,155.0,3.3,13.9,155.0,147.67,117.75
2018,5,25,8,15,1.5,161.5,3.3,14.05,162.5,154.88,123.3
2018,5,25,8,30,3.0,168.0,3.3,14.2,170.0,162.25,128.93
2018,5,25,8,45,3.0,161.5,3.3,14.4,163.5,155.64,123.11
2018,5,25,9,0,3.0,155.0,3.3,14.6,157.0,149.18,117.5
2018,5,25,9,15,8.0,196.5,3.3,14.7,202.5,194.37,153.82
2018,5,25,9,30,13.0,238.0,3.3,14.8,248.0,240.02,189.89
2018,5,25,9,45,59.5,316.0,3.35,14.95,366.0,374.96,296.45
2018,5,25,10,0,106.0,394.0,3.4,15.1,484.0,502.74,393.68
2018,5,25,10,15,82.5,385.5,3.45,15.1,457.0,469.8,367.12
2018,5,25,10,30,59.0,377.0,3.5,15.1,430.0,436.35,340.81
2018,5,25,10,45,40.0,349.0,3.55,15.15,385.0,387.01,302.51
2018,5,25,11,0,21.0,321.0,3.6,15.2,340.0,327.99,256.46
2018,5,25,11,15,49.5,375.5,3.7,15.25,422.0,420.53,328.29
2018,5,25,11,30,78.0,430.0,3.8,15.3,504.0,502.04,389.92
2018,5,25,11,45,122.5,452.0,3.85,15.3,569.0,574.16,444.41
2018,5,25,12,0,167.0,474.0,3.9,15.3,634.0,633.92,489.14
2018,5,25,12,15,251.5,456.5,3.95,15.3,697.0,696.85,537.36
2018,5,25,12,30,336.0,439.0,4.0,15.3,760.0,748.01,576.53
2018,5,25,12,45,404.0,399.0,4.0,15.35,781.0,761.78,588.25
2018,5,25,13,0,472.0,359.0,4.0,15.4,802.0,767.19,594.14
2018,5,25,13,15,359.5,397.0,4.0,15.4,731.0,684.59,531.24
2018,5,25,13,30,247.0,435.0,4.0,15.4,660.0,611.31,474.75
2018,5,25,13,45,145.5,383.5,4.0,15.4,515.0,470.73,368.34
2018,5,25,14,0,44.0,332.0,4.0,15.4,370.0,339.52,266.27
2018,5,25,14,15,27.0,278.0,3.95,15.35,301.0,275.04,216.37
2018,5,25,14,30,10.0,224.0,3.9,15.3,232.0,213.57,167.92
2018,5,25,14,45,12.5,235.0,3.85,15.3,244.5,223.86,176.49
2018,5,25,15,0,15.0,246.0,3.8,15.3,257.0,233.56,184.46
2018,5,25,15,15,15.0,238.0,3.8,15.3,248.5,224.66,177.66
2018,5,25,15,30,15.0,230.0,3.8,15.3,240.0,215.69,170.83
2018,5,25,15,45,103.5,218.5,3.6,15.2,282.0,230.12,181.73
2018,5,25,16,0,192.0,207.0,3.4,15.1,324.0,236.09,184.18
2018,5,25,16,15,304.0,190.5,3.4,15.0,358.0,238.67,181.68
2018,5,25,16,30,416.0,174.0,3.4,14.9,392.0,223.2,162.97
2018,5,25,16,45,430.5,153.5,3.35,14.8,359.0,181.69,127.11
2018,5,25,17,0,445.0,133.0,3.3,14.7,326.0,138.83,92.98
2018,5,25,17,15,421.5,118.5,3.3,14.6,282.5,97.82,67.95
2018,5,25,17,30,398.0,104.0,3.3,14.5,239.0,72.85,59.35
2018,5,25,17,45,434.5,83.5,3.3,14.35,208.0,59.88,47.92
2018,5,25,18,0,471.0,63.0,3.3,14.2,177.0,45.87,35.36
2018,5,25,18,15,376.5,54.5,3.35,14.05,132.0,41.15,30.88
2018,5,25,18,30,282.0,46.0,3.4,13.9,87.0,35.17,25.08
2018,5,25,18,45,200.0,33.5,3.45,13.75,57.0,26.11,15.83
2018,5,25,19,0,118.0,21.0,3.5,13.6,27.0,16.65,0.0
2018,5,25,19,15,59.0,10.5,3.55,13.5,13.5,10.01,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,5,26,4,45,9.5,3.5,4.75,12.75,3.5,0.0,0.0
2018,5,26,5,0,19.0,7.0,4.8,12.7,7.0,9.43,0.0
2018,5,26,5,15,66.0,19.0,4.9,12.8,25.0,35.99,0.0
2018,5,26,5,30,113.0,31.0,5.0,12.9,43.0,67.76,44.9
2018,5,26,5,45,215.0,45.0,5.05,12.95,82.5,127.12,95.67
2018,5,26,6,0,317.0,59.0,5.1,13.0,122.0,192.71,152.65
2018,5,26,6,15,217.0,79.0,5.1,13.1,128.0,183.29,149.03
2018,5,26,6,30,117.0,99.0,5.1,13.2,134.0,162.46,133.2
2018,5,26,6,45,117.5,123.0,5.05,13.25,163.5,194.59,160.83
2018,5,26,7,0,118.0,147.0,5.0,13.3,193.0,226.45,187.53
2018,5,26,7,15,68.0,150.5,4.9,13.35,178.0,195.04,160.38
2018,5,26,7,30,18.0,154.0,4.8,13.4,163.0,160.31,129.96
2018,5,26,7,45,9.0,151.5,4.75,13.45,156.0,151.21,121.78
2018,5,26,8,0,0.0,149.0,4.7,13.5,149.0,141.64,113.14
2018,5,26,8,15,12.0,186.5,4.6,13.55,194.5,188.35,151.58
2018,5,26,8,30,24.0,224.0,4.5,13.6,240.0,236.12,190.23
2018,5,26,8,45,28.0,251.0,4.4,13.65,270.5,277.37,222.78
2018,5,26,9,0,32.0,278.0,4.3,13.7,301.0,309.45,247.63
2018,5,26,9,15,23.5,268.0,4.2,13.8,285.5,280.02,223.28
2018,5,26,9,30,15.0,258.0,4.1,13.9,270.0,261.81,208.0
2018,5,26,9,45,18.0,281.5,3.95,13.95,296.5,287.92,228.27
2018,5,26,10,0,21.0,305.0,3.8,14.0,323.0,314.01,248.26
2018,5,26,10,15,25.5,326.5,3.75,14.1,349.0,351.26,276.8
2018,5,26,10,30,30.0,348.0,3.7,14.2,375.0,377.03,296.19
2018,5,26,10,45,25.0,334.5,3.6,14.3,357.5,356.93,280.0
2018,5,26,11,0,20.0,321.0,3.5,14.4,340.0,326.95,256.37
2018,5,26,11,15,21.5,334.0,3.55,14.45,354.5,340.5,266.78
2018,5,26,11,30,23.0,347.0,3.6,14.5,369.0,353.84,276.89
2018,5,26,11,45,23.5,350.0,3.65,14.55,372.5,364.98,285.27
2018,5,26,12,0,24.0,353.0,3.7,14.6,376.0,366.4,286.27
2018,5,26,12,15,42.0,393.0,3.85,14.65,433.0,420.55,328.22
2018,5,26,12,30,60.0,433.0,4.0,14.7,490.0,473.07,368.32
2018,5,26,12,45,81.0,444.5,4.1,14.75,521.0,498.85,388.29
2018,5,26,13,0,102.0,456.0,4.2,14.8,552.0,522.87,407.02
2018,5,26,13,15,133.0,453.5,4.35,14.85,576.5,543.29,423.58
2018,5,26,13,30,164.0,451.0,4.5,14.9,601.0,556.99,435.07
2018,5,26,13,45,301.0,380.0,4.65,14.95,646.0,588.39,463.12
2018,5,26,14,0,438.0,309.0,4.8,15.0,691.0,608.69,482.03
2018,5,26,14,15,489.5,275.0,4.95,15.0,688.0,590.37,469.32
2018,5,26,14,30,541.0,241.0,5.1,15.0,685.0,566.56,451.95
2018,5,26,14,45,369.5,279.0,5.25,14.95,576.0,468.45,373.57
2018,5,26,15,0,198.0,317.0,5.4,14.9,467.0,389.61,309.94
2018,5,26,15,15,154.0,314.0,5.4,14.9,427.0,351.45,279.43
2018,5,26,15,30,110.0,311.0,5.4,14.9,387.0,320.98,255.1
2018,5,26,15,45,207.5,274.0,5.6,14.7,405.0,314.8,249.23
2018,5,26,16,0,305.0,237.0,5.8,14.5,423.0,297.05,232.12
2018,5,26,16,15,412.0,195.5,5.85,14.35,424.5,267.29,202.91
2018,5,26,16,30,519.0,154.0,5.9,14.2,426.0,229.7,165.52
2018,5,26,16,45,582.0,129.5,5.9,14.05,405.5,186.34,125.15
2018,5,26,17,0,645.0,105.0,5.9,13.9,385.0,135.81,82.61
2018,5,26,17,15,604.5,98.5,5.85,13.75,334.5,89.25,56.48
2018,5,26,17,30,564.0,92.0,5.8,13.6,284.0,64.02,51.72
2018,5,26,17,45,508.0,83.5,5.75,13.4,235.0,60.32,48.5
2018,5,26,18,0,452.0,75.0,5.7,13.2,186.0,55.17,43.8
2018,5,26,18,15,371.5,64.5,5.55,13.15,141.5,48.49,37.51
2018,5,26,18,30,291.0,54.0,5.4,13.1,97.0,41.53,30.74
2018,5,26,18,45,190.5,39.0,5.25,13.05,63.0,30.55,19.69
2018,5,26,19,0,90.0,24.0,5.1,13.0,29.0,19.78,0.0
2018,5,26,19,15,45.0,12.0,5.0,13.0,14.5,11.44,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,4,45,15.0,4.5,2.05,12.2,4.5,0.0,0.0
2018,5,27,5,0,30.0,9.0,2.0,12.3,9.0,12.94,0.0
2018,5,27,5,15,81.0,19.5,2.0,12.55,26.5,39.64,2.55
2018,5,27,5,30,132.0,30.0,2.0,12.8,44.0,76.47,51.46
2018,5,27,5,45,194.5,43.5,2.0,13.0,76.0,118.79,89.11
2018,5,27,6,0,257.0,57.0,2.0,13.2,108.0,168.11,132.4
2018,5,27,6,15,164.0,70.5,1.9,13.45,106.5,150.75,121.36
2018,5,27,6,30,71.0,84.0,1.8,13.7,105.0,123.33,99.55
2018,5,27,6,45,72.5,118.0,1.7,13.9,143.0,158.1,128.91
2018,5,27,7,0,74.0,152.0,1.6,14.1,181.0,198.77,162.24
2018,5,27,7,15,162.5,170.5,1.65,14.35,245.5,285.03,233.3
2018,5,27,7,30,251.0,189.0,1.7,14.6,310.0,381.12,310.14
2018,5,27,7,45,356.0,190.5,1.7,14.8,382.5,468.67,378.8
2018,5,27,8,0,461.0,192.0,1.7,15.0,455.0,575.9,459.99
2018,5,27,8,15,389.0,221.0,1.8,15.2,456.0,567.51,450.5
2018,5,27,8,30,317.0,250.0,1.9,15.4,457.0,540.8,428.26
2018,5,27,8,45,351.0,261.0,2.0,15.6,504.5,591.86,466.23
2018,5,27,9,0,385.0,272.0,2.1,15.8,552.0,655.94,512.23
2018,5,27,9,15,451.0,273.5,2.2,15.95,618.5,728.07,564.34
2018,5,27,9,30,517.0,275.0,2.3,16.1,685.0,801.6,616.38
2018,5,27,9,45,464.0,309.0,2.4,16.3,688.5,794.94,608.54
2018,5,27,10,0,411.0,343.0,2.5,16.5,692.0,783.91,598.39
2018,5,27,10,15,428.5,353.0,2.6,16.65,727.0,814.67,619.74
2018,5,27,10,30,446.0,363.0,2.7,16.8,762.0,843.74,639.47
2018,5,27,10,45,512.5,327.5,2.75,16.95,796.0,873.84,661.71
2018,5,27,11,0,579.0,292.0,2.8,17.1,830.0,903.46,683.46
2018,5,27,11,15,720.5,216.0,2.9,17.15,895.0,964.0,727.0
2018,5,27,11,30,862.0,140.0,3.0,17.2,960.0,1005.66,754.84
2018,5,27,11,45,888.5,127.0,3.1,17.3,976.5,1008.04,756.38
2018,5,27,12,0,915.0,114.0,3.2,17.4,993.0,1006.62,755.84
2018,5,27,12,15,914.5,113.5,3.3,17.45,990.5,987.69,743.75
2018,5,27,12,30,914.0,113.0,3.4,17.5,988.0,965.6,729.65
2018,5,27,12,45,911.5,113.5,3.55,17.5,978.5,939.57,713.29
2018,5,27,13,0,909.0,114.0,3.7,17.5,969.0,910.66,694.79
2018,5,27,13,15,905.5,113.0,3.75,17.5,952.5,876.73,672.08
2018,5,27,13,30,902.0,112.0,3.8,17.5,936.0,840.25,647.44
2018,5,27,13,45,897.0,111.0,3.9,17.5,912.5,800.22,620.29
2018,5,27,14,0,892.0,110.0,4.0,17.5,889.0,758.09,591.31
2018,5,27,14,15,885.0,108.5,4.0,17.4,859.0,712.19,558.63
2018,5,27,14,30,878.0,107.0,4.0,17.3,829.0,664.76,522.57
2018,5,27,14,45,869.0,105.5,4.0,17.25,793.5,614.8,483.6
2018,5,27,15,0,860.0,104.0,4.0,17.2,758.0,563.92,442.87
2018,5,27,15,15,848.0,101.5,4.0,17.2,717.0,510.01,398.6
2018,5,27,15,30,836.0,99.0,4.0,17.2,676.0,455.95,352.97
2018,5,27,15,45,822.0,96.0,3.85,17.05,631.5,396.62,302.06
2018,5,27,16,0,808.0,93.0,3.7,16.9,587.0,341.6,253.35
2018,5,27,16,15,790.0,89.5,3.6,16.7,539.5,285.95,203.64
2018,5,27,16,30,772.0,86.0,3.5,16.5,492.0,231.85,155.42
2018,5,27,16,45,746.0,82.5,3.4,16.3,442.5,178.3,109.94
2018,5,27,17,0,720.0,79.0,3.3,16.1,393.0,127.68,71.75
2018,5,27,17,15,684.5,74.5,3.2,15.9,342.5,74.37,41.11
2018,5,27,17,30,649.0,70.0,3.1,15.7,292.0,46.59,35.87
2018,5,27,17,45,598.5,64.5,2.95,15.45,243.0,44.55,34.13
2018,5,27,18,0,548.0,59.0,2.8,15.2,194.0,42.41,32.17
2018,5,27,18,15,472.5,51.5,2.65,15.05,149.0,38.4,28.37
2018,5,27,18,30,397.0,44.0,2.5,14.9,104.0,34.22,24.22
2018,5,27,18,45,281.0,33.0,2.4,14.7,68.0,26.44,16.32
2018,5,27,19,0,165.0,22.0,2.3,14.5,32.0,17.44,0.0
2018,5,27,19,15,82.5,11.0,2.2,14.4,16.0,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.5,13.0,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.5,13.1,10.0,16.72,0.0
2018,5,28,5,15,174.5,22.0,1.5,13.3,38.0,64.42,10.3
2018,5,28,5,30,293.0,35.0,1.5,13.5,66.0,124.72,84.61
2018,5,28,5,45,386.0,44.0,1.5,13.7,107.5,181.47,135.51
2018,5,28,6,0,479.0,53.0,1.5,13.9,149.0,248.4,194.02
2018,5,28,6,15,541.5,58.5,1.45,14.2,196.5,308.31,246.67
2018,5,28,6,30,604.0,64.0,1.4,14.5,244.0,374.16,302.67
2018,5,28,6,45,647.5,68.5,1.35,14.75,294.0,434.37,352.46
2018,5,28,7,0,691.0,73.0,1.3,15.0,344.0,496.26,401.69
2018,5,28,7,15,722.5,77.0,1.25,15.45,395.0,554.51,445.86
2018,5,28,7,30,754.0,81.0,1.2,15.9,446.0,614.03,489.21
2018,5,28,7,45,778.5,83.0,1.2,16.3,495.5,667.14,525.72
2018,5,28,8,0,803.0,85.0,1.2,16.7,545.0,720.2,560.62
2018,5,28,8,15,821.0,87.5,1.25,17.0,592.0,762.82,588.19
2018,5,28,8,30,839.0,90.0,1.3,17.3,639.0,809.42,618.21
2018,5,28,8,45,853.0,92.0,1.35,17.6,682.5,850.57,644.03
2018,5,28,9,0,867.0,94.0,1.4,17.9,726.0,889.77,668.3
2018,5,28,9,15,875.5,97.0,1.45,18.1,764.0,922.79,688.52
2018,5,28,9,30,884.0,100.0,1.5,18.3,802.0,953.11,706.93
2018,5,28,9,45,889.5,102.5,1.55,18.5,834.0,977.11,721.19
2018,5,28,10,0,895.0,105.0,1.6,18.7,866.0,997.96,733.5
2018,5,28,10,15,901.0,106.5,1.7,18.85,893.5,1014.99,744.31
2018,5,28,10,30,907.0,108.0,1.8,19.0,921.0,1028.69,753.08
2018,5,28,10,45,910.5,109.5,1.9,19.15,941.0,1036.43,758.14
2018,5,28,11,0,914.0,111.0,2.0,19.3,961.0,1040.67,761.09
2018,5,28,11,15,916.0,111.5,2.1,19.4,973.5,1038.83,760.4
2018,5,28,11,30,918.0,112.0,2.2,19.5,986.0,1033.48,757.57
2018,5,28,11,45,918.5,113.5,2.3,19.6,992.0,1024.17,752.26
2018,5,28,12,0,919.0,115.0,2.4,19.7,998.0,1011.44,744.79
2018,5,28,12,15,919.5,114.0,2.55,19.75,996.0,992.94,734.2
2018,5,28,12,30,920.0,113.0,2.7,19.8,994.0,971.23,721.42
2018,5,28,12,45,919.0,111.5,2.8,19.8,984.5,944.56,704.91
2018,5,28,13,0,918.0,110.0,2.9,19.8,975.0,914.93,686.3
2018,5,28,13,15,913.5,110.5,3.0,19.75,958.5,881.36,664.97
2018,5,28,13,30,909.0,111.0,3.1,19.7,942.0,845.27,641.68
2018,5,28,13,45,903.0,110.5,3.25,19.7,918.0,804.74,615.14
2018,5,28,14,0,897.0,110.0,3.4,19.7,894.0,762.14,586.75
2018,5,28,14,15,889.5,108.5,3.45,19.6,863.5,715.75,554.54
2018,5,28,14,30,882.0,107.0,3.5,19.5,833.0,667.85,518.9
2018,5,28,14,45,872.0,105.5,3.55,19.45,797.0,617.17,480.13
2018,5,28,15,0,862.0,104.0,3.6,19.4,761.0,565.65,439.62
2018,5,28,15,15,850.0,102.5,3.6,19.4,720.5,512.56,396.51
2018,5,28,15,30,838.0,101.0,3.6,19.4,680.0,459.3,352.02
2018,5,28,15,45,822.5,98.0,3.55,19.15,635.0,399.34,301.48
2018,5,28,16,0,807.0,95.0,3.5,18.9,590.0,343.83,253.12
2018,5,28,16,15,788.0,91.5,3.45,18.75,542.0,287.98,203.74
2018,5,28,16,30,769.0,88.0,3.4,18.6,494.0,233.81,155.91
2018,5,28,16,45,743.5,84.5,3.35,18.4,444.5,180.53,110.97
2018,5,28,17,0,718.0,81.0,3.3,18.2,395.0,130.11,73.09
2018,5,28,17,15,683.0,76.0,3.2,17.9,344.5,76.41,42.04
2018,5,28,17,30,648.0,71.0,3.1,17.6,294.0,47.26,36.16
2018,5,28,17,45,599.0,65.0,3.0,17.3,245.0,44.86,34.13
2018,5,28,18,0,550.0,59.0,2.9,17.0,196.0,42.31,31.84
2018,5,28,18,15,476.0,52.0,2.8,16.65,151.0,38.73,28.48
2018,5,28,18,30,402.0,45.0,2.7,16.3,106.0,35.04,24.8
2018,5,28,18,45,287.0,34.0,2.6,16.0,69.5,27.3,17.03
2018,5,28,19,0,172.0,23.0,2.5,15.7,33.0,18.23,0.0
2018,5,28,19,15,86.0,11.5,2.4,15.5,16.5,10.96,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,29,4,45,27.0,5.5,2.15,13.35,6.0,0.0,0.0
2018,5,29,5,0,54.0,11.0,2.3,13.5,12.0,18.34,0.0
2018,5,29,5,15,163.0,24.5,2.4,13.7,39.5,65.13,13.33
2018,5,29,5,30,272.0,38.0,2.5,13.9,67.0,122.04,83.34
2018,5,29,5,45,364.0,47.5,2.6,14.1,108.0,178.06,133.46
2018,5,29,6,0,456.0,57.0,2.7,14.3,149.0,244.07,191.41
2018,5,29,6,15,519.5,63.5,2.65,14.5,196.5,304.41,244.85
2018,5,29,6,30,583.0,70.0,2.6,14.7,244.0,370.8,302.04
2018,5,29,6,45,627.5,75.5,2.6,14.95,294.5,431.69,353.28
2018,5,29,7,0,672.0,81.0,2.6,15.2,345.0,495.94,405.5
2018,5,29,7,15,703.5,85.0,2.65,15.4,395.5,553.24,450.88
2018,5,29,7,30,735.0,89.0,2.7,15.6,446.0,609.99,494.58
2018,5,29,7,45,759.0,92.0,2.7,15.85,495.0,663.11,533.29
2018,5,29,8,0,783.0,95.0,2.7,16.1,544.0,716.16,570.06
2018,5,29,8,15,800.5,98.5,2.8,16.25,591.0,764.22,603.24
2018,5,29,8,30,818.0,102.0,2.9,16.4,638.0,811.11,635.18
2018,5,29,8,45,831.5,105.0,3.0,16.6,681.0,852.52,662.75
2018,5,29,9,0,845.0,108.0,3.1,16.8,724.0,885.17,683.98
2018,5,29,9,15,860.5,107.0,3.2,16.9,763.5,919.61,706.69
2018,5,29,9,30,876.0,106.0,3.3,17.0,803.0,951.79,727.73
2018,5,29,9,45,889.5,104.0,3.45,17.15,837.0,978.44,745.18
2018,5,29,10,0,903.0,102.0,3.6,17.3,871.0,1002.31,760.78
2018,5,29,10,15,908.5,104.5,3.65,17.35,898.5,1020.06,771.86
2018,5,29,10,30,914.0,107.0,3.7,17.4,926.0,1034.41,780.77
2018,5,29,10,45,918.0,107.5,3.8,17.5,946.0,1041.68,785.25
2018,5,29,11,0,922.0,108.0,3.9,17.6,966.0,1045.44,787.53
2018,5,29,11,15,924.0,109.5,4.05,17.6,979.5,1044.66,787.54
2018,5,29,11,30,926.0,111.0,4.2,17.6,993.0,1040.32,785.25
2018,5,29,11,45,926.5,111.5,4.35,17.6,998.5,1029.98,778.9
2018,5,29,12,0,927.0,112.0,4.5,17.6,1004.0,1016.21,770.94
2018,5,29,12,15,925.5,113.5,4.7,17.45,1002.5,998.18,760.9
2018,5,29,12,30,924.0,115.0,4.9,17.3,1001.0,976.94,748.5
2018,5,29,12,45,920.5,116.5,5.15,17.2,992.0,950.8,732.69
2018,5,29,13,0,917.0,118.0,5.4,17.1,983.0,921.78,714.54
2018,5,29,13,15,912.0,119.0,5.6,16.85,966.5,888.28,692.97
2018,5,29,13,30,907.0,120.0,5.8,16.6,950.0,852.28,669.24
2018,5,29,13,45,899.0,121.5,6.05,16.4,926.5,812.08,642.13
2018,5,29,14,0,891.0,123.0,6.3,16.2,903.0,769.96,613.1
2018,5,29,14,15,882.5,123.5,6.45,15.95,873.5,724.88,580.21
2018,5,29,14,30,874.0,124.0,6.6,15.7,844.0,678.36,544.22
2018,5,29,14,45,862.0,123.5,6.7,15.5,808.0,627.65,503.81
2018,5,29,15,0,850.0,123.0,6.8,15.3,772.0,574.29,460.29
2018,5,29,15,15,837.0,120.5,6.8,15.3,730.5,519.7,414.16
2018,5,29,15,30,824.0,118.0,6.8,15.3,689.0,465.16,366.91
2018,5,29,15,45,807.0,115.5,6.85,14.95,644.0,409.39,318.06
2018,5,29,16,0,790.0,113.0,6.9,14.6,599.0,354.61,268.92
2018,5,29,16,15,766.0,111.0,6.9,14.45,550.5,299.59,218.98
2018,5,29,16,30,742.0,109.0,6.9,14.3,502.0,242.1,167.46
2018,5,29,16,45,710.0,105.5,6.9,14.1,451.0,188.84,121.75
2018,5,29,17,0,678.0,102.0,6.9,13.9,400.0,139.22,83.73
2018,5,29,17,15,635.5,97.0,6.9,13.75,348.5,91.82,56.62
2018,5,29,17,30,593.0,92.0,6.9,13.6,297.0,63.68,51.42
2018,5,29,17,45,533.5,84.5,6.95,13.4,246.5,60.82,48.94
2018,5,29,18,0,474.0,77.0,7.0,13.2,196.0,57.82,46.19
2018,5,29,18,15,399.5,66.5,6.9,13.1,151.0,49.92,38.83
2018,5,29,18,30,325.0,56.0,6.8,13.0,106.0,43.0,32.14
2018,5,29,18,45,225.5,42.0,6.7,12.9,71.0,32.89,22.05
2018,5,29,19,0,126.0,28.0,6.6,12.8,36.0,22.35,2.78
2018,5,29,19,15,64.5,15.0,6.5,12.8,19.0,14.3,0.0
2018,5,29,19,30,3.0,2.0,6.4,12.8,2.0,0.0,0.0
2018,5,29,19,45,1.5,1.0,6.3,12.8,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,12.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,12.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,2.0,7.45,12.15,2.0,0.0,0.0
2018,5,30,5,0,0.0,4.0,7.5,12.2,4.0,3.81,0.0
2018,5,30,5,15,0.0,10.0,7.5,12.25,10.0,9.26,0.0
2018,5,30,5,30,0.0,16.0,7.5,12.3,16.0,14.83,6.34
2018,5,30,5,45,0.0,23.5,7.55,12.35,23.5,21.79,12.74
2018,5,30,6,0,0.0,31.0,7.6,12.4,31.0,28.77,18.97
2018,5,30,6,15,0.0,41.5,7.55,12.5,41.5,38.54,27.53
2018,5,30,6,30,0.0,52.0,7.5,12.6,52.0,48.33,36.01
2018,5,30,6,45,21.5,91.5,7.45,12.65,100.0,101.85,82.02
2018,5,30,7,0,43.0,131.0,7.4,12.7,148.0,157.01,129.0
2018,5,30,7,15,105.0,165.0,7.4,12.75,214.0,242.2,201.35
2018,5,30,7,30,167.0,199.0,7.4,12.8,280.0,325.61,271.21
2018,5,30,7,45,204.5,208.5,7.35,12.85,318.5,369.08,307.15
2018,5,30,8,0,242.0,218.0,7.3,12.9,357.0,425.79,353.34
2018,5,30,8,15,186.5,243.5,7.3,13.0,356.0,407.12,335.78
2018,5,30,8,30,131.0,269.0,7.3,13.1,355.0,394.1,322.59
2018,5,30,8,45,144.0,283.0,7.3,13.15,383.5,423.66,345.89
2018,5,30,9,0,157.0,297.0,7.3,13.2,412.0,453.49,369.17
2018,5,30,9,15,179.5,328.5,7.3,13.4,466.5,511.08,413.97
2018,5,30,9,30,202.0,360.0,7.3,13.6,521.0,568.86,458.24
2018,5,30,9,45,298.0,356.5,7.3,13.75,605.0,672.44,539.91
2018,5,30,10,0,394.0,353.0,7.3,13.9,689.0,765.81,612.31
2018,5,30,10,15,445.0,349.0,7.25,14.05,739.5,826.19,657.3
2018,5,30,10,30,496.0,345.0,7.2,14.2,790.0,874.71,693.27
2018,5,30,10,45,612.5,287.0,7.2,14.35,849.0,933.85,739.75
2018,5,30,11,0,729.0,229.0,7.2,14.5,908.0,990.35,781.84
2018,5,30,11,15,594.5,305.5,7.25,14.5,864.0,926.62,731.93
2018,5,30,11,30,460.0,382.0,7.3,14.5,820.0,861.17,678.91
2018,5,30,11,45,614.0,298.0,7.35,14.5,886.5,920.93,728.61
2018,5,30,12,0,768.0,214.0,7.4,14.5,953.0,969.39,766.29
2018,5,30,12,15,824.5,182.0,7.5,14.45,974.0,975.79,771.37
2018,5,30,12,30,881.0,150.0,7.6,14.4,995.0,970.07,767.84
2018,5,30,12,45,881.0,148.5,7.7,14.35,986.5,945.1,750.24
2018,5,30,13,0,881.0,147.0,7.8,14.3,978.0,917.27,730.55
2018,5,30,13,15,878.5,146.0,7.8,14.25,962.5,884.99,707.12
2018,5,30,13,30,876.0,145.0,7.8,14.2,947.0,850.19,681.75
2018,5,30,13,45,872.0,143.5,7.85,14.15,924.5,811.4,653.39
2018,5,30,14,0,868.0,142.0,7.9,14.1,902.0,770.49,623.24
2018,5,30,14,15,861.0,140.0,7.9,14.05,872.5,725.12,587.82
2018,5,30,14,30,854.0,138.0,7.9,14.0,843.0,678.08,550.01
2018,5,30,14,45,844.5,136.0,7.9,13.95,807.5,627.7,508.78
2018,5,30,15,0,835.0,134.0,7.9,13.9,772.0,576.56,466.02
2018,5,30,15,15,821.5,131.0,7.9,13.9,730.5,522.03,419.48
2018,5,30,15,30,808.0,128.0,7.9,13.9,689.0,467.64,371.96
2018,5,30,15,45,788.0,126.5,7.9,13.75,643.5,412.44,322.96
2018,5,30,16,0,768.0,125.0,7.9,13.6,598.0,354.44,270.85
2018,5,30,16,15,738.0,124.0,7.9,13.45,548.5,299.29,220.84
2018,5,30,16,30,708.0,123.0,7.9,13.3,499.0,247.1,173.79
2018,5,30,16,45,669.5,120.0,7.9,13.15,447.0,195.15,129.35
2018,5,30,17,0,631.0,117.0,7.9,13.0,395.0,147.68,93.04
2018,5,30,17,15,582.0,112.0,7.85,12.85,343.5,102.84,67.16
2018,5,30,17,30,533.0,107.0,7.8,12.7,292.0,75.03,61.75
2018,5,30,17,45,464.5,99.0,7.75,12.55,241.5,71.11,58.32
2018,5,30,18,0,396.0,91.0,7.7,12.4,191.0,67.01,54.56
2018,5,30,18,15,254.5,74.0,7.6,12.3,133.0,58.21,46.36
2018,5,30,18,30,113.0,57.0,7.5,12.2,75.0,45.43,34.41
2018,5,30,18,45,69.0,40.0,7.35,12.1,50.0,33.75,22.96
2018,5,30,19,0,25.0,23.0,7.2,12.0,25.0,19.89,3.15
2018,5,30,19,15,12.5,12.0,7.15,12.0,13.0,11.44,0.0
2018,5,30,19,30,0.0,1.0,7.1,12.0,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,12.0,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.15,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.25,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.35,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.25,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,31,4,45,11.0,5.5,6.25,12.05,5.5,0.0,0.0
2018,5,31,5,0,22.0,11.0,6.2,12.1,11.0,13.69,0.0
2018,5,31,5,15,104.5,27.5,6.25,12.15,38.0,54.45,14.52
2018,5,31,5,30,187.0,44.0,6.3,12.2,65.0,106.87,74.91
2018,5,31,5,45,251.5,55.0,6.3,12.3,98.0,149.68,114.14
2018,5,31,6,0,316.0,66.0,6.3,12.4,131.0,199.88,159.35
2018,5,31,6,15,168.0,82.5,6.35,12.5,118.0,165.98,135.27
2018,5,31,6,30,20.0,99.0,6.4,12.6,105.0,105.26,84.73
2018,5,31,6,45,148.5,119.5,6.45,12.7,177.0,206.47,171.78
2018,5,31,7,0,277.0,140.0,6.5,12.8,249.0,318.26,266.87
2018,5,31,7,15,440.0,132.5,6.5,12.85,334.0,435.17,365.5
2018,5,31,7,30,603.0,125.0,6.5,12.9,419.0,562.65,470.76
2018,5,31,7,45,674.0,119.5,6.5,13.0,480.5,634.73,528.67
2018,5,31,8,0,745.0,114.0,6.5,13.1,542.0,710.54,587.44
2018,5,31,8,15,765.0,117.5,6.5,13.25,589.0,756.33,620.68
2018,5,31,8,30,785.0,121.0,6.5,13.4,636.0,804.07,655.08
2018,5,31,8,45,800.5,124.0,6.5,13.55,679.5,846.14,684.78
2018,5,31,9,0,816.0,127.0,6.5,13.7,723.0,886.44,712.89
2018,5,31,9,15,829.5,129.0,6.6,13.8,762.5,921.79,737.71
2018,5,31,9,30,843.0,131.0,6.7,13.9,802.0,954.77,760.73
2018,5,31,9,45,854.0,131.5,6.75,14.05,835.5,972.88,772.41
2018,5,31,10,0,865.0,132.0,6.8,14.2,869.0,996.25,788.07
2018,5,31,10,15,872.0,133.5,6.8,14.25,896.5,1013.71,799.49
2018,5,31,10,30,879.0,135.0,6.8,14.3,924.0,1027.96,808.67
2018,5,31,10,45,884.0,136.5,6.85,14.35,945.0,1036.87,814.4
2018,5,31,11,0,889.0,138.0,6.9,14.4,966.0,1042.37,817.82
2018,5,31,11,15,892.0,139.0,6.9,14.45,979.5,1041.92,816.8
2018,5,31,11,30,895.0,140.0,6.9,14.5,993.0,1038.02,813.47
2018,5,31,11,45,896.5,140.0,6.95,14.5,999.0,1028.26,806.49
2018,5,31,12,0,898.0,140.0,7.0,14.5,1005.0,1015.2,797.24
2018,5,31,12,15,896.0,141.5,6.95,14.5,1003.0,996.98,783.83
2018,5,31,12,30,894.0,143.0,6.9,14.5,1001.0,975.71,768.32
2018,5,31,12,45,889.0,144.0,6.8,14.55,990.5,948.31,748.02
2018,5,31,13,0,884.0,145.0,6.7,14.6,980.0,918.24,725.84
2018,5,31,13,15,881.5,143.5,6.65,14.6,964.0,885.49,702.06
2018,5,31,13,30,879.0,142.0,6.6,14.6,948.0,850.21,676.38
2018,5,31,13,45,876.0,139.5,6.5,14.6,925.5,811.27,647.69
2018,5,31,14,0,873.0,137.0,6.4,14.6,903.0,770.13,617.27
2018,5,31,14,15,866.5,135.0,6.4,14.55,873.5,724.99,582.81
2018,5,31,14,30,860.0,133.0,6.4,14.5,844.0,678.31,545.85
2018,5,31,14,45,851.0,130.0,6.35,14.5,808.0,626.76,504.13
2018,5,31,15,0,842.0,127.0,6.3,14.5,772.0,574.78,461.13
2018,5,31,15,15,828.5,124.5,6.3,14.5,730.5,520.42,415.29
2018,5,31,15,30,815.0,122.0,6.3,14.5,689.0,466.19,368.4
2018,5,31,15,45,798.5,119.0,6.3,14.35,644.0,410.72,319.63
2018,5,31,16,0,782.0,116.0,6.3,14.2,599.0,356.21,270.61
2018,5,31,16,15,760.0,112.5,6.3,14.1,550.5,300.95,220.52
2018,5,31,16,30,738.0,109.0,6.3,14.0,502.0,243.01,168.57
2018,5,31,16,45,709.0,104.5,6.25,13.85,451.5,189.67,122.56
2018,5,31,17,0,680.0,100.0,6.2,13.7,401.0,139.61,83.75
2018,5,31,17,15,640.5,94.5,6.2,13.55,350.0,91.79,55.66
2018,5,31,17,30,601.0,89.0,6.2,13.4,299.0,60.98,49.04
2018,5,31,17,45,545.5,81.5,6.2,13.2,249.0,57.99,46.46
2018,5,31,18,0,490.0,74.0,6.2,13.0,199.0,54.84,43.58
2018,5,31,18,15,411.0,64.5,6.05,12.85,153.5,48.26,37.44
2018,5,31,18,30,332.0,55.0,5.9,12.7,108.0,42.09,31.45
2018,5,31,18,45,226.5,41.5,5.8,12.5,72.0,32.37,21.86
2018,5,31,19,0,121.0,28.0,5.7,12.3,36.0,22.25,5.39
2018,5,31,19,15,62.0,15.0,5.6,12.25,19.0,14.3,0.0
2018,5,31,19,30,3.0,2.0,5.5,12.2,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,12.15,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,4,45,24.0,6.0,3.55,11.55,6.5,0.0,0.0
2018,6,1,5,0,48.0,12.0,3.6,11.7,13.0,18.43,0.0
2018,6,1,5,15,153.0,26.0,3.5,11.85,41.0,65.11,19.65
2018,6,1,5,30,258.0,40.0,3.4,12.0,69.0,120.42,83.7
2018,6,1,5,45,352.5,49.5,3.35,12.15,110.0,176.26,133.55
2018,6,1,6,0,447.0,59.0,3.3,12.3,151.0,242.54,192.08
2018,6,1,6,15,509.5,66.5,3.15,12.45,198.5,303.03,246.08
2018,6,1,6,30,572.0,74.0,3.0,12.6,246.0,369.49,303.8
2018,6,1,6,45,616.0,79.5,2.85,12.75,296.0,429.54,354.75
2018,6,1,7,0,660.0,85.0,2.7,12.9,346.0,492.88,406.58
2018,6,1,7,15,693.0,89.5,2.6,13.15,397.0,551.09,452.54
2018,6,1,7,30,726.0,94.0,2.5,13.4,448.0,610.8,498.06
2018,6,1,7,45,752.0,97.0,2.4,13.65,497.5,662.81,535.91
2018,6,1,8,0,778.0,100.0,2.3,13.9,547.0,717.08,573.06
2018,6,1,8,15,797.5,103.0,2.2,14.2,594.5,765.95,605.17
2018,6,1,8,30,817.0,106.0,2.1,14.5,642.0,813.81,635.78
2018,6,1,8,45,832.5,107.5,2.05,14.8,685.5,855.21,661.59
2018,6,1,9,0,848.0,109.0,2.0,15.1,729.0,887.99,681.07
2018,6,1,9,15,864.0,109.0,2.0,15.4,769.5,924.07,703.15
2018,6,1,9,30,880.0,109.0,2.0,15.7,810.0,957.89,723.44
2018,6,1,9,45,895.0,106.0,2.0,16.0,844.5,985.01,739.12
2018,6,1,10,0,910.0,103.0,2.0,16.3,879.0,1009.4,752.99
2018,6,1,10,15,915.5,104.5,2.1,16.55,906.0,1026.21,763.32
2018,6,1,10,30,921.0,106.0,2.2,16.8,933.0,1039.64,771.58
2018,6,1,10,45,925.0,106.5,2.3,17.05,953.0,1047.04,776.03
2018,6,1,11,0,929.0,107.0,2.4,17.3,973.0,1050.91,778.32
2018,6,1,11,15,931.5,108.0,2.55,17.6,986.5,1050.22,778.16
2018,6,1,11,30,934.0,109.0,2.7,17.9,1000.0,1045.96,775.73
2018,6,1,11,45,935.0,109.0,2.8,18.2,1005.5,1035.67,768.9
2018,6,1,12,0,936.0,109.0,2.9,18.5,1011.0,1021.94,759.9
2018,6,1,12,15,936.0,109.0,3.05,18.6,1009.5,1003.89,749.08
2018,6,1,12,30,936.0,109.0,3.2,18.7,1008.0,982.58,736.04
2018,6,1,12,45,934.5,108.0,3.4,18.85,998.5,955.79,719.41
2018,6,1,13,0,933.0,107.0,3.6,19.0,989.0,926.01,700.54
2018,6,1,13,15,929.5,106.5,3.8,19.0,972.5,892.14,678.99
2018,6,1,13,30,926.0,106.0,4.0,19.0,956.0,855.65,655.29
2018,6,1,13,45,921.5,105.0,4.2,18.95,932.5,815.45,628.74
2018,6,1,14,0,917.0,104.0,4.4,18.9,909.0,773.04,600.36
2018,6,1,14,15,910.0,103.0,4.55,18.8,879.0,726.88,568.78
2018,6,1,14,30,903.0,102.0,4.7,18.7,849.0,679.1,533.14
