Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,14,45,894.0,100.5,4.9,18.6,813.0,628.28,494.27
2018,6,1,15,0,885.0,99.0,5.1,18.5,777.0,576.49,453.34
2018,6,1,15,15,873.5,97.0,5.1,18.5,736.5,522.28,408.6
2018,6,1,15,30,862.0,95.0,5.1,18.5,696.0,467.83,362.42
2018,6,1,15,45,847.0,92.5,5.35,18.15,650.5,411.59,314.39
2018,6,1,16,0,832.0,90.0,5.6,17.8,605.0,355.97,265.44
2018,6,1,16,15,813.0,87.5,5.65,17.5,557.0,295.02,211.29
2018,6,1,16,30,794.0,85.0,5.7,17.2,509.0,240.41,162.3
2018,6,1,16,45,768.5,81.5,5.75,16.9,458.5,185.77,115.35
2018,6,1,17,0,743.0,78.0,5.8,16.6,408.0,133.97,75.35
2018,6,1,17,15,708.5,73.5,5.7,16.25,357.0,83.97,46.28
2018,6,1,17,30,674.0,69.0,5.6,15.9,306.0,45.5,34.84
2018,6,1,17,45,626.0,64.0,5.5,15.5,256.5,43.79,33.42
2018,6,1,18,0,578.0,59.0,5.4,15.1,207.0,42.0,31.82
2018,6,1,18,15,505.5,52.0,5.15,14.85,161.0,38.38,28.42
2018,6,1,18,30,433.0,45.0,4.9,14.6,115.0,34.62,24.71
2018,6,1,18,45,322.5,36.0,4.6,14.3,78.0,28.8,18.75
2018,6,1,19,0,212.0,27.0,4.3,14.0,41.0,21.43,5.88
2018,6,1,19,15,111.5,14.5,4.05,13.95,21.5,13.82,0.0
2018,6,1,19,30,11.0,2.0,3.8,13.9,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,13.8,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,2,4,45,42.0,6.0,1.55,12.6,7.0,0.0,0.0
2018,6,2,5,0,84.0,12.0,1.5,12.7,14.0,23.67,0.0
2018,6,2,5,15,210.0,23.5,1.45,12.9,43.5,74.22,23.9
2018,6,2,5,30,336.0,35.0,1.4,13.1,73.0,135.61,92.99
2018,6,2,5,45,427.0,42.5,1.35,13.3,115.0,192.4,143.86
2018,6,2,6,0,518.0,50.0,1.3,13.5,157.0,259.01,202.25
2018,6,2,6,15,577.0,56.0,1.3,13.7,205.5,319.86,255.86
2018,6,2,6,30,636.0,62.0,1.3,13.9,254.0,386.31,312.5
2018,6,2,6,45,677.0,66.0,1.3,14.15,304.5,444.69,361.0
2018,6,2,7,0,718.0,70.0,1.3,14.4,355.0,507.52,411.14
2018,6,2,7,15,747.5,74.0,1.4,14.75,406.0,565.64,456.29
2018,6,2,7,30,777.0,78.0,1.5,15.1,457.0,624.81,500.84
2018,6,2,7,45,799.5,80.5,1.6,15.45,506.5,677.93,538.38
2018,6,2,8,0,822.0,83.0,1.7,15.8,556.0,730.81,574.55
2018,6,2,8,15,838.5,85.5,1.8,16.3,603.0,773.02,602.16
2018,6,2,8,30,855.0,88.0,1.9,16.8,650.0,818.96,632.1
2018,6,2,8,45,868.0,90.5,2.0,17.3,693.5,860.31,658.41
2018,6,2,9,0,881.0,93.0,2.1,17.8,737.0,899.61,683.07
2018,6,2,9,15,886.5,97.0,2.1,18.2,774.5,931.36,701.64
2018,6,2,9,30,892.0,101.0,2.1,18.6,812.0,960.22,718.18
2018,6,2,9,45,893.5,106.0,2.15,19.0,843.5,983.26,731.36
2018,6,2,10,0,895.0,111.0,2.2,19.4,875.0,1002.96,742.42
2018,6,2,10,15,900.5,112.5,2.2,19.7,901.5,1019.53,751.2
2018,6,2,10,30,906.0,114.0,2.2,20.0,928.0,1032.78,757.9
2018,6,2,10,45,910.0,115.5,2.25,20.3,948.5,1041.1,762.14
2018,6,2,11,0,914.0,117.0,2.3,20.6,969.0,1045.92,764.28
2018,6,2,11,15,917.0,117.5,2.35,20.8,982.5,1045.19,763.28
2018,6,2,11,30,920.0,118.0,2.4,21.0,996.0,1040.95,760.2
2018,6,2,11,45,921.0,118.5,2.4,21.25,1002.0,1031.25,753.03
2018,6,2,12,0,922.0,119.0,2.4,21.5,1008.0,1018.16,743.83
2018,6,2,12,15,925.0,117.0,2.5,21.6,1007.5,1001.23,733.74
2018,6,2,12,30,928.0,115.0,2.6,21.7,1007.0,981.01,721.5
2018,6,2,12,45,930.5,111.5,2.7,21.85,999.0,955.67,705.7
2018,6,2,13,0,933.0,108.0,2.8,22.0,991.0,927.18,687.74
2018,6,2,13,15,929.5,107.5,2.95,21.9,974.0,893.36,667.06
2018,6,2,13,30,926.0,107.0,3.1,21.8,957.0,856.92,644.29
2018,6,2,13,45,920.5,107.0,3.2,21.7,934.0,816.93,618.42
2018,6,2,14,0,915.0,107.0,3.3,21.6,911.0,774.79,590.7
2018,6,2,14,15,908.0,105.5,3.45,21.45,880.5,728.29,559.66
2018,6,2,14,30,901.0,104.0,3.6,21.3,850.0,680.19,524.71
2018,6,2,14,45,891.5,102.5,3.7,21.1,814.0,629.21,486.48
2018,6,2,15,0,882.0,101.0,3.8,20.9,778.0,577.31,446.35
2018,6,2,15,15,870.0,99.0,3.8,20.9,737.0,523.04,402.64
2018,6,2,15,30,858.0,97.0,3.8,20.9,696.0,468.58,357.52
2018,6,2,15,45,842.5,95.0,3.95,20.45,651.0,412.81,310.86
2018,6,2,16,0,827.0,93.0,4.1,20.0,606.0,353.03,259.74
2018,6,2,16,15,807.0,90.0,4.1,19.7,557.5,296.38,209.94
2018,6,2,16,30,787.0,87.0,4.1,19.4,509.0,241.49,161.56
2018,6,2,16,45,761.0,83.5,4.1,19.05,458.5,187.18,115.57
2018,6,2,17,0,735.0,80.0,4.1,18.7,408.0,135.77,76.28
2018,6,2,17,15,700.5,76.0,3.95,18.35,357.5,86.64,47.86
2018,6,2,17,30,666.0,72.0,3.8,18.0,307.0,47.64,36.42
2018,6,2,17,45,616.5,67.0,3.7,17.6,257.5,46.04,35.13
2018,6,2,18,0,567.0,62.0,3.6,17.2,208.0,44.38,33.65
2018,6,2,18,15,494.0,54.5,3.4,16.85,161.5,40.45,30.02
2018,6,2,18,30,421.0,47.0,3.2,16.5,115.0,36.35,26.04
2018,6,2,18,45,311.5,37.0,3.05,16.1,78.0,29.64,19.39
2018,6,2,19,0,202.0,27.0,2.9,15.7,41.0,21.39,6.61
2018,6,2,19,15,106.0,14.5,2.8,15.55,21.5,13.82,0.0
2018,6,2,19,30,10.0,2.0,2.7,15.4,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.55,15.2,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,3,4,45,36.0,6.0,2.3,12.9,7.0,0.0,0.0
2018,6,3,5,0,72.0,12.0,2.4,13.0,14.0,21.92,0.0
2018,6,3,5,15,191.0,24.5,2.35,13.15,43.0,71.09,24.14
2018,6,3,5,30,310.0,37.0,2.3,13.3,72.0,130.73,90.09
2018,6,3,5,45,401.0,45.0,2.25,13.5,113.5,186.75,140.16
2018,6,3,6,0,492.0,53.0,2.2,13.7,155.0,252.54,198.07
2018,6,3,6,15,553.0,59.0,2.15,13.95,203.0,312.89,251.51
2018,6,3,6,30,614.0,65.0,2.1,14.2,251.0,379.03,308.3
2018,6,3,6,45,657.0,69.5,2.0,14.45,301.5,439.33,358.62
2018,6,3,7,0,700.0,74.0,1.9,14.7,352.0,501.29,408.38
2018,6,3,7,15,731.0,78.0,1.95,15.0,403.0,559.5,453.91
2018,6,3,7,30,762.0,82.0,2.0,15.3,454.0,618.93,498.92
2018,6,3,7,45,785.0,85.0,2.0,15.6,503.5,672.34,536.78
2018,6,3,8,0,808.0,88.0,2.0,15.9,553.0,725.59,572.91
2018,6,3,8,15,825.5,90.5,2.1,16.1,600.0,773.38,605.37
2018,6,3,8,30,843.0,93.0,2.2,16.3,647.0,814.21,632.52
2018,6,3,8,45,856.0,95.0,2.25,16.55,690.0,854.57,658.59
2018,6,3,9,0,869.0,97.0,2.3,16.8,733.0,892.94,683.01
2018,6,3,9,15,878.5,99.5,2.4,16.9,771.5,926.38,704.74
2018,6,3,9,30,888.0,102.0,2.5,17.0,810.0,957.2,724.66
2018,6,3,9,45,894.5,104.0,2.6,17.15,842.5,981.75,740.22
2018,6,3,10,0,901.0,106.0,2.7,17.3,875.0,1003.21,753.79
2018,6,3,10,15,907.0,107.5,2.8,17.35,902.5,1020.43,764.9
2018,6,3,10,30,913.0,109.0,2.9,17.4,930.0,1034.31,773.92
2018,6,3,10,45,918.0,109.0,3.05,17.5,950.0,1042.2,779.39
2018,6,3,11,0,923.0,109.0,3.2,17.6,970.0,1046.6,782.68
2018,6,3,11,15,926.5,109.5,3.3,17.6,984.0,1046.48,782.93
2018,6,3,11,30,930.0,110.0,3.4,17.6,998.0,1042.81,780.96
2018,6,3,11,45,848.0,164.5,3.45,17.6,978.0,1013.08,761.23
2018,6,3,12,0,766.0,219.0,3.5,17.6,958.0,978.16,738.14
2018,6,3,12,15,738.0,242.5,3.65,17.55,953.5,957.53,725.51
2018,6,3,12,30,710.0,266.0,3.8,17.5,949.0,934.44,710.77
2018,6,3,12,45,703.0,265.5,3.9,17.4,936.5,905.91,691.84
2018,6,3,13,0,696.0,265.0,4.0,17.3,924.0,875.4,671.3
2018,6,3,13,15,738.5,233.5,4.1,17.15,922.0,856.2,660.1
2018,6,3,13,30,781.0,202.0,4.2,17.0,920.0,830.35,643.39
2018,6,3,13,45,791.0,189.5,4.3,16.85,901.0,794.85,619.35
2018,6,3,14,0,801.0,177.0,4.4,16.7,882.0,756.52,592.48
2018,6,3,14,15,809.5,163.5,4.5,16.6,855.0,713.45,561.31
2018,6,3,14,30,818.0,150.0,4.6,16.5,828.0,667.82,527.33
2018,6,3,14,45,848.5,127.0,4.65,16.35,804.0,625.64,495.06
2018,6,3,15,0,879.0,104.0,4.7,16.2,780.0,579.0,458.12
2018,6,3,15,15,867.5,102.0,4.7,16.2,739.0,525.15,413.53
2018,6,3,15,30,856.0,100.0,4.7,16.2,698.0,471.07,367.53
2018,6,3,15,45,841.5,97.5,4.8,15.9,653.5,415.38,319.56
2018,6,3,16,0,827.0,95.0,4.9,15.6,609.0,355.62,267.1
2018,6,3,16,15,808.0,92.0,4.9,15.45,561.0,299.26,216.3
2018,6,3,16,30,789.0,89.0,4.9,15.3,513.0,244.54,166.95
2018,6,3,16,45,763.0,85.5,4.9,15.1,462.5,190.12,119.89
2018,6,3,17,0,737.0,82.0,4.9,14.9,412.0,138.6,79.66
2018,6,3,17,15,702.0,78.0,4.9,14.7,361.0,84.54,46.37
2018,6,3,17,30,667.0,74.0,4.9,14.5,310.0,49.07,38.23
2018,6,3,17,45,617.5,68.5,4.9,14.3,260.0,47.15,36.6
2018,6,3,18,0,568.0,63.0,4.9,14.1,210.0,45.12,34.75
2018,6,3,18,15,497.5,55.5,4.8,13.95,164.0,41.23,31.09
2018,6,3,18,30,427.0,48.0,4.7,13.8,118.0,37.18,27.08
2018,6,3,18,45,320.0,38.0,4.6,13.65,80.5,30.51,20.39
2018,6,3,19,0,213.0,28.0,4.5,13.5,43.0,22.19,7.89
2018,6,3,19,15,112.0,15.0,4.4,13.45,22.5,14.3,0.0
2018,6,3,19,30,11.0,2.0,4.3,13.4,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,4.2,13.35,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,4,4,45,44.0,6.5,5.85,12.9,7.5,0.0,0.0
2018,6,4,5,0,88.0,13.0,6.0,13.0,15.0,25.19,0.0
2018,6,4,5,15,215.5,24.5,6.15,13.15,45.0,76.39,27.27
2018,6,4,5,30,343.0,36.0,6.3,13.3,75.0,138.18,95.39
2018,6,4,5,45,432.5,44.0,6.4,13.5,117.5,195.43,147.42
2018,6,4,6,0,522.0,52.0,6.5,13.7,160.0,262.34,207.56
2018,6,4,6,15,580.0,57.5,6.6,13.85,208.0,322.41,262.47
2018,6,4,6,30,638.0,63.0,6.7,14.0,256.0,387.93,320.91
2018,6,4,6,45,677.5,68.0,6.75,14.15,307.0,448.15,373.67
2018,6,4,7,0,717.0,73.0,6.8,14.3,358.0,509.73,426.13
2018,6,4,7,15,747.0,76.5,6.75,14.4,409.0,567.53,474.04
2018,6,4,7,30,777.0,80.0,6.7,14.5,460.0,626.42,521.53
2018,6,4,7,45,776.5,89.5,6.65,14.6,503.0,671.0,555.29
2018,6,4,8,0,776.0,99.0,6.6,14.7,546.0,713.39,586.2
2018,6,4,8,15,674.0,144.5,6.55,14.85,556.0,715.39,585.38
2018,6,4,8,30,572.0,190.0,6.5,15.0,566.0,703.2,572.18
2018,6,4,8,45,638.5,178.5,6.45,15.1,624.5,767.59,621.45
2018,6,4,9,0,705.0,167.0,6.4,15.2,683.0,833.29,668.95
2018,6,4,9,15,803.5,133.5,6.4,15.3,751.5,901.32,717.61
2018,6,4,9,30,902.0,100.0,6.4,15.4,820.0,967.92,764.45
2018,6,4,9,45,906.0,104.0,6.4,15.45,852.5,992.53,780.53
2018,6,4,10,0,910.0,108.0,6.4,15.5,885.0,1013.89,794.48
2018,6,4,10,15,916.5,109.0,6.4,15.55,912.5,1031.19,805.58
2018,6,4,10,30,923.0,110.0,6.4,15.6,940.0,1045.14,814.39
2018,6,4,10,45,927.0,111.0,6.4,15.6,960.5,1053.13,819.23
2018,6,4,11,0,931.0,112.0,6.4,15.6,981.0,1057.57,821.71
2018,6,4,11,15,933.5,113.0,6.45,15.6,994.5,1056.94,821.05
2018,6,4,11,30,936.0,114.0,6.5,15.6,1008.0,1052.73,818.0
2018,6,4,11,45,936.5,114.0,6.5,15.6,1013.5,1042.01,810.15
2018,6,4,12,0,937.0,114.0,6.5,15.6,1019.0,1027.86,799.99
2018,6,4,12,15,937.0,114.0,6.6,15.6,1017.5,1009.89,787.79
2018,6,4,12,30,937.0,114.0,6.7,15.6,1016.0,988.68,773.28
2018,6,4,12,45,922.0,122.5,6.75,15.6,1003.0,958.75,752.2
2018,6,4,13,0,907.0,131.0,6.8,15.6,990.0,926.37,729.32
2018,6,4,13,15,853.0,161.0,6.8,15.6,958.0,883.0,698.06
2018,6,4,13,30,799.0,191.0,6.8,15.6,926.0,835.2,663.34
2018,6,4,13,45,801.5,183.0,6.8,15.6,904.5,797.41,635.89
2018,6,4,14,0,804.0,175.0,6.8,15.6,883.0,757.31,605.55
2018,6,4,14,15,805.0,167.0,6.85,15.55,855.5,713.98,572.29
2018,6,4,14,30,806.0,159.0,6.9,15.5,828.0,668.71,536.84
2018,6,4,14,45,844.0,133.5,6.9,15.45,807.5,628.13,504.59
2018,6,4,15,0,882.0,108.0,6.9,15.4,787.0,584.86,468.98
2018,6,4,15,15,872.0,104.5,6.9,15.4,746.0,530.32,422.85
2018,6,4,15,30,862.0,101.0,6.9,15.4,705.0,475.39,375.24
2018,6,4,15,45,846.5,99.0,6.95,15.2,659.5,419.44,325.94
2018,6,4,16,0,831.0,97.0,7.0,15.0,614.0,359.55,272.41
2018,6,4,16,15,811.0,94.0,6.95,14.85,565.5,302.7,220.6
2018,6,4,16,30,791.0,91.0,6.9,14.7,517.0,247.6,170.44
2018,6,4,16,45,765.0,87.5,6.9,14.55,466.5,193.07,122.83
2018,6,4,17,0,739.0,84.0,6.9,14.4,416.0,141.43,82.12
2018,6,4,17,15,702.0,79.0,6.9,14.2,363.5,86.25,47.54
2018,6,4,17,30,665.0,74.0,6.9,14.0,311.0,48.98,38.22
2018,6,4,17,45,616.0,69.5,6.85,13.85,262.0,47.86,37.28
2018,6,4,18,0,567.0,65.0,6.8,13.7,213.0,46.71,36.22
2018,6,4,18,15,494.0,57.5,6.7,13.5,166.5,42.89,32.63
2018,6,4,18,30,421.0,50.0,6.6,13.3,120.0,38.93,28.69
2018,6,4,18,45,311.0,39.5,6.5,13.15,82.0,31.86,21.63
2018,6,4,19,0,201.0,29.0,6.4,13.0,44.0,22.98,9.03
2018,6,4,19,15,105.5,15.5,6.35,12.9,23.0,14.77,0.0
2018,6,4,19,30,10.0,2.0,6.3,12.8,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,12.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,11.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,11.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,11.85,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.5,6.35,12.1,7.0,0.0,0.0
2018,6,5,5,0,49.0,13.0,6.5,12.2,14.0,19.51,0.0
2018,6,5,5,15,152.0,28.0,6.55,12.35,43.0,67.3,25.23
2018,6,5,5,30,255.0,43.0,6.6,12.5,72.0,122.54,85.9
2018,6,5,5,45,321.0,54.0,6.7,12.6,109.0,169.62,129.15
2018,6,5,6,0,387.0,65.0,6.8,12.7,146.0,224.16,178.57
2018,6,5,6,15,299.0,88.0,6.7,12.85,160.5,233.94,191.46
2018,6,5,6,30,211.0,111.0,6.6,13.0,175.0,226.51,187.51
2018,6,5,6,45,374.5,111.0,6.55,13.1,250.0,331.54,277.36
2018,6,5,7,0,538.0,111.0,6.5,13.2,325.0,449.39,376.66
2018,6,5,7,15,586.0,115.5,6.45,13.35,377.5,511.52,428.05
2018,6,5,7,30,634.0,120.0,6.4,13.5,430.0,576.65,480.78
2018,6,5,7,45,537.0,159.5,6.3,13.65,441.5,573.4,475.49
2018,6,5,8,0,440.0,199.0,6.2,13.8,453.0,565.14,465.65
2018,6,5,8,15,500.5,198.5,6.1,13.9,510.0,629.97,516.62
2018,6,5,8,30,561.0,198.0,6.0,14.0,567.0,697.61,568.57
2018,6,5,8,45,546.0,214.0,5.9,14.15,593.0,720.07,583.29
2018,6,5,9,0,531.0,230.0,5.8,14.3,619.0,739.61,595.74
2018,6,5,9,15,508.0,256.0,5.75,14.35,644.0,759.59,608.34
2018,6,5,9,30,485.0,282.0,5.7,14.4,669.0,776.18,618.3
2018,6,5,9,45,639.0,224.5,5.65,14.45,756.5,876.56,695.67
2018,6,5,10,0,793.0,167.0,5.6,14.5,844.0,969.9,761.48
2018,6,5,10,15,861.5,139.0,5.55,14.5,896.0,1007.63,786.59
2018,6,5,10,30,930.0,111.0,5.5,14.5,948.0,1052.96,817.17
2018,6,5,10,45,934.5,112.0,5.45,14.5,969.0,1061.51,821.71
2018,6,5,11,0,939.0,113.0,5.4,14.5,990.0,1066.49,824.1
2018,6,5,11,15,934.0,118.0,5.4,14.5,1000.5,1062.39,820.69
2018,6,5,11,30,929.0,123.0,5.4,14.5,1011.0,1054.67,814.94
2018,6,5,11,45,827.0,187.5,5.4,14.45,981.5,1015.18,787.13
2018,6,5,12,0,725.0,252.0,5.4,14.4,952.0,971.03,756.1
2018,6,5,12,15,813.0,197.5,5.45,14.35,981.5,979.89,763.16
2018,6,5,12,30,901.0,143.0,5.5,14.3,1011.0,982.72,765.72
2018,6,5,12,45,769.0,219.5,5.55,14.25,955.5,922.12,722.92
2018,6,5,13,0,637.0,296.0,5.6,14.2,900.0,852.49,670.55
2018,6,5,13,15,751.5,224.5,5.65,14.2,925.0,859.22,679.25
2018,6,5,13,30,866.0,153.0,5.7,14.2,950.0,851.1,674.01
2018,6,5,13,45,892.5,133.5,5.7,14.25,937.0,820.61,652.02
2018,6,5,14,0,919.0,114.0,5.7,14.3,924.0,785.56,626.68
2018,6,5,14,15,913.0,112.0,5.7,14.3,894.0,739.26,592.62
2018,6,5,14,30,907.0,110.0,5.7,14.3,864.0,691.25,554.85
2018,6,5,14,45,899.0,108.0,5.7,14.3,828.5,640.55,514.13
2018,6,5,15,0,891.0,106.0,5.7,14.3,793.0,588.77,471.56
2018,6,5,15,15,879.0,104.0,5.7,14.3,751.5,534.14,425.63
2018,6,5,15,30,867.0,102.0,5.7,14.3,710.0,479.29,378.31
2018,6,5,15,45,851.5,99.5,5.7,14.25,664.5,422.66,328.46
2018,6,5,16,0,836.0,97.0,5.7,14.2,619.0,362.1,274.39
2018,6,5,16,15,815.0,94.0,5.7,14.15,569.5,304.72,222.24
2018,6,5,16,30,794.0,91.0,5.7,14.1,520.0,249.19,171.79
2018,6,5,16,45,766.5,88.0,5.7,14.0,469.0,194.67,124.21
2018,6,5,17,0,739.0,85.0,5.7,13.9,418.0,143.21,83.58
2018,6,5,17,15,701.5,81.5,5.7,13.7,366.5,89.06,49.63
2018,6,5,17,30,664.0,78.0,5.7,13.5,315.0,51.95,40.95
2018,6,5,17,45,610.5,72.5,5.7,13.3,264.0,50.16,39.44
2018,6,5,18,0,557.0,67.0,5.7,13.1,213.0,48.29,37.74
2018,6,5,18,15,484.0,59.0,5.6,12.95,166.5,44.11,33.8
2018,6,5,18,30,411.0,51.0,5.5,12.8,120.0,39.75,29.5
2018,6,5,18,45,303.5,40.5,5.4,12.6,82.5,31.42,21.37
2018,6,5,19,0,196.0,30.0,5.3,12.4,45.0,23.77,10.15
2018,6,5,19,15,103.0,16.0,5.3,12.35,23.5,15.25,0.0
2018,6,5,19,30,10.0,2.0,5.3,12.3,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.25,12.25,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,4,45,2.5,3.0,5.15,12.65,3.0,0.0,0.0
2018,6,6,5,0,5.0,6.0,5.2,12.7,6.0,6.44,0.0
2018,6,6,5,15,2.5,14.5,5.25,12.8,14.5,13.95,1.61
2018,6,6,5,30,0.0,23.0,5.3,12.9,23.0,21.34,11.75
2018,6,6,5,45,0.0,37.0,5.35,13.0,37.0,34.38,23.35
2018,6,6,6,0,0.0,51.0,5.4,13.1,51.0,47.85,35.21
2018,6,6,6,15,0.0,58.5,5.4,13.2,58.5,54.7,41.3
2018,6,6,6,30,0.0,66.0,5.4,13.3,66.0,61.64,47.3
2018,6,6,6,45,3.5,71.0,5.4,13.4,72.5,68.02,52.73
2018,6,6,7,0,7.0,76.0,5.4,13.5,79.0,74.84,58.46
2018,6,6,7,15,35.0,131.5,5.45,13.65,148.5,152.94,124.62
2018,6,6,7,30,63.0,187.0,5.5,13.8,218.0,232.32,190.52
2018,6,6,7,45,137.0,215.5,5.5,13.95,292.0,327.25,269.08
2018,6,6,8,0,211.0,244.0,5.5,14.1,366.0,419.24,343.7
2018,6,6,8,15,243.5,262.0,5.55,14.2,414.0,482.65,393.43
2018,6,6,8,30,276.0,280.0,5.6,14.3,462.0,537.24,435.74
2018,6,6,8,45,273.0,300.5,5.6,14.4,490.5,565.03,455.75
2018,6,6,9,0,270.0,321.0,5.6,14.5,519.0,591.55,474.67
2018,6,6,9,15,184.0,344.5,5.65,14.6,482.5,531.33,424.77
2018,6,6,9,30,98.0,368.0,5.7,14.7,446.0,465.72,370.43
2018,6,6,9,45,193.0,368.0,5.7,14.75,530.0,569.78,453.19
2018,6,6,10,0,288.0,368.0,5.7,14.8,614.0,676.31,535.47
2018,6,6,10,15,439.5,319.0,5.75,14.9,708.0,788.23,622.51
2018,6,6,10,30,591.0,270.0,5.8,15.0,802.0,893.33,702.76
2018,6,6,10,45,438.5,357.0,5.8,15.05,756.5,827.44,648.02
2018,6,6,11,0,286.0,444.0,5.8,15.1,711.0,751.22,586.13
2018,6,6,11,15,224.0,459.5,5.85,15.15,670.5,690.72,539.5
2018,6,6,11,30,162.0,475.0,5.9,15.2,630.0,640.06,499.52
2018,6,6,11,45,182.5,471.5,5.9,15.2,647.0,651.6,508.87
2018,6,6,12,0,203.0,468.0,5.9,15.2,664.0,661.8,517.01
2018,6,6,12,15,406.0,367.5,5.95,15.2,759.0,762.16,598.72
2018,6,6,12,30,609.0,267.0,6.0,15.2,854.0,841.41,663.26
2018,6,6,12,45,639.5,252.0,6.0,15.25,863.5,835.83,659.44
2018,6,6,13,0,670.0,237.0,6.0,15.3,873.0,826.7,653.34
2018,6,6,13,15,723.0,214.0,5.95,15.3,889.5,825.39,653.07
2018,6,6,13,30,776.0,191.0,5.9,15.3,906.0,817.1,647.22
2018,6,6,13,45,802.5,174.5,5.9,15.3,897.5,791.14,628.58
2018,6,6,14,0,829.0,158.0,5.9,15.3,889.0,761.04,606.68
2018,6,6,14,15,820.0,156.5,5.9,15.25,859.5,715.82,571.86
2018,6,6,14,30,811.0,155.0,5.9,15.2,830.0,669.42,535.52
2018,6,6,14,45,798.5,153.5,5.95,15.15,794.5,619.96,496.16
2018,6,6,15,0,786.0,152.0,6.0,15.1,759.0,570.12,455.57
2018,6,6,15,15,771.5,148.5,6.0,15.1,718.0,517.36,411.56
2018,6,6,15,30,757.0,145.0,6.0,15.1,677.0,461.51,364.13
2018,6,6,15,45,737.5,142.0,6.1,14.9,632.5,407.56,317.46
2018,6,6,16,0,718.0,139.0,6.2,14.7,588.0,354.95,270.88
2018,6,6,16,15,692.0,135.5,6.25,14.55,540.0,301.67,223.29
2018,6,6,16,30,666.0,132.0,6.3,14.4,492.0,250.94,178.02
2018,6,6,16,45,633.0,127.0,6.35,14.2,442.5,200.61,134.92
2018,6,6,17,0,600.0,122.0,6.4,14.0,393.0,154.1,98.58
2018,6,6,17,15,559.0,114.5,6.35,13.8,343.0,109.13,70.47
2018,6,6,17,30,518.0,107.0,6.3,13.6,293.0,74.47,60.98
2018,6,6,17,45,463.5,98.0,6.25,13.4,245.0,69.85,57.01
2018,6,6,18,0,409.0,89.0,6.2,13.2,197.0,64.99,52.64
2018,6,6,18,15,336.5,76.5,6.1,13.1,153.0,57.11,45.35
2018,6,6,18,30,264.0,64.0,6.0,13.0,109.0,48.86,37.51
2018,6,6,18,45,179.0,47.5,5.9,12.85,73.5,38.24,27.25
2018,6,6,19,0,94.0,31.0,5.8,12.7,38.0,25.34,11.7
2018,6,6,19,15,49.0,17.0,5.75,12.7,20.5,16.2,0.0
2018,6,6,19,30,4.0,3.0,5.7,12.7,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,5.7,12.65,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,12.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.0,4.9,12.35,5.5,0.0,0.0
2018,6,7,5,0,22.0,10.0,4.9,12.4,11.0,12.72,0.0
2018,6,7,5,15,94.0,28.0,4.95,12.5,38.0,52.81,20.27
2018,6,7,5,30,166.0,46.0,5.0,12.6,65.0,98.88,69.61
2018,6,7,5,45,233.5,60.0,5.1,12.75,101.0,148.66,113.57
2018,6,7,6,0,301.0,74.0,5.2,12.9,137.0,202.17,160.98
2018,6,7,6,15,336.5,88.0,5.2,13.05,176.0,249.41,203.54
2018,6,7,6,30,372.0,102.0,5.2,13.2,215.0,300.12,248.24
2018,6,7,6,45,470.0,106.5,5.25,13.35,276.0,376.53,313.5
2018,6,7,7,0,568.0,111.0,5.3,13.5,337.0,466.15,388.29
2018,6,7,7,15,609.5,116.0,5.25,13.65,388.5,526.14,437.26
2018,6,7,7,30,651.0,121.0,5.2,13.8,440.0,588.47,486.92
2018,6,7,7,45,681.0,126.0,5.2,13.95,490.5,644.56,530.51
2018,6,7,8,0,711.0,131.0,5.2,14.1,541.0,701.29,573.6
2018,6,7,8,15,733.5,134.0,5.15,14.25,588.0,750.1,608.35
2018,6,7,8,30,756.0,137.0,5.1,14.4,635.0,798.29,642.09
2018,6,7,8,45,774.0,140.0,5.05,14.5,679.0,837.89,669.1
2018,6,7,9,0,792.0,143.0,5.0,14.6,723.0,879.71,697.44
2018,6,7,9,15,812.0,142.5,5.1,14.7,764.5,917.82,723.77
2018,6,7,9,30,832.0,142.0,5.2,14.8,806.0,953.94,748.58
2018,6,7,9,45,851.5,138.5,5.35,14.85,842.5,984.08,769.57
2018,6,7,10,0,871.0,135.0,5.5,14.9,879.0,1003.23,782.8
2018,6,7,10,15,878.5,136.0,5.55,14.9,907.0,1020.9,794.58
2018,6,7,10,30,886.0,137.0,5.6,14.9,935.0,1035.38,804.18
2018,6,7,10,45,892.0,137.5,5.7,14.9,956.0,1044.53,810.54
2018,6,7,11,0,898.0,138.0,5.8,14.9,977.0,1050.29,814.65
2018,6,7,11,15,903.5,137.0,5.8,14.9,991.5,1050.61,814.33
2018,6,7,11,30,909.0,136.0,5.8,14.9,1006.0,1047.48,811.75
2018,6,7,11,45,914.0,134.0,5.8,14.9,1013.0,1039.44,805.84
2018,6,7,12,0,919.0,132.0,5.8,14.9,1020.0,1027.99,797.66
2018,6,7,12,15,918.0,132.5,5.75,14.95,1018.5,1009.84,784.35
2018,6,7,12,30,917.0,133.0,5.7,15.0,1017.0,988.55,768.95
2018,6,7,12,45,914.5,132.5,5.7,15.05,1007.5,961.93,750.14
2018,6,7,13,0,912.0,132.0,5.7,15.1,998.0,932.46,729.3
2018,6,7,13,15,910.5,131.0,5.7,15.1,983.0,900.64,706.89
2018,6,7,13,30,909.0,130.0,5.7,15.1,968.0,866.13,682.45
2018,6,7,13,45,906.5,127.0,5.75,15.15,945.0,826.49,654.24
2018,6,7,14,0,904.0,124.0,5.8,15.2,922.0,784.55,624.12
2018,6,7,14,15,898.5,121.5,5.8,15.15,892.5,738.83,590.42
2018,6,7,14,30,893.0,119.0,5.8,15.1,863.0,691.4,553.34
2018,6,7,14,45,886.0,116.0,5.85,15.1,827.5,641.12,513.25
2018,6,7,15,0,879.0,113.0,5.9,15.1,792.0,589.69,471.24
2018,6,7,15,15,866.5,111.0,5.9,15.1,751.0,535.44,425.77
2018,6,7,15,30,854.0,109.0,5.9,15.1,710.0,477.54,376.31
2018,6,7,15,45,839.5,105.5,5.85,14.9,664.5,420.66,326.58
2018,6,7,16,0,825.0,102.0,5.8,14.7,619.0,364.42,276.23
2018,6,7,16,15,805.5,99.0,5.8,14.65,570.5,308.09,225.09
2018,6,7,16,30,786.0,96.0,5.8,14.6,522.0,253.44,175.45
2018,6,7,16,45,760.0,91.5,5.75,14.5,471.0,198.36,127.39
2018,6,7,17,0,734.0,87.0,5.7,14.4,420.0,146.18,85.92
2018,6,7,17,15,697.0,83.0,5.7,14.25,368.5,91.81,51.25
2018,6,7,17,30,660.0,79.0,5.7,14.1,317.0,52.54,41.37
2018,6,7,17,45,609.5,73.0,5.65,14.0,266.5,50.39,39.53
2018,6,7,18,0,559.0,67.0,5.6,13.9,216.0,48.11,37.46
2018,6,7,18,15,486.5,59.0,5.45,13.7,169.0,43.92,33.55
2018,6,7,18,30,414.0,51.0,5.3,13.5,122.0,39.54,29.27
2018,6,7,18,45,308.0,40.5,5.15,13.35,84.0,32.5,22.32
2018,6,7,19,0,202.0,30.0,5.0,13.2,46.0,23.7,10.97
2018,6,7,19,15,109.0,17.0,4.85,13.1,25.0,16.2,0.0
2018,6,7,19,30,16.0,4.0,4.7,13.0,4.0,0.0,0.0
2018,6,7,19,45,8.0,2.0,4.6,12.95,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,8,4,45,32.0,6.0,4.0,12.65,7.0,0.0,0.0
2018,6,8,5,0,64.0,12.0,4.1,12.8,14.0,20.68,0.0
2018,6,8,5,15,165.5,26.0,4.2,13.05,42.5,67.62,26.78
2018,6,8,5,30,267.0,40.0,4.3,13.3,71.0,121.65,84.62
2018,6,8,5,45,345.0,51.0,4.45,13.5,111.0,173.12,130.78
2018,6,8,6,0,423.0,62.0,4.6,13.7,151.0,235.49,186.13
2018,6,8,6,15,397.0,79.0,4.55,13.9,180.0,264.73,214.85
2018,6,8,6,30,371.0,96.0,4.5,14.1,209.0,292.77,240.91
2018,6,8,6,45,445.0,102.5,4.5,14.25,262.5,358.58,297.0
2018,6,8,7,0,519.0,109.0,4.5,14.4,316.0,435.39,360.75
2018,6,8,7,15,561.5,115.5,4.5,14.6,367.0,495.17,409.22
2018,6,8,7,30,604.0,122.0,4.5,14.8,418.0,557.57,458.59
2018,6,8,7,45,683.5,113.5,4.45,14.95,481.5,632.05,516.81
2018,6,8,8,0,763.0,105.0,4.4,15.1,545.0,708.62,573.64
2018,6,8,8,15,706.5,133.0,4.4,15.25,567.0,727.07,585.06
2018,6,8,8,30,650.0,161.0,4.4,15.4,589.0,736.09,589.75
2018,6,8,8,45,501.5,230.5,4.4,15.6,574.0,698.45,556.35
2018,6,8,9,0,353.0,300.0,4.4,15.8,559.0,642.64,509.15
2018,6,8,9,15,440.5,280.0,4.4,15.95,620.5,721.99,569.37
2018,6,8,9,30,528.0,260.0,4.4,16.1,682.0,792.69,621.67
2018,6,8,9,45,663.5,207.0,4.4,16.3,759.5,880.95,686.12
2018,6,8,10,0,799.0,154.0,4.4,16.5,837.0,961.27,740.56
2018,6,8,10,15,815.5,151.0,4.4,16.65,867.0,982.83,753.55
2018,6,8,10,30,832.0,148.0,4.4,16.8,897.0,1001.55,765.04
2018,6,8,10,45,645.0,209.5,4.4,17.0,798.0,885.73,682.89
2018,6,8,11,0,458.0,271.0,4.4,17.2,699.0,756.27,586.62
2018,6,8,11,15,267.5,360.5,4.45,17.25,611.5,642.8,498.15
2018,6,8,11,30,77.0,450.0,4.5,17.3,524.0,520.23,400.61
2018,6,8,11,45,122.5,449.5,4.55,17.4,567.5,570.34,439.64
2018,6,8,12,0,168.0,449.0,4.6,17.5,611.0,608.92,469.22
2018,6,8,12,15,220.0,431.5,4.7,17.55,643.5,641.14,494.6
2018,6,8,12,30,272.0,414.0,4.8,17.6,676.0,663.42,512.71
2018,6,8,12,45,228.0,427.0,4.85,17.6,645.5,624.65,482.89
2018,6,8,13,0,184.0,440.0,4.9,17.6,615.0,583.64,451.56
2018,6,8,13,15,203.5,407.0,5.0,17.6,597.5,559.64,435.18
2018,6,8,13,30,223.0,374.0,5.1,17.6,580.0,535.91,418.69
2018,6,8,13,45,313.0,311.0,5.15,17.55,592.0,535.71,421.74
2018,6,8,14,0,403.0,248.0,5.2,17.5,604.0,530.18,420.18
2018,6,8,14,15,642.5,178.0,5.25,17.45,723.5,612.41,486.49
2018,6,8,14,30,882.0,108.0,5.3,17.4,843.0,675.08,535.43
2018,6,8,14,45,875.0,105.0,5.3,17.3,808.5,625.45,495.91
2018,6,8,15,0,868.0,102.0,5.3,17.2,774.0,574.71,454.99
2018,6,8,15,15,856.5,100.5,5.3,17.2,734.0,522.11,411.31
2018,6,8,15,30,845.0,99.0,5.3,17.2,694.0,469.26,366.27
2018,6,8,15,45,832.0,95.5,5.3,16.95,650.0,414.11,318.59
2018,6,8,16,0,819.0,92.0,5.3,16.7,606.0,354.67,266.36
2018,6,8,16,15,804.5,88.0,5.25,16.5,559.5,299.35,216.43
2018,6,8,16,30,790.0,84.0,5.2,16.3,513.0,245.14,167.39
2018,6,8,16,45,768.5,80.0,5.15,16.1,464.0,191.08,120.23
2018,6,8,17,0,747.0,76.0,5.1,15.9,415.0,139.36,79.07
2018,6,8,17,15,718.5,71.0,5.0,15.65,365.5,88.98,47.59
2018,6,8,17,30,690.0,66.0,4.9,15.4,316.0,47.19,36.4
2018,6,8,17,45,649.5,60.5,4.8,15.15,267.0,44.67,34.26
2018,6,8,18,0,609.0,55.0,4.7,14.9,218.0,38.32,28.6
2018,6,8,18,15,545.5,49.0,4.55,14.65,172.0,35.36,25.84
2018,6,8,18,30,482.0,43.0,4.4,14.4,126.0,32.29,22.82
2018,6,8,18,45,382.5,35.0,4.3,14.2,87.5,27.25,17.79
2018,6,8,19,0,283.0,27.0,4.2,14.0,49.0,22.01,10.09
2018,6,8,19,15,159.5,16.5,4.15,13.85,27.0,15.73,0.0
2018,6,8,19,30,36.0,6.0,4.1,13.7,5.0,0.0,0.0
2018,6,8,19,45,18.0,3.0,4.05,13.6,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,9,4,45,10.0,4.5,3.85,13.55,5.0,0.0,0.0
2018,6,9,5,0,20.0,9.0,4.0,13.6,10.0,11.46,0.0
2018,6,9,5,15,21.5,22.0,4.2,13.7,24.0,26.13,8.11
2018,6,9,5,30,23.0,35.0,4.4,13.8,38.0,41.14,27.1
2018,6,9,5,45,18.0,52.5,4.6,13.85,55.5,58.84,43.37
2018,6,9,6,0,13.0,70.0,4.8,13.9,73.0,72.68,55.94
2018,6,9,6,15,117.0,89.5,4.95,13.95,124.5,145.58,117.57
2018,6,9,6,30,221.0,109.0,5.1,14.0,176.0,228.33,188.03
2018,6,9,6,45,288.0,123.0,5.2,14.05,227.0,290.1,240.76
2018,6,9,7,0,355.0,137.0,5.3,14.1,278.0,367.07,305.23
2018,6,9,7,15,419.5,142.5,5.3,14.15,331.5,431.05,358.23
2018,6,9,7,30,484.0,148.0,5.3,14.2,385.0,500.1,414.37
2018,6,9,7,45,540.5,147.0,5.35,14.25,438.0,560.77,463.02
2018,6,9,8,0,597.0,146.0,5.4,14.3,491.0,630.51,517.75
2018,6,9,8,15,603.0,160.5,5.45,14.4,533.5,674.33,550.38
2018,6,9,8,30,609.0,175.0,5.5,14.5,576.0,716.62,581.42
2018,6,9,8,45,570.5,205.5,5.55,14.6,601.0,735.36,593.04
2018,6,9,9,0,532.0,236.0,5.6,14.7,626.0,745.78,598.46
2018,6,9,9,15,504.5,264.0,5.65,14.9,649.5,763.76,609.42
2018,6,9,9,30,477.0,292.0,5.7,15.1,673.0,778.11,617.59
2018,6,9,9,45,564.0,269.0,5.8,15.3,738.0,845.86,669.07
2018,6,9,10,0,651.0,246.0,5.9,15.5,803.0,918.3,722.9
2018,6,9,10,15,701.0,229.0,6.0,15.7,845.5,956.78,749.75
2018,6,9,10,30,751.0,212.0,6.1,15.9,888.0,993.14,774.83
2018,6,9,10,45,701.0,249.0,6.2,16.05,891.5,982.68,766.56
2018,6,9,11,0,651.0,286.0,6.3,16.2,895.0,967.64,754.15
2018,6,9,11,15,692.0,266.0,6.45,16.25,921.5,984.22,767.55
2018,6,9,11,30,733.0,246.0,6.6,16.3,948.0,997.46,777.29
2018,6,9,11,45,536.0,332.0,6.75,16.4,847.0,876.92,685.65
2018,6,9,12,0,339.0,418.0,6.9,16.5,746.0,751.69,587.78
2018,6,9,12,15,413.5,396.5,7.0,16.5,796.0,797.18,624.19
2018,6,9,12,30,488.0,375.0,7.1,16.5,846.0,832.54,652.42
2018,6,9,12,45,616.0,306.5,7.2,16.45,895.5,865.88,681.35
2018,6,9,13,0,744.0,238.0,7.3,16.4,945.0,893.4,705.3
2018,6,9,13,15,672.0,269.5,7.4,16.35,900.0,834.56,660.43
2018,6,9,13,30,600.0,301.0,7.5,16.3,855.0,777.3,616.22
2018,6,9,13,45,546.5,317.0,7.6,16.25,812.0,724.83,575.74
2018,6,9,14,0,493.0,333.0,7.7,16.2,769.0,673.28,535.54
2018,6,9,14,15,440.0,339.0,7.75,16.1,718.5,616.0,490.76
2018,6,9,14,30,387.0,345.0,7.8,16.0,668.0,563.22,449.02
2018,6,9,14,45,404.5,323.0,7.85,15.9,648.0,530.75,423.89
2018,6,9,15,0,422.0,301.0,7.9,15.8,628.0,497.26,397.26
2018,6,9,15,15,434.0,279.0,7.9,15.8,600.0,458.86,365.82
2018,6,9,15,30,446.0,257.0,7.9,15.8,572.0,418.9,332.36
2018,6,9,15,45,444.5,240.0,8.0,15.6,536.5,376.18,296.22
2018,6,9,16,0,443.0,223.0,8.1,15.4,501.0,333.4,259.27
2018,6,9,16,15,445.0,202.5,8.1,15.25,463.5,288.86,220.15
2018,6,9,16,30,447.0,182.0,8.1,15.1,426.0,244.14,180.67
2018,6,9,16,45,434.0,165.0,8.05,14.95,383.0,199.51,142.5
2018,6,9,17,0,421.0,148.0,8.0,14.8,340.0,156.57,107.96
2018,6,9,17,15,391.0,133.0,7.95,14.6,294.5,115.97,80.46
2018,6,9,17,30,361.0,118.0,7.9,14.4,249.0,81.66,67.17
2018,6,9,17,45,356.0,100.5,7.85,14.2,213.0,71.2,58.02
2018,6,9,18,0,351.0,83.0,7.8,14.0,177.0,60.12,48.15
2018,6,9,18,15,309.0,69.5,7.7,13.85,139.5,51.45,40.22
2018,6,9,18,30,267.0,56.0,7.6,13.7,102.0,42.34,31.73
2018,6,9,18,45,205.0,42.5,7.5,13.55,71.5,32.77,22.6
2018,6,9,19,0,143.0,29.0,7.4,13.4,41.0,22.77,10.95
2018,6,9,19,15,78.5,16.5,7.25,13.3,22.5,15.73,0.0
2018,6,9,19,30,14.0,4.0,7.1,13.2,4.0,3.81,0.0
2018,6,9,19,45,7.0,2.0,7.0,13.15,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,4,45,21.0,5.5,4.7,11.65,6.0,0.0,0.0
2018,6,10,5,0,42.0,11.0,4.7,11.8,12.0,16.52,0.0
2018,6,10,5,15,127.0,24.5,4.7,12.05,37.5,58.05,23.26
2018,6,10,5,30,212.0,38.0,4.7,12.3,63.0,104.91,73.21
2018,6,10,5,45,292.0,49.0,4.7,12.55,100.5,153.88,116.62
2018,6,10,6,0,372.0,60.0,4.7,12.8,138.0,211.82,167.94
2018,6,10,6,15,418.0,71.0,4.6,13.1,180.5,264.0,214.85
2018,6,10,6,30,464.0,82.0,4.5,13.4,223.0,324.33,267.52
2018,6,10,6,45,478.5,96.0,4.45,13.7,265.0,368.34,305.6
2018,6,10,7,0,493.0,110.0,4.4,14.0,307.0,416.62,345.81
2018,6,10,7,15,519.0,121.0,4.25,14.25,353.0,469.16,388.16
2018,6,10,7,30,545.0,132.0,4.1,14.5,399.0,527.91,433.97
2018,6,10,7,45,575.0,138.0,4.0,14.75,446.0,580.53,474.24
2018,6,10,8,0,605.0,144.0,3.9,15.0,493.0,634.05,514.19
2018,6,10,8,15,612.0,157.5,3.8,15.2,536.0,677.92,545.48
2018,6,10,8,30,619.0,171.0,3.7,15.4,579.0,720.33,575.0
2018,6,10,8,45,700.0,153.5,3.6,15.6,643.5,791.53,625.2
2018,6,10,9,0,781.0,136.0,3.5,15.8,708.0,861.25,672.4
2018,6,10,9,15,826.0,123.5,3.5,16.05,757.5,908.96,703.51
2018,6,10,9,30,871.0,111.0,3.5,16.3,807.0,948.54,728.73
2018,6,10,9,45,882.0,110.5,3.5,16.5,840.5,974.52,744.54
2018,6,10,10,0,893.0,110.0,3.5,16.7,874.0,997.67,758.49
2018,6,10,10,15,899.5,110.5,3.55,16.85,900.5,1014.42,768.63
2018,6,10,10,30,906.0,111.0,3.6,17.0,927.0,1027.91,776.69
2018,6,10,10,45,911.0,111.0,3.7,17.1,947.0,1036.02,781.77
2018,6,10,11,0,916.0,111.0,3.8,17.2,967.0,1040.68,784.67
2018,6,10,11,15,919.5,110.5,3.95,17.2,980.5,1039.85,784.65
2018,6,10,11,30,923.0,110.0,4.1,17.2,994.0,1035.54,782.39
2018,6,10,11,45,925.5,109.0,4.25,17.2,1000.0,1026.27,776.84
2018,6,10,12,0,928.0,108.0,4.4,17.2,1006.0,1013.6,769.22
2018,6,10,12,15,927.0,108.0,4.6,17.15,1004.0,995.22,758.66
2018,6,10,12,30,926.0,108.0,4.8,17.1,1002.0,973.67,745.79
2018,6,10,12,45,923.0,107.5,5.05,17.05,992.0,946.76,729.32
2018,6,10,13,0,920.0,107.0,5.3,17.0,982.0,916.99,710.53
2018,6,10,13,15,916.5,107.0,5.45,16.95,966.0,884.51,688.89
2018,6,10,13,30,913.0,107.0,5.6,16.9,950.0,849.46,665.14
2018,6,10,13,45,908.0,106.0,5.75,16.85,927.0,809.87,637.8
2018,6,10,14,0,903.0,105.0,5.9,16.8,904.0,768.14,608.54
2018,6,10,14,15,897.0,103.0,6.0,16.65,874.5,722.85,576.28
2018,6,10,14,30,891.0,101.0,6.1,16.5,845.0,675.9,540.19
2018,6,10,14,45,882.5,99.0,6.2,16.4,810.0,625.97,500.62
2018,6,10,15,0,874.0,97.0,6.3,16.3,775.0,575.05,459.2
2018,6,10,15,15,863.0,95.0,6.3,16.3,735.0,522.08,414.69
2018,6,10,15,30,852.0,93.0,6.3,16.3,695.0,468.81,368.79
2018,6,10,15,45,839.5,90.0,6.45,16.0,651.5,414.04,321.04
2018,6,10,16,0,827.0,87.0,6.6,15.7,608.0,359.6,272.31
2018,6,10,16,15,812.0,83.0,6.6,15.5,561.0,304.19,221.84
2018,6,10,16,30,797.0,79.0,6.6,15.3,514.0,244.35,167.75
2018,6,10,16,45,775.5,75.0,6.6,15.1,465.0,189.95,119.78
2018,6,10,17,0,754.0,71.0,6.6,14.9,416.0,137.88,77.77
2018,6,10,17,15,724.0,67.5,6.55,14.7,366.5,88.24,46.33
2018,6,10,17,30,694.0,64.0,6.5,14.5,317.0,45.46,34.99
2018,6,10,17,45,651.5,59.5,6.45,14.35,268.0,43.7,33.5
2018,6,10,18,0,609.0,55.0,6.4,14.2,219.0,38.2,28.57
2018,6,10,18,15,544.5,49.0,6.15,14.05,173.0,35.24,25.8
2018,6,10,18,30,480.0,43.0,5.9,13.9,127.0,32.15,22.76
2018,6,10,18,45,380.0,35.5,5.7,13.75,89.0,27.57,18.15
2018,6,10,19,0,280.0,28.0,5.5,13.6,51.0,22.83,11.26
2018,6,10,19,15,157.5,16.5,5.4,13.55,28.0,15.73,0.0
2018,6,10,19,30,35.0,5.0,5.3,13.5,5.0,4.77,0.0
2018,6,10,19,45,17.5,2.5,5.2,13.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,11,4,45,50.0,6.0,4.35,13.0,7.5,0.0,0.0
2018,6,11,5,0,100.0,12.0,4.4,13.1,15.0,25.76,0.0
2018,6,11,5,15,226.5,23.0,4.35,13.3,45.0,76.9,31.06
2018,6,11,5,30,353.0,34.0,4.3,13.5,75.0,137.55,94.66
2018,6,11,5,45,435.5,41.5,4.25,13.7,116.5,192.15,144.11
2018,6,11,6,0,518.0,49.0,4.2,13.9,158.0,255.68,200.94
2018,6,11,6,15,573.5,54.5,4.15,14.05,205.0,314.13,253.72
2018,6,11,6,30,629.0,60.0,4.1,14.2,252.0,377.8,309.61
2018,6,11,6,45,667.0,64.5,4.05,14.4,301.0,434.74,358.57
2018,6,11,7,0,705.0,69.0,4.0,14.6,350.0,495.64,409.11
2018,6,11,7,15,733.0,73.0,3.95,14.85,400.0,552.0,454.37
2018,6,11,7,30,761.0,77.0,3.9,15.1,450.0,609.34,498.96
2018,6,11,7,45,782.0,80.0,3.8,15.3,498.5,661.17,536.87
2018,6,11,8,0,803.0,83.0,3.7,15.5,547.0,712.71,572.99
2018,6,11,8,15,820.0,86.0,3.65,15.8,593.5,755.25,601.69
2018,6,11,8,30,837.0,89.0,3.6,16.1,640.0,801.54,632.66
2018,6,11,8,45,849.5,91.0,3.5,16.4,682.5,841.37,658.17
2018,6,11,9,0,862.0,93.0,3.4,16.7,725.0,879.23,681.9
2018,6,11,9,15,865.0,99.5,3.35,16.9,762.0,911.09,701.66
2018,6,11,9,30,868.0,106.0,3.3,17.1,799.0,939.98,719.23
2018,6,11,9,45,866.0,113.5,3.25,17.35,829.5,962.03,731.87
2018,6,11,10,0,864.0,121.0,3.2,17.6,860.0,980.67,742.21
2018,6,11,10,15,762.5,177.5,3.25,17.7,844.5,957.33,725.3
2018,6,11,10,30,661.0,234.0,3.3,17.8,829.0,925.77,703.18
2018,6,11,10,45,456.0,328.5,3.35,17.95,743.5,815.33,620.51
2018,6,11,11,0,251.0,423.0,3.4,18.1,658.0,693.95,528.09
2018,6,11,11,15,256.5,417.0,3.5,18.15,660.0,689.46,525.89
2018,6,11,11,30,262.0,411.0,3.6,18.2,662.0,683.79,522.13
2018,6,11,11,45,188.5,432.5,3.7,18.25,613.5,618.34,472.64
2018,6,11,12,0,115.0,454.0,3.8,18.3,565.0,562.33,429.55
2018,6,11,12,15,91.0,452.0,3.95,18.3,540.0,524.68,401.69
