Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,12,30,67.0,450.0,4.1,18.3,515.0,495.57,379.76
2018,6,11,12,45,62.5,440.0,4.25,18.3,500.0,477.29,366.52
2018,6,11,13,0,58.0,430.0,4.4,18.3,485.0,459.16,353.38
2018,6,11,13,15,68.0,427.0,4.6,18.25,490.5,460.16,355.11
2018,6,11,13,30,78.0,424.0,4.8,18.2,496.0,460.26,356.08
2018,6,11,13,45,271.5,355.0,4.95,18.15,597.0,544.16,425.33
2018,6,11,14,0,465.0,286.0,5.1,18.1,698.0,611.12,480.0
2018,6,11,14,15,678.0,197.5,5.25,18.05,776.0,656.05,517.59
2018,6,11,14,30,891.0,109.0,5.4,18.0,854.0,683.7,540.85
2018,6,11,14,45,882.0,107.5,5.5,17.95,819.0,633.9,501.63
2018,6,11,15,0,873.0,106.0,5.6,17.9,784.0,583.12,460.9
2018,6,11,15,15,861.5,104.0,5.6,17.9,743.5,529.9,416.85
2018,6,11,15,30,850.0,102.0,5.6,17.9,703.0,476.43,371.44
2018,6,11,15,45,835.5,99.5,5.7,17.65,659.0,421.32,324.02
2018,6,11,16,0,821.0,97.0,5.8,17.4,615.0,362.15,272.2
2018,6,11,16,15,802.0,95.0,5.75,17.25,568.0,307.14,222.68
2018,6,11,16,30,783.0,93.0,5.7,17.1,521.0,253.72,174.51
2018,6,11,16,45,757.0,89.5,5.65,16.9,471.0,199.67,127.58
2018,6,11,17,0,731.0,86.0,5.6,16.7,421.0,148.49,86.87
2018,6,11,17,15,696.0,81.5,5.45,16.4,370.0,94.09,51.47
2018,6,11,17,30,661.0,77.0,5.3,16.1,319.0,50.72,39.41
2018,6,11,17,45,612.0,72.0,5.15,15.8,269.5,49.29,38.26
2018,6,11,18,0,563.0,67.0,5.0,15.5,220.0,47.79,36.94
2018,6,11,18,15,493.5,59.5,4.8,15.25,173.5,44.03,33.47
2018,6,11,18,30,424.0,52.0,4.6,15.0,127.0,40.11,29.65
2018,6,11,18,45,320.5,42.0,4.35,14.75,88.5,33.59,23.27
2018,6,11,19,0,217.0,32.0,4.1,14.5,50.0,25.24,13.24
2018,6,11,19,15,118.5,18.5,3.9,14.4,27.5,17.63,0.0
2018,6,11,19,30,20.0,5.0,3.7,14.3,5.0,4.77,0.0
2018,6,11,19,45,10.0,2.5,3.55,14.2,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,12,4,45,54.0,6.5,1.8,13.05,8.0,0.0,0.0
2018,6,12,5,0,108.0,13.0,1.8,13.2,16.0,27.81,0.0
2018,6,12,5,15,241.0,24.0,1.8,13.4,47.0,80.59,32.78
2018,6,12,5,30,374.0,35.0,1.8,13.6,78.0,143.67,98.58
2018,6,12,5,45,416.5,41.5,1.75,13.8,111.0,185.98,138.79
2018,6,12,6,0,459.0,48.0,1.7,14.0,144.0,232.64,181.7
2018,6,12,6,15,231.0,71.0,1.75,14.2,119.5,184.84,148.6
2018,6,12,6,30,3.0,94.0,1.8,14.4,95.0,91.57,72.24
2018,6,12,6,45,15.5,119.0,1.8,14.6,125.0,123.1,98.84
2018,6,12,7,0,28.0,144.0,1.8,14.8,155.0,161.89,130.88
2018,6,12,7,15,61.5,172.5,1.9,15.15,201.5,213.88,173.49
2018,6,12,7,30,95.0,201.0,2.0,15.5,248.0,268.85,217.71
2018,6,12,7,45,220.5,208.0,2.1,15.8,331.5,387.62,313.35
2018,6,12,8,0,346.0,215.0,2.2,16.1,415.0,498.62,400.01
2018,6,12,8,15,551.5,168.5,2.35,16.4,518.0,640.82,509.64
2018,6,12,8,30,757.0,122.0,2.5,16.7,621.0,777.28,608.63
2018,6,12,8,45,824.5,104.5,2.6,17.0,681.0,840.61,650.77
2018,6,12,9,0,892.0,87.0,2.7,17.3,741.0,898.96,689.35
2018,6,12,9,15,901.5,88.5,2.8,17.45,779.5,932.16,710.61
2018,6,12,9,30,911.0,90.0,2.9,17.6,818.0,962.71,730.21
2018,6,12,9,45,868.5,116.0,3.0,17.8,833.0,966.81,731.74
2018,6,12,10,0,826.0,142.0,3.1,18.0,848.0,973.84,735.63
2018,6,12,10,15,595.0,260.0,3.2,18.05,777.0,882.91,671.55
2018,6,12,10,30,364.0,378.0,3.3,18.1,706.0,763.82,581.49
2018,6,12,10,45,296.0,406.0,3.4,18.15,676.5,724.07,551.7
2018,6,12,11,0,228.0,434.0,3.5,18.2,647.0,682.1,519.48
2018,6,12,11,15,182.0,442.0,3.6,18.2,613.5,630.42,481.24
2018,6,12,11,30,136.0,450.0,3.7,18.2,580.0,588.63,449.64
2018,6,12,11,45,144.0,445.0,3.85,18.15,583.5,586.97,449.25
2018,6,12,12,0,152.0,440.0,4.0,18.1,587.0,584.45,448.06
2018,6,12,12,15,114.5,448.5,4.15,18.0,559.0,550.79,422.43
2018,6,12,12,30,77.0,457.0,4.3,17.9,531.0,511.74,392.89
2018,6,12,12,45,80.0,455.0,4.5,17.85,531.5,507.65,390.73
2018,6,12,13,0,83.0,453.0,4.7,17.8,532.0,503.09,388.05
2018,6,12,13,15,406.0,321.0,4.85,17.65,697.5,657.59,513.8
2018,6,12,13,30,729.0,189.0,5.0,17.5,863.0,778.95,610.49
2018,6,12,13,45,828.5,145.0,5.15,17.35,893.5,784.15,615.27
2018,6,12,14,0,928.0,101.0,5.3,17.2,924.0,784.05,616.9
2018,6,12,14,15,922.0,100.5,5.4,17.1,895.5,739.19,585.17
2018,6,12,14,30,916.0,100.0,5.5,17.0,867.0,692.58,549.93
2018,6,12,14,45,907.5,98.5,5.55,16.85,831.5,642.01,510.31
2018,6,12,15,0,899.0,97.0,5.6,16.7,796.0,590.38,468.78
2018,6,12,15,15,888.0,95.5,5.6,16.7,755.5,536.65,424.07
2018,6,12,15,30,877.0,94.0,5.6,16.7,715.0,482.56,377.87
2018,6,12,15,45,864.0,92.0,5.6,16.4,671.5,427.13,329.78
2018,6,12,16,0,851.0,90.0,5.6,16.1,628.0,372.04,280.73
2018,6,12,16,15,833.5,88.0,5.6,15.9,580.5,311.11,226.17
2018,6,12,16,30,816.0,86.0,5.6,15.7,533.0,256.3,176.4
2018,6,12,16,45,791.5,83.0,5.6,15.55,482.5,201.07,127.96
2018,6,12,17,0,767.0,80.0,5.6,15.4,432.0,148.5,85.69
2018,6,12,17,15,734.0,76.5,5.55,15.2,381.0,97.89,53.42
2018,6,12,17,30,701.0,73.0,5.5,15.0,330.0,47.8,36.99
2018,6,12,17,45,653.5,68.0,5.5,14.8,279.0,46.2,35.67
2018,6,12,18,0,606.0,63.0,5.5,14.6,228.0,44.51,34.16
2018,6,12,18,15,536.5,56.5,5.4,14.4,180.5,41.43,31.28
2018,6,12,18,30,467.0,50.0,5.3,14.2,133.0,38.25,28.13
2018,6,12,18,45,360.5,41.0,5.2,14.0,93.5,32.58,22.51
2018,6,12,19,0,254.0,32.0,5.1,13.8,54.0,25.24,13.51
2018,6,12,19,15,141.0,19.0,5.05,13.7,30.0,18.11,0.0
2018,6,12,19,30,28.0,6.0,5.0,13.6,6.0,5.72,0.0
2018,6,12,19,45,14.0,3.0,4.9,13.5,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,4,45,39.0,7.0,4.5,12.7,8.0,0.0,0.0
2018,6,13,5,0,78.0,14.0,4.6,12.9,16.0,24.44,0.0
2018,6,13,5,15,205.0,26.5,4.65,13.1,46.5,75.51,30.94
2018,6,13,5,30,332.0,39.0,4.7,13.3,77.0,136.59,94.57
2018,6,13,5,45,427.0,46.5,4.7,13.55,120.0,194.25,146.11
2018,6,13,6,0,522.0,54.0,4.7,13.8,163.0,261.97,206.22
2018,6,13,6,15,584.0,59.0,4.65,14.05,212.0,322.91,261.06
2018,6,13,6,30,646.0,64.0,4.6,14.3,261.0,389.66,319.52
2018,6,13,6,45,690.0,68.0,4.5,14.5,312.5,449.85,371.18
2018,6,13,7,0,734.0,72.0,4.4,14.7,364.0,514.82,424.92
2018,6,13,7,15,764.0,75.0,4.45,14.95,415.5,572.71,471.69
2018,6,13,7,30,794.0,78.0,4.5,15.2,467.0,631.68,517.95
2018,6,13,7,45,817.0,80.0,4.55,15.5,517.0,685.24,557.46
2018,6,13,8,0,840.0,82.0,4.6,15.8,567.0,733.73,591.73
2018,6,13,8,15,856.5,84.5,4.7,16.05,614.5,781.67,625.46
2018,6,13,8,30,873.0,87.0,4.8,16.3,662.0,828.32,657.82
2018,6,13,8,45,886.0,88.5,4.9,16.55,705.5,869.26,685.69
2018,6,13,9,0,899.0,90.0,5.0,16.8,749.0,908.16,711.91
2018,6,13,9,15,907.0,93.0,5.15,17.05,788.0,941.83,734.59
2018,6,13,9,30,915.0,96.0,5.3,17.3,827.0,972.73,755.27
2018,6,13,9,45,921.0,97.5,5.4,17.6,859.5,997.13,770.86
2018,6,13,10,0,927.0,99.0,5.5,17.9,892.0,1018.37,784.29
2018,6,13,10,15,932.0,100.5,5.5,18.1,919.0,1035.34,794.37
2018,6,13,10,30,937.0,102.0,5.5,18.3,946.0,1048.9,802.16
2018,6,13,10,45,941.0,102.5,5.55,18.5,966.5,1056.9,806.61
2018,6,13,11,0,945.0,103.0,5.6,18.7,987.0,1061.34,808.75
2018,6,13,11,15,947.5,103.5,5.6,18.8,1000.5,1060.69,807.44
2018,6,13,11,30,950.0,104.0,5.6,18.9,1014.0,1056.44,803.82
2018,6,13,11,45,950.5,104.0,5.65,19.0,1019.5,1046.14,796.54
2018,6,13,12,0,951.0,104.0,5.7,19.1,1025.0,1032.38,786.98
2018,6,13,12,15,947.0,106.5,5.8,19.05,1022.5,1013.38,774.67
2018,6,13,12,30,943.0,109.0,5.9,19.0,1020.0,991.19,760.14
2018,6,13,12,45,937.0,111.0,5.95,19.0,1009.5,963.67,741.38
2018,6,13,13,0,931.0,113.0,6.0,19.0,999.0,933.35,720.61
2018,6,13,13,15,914.5,118.5,6.15,18.85,977.0,894.7,694.69
2018,6,13,13,30,898.0,124.0,6.3,18.7,955.0,854.19,667.13
2018,6,13,13,45,827.0,152.0,6.4,18.55,903.0,792.39,623.34
2018,6,13,14,0,756.0,180.0,6.5,18.4,851.0,730.41,577.6
2018,6,13,14,15,827.0,144.5,6.6,18.2,856.0,713.46,566.39
2018,6,13,14,30,898.0,109.0,6.7,18.0,861.0,689.54,548.93
2018,6,13,14,45,889.5,107.5,6.8,17.8,826.0,639.79,509.7
2018,6,13,15,0,881.0,106.0,6.9,17.6,791.0,589.0,468.67
2018,6,13,15,15,869.5,104.0,6.9,17.6,750.5,535.44,423.86
2018,6,13,15,30,858.0,102.0,6.9,17.6,710.0,481.61,377.69
2018,6,13,15,45,845.0,99.5,6.95,17.1,666.5,426.72,330.23
2018,6,13,16,0,832.0,97.0,7.0,16.6,623.0,367.58,278.16
2018,6,13,16,15,815.0,93.5,6.95,16.35,575.5,311.28,227.19
2018,6,13,16,30,798.0,90.0,6.9,16.1,528.0,256.35,177.31
2018,6,13,16,45,774.5,86.0,6.9,15.8,478.0,201.47,129.15
2018,6,13,17,0,751.0,82.0,6.9,15.5,428.0,149.14,86.91
2018,6,13,17,15,718.0,78.5,6.85,15.25,377.5,99.44,54.97
2018,6,13,17,30,685.0,75.0,6.8,15.0,327.0,49.18,38.21
2018,6,13,17,45,638.0,69.5,6.75,14.7,276.5,47.27,36.62
2018,6,13,18,0,591.0,64.0,6.7,14.4,226.0,45.23,34.83
2018,6,13,18,15,524.0,57.5,6.5,14.15,179.5,42.2,32.0
2018,6,13,18,30,457.0,51.0,6.3,13.9,133.0,39.08,28.9
2018,6,13,18,45,355.0,41.5,6.15,13.7,93.5,32.98,22.9
2018,6,13,19,0,253.0,32.0,6.0,13.5,54.0,25.21,13.7
2018,6,13,19,15,141.0,18.5,5.95,13.45,29.5,17.63,0.0
2018,6,13,19,30,29.0,5.0,5.9,13.4,5.0,4.77,0.0
2018,6,13,19,45,14.5,2.5,5.8,13.3,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,14,4,45,7.5,3.0,5.85,12.4,3.0,0.0,0.0
2018,6,14,5,0,15.0,6.0,5.8,12.4,6.0,7.84,0.0
2018,6,14,5,15,23.5,10.5,5.75,12.5,12.5,15.38,2.3
2018,6,14,5,30,32.0,15.0,5.7,12.6,19.0,25.88,14.52
2018,6,14,5,45,64.0,24.5,5.6,12.65,36.5,48.12,33.54
2018,6,14,6,0,96.0,34.0,5.5,12.7,54.0,73.77,56.07
2018,6,14,6,15,48.0,36.5,5.3,12.8,46.5,57.67,43.74
2018,6,14,6,30,0.0,39.0,5.1,12.9,39.0,36.21,25.57
2018,6,14,6,45,0.0,64.0,4.95,12.95,64.0,59.53,45.53
2018,6,14,7,0,0.0,89.0,4.8,13.0,89.0,83.55,65.85
2018,6,14,7,15,5.5,127.0,4.65,13.2,129.5,124.49,100.19
2018,6,14,7,30,11.0,165.0,4.5,13.4,170.0,166.34,134.72
2018,6,14,7,45,9.0,171.5,4.35,13.55,176.0,171.09,137.99
2018,6,14,8,0,7.0,178.0,4.2,13.7,182.0,175.77,141.22
2018,6,14,8,15,8.0,189.5,4.0,13.9,194.5,187.76,150.45
2018,6,14,8,30,9.0,201.0,3.8,14.1,207.0,199.83,159.67
2018,6,14,8,45,21.0,241.0,3.65,14.25,256.0,250.11,199.9
2018,6,14,9,0,33.0,281.0,3.5,14.4,305.0,312.25,248.64
2018,6,14,9,15,43.5,313.0,3.45,14.55,346.5,355.54,281.85
2018,6,14,9,30,54.0,345.0,3.4,14.7,388.0,399.08,314.81
2018,6,14,9,45,55.0,361.0,3.35,14.85,406.5,416.56,327.21
2018,6,14,10,0,56.0,377.0,3.3,15.0,425.0,433.76,339.42
2018,6,14,10,15,52.5,383.5,3.35,15.1,429.5,436.24,340.56
2018,6,14,10,30,49.0,390.0,3.4,15.2,434.0,438.39,341.56
2018,6,14,10,45,120.0,384.5,3.45,15.25,496.0,514.01,400.86
2018,6,14,11,0,191.0,379.0,3.5,15.3,558.0,577.83,450.18
2018,6,14,11,15,293.5,367.5,3.6,15.3,646.5,675.82,524.79
2018,6,14,11,30,396.0,356.0,3.7,15.3,735.0,770.52,595.2
2018,6,14,11,45,398.0,358.5,3.75,15.3,741.5,767.18,592.14
2018,6,14,12,0,400.0,361.0,3.8,15.3,748.0,761.96,588.44
2018,6,14,12,15,342.0,378.0,3.9,15.35,709.0,705.32,546.21
2018,6,14,12,30,284.0,395.0,4.0,15.4,670.0,656.55,509.36
2018,6,14,12,45,254.5,413.5,4.1,15.4,658.0,636.23,493.84
2018,6,14,13,0,225.0,432.0,4.2,15.4,646.0,616.01,478.22
2018,6,14,13,15,502.5,306.5,4.3,15.45,774.5,726.68,568.24
2018,6,14,13,30,780.0,181.0,4.4,15.5,903.0,814.02,637.08
2018,6,14,13,45,853.0,142.5,4.45,15.5,914.5,801.96,628.67
2018,6,14,14,0,926.0,104.0,4.5,15.5,926.0,786.44,618.41
2018,6,14,14,15,920.0,102.5,4.55,15.55,896.5,740.82,585.94
2018,6,14,14,30,914.0,101.0,4.6,15.6,867.0,693.47,550.02
2018,6,14,14,45,905.5,99.0,4.65,15.6,831.5,642.63,510.28
2018,6,14,15,0,897.0,97.0,4.7,15.6,796.0,590.72,468.63
2018,6,14,15,15,886.0,95.5,4.7,15.6,755.5,537.15,424.35
2018,6,14,15,30,875.0,94.0,4.7,15.6,715.0,483.23,378.54
2018,6,14,15,45,860.0,92.5,4.75,15.6,670.5,427.58,330.23
2018,6,14,16,0,845.0,91.0,4.8,15.6,626.0,372.47,281.16
2018,6,14,16,15,823.5,89.5,4.8,15.5,577.5,311.18,226.56
2018,6,14,16,30,802.0,88.0,4.8,15.4,529.0,256.43,177.1
2018,6,14,16,45,775.5,85.0,4.8,15.3,478.5,201.64,129.16
2018,6,14,17,0,749.0,82.0,4.8,15.2,428.0,149.73,87.36
2018,6,14,17,15,714.0,78.5,4.8,15.05,377.0,99.99,55.29
2018,6,14,17,30,679.0,75.0,4.8,14.9,326.0,49.37,38.4
2018,6,14,17,45,629.5,70.5,4.8,14.7,275.5,47.97,37.26
2018,6,14,18,0,580.0,66.0,4.8,14.5,225.0,46.79,36.22
2018,6,14,18,15,507.0,59.5,4.75,14.3,178.0,43.84,33.46
2018,6,14,18,30,434.0,53.0,4.7,14.1,131.0,40.82,30.43
2018,6,14,18,45,326.0,43.5,4.6,13.9,92.0,34.8,24.49
2018,6,14,19,0,218.0,34.0,4.5,13.7,53.0,26.81,15.1
2018,6,14,19,15,120.0,20.0,4.5,13.6,29.5,19.06,0.0
2018,6,14,19,30,22.0,6.0,4.5,13.5,6.0,5.72,0.0
2018,6,14,19,45,11.0,3.0,4.5,13.35,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,4,45,26.0,6.5,4.7,12.95,7.0,0.0,0.0
2018,6,15,5,0,52.0,13.0,4.8,13.0,14.0,19.73,0.0
2018,6,15,5,15,147.5,25.5,4.85,13.05,40.0,62.72,25.09
2018,6,15,5,30,243.0,38.0,4.9,13.1,66.0,111.94,77.56
2018,6,15,5,45,316.0,44.5,4.95,13.15,99.0,157.32,118.51
2018,6,15,6,0,389.0,51.0,5.0,13.2,132.0,209.56,165.49
2018,6,15,6,15,194.5,42.0,5.0,13.3,82.5,134.81,108.33
2018,6,15,6,30,0.0,33.0,5.0,13.4,33.0,30.62,20.7
2018,6,15,6,45,0.0,41.0,5.0,13.5,41.0,38.07,27.08
2018,6,15,7,0,0.0,49.0,5.0,13.6,49.0,45.53,33.37
2018,6,15,7,15,0.0,68.0,5.05,13.65,68.0,63.27,48.32
2018,6,15,7,30,0.0,87.0,5.1,13.7,87.0,81.11,63.18
2018,6,15,7,45,0.0,96.0,5.1,13.8,96.0,89.69,70.13
2018,6,15,8,0,0.0,105.0,5.1,13.9,105.0,98.29,77.03
2018,6,15,8,15,58.0,110.5,5.15,13.9,148.5,160.32,130.37
2018,6,15,8,30,116.0,116.0,5.2,13.9,192.0,223.39,183.88
2018,6,15,8,45,58.0,118.5,5.3,13.9,156.5,172.37,139.65
2018,6,15,9,0,0.0,121.0,5.4,13.9,121.0,113.52,88.65
2018,6,15,9,15,61.5,129.5,5.35,13.95,178.5,189.94,153.73
2018,6,15,9,30,123.0,138.0,5.3,14.0,236.0,265.37,216.81
2018,6,15,9,45,64.5,157.0,5.3,14.0,208.5,223.47,180.13
2018,6,15,10,0,6.0,176.0,5.3,14.0,181.0,172.22,135.82
2018,6,15,10,15,7.0,186.5,5.3,14.15,192.5,183.35,144.62
2018,6,15,10,30,8.0,197.0,5.3,14.3,204.0,194.45,153.3
2018,6,15,10,45,7.5,190.0,5.25,14.4,197.0,187.14,147.2
2018,6,15,11,0,7.0,183.0,5.2,14.5,190.0,179.84,141.15
2018,6,15,11,15,7.5,184.0,5.2,14.5,191.5,181.19,142.17
2018,6,15,11,30,8.0,185.0,5.2,14.5,193.0,182.48,143.16
2018,6,15,11,45,9.0,198.5,5.2,14.5,207.5,196.11,154.03
2018,6,15,12,0,10.0,212.0,5.2,14.5,222.0,209.6,164.76
2018,6,15,12,15,11.5,236.5,5.25,14.6,248.0,233.86,183.97
2018,6,15,12,30,13.0,261.0,5.3,14.7,274.0,257.85,202.88
2018,6,15,12,45,13.5,262.5,5.35,14.75,275.5,258.89,203.71
2018,6,15,13,0,14.0,264.0,5.4,14.8,277.0,259.83,204.51
2018,6,15,13,15,19.5,300.5,5.55,14.8,318.5,297.63,234.57
2018,6,15,13,30,25.0,337.0,5.7,14.8,360.0,336.31,265.12
2018,6,15,13,45,196.5,300.0,5.8,14.8,475.0,435.78,348.27
2018,6,15,14,0,368.0,263.0,5.9,14.8,590.0,519.58,417.11
2018,6,15,14,15,622.5,188.0,6.0,14.75,719.5,610.47,491.57
2018,6,15,14,30,877.0,113.0,6.1,14.7,849.0,680.63,547.65
2018,6,15,14,45,857.0,114.5,6.15,14.65,808.5,627.55,504.74
2018,6,15,15,0,837.0,116.0,6.2,14.6,768.0,574.54,461.36
2018,6,15,15,15,786.0,124.5,6.2,14.6,712.0,509.56,407.42
2018,6,15,15,30,735.0,133.0,6.2,14.6,656.0,450.63,357.39
2018,6,15,15,45,608.5,156.5,6.25,14.35,571.0,374.53,294.16
2018,6,15,16,0,482.0,180.0,6.3,14.1,486.0,314.77,244.49
2018,6,15,16,15,338.0,202.0,6.25,14.0,408.5,265.16,204.63
2018,6,15,16,30,194.0,224.0,6.2,13.9,331.0,231.1,179.77
2018,6,15,16,45,295.5,187.5,6.2,13.75,333.0,200.89,150.07
2018,6,15,17,0,397.0,151.0,6.2,13.6,335.0,159.07,111.19
2018,6,15,17,15,378.0,137.0,6.15,13.4,295.5,121.09,84.55
2018,6,15,17,30,359.0,123.0,6.1,13.2,256.0,85.55,70.9
2018,6,15,17,45,350.0,105.0,6.05,13.05,218.5,74.17,60.92
2018,6,15,18,0,341.0,87.0,6.0,12.9,181.0,62.82,50.8
2018,6,15,18,15,302.0,72.5,5.9,12.8,143.5,53.49,42.28
2018,6,15,18,30,263.0,58.0,5.8,12.7,106.0,43.69,33.15
2018,6,15,18,45,196.5,45.0,5.7,12.55,74.5,34.57,24.45
2018,6,15,19,0,130.0,32.0,5.6,12.4,43.0,26.26,14.92
2018,6,15,19,15,72.0,18.5,5.55,12.45,24.0,15.41,0.0
2018,6,15,19,30,14.0,5.0,5.5,12.5,5.0,4.77,0.0
2018,6,15,19,45,7.0,2.5,5.4,12.5,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,4,45,20.5,6.5,2.55,13.15,7.0,0.0,0.0
2018,6,16,5,0,41.0,13.0,2.4,13.2,14.0,18.15,0.0
2018,6,16,5,15,139.0,28.5,2.35,13.25,42.5,64.32,25.9
2018,6,16,5,30,237.0,44.0,2.3,13.3,71.0,117.17,81.69
2018,6,16,5,45,295.5,52.5,2.25,13.35,103.0,157.73,118.77
2018,6,16,6,0,354.0,61.0,2.2,13.4,135.0,204.87,161.08
2018,6,16,6,15,177.0,71.5,2.25,13.5,108.5,155.06,124.76
2018,6,16,6,30,0.0,82.0,2.3,13.6,82.0,77.76,60.85
2018,6,16,6,45,6.5,106.0,2.3,13.7,108.5,104.82,83.8
2018,6,16,7,0,13.0,130.0,2.3,13.8,135.0,132.56,106.9
2018,6,16,7,15,43.0,164.0,2.25,13.95,184.5,192.79,156.9
2018,6,16,7,30,73.0,198.0,2.2,14.1,234.0,250.55,203.84
2018,6,16,7,45,86.0,223.0,2.15,14.2,269.5,288.74,233.91
2018,6,16,8,0,99.0,248.0,2.1,14.3,305.0,327.76,264.18
2018,6,16,8,15,114.0,271.5,2.1,14.45,342.5,377.9,302.6
2018,6,16,8,30,129.0,295.0,2.1,14.6,380.0,418.77,333.23
2018,6,16,8,45,275.0,280.5,2.05,14.7,477.0,543.16,430.31
2018,6,16,9,0,421.0,266.0,2.0,14.8,574.0,676.84,529.84
2018,6,16,9,15,619.0,202.5,2.05,15.0,682.5,806.49,625.34
2018,6,16,9,30,817.0,139.0,2.1,15.2,791.0,933.68,710.8
2018,6,16,9,45,852.5,128.0,2.15,15.35,833.5,963.03,728.16
2018,6,16,10,0,888.0,117.0,2.2,15.5,876.0,998.72,750.78
2018,6,16,10,15,894.0,118.5,2.3,15.65,903.0,1016.15,761.7
2018,6,16,10,30,900.0,120.0,2.4,15.8,930.0,1030.32,770.73
2018,6,16,10,45,904.0,121.5,2.5,15.9,951.0,1039.12,776.48
2018,6,16,11,0,908.0,123.0,2.6,16.0,972.0,1044.48,780.11
2018,6,16,11,15,910.0,124.0,2.75,16.1,985.5,1043.84,780.41
2018,6,16,11,30,912.0,125.0,2.9,16.2,999.0,1039.74,778.51
2018,6,16,11,45,912.0,126.0,3.05,16.25,1005.0,1030.22,773.21
2018,6,16,12,0,912.0,127.0,3.2,16.3,1011.0,1017.38,765.71
2018,6,16,12,15,912.5,127.5,3.35,16.25,1011.0,1001.3,756.31
2018,6,16,12,30,913.0,128.0,3.5,16.2,1011.0,982.05,744.72
2018,6,16,12,45,899.0,133.5,3.7,16.2,996.5,951.18,725.25
2018,6,16,13,0,885.0,139.0,3.9,16.2,982.0,917.97,703.96
2018,6,16,13,15,866.5,144.5,4.05,16.15,959.0,878.82,678.06
2018,6,16,13,30,848.0,150.0,4.2,16.1,936.0,838.08,650.71
2018,6,16,13,45,856.0,144.0,4.35,16.05,921.0,806.59,629.89
2018,6,16,14,0,864.0,138.0,4.5,16.0,906.0,772.15,606.75
2018,6,16,14,15,869.5,132.0,4.6,15.9,883.5,733.08,579.06
2018,6,16,14,30,875.0,126.0,4.7,15.8,861.0,691.42,547.76
2018,6,16,14,45,747.5,151.5,4.85,15.7,761.0,593.21,471.78
2018,6,16,15,0,620.0,177.0,5.0,15.6,661.0,503.27,400.81
2018,6,16,15,15,668.0,159.5,5.0,15.6,656.5,478.1,379.35
2018,6,16,15,30,716.0,142.0,5.0,15.6,652.0,447.22,351.94
2018,6,16,15,45,757.0,129.0,5.2,15.3,637.5,415.11,322.67
2018,6,16,16,0,798.0,116.0,5.4,15.0,623.0,374.51,285.02
2018,6,16,16,15,675.0,132.5,5.5,14.85,538.5,301.52,223.95
2018,6,16,16,30,552.0,149.0,5.6,14.7,454.0,245.65,178.17
2018,6,16,16,45,408.0,163.0,5.7,14.55,376.5,196.9,141.47
2018,6,16,17,0,264.0,177.0,5.8,14.4,299.0,168.72,124.62
2018,6,16,17,15,378.5,142.5,5.9,14.2,295.0,125.65,87.96
2018,6,16,17,30,493.0,108.0,6.0,14.0,291.0,75.98,62.19
2018,6,16,17,45,482.5,94.5,6.05,13.8,251.5,66.82,54.21
2018,6,16,18,0,472.0,81.0,6.1,13.6,212.0,59.29,47.51
2018,6,16,18,15,401.5,71.0,6.05,13.45,166.5,52.52,41.3
2018,6,16,18,30,331.0,61.0,6.0,13.3,121.0,46.13,35.24
2018,6,16,18,45,233.5,46.5,5.9,13.15,82.5,35.8,25.47
2018,6,16,19,0,136.0,32.0,5.8,13.0,44.0,25.04,14.05
2018,6,16,19,15,74.5,19.0,5.75,12.95,25.0,15.81,0.0
2018,6,16,19,30,13.0,6.0,5.7,12.9,6.0,5.72,0.0
2018,6,16,19,45,6.5,3.0,5.6,12.85,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,12.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,17,4,45,15.0,6.0,4.05,13.7,6.5,0.0,0.0
2018,6,17,5,0,30.0,12.0,4.0,13.7,13.0,15.63,0.0
2018,6,17,5,15,68.5,25.0,3.95,13.8,31.5,43.34,15.99
2018,6,17,5,30,107.0,38.0,3.9,13.9,50.0,72.76,49.96
2018,6,17,5,45,205.5,53.0,3.9,13.95,90.5,130.43,98.39
2018,6,17,6,0,304.0,68.0,3.9,14.0,131.0,194.41,153.29
2018,6,17,6,15,152.5,73.0,3.85,14.1,104.5,146.43,117.68
2018,6,17,6,30,1.0,78.0,3.8,14.2,78.0,74.16,57.71
2018,6,17,6,45,5.5,105.0,3.7,14.3,107.0,103.27,82.35
2018,6,17,7,0,10.0,132.0,3.6,14.4,136.0,132.91,107.03
2018,6,17,7,15,34.5,163.0,3.55,14.5,179.5,186.39,151.46
2018,6,17,7,30,59.0,194.0,3.5,14.6,223.0,236.74,192.61
2018,6,17,7,45,62.5,216.5,3.45,14.75,250.0,264.79,214.6
2018,6,17,8,0,66.0,239.0,3.4,14.9,277.0,292.94,236.4
2018,6,17,8,15,59.5,254.5,3.3,15.0,291.0,305.59,245.34
2018,6,17,8,30,53.0,270.0,3.2,15.1,305.0,317.58,253.71
2018,6,17,8,45,55.0,290.5,3.15,15.25,329.0,341.68,271.72
2018,6,17,9,0,57.0,311.0,3.1,15.4,353.0,365.65,289.41
2018,6,17,9,15,68.5,333.0,3.05,15.5,386.0,399.78,315.13
2018,6,17,9,30,80.0,355.0,3.0,15.6,419.0,434.13,340.68
2018,6,17,9,45,109.0,382.5,2.9,15.75,473.5,503.41,392.39
2018,6,17,10,0,138.0,410.0,2.8,15.9,528.0,560.89,434.22
2018,6,17,10,15,198.5,419.0,2.7,16.1,594.5,629.98,484.9
2018,6,17,10,30,259.0,428.0,2.6,16.3,661.0,710.9,542.45
2018,6,17,10,45,359.0,391.5,2.55,16.5,722.5,772.0,587.09
2018,6,17,11,0,459.0,355.0,2.5,16.7,784.0,842.83,637.38
2018,6,17,11,15,532.0,322.0,2.45,16.8,826.5,878.56,662.5
2018,6,17,11,30,605.0,289.0,2.4,16.9,869.0,912.59,686.41
2018,6,17,11,45,673.5,253.0,2.4,17.05,902.5,935.44,702.71
2018,6,17,12,0,742.0,217.0,2.4,17.2,936.0,953.81,714.27
2018,6,17,12,15,819.0,172.5,2.4,17.25,965.5,963.11,720.13
2018,6,17,12,30,896.0,128.0,2.4,17.3,995.0,966.43,722.19
2018,6,17,12,45,897.5,125.5,2.45,17.4,987.5,942.65,706.66
2018,6,17,13,0,899.0,123.0,2.5,17.5,980.0,915.9,689.35
2018,6,17,13,15,897.0,122.0,2.5,17.5,965.5,884.65,668.75
2018,6,17,13,30,895.0,121.0,2.5,17.5,951.0,850.79,646.29
2018,6,17,13,45,891.0,119.5,2.55,17.5,929.0,812.43,620.93
2018,6,17,14,0,887.0,118.0,2.6,17.5,907.0,771.88,593.78
2018,6,17,14,15,881.0,116.5,2.65,17.45,878.5,727.93,563.86
2018,6,17,14,30,875.0,115.0,2.7,17.4,850.0,682.33,530.3
2018,6,17,14,45,866.5,113.0,2.7,17.35,815.5,633.31,493.11
2018,6,17,15,0,858.0,111.0,2.7,17.3,781.0,583.29,454.17
2018,6,17,15,15,846.5,108.5,2.7,17.3,741.0,530.53,411.95
2018,6,17,15,30,835.0,106.0,2.7,17.3,701.0,477.53,368.3
2018,6,17,15,45,820.5,103.5,2.7,17.1,657.0,419.24,319.64
2018,6,17,16,0,806.0,101.0,2.7,16.9,613.0,365.12,272.83
2018,6,17,16,15,786.5,98.0,2.75,16.75,566.0,309.97,224.36
2018,6,17,16,30,767.0,95.0,2.8,16.6,519.0,256.48,176.93
2018,6,17,16,45,741.5,91.5,2.8,16.45,469.5,203.38,131.07
2018,6,17,17,0,716.0,88.0,2.8,16.3,420.0,148.46,86.98
2018,6,17,17,15,681.5,83.5,2.85,16.05,370.0,99.34,54.83
2018,6,17,17,30,647.0,79.0,2.9,15.8,320.0,54.36,42.66
2018,6,17,17,45,599.5,74.0,2.9,15.55,271.0,50.47,39.36
2018,6,17,18,0,552.0,69.0,2.9,15.3,222.0,49.05,38.12
2018,6,17,18,15,485.5,61.0,2.8,15.1,176.0,44.93,34.34
2018,6,17,18,30,419.0,53.0,2.7,14.9,130.0,40.59,30.18
2018,6,17,18,45,323.0,43.5,2.65,14.7,92.0,34.59,24.31
2018,6,17,19,0,227.0,34.0,2.6,14.5,54.0,26.75,15.42
2018,6,17,19,15,130.0,20.5,2.5,14.4,30.5,16.38,0.0
2018,6,17,19,30,33.0,7.0,2.4,14.3,7.0,6.67,0.0
2018,6,17,19,45,16.5,3.5,2.3,14.2,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,18,4,45,2.0,1.5,1.55,13.35,1.5,0.0,0.0
2018,6,18,5,0,4.0,3.0,1.6,13.5,3.0,3.42,0.0
2018,6,18,5,15,2.0,9.0,1.65,13.65,9.0,8.72,0.0
2018,6,18,5,30,0.0,15.0,1.7,13.8,15.0,13.9,5.68
2018,6,18,5,45,17.5,24.5,1.7,14.0,28.0,28.4,17.88
2018,6,18,6,0,35.0,34.0,1.7,14.2,41.0,47.84,34.62
2018,6,18,6,15,17.5,38.0,1.65,14.35,41.5,43.18,31.26
2018,6,18,6,30,0.0,42.0,1.6,14.5,42.0,39.0,27.82
2018,6,18,6,45,0.0,51.5,1.55,14.6,51.5,47.86,35.34
2018,6,18,7,0,0.0,61.0,1.5,14.7,61.0,56.73,42.75
2018,6,18,7,15,0.0,82.5,1.5,14.85,82.5,76.91,59.55
2018,6,18,7,30,0.0,104.0,1.5,15.0,104.0,97.67,76.59
2018,6,18,7,45,0.0,127.5,1.5,15.2,127.5,120.5,95.06
2018,6,18,8,0,0.0,151.0,1.5,15.4,151.0,143.42,113.32
2018,6,18,8,15,3.5,173.0,1.55,15.55,175.5,167.65,132.57
2018,6,18,8,30,7.0,195.0,1.6,15.7,200.0,192.15,151.8
2018,6,18,8,45,31.5,249.5,1.65,15.85,272.5,277.56,219.44
2018,6,18,9,0,56.0,304.0,1.7,16.0,345.0,357.22,280.57
2018,6,18,9,15,95.0,340.0,1.75,16.2,414.0,431.58,336.82
2018,6,18,9,30,134.0,376.0,1.8,16.4,483.0,519.51,401.61
2018,6,18,9,45,131.0,393.0,1.85,16.6,501.0,535.71,411.79
2018,6,18,10,0,128.0,410.0,1.9,16.8,519.0,551.1,421.88
2018,6,18,10,15,162.5,422.5,1.95,16.9,565.5,598.02,456.11
2018,6,18,10,30,197.0,435.0,2.0,17.0,612.0,644.85,489.61
2018,6,18,10,45,212.0,446.0,2.1,17.15,640.5,670.01,507.13
2018,6,18,11,0,227.0,457.0,2.2,17.3,669.0,694.17,524.06
2018,6,18,11,15,225.5,460.0,2.3,17.35,673.5,692.4,522.68
2018,6,18,11,30,224.0,463.0,2.4,17.4,678.0,689.55,520.77
2018,6,18,11,45,209.5,472.0,2.5,17.45,674.0,678.78,512.83
2018,6,18,12,0,195.0,481.0,2.6,17.5,670.0,667.14,504.34
2018,6,18,12,15,171.0,476.5,2.7,17.5,642.0,632.5,479.48
2018,6,18,12,30,147.0,472.0,2.8,17.5,614.0,598.05,454.67
2018,6,18,12,45,134.0,460.5,2.95,17.5,589.0,567.46,433.0
2018,6,18,13,0,121.0,449.0,3.1,17.5,564.0,537.24,411.33
2018,6,18,13,15,90.0,433.0,3.15,17.45,518.0,484.91,372.47
2018,6,18,13,30,59.0,417.0,3.2,17.4,472.0,438.6,337.71
2018,6,18,13,45,118.5,402.5,3.25,17.3,509.0,468.17,362.21
2018,6,18,14,0,178.0,388.0,3.3,17.2,546.0,490.91,380.94
2018,6,18,14,15,444.5,279.5,3.35,17.05,657.5,569.46,445.75
2018,6,18,14,30,711.0,171.0,3.4,16.9,769.0,623.87,490.01
2018,6,18,14,45,758.0,149.0,3.4,16.8,762.5,598.51,470.1
2018,6,18,15,0,805.0,127.0,3.4,16.7,756.0,566.19,444.48
2018,6,18,15,15,737.5,136.0,3.4,16.7,689.5,496.93,389.2
2018,6,18,15,30,670.0,145.0,3.4,16.7,623.0,429.97,334.99
2018,6,18,15,45,536.0,164.0,3.45,16.4,531.0,353.29,273.49
2018,6,18,16,0,402.0,183.0,3.5,16.1,439.0,290.71,223.39
2018,6,18,16,15,574.0,140.0,3.55,15.95,474.5,279.44,207.28
2018,6,18,16,30,746.0,97.0,3.6,15.8,510.0,253.93,176.69
2018,6,18,16,45,632.5,112.0,3.6,15.65,439.0,196.65,130.81
2018,6,18,17,0,519.0,127.0,3.6,15.5,368.0,157.11,103.04
2018,6,18,17,15,442.0,123.5,3.6,15.3,312.0,116.52,77.4
2018,6,18,17,30,365.0,120.0,3.6,15.1,256.0,84.66,69.53
2018,6,18,17,45,360.0,103.5,3.55,14.95,221.0,72.96,59.37
2018,6,18,18,0,355.0,87.0,3.5,14.8,186.0,62.75,50.35
2018,6,18,18,15,341.5,72.0,3.45,14.6,151.5,53.1,41.64
2018,6,18,18,30,328.0,57.0,3.4,14.4,117.0,42.93,32.3
2018,6,18,18,45,236.0,44.0,3.35,14.2,80.5,33.75,23.65
2018,6,18,19,0,144.0,31.0,3.3,14.0,44.0,24.19,13.54
2018,6,18,19,15,85.0,18.5,3.25,13.9,25.0,14.68,0.0
2018,6,18,19,30,26.0,6.0,3.2,13.8,6.0,5.72,0.0
2018,6,18,19,45,13.0,3.0,3.2,13.7,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.0,3.15,13.15,2.0,0.0,0.0
2018,6,19,5,0,13.0,4.0,3.2,13.2,4.0,5.61,0.0
2018,6,19,5,15,45.0,10.0,3.2,13.25,14.5,22.82,5.19
2018,6,19,5,30,77.0,16.0,3.2,13.3,25.0,41.94,26.06
2018,6,19,5,45,92.0,21.0,3.2,13.4,36.5,56.46,39.73
2018,6,19,6,0,107.0,26.0,3.2,13.5,48.0,72.7,54.76
2018,6,19,6,15,53.5,24.5,3.2,13.55,35.5,49.83,36.87
2018,6,19,6,30,0.0,23.0,3.2,13.6,23.0,21.33,12.72
2018,6,19,6,45,0.0,28.0,3.15,13.65,28.0,25.98,16.72
2018,6,19,7,0,0.0,33.0,3.1,13.7,33.0,30.64,20.65
2018,6,19,7,15,0.0,57.5,3.05,13.8,57.5,53.47,40.0
2018,6,19,7,30,0.0,82.0,3.0,13.9,82.0,76.36,59.13
2018,6,19,7,45,0.0,92.0,2.95,14.0,92.0,85.83,66.81
2018,6,19,8,0,0.0,102.0,2.9,14.1,102.0,95.39,74.51
2018,6,19,8,15,0.0,108.0,2.85,14.25,108.0,101.11,78.94
2018,6,19,8,30,0.0,114.0,2.8,14.4,114.0,106.84,83.37
2018,6,19,8,45,0.0,121.0,2.8,14.6,121.0,113.54,88.56
2018,6,19,9,0,0.0,128.0,2.8,14.8,128.0,120.25,93.73
2018,6,19,9,15,3.5,164.0,2.8,14.9,167.0,158.21,124.37
2018,6,19,9,30,7.0,200.0,2.8,15.0,206.0,196.53,154.83
2018,6,19,9,45,9.0,220.0,2.8,15.15,227.5,217.95,171.45
2018,6,19,10,0,11.0,240.0,2.8,15.3,249.0,239.4,188.0
2018,6,19,10,15,12.0,246.5,2.85,15.4,257.0,246.61,193.33
2018,6,19,10,30,13.0,253.0,2.9,15.5,265.0,253.78,198.69
2018,6,19,10,45,13.5,264.0,2.9,15.55,276.5,264.77,207.0
2018,6,19,11,0,14.0,275.0,2.9,15.6,288.0,275.66,215.22
2018,6,19,11,15,15.0,284.0,2.95,15.6,298.0,284.99,222.33
2018,6,19,11,30,16.0,293.0,3.0,15.6,308.0,294.18,229.35
2018,6,19,11,45,16.0,293.0,3.1,15.6,308.5,293.55,228.81
2018,6,19,12,0,16.0,293.0,3.2,15.6,309.0,292.82,228.26
2018,6,19,12,15,21.0,327.5,3.3,15.6,348.0,329.73,256.86
2018,6,19,12,30,26.0,362.0,3.4,15.6,387.0,372.01,289.21
2018,6,19,12,45,34.0,385.0,3.55,15.55,417.5,398.74,309.85
2018,6,19,13,0,42.0,408.0,3.7,15.5,448.0,424.42,329.69
2018,6,19,13,15,41.0,399.0,3.9,15.45,437.5,411.2,320.0
2018,6,19,13,30,40.0,390.0,4.1,15.4,427.0,398.02,310.45
2018,6,19,13,45,220.0,312.0,4.25,15.35,508.5,465.81,368.52
2018,6,19,14,0,400.0,234.0,4.4,15.3,590.0,518.05,413.13
2018,6,19,14,15,644.0,171.5,4.55,15.15,723.0,612.31,488.91
2018,6,19,14,30,888.0,109.0,4.7,15.0,856.0,686.75,547.15
2018,6,19,14,45,879.0,107.5,4.85,14.85,821.0,637.36,508.4
2018,6,19,15,0,870.0,106.0,5.0,14.7,786.0,586.99,468.31
2018,6,19,15,15,859.0,103.5,5.0,14.7,746.0,533.96,424.3
2018,6,19,15,30,848.0,101.0,5.0,14.7,706.0,480.61,378.85
2018,6,19,15,45,820.0,101.5,5.1,14.4,656.5,418.74,326.18
2018,6,19,16,0,792.0,102.0,5.2,14.1,607.0,362.52,276.76
2018,6,19,16,15,687.0,115.5,5.2,13.95,529.0,292.93,217.63
2018,6,19,16,30,582.0,129.0,5.2,13.8,451.0,237.72,171.33
2018,6,19,16,45,486.0,136.5,5.2,13.65,388.5,191.76,134.4
2018,6,19,17,0,390.0,144.0,5.2,13.5,326.0,154.61,107.61
2018,6,19,17,15,377.5,132.5,5.1,13.35,291.5,119.39,82.61
2018,6,19,17,30,365.0,121.0,5.0,13.2,257.0,85.77,71.06
2018,6,19,17,45,386.0,101.0,4.95,13.0,226.0,71.16,58.24
2018,6,19,18,0,407.0,81.0,4.9,12.8,195.0,58.37,46.84
2018,6,19,18,15,362.5,69.0,4.75,12.75,155.5,50.82,39.93
2018,6,19,18,30,318.0,57.0,4.6,12.7,116.0,42.89,32.5
2018,6,19,18,45,241.0,44.5,4.5,12.6,81.5,34.14,24.15
2018,6,19,19,0,164.0,32.0,4.4,12.5,47.0,25.01,14.37
2018,6,19,19,15,95.0,19.0,4.3,12.5,26.5,15.08,0.0
2018,6,19,19,30,26.0,6.0,4.2,12.5,6.0,5.72,0.0
2018,6,19,19,45,13.0,3.0,4.1,12.45,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,4,45,3.0,1.0,3.9,12.35,1.0,0.0,0.0
2018,6,20,5,0,6.0,2.0,4.0,12.4,2.0,2.73,0.0
2018,6,20,5,15,3.0,6.0,4.05,12.5,6.0,6.2,0.0
2018,6,20,5,30,0.0,10.0,4.1,12.6,10.0,9.26,1.9
2018,6,20,5,45,0.0,16.0,4.1,12.7,16.0,14.82,6.88
2018,6,20,6,0,0.0,22.0,4.1,12.8,22.0,20.39,11.82
2018,6,20,6,15,0.0,25.0,4.05,12.9,25.0,23.18,14.33
2018,6,20,6,30,0.0,28.0,4.0,13.0,28.0,25.97,16.77
2018,6,20,6,45,0.0,36.5,3.95,13.05,36.5,33.88,23.55
2018,6,20,7,0,0.0,45.0,3.9,13.1,45.0,41.81,30.27
2018,6,20,7,15,0.0,70.5,3.9,13.25,70.5,65.6,50.39
2018,6,20,7,30,0.0,96.0,3.9,13.4,96.0,89.85,70.61
2018,6,20,7,45,0.0,107.5,3.9,13.5,107.5,100.87,79.54
2018,6,20,8,0,0.0,119.0,3.9,13.6,119.0,111.9,88.4
2018,6,20,8,15,0.5,133.5,3.9,13.75,134.0,126.26,99.95
2018,6,20,8,30,1.0,148.0,3.9,13.9,149.0,140.68,111.44
2018,6,20,8,45,6.0,185.0,3.9,14.0,189.5,181.16,144.23
2018,6,20,9,0,11.0,222.0,3.9,14.1,230.0,222.12,176.93
2018,6,20,9,15,14.0,245.5,3.95,14.25,256.5,248.1,197.21
2018,6,20,9,30,17.0,269.0,4.0,14.4,283.0,274.17,217.41
2018,6,20,9,45,17.5,280.5,4.05,14.5,295.0,285.89,226.15
2018,6,20,10,0,18.0,292.0,4.1,14.6,307.0,297.56,234.88
2018,6,20,10,15,17.0,291.5,4.2,14.7,306.0,295.79,233.1
2018,6,20,10,30,16.0,291.0,4.3,14.8,305.0,293.99,231.38
2018,6,20,10,45,16.0,293.5,4.4,14.9,308.0,296.09,232.78
2018,6,20,11,0,16.0,296.0,4.5,15.0,311.0,298.12,234.15
2018,6,20,11,15,19.5,320.0,4.65,15.0,338.5,324.5,254.73
2018,6,20,11,30,23.0,344.0,4.8,15.0,366.0,359.69,281.98
2018,6,20,11,45,25.0,358.0,4.95,15.05,382.0,373.89,292.87
2018,6,20,12,0,27.0,372.0,5.1,15.1,398.0,387.64,303.47
2018,6,20,12,15,31.5,385.0,5.2,15.1,415.5,402.29,314.91
2018,6,20,12,30,36.0,398.0,5.3,15.1,433.0,416.33,325.88
2018,6,20,12,45,43.5,409.0,5.4,15.1,451.0,430.51,337.12
2018,6,20,13,0,51.0,420.0,5.5,15.1,469.0,443.85,347.73
2018,6,20,13,15,63.5,426.0,5.55,15.15,486.0,455.84,357.39
2018,6,20,13,30,76.0,432.0,5.6,15.2,503.0,466.6,366.1
2018,6,20,13,45,163.5,385.0,5.65,15.2,532.0,487.78,385.43
2018,6,20,14,0,251.0,338.0,5.7,15.2,561.0,500.45,397.78
2018,6,20,14,15,264.0,322.0,5.75,15.2,550.0,480.91,383.01
2018,6,20,14,30,277.0,306.0,5.8,15.2,539.0,459.91,366.94
2018,6,20,14,45,258.5,296.5,5.8,15.2,507.0,423.79,338.21
2018,6,20,15,0,240.0,287.0,5.8,15.2,475.0,389.04,310.35
2018,6,20,15,15,234.0,269.5,5.8,15.2,445.0,355.46,283.29
2018,6,20,15,30,228.0,252.0,5.8,15.2,415.0,322.42,256.3
2018,6,20,15,45,253.0,229.5,5.75,15.05,399.5,298.46,236.05
2018,6,20,16,0,278.0,207.0,5.7,14.9,384.0,271.89,212.92
2018,6,20,16,15,303.0,195.5,5.65,14.8,375.0,251.43,193.89
2018,6,20,16,30,328.0,184.0,5.6,14.7,366.0,228.04,172.0
2018,6,20,16,45,327.5,168.0,5.55,14.55,335.5,193.69,142.3
2018,6,20,17,0,327.0,152.0,5.5,14.4,305.0,159.53,114.12
2018,6,20,17,15,412.0,126.5,5.4,14.25,296.0,117.62,79.55
2018,6,20,17,30,497.0,101.0,5.3,14.1,287.0,73.07,59.57
2018,6,20,17,45,492.5,87.0,5.25,13.95,248.5,60.61,48.64
2018,6,20,18,0,488.0,73.0,5.2,13.8,210.0,52.11,41.07
2018,6,20,18,15,482.5,61.5,5.1,13.65,174.0,45.21,34.79
2018,6,20,18,30,477.0,50.0,5.0,13.5,138.0,37.81,27.9
2018,6,20,18,45,370.5,41.0,4.85,13.35,97.0,32.1,22.32
2018,6,20,19,0,264.0,32.0,4.7,13.2,56.0,26.14,15.3
2018,6,20,19,15,162.0,20.0,4.7,13.1,32.0,15.94,0.0
2018,6,20,19,30,60.0,8.0,4.7,13.0,8.0,7.63,0.0
2018,6,20,19,45,30.0,4.0,4.65,12.95,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,4.4,12.3,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,4.5,12.4,2.0,2.87,0.0
2018,6,21,5,15,3.5,6.0,4.55,12.55,6.0,6.3,0.0
2018,6,21,5,30,0.0,10.0,4.6,12.7,10.0,9.26,1.88
2018,6,21,5,45,0.0,16.0,4.65,12.8,16.0,14.82,6.87
2018,6,21,6,0,0.0,22.0,4.7,12.9,22.0,20.39,11.81
2018,6,21,6,15,0.0,27.0,4.65,13.05,27.0,25.04,15.91
2018,6,21,6,30,0.0,32.0,4.6,13.2,32.0,29.69,19.94
2018,6,21,6,45,0.0,44.0,4.55,13.35,44.0,40.87,29.5
2018,6,21,7,0,0.0,56.0,4.5,13.5,56.0,52.06,38.97
2018,6,21,7,15,0.0,83.0,4.45,13.65,83.0,77.4,60.29
2018,6,21,7,30,0.0,110.0,4.4,13.8,110.0,103.58,82.03
2018,6,21,7,45,0.0,117.0,4.35,13.95,117.0,110.17,87.17
2018,6,21,8,0,0.0,124.0,4.3,14.1,124.0,116.79,92.3
