Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,8,15,0.0,132.0,4.25,14.25,132.0,124.41,98.24
2018,6,21,8,30,0.0,140.0,4.2,14.4,140.0,132.04,104.15
2018,6,21,8,45,4.0,174.0,4.2,14.55,177.0,168.59,133.74
2018,6,21,9,0,8.0,208.0,4.2,14.7,214.0,205.53,163.24
2018,6,21,9,15,13.5,241.5,4.1,14.85,252.0,243.66,193.33
2018,6,21,9,30,19.0,275.0,4.0,15.0,290.0,282.05,223.22
2018,6,21,9,45,43.5,324.5,3.95,15.15,361.0,366.95,289.6
2018,6,21,10,0,68.0,374.0,3.9,15.3,432.0,442.26,347.06
2018,6,21,10,15,99.5,405.5,3.85,15.4,493.5,505.77,395.03
2018,6,21,10,30,131.0,437.0,3.8,15.5,555.0,581.09,450.78
2018,6,21,10,45,416.5,330.0,3.75,15.65,717.0,776.79,601.96
2018,6,21,11,0,702.0,223.0,3.7,15.8,879.0,954.85,731.52
2018,6,21,11,15,570.0,293.5,3.75,15.85,831.5,889.06,681.45
2018,6,21,11,30,438.0,364.0,3.8,15.9,784.0,820.76,629.25
2018,6,21,11,45,556.5,309.0,3.9,15.95,846.0,875.06,671.9
2018,6,21,12,0,675.0,254.0,4.0,16.0,908.0,926.01,710.69
2018,6,21,12,15,818.5,178.0,4.15,16.0,970.5,968.95,740.96
2018,6,21,12,30,962.0,102.0,4.3,16.0,1033.0,1004.52,766.14
2018,6,21,12,45,957.0,105.0,4.45,16.05,1024.5,978.88,749.53
2018,6,21,13,0,952.0,108.0,4.6,16.1,1016.0,950.28,731.22
2018,6,21,13,15,950.5,106.5,4.7,16.1,1001.0,917.66,709.64
2018,6,21,13,30,949.0,105.0,4.8,16.1,986.0,882.22,685.86
2018,6,21,13,45,946.0,103.5,4.9,16.1,964.0,842.93,659.06
2018,6,21,14,0,943.0,102.0,5.0,16.1,942.0,801.22,630.2
2018,6,21,14,15,938.0,101.0,5.0,16.05,913.5,756.32,598.28
2018,6,21,14,30,933.0,100.0,5.0,16.0,885.0,709.54,563.05
2018,6,21,14,45,926.0,98.0,5.0,16.0,850.0,658.94,523.27
2018,6,21,15,0,919.0,96.0,5.0,16.0,815.0,607.08,481.51
2018,6,21,15,15,908.5,94.0,5.0,16.0,774.5,552.38,436.43
2018,6,21,15,30,898.0,92.0,5.0,16.0,734.0,497.22,389.71
2018,6,21,15,45,885.0,89.5,4.85,15.95,689.0,440.41,340.26
2018,6,21,16,0,872.0,87.0,4.7,15.9,644.0,383.89,289.91
2018,6,21,16,15,855.5,85.0,4.7,15.85,596.5,327.29,238.86
2018,6,21,16,30,839.0,83.0,4.7,15.8,549.0,266.38,184.13
2018,6,21,16,45,816.5,80.0,4.65,15.7,498.5,210.14,134.49
2018,6,21,17,0,794.0,77.0,4.6,15.6,448.0,156.28,90.35
2018,6,21,17,15,762.0,73.5,4.55,15.45,396.0,103.97,55.33
2018,6,21,17,30,730.0,70.0,4.5,15.3,344.0,55.54,43.79
2018,6,21,17,45,685.5,65.5,4.45,15.2,292.5,48.4,37.56
2018,6,21,18,0,641.0,61.0,4.4,15.1,241.0,42.56,32.37
2018,6,21,18,15,574.5,55.0,4.25,14.85,192.5,39.79,29.82
2018,6,21,18,30,508.0,49.0,4.1,14.6,144.0,36.93,27.01
2018,6,21,18,45,404.0,41.0,3.95,14.4,102.5,32.11,22.24
2018,6,21,19,0,300.0,33.0,3.8,14.2,61.0,27.14,16.09
2018,6,21,19,15,175.5,20.5,3.7,14.05,34.5,17.22,0.0
2018,6,21,19,30,51.0,8.0,3.6,13.9,8.0,7.63,0.0
2018,6,21,19,45,25.5,4.0,3.55,13.8,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.0,3.0,12.65,7.0,0.0,0.0
2018,6,22,5,0,84.0,12.0,3.0,12.8,14.0,22.88,0.0
2018,6,22,5,15,210.0,24.0,2.95,13.05,44.0,72.1,24.17
2018,6,22,5,30,336.0,36.0,2.9,13.3,74.0,132.26,89.98
2018,6,22,5,45,427.0,44.5,2.85,13.55,116.5,189.12,140.84
2018,6,22,6,0,518.0,53.0,2.8,13.8,159.0,255.82,199.68
2018,6,22,6,15,570.0,59.5,2.65,14.05,206.0,313.71,251.51
2018,6,22,6,30,622.0,66.0,2.5,14.3,253.0,376.45,305.88
2018,6,22,6,45,670.0,70.5,2.35,14.5,305.5,439.35,358.66
2018,6,22,7,0,718.0,75.0,2.2,14.7,358.0,504.43,411.24
2018,6,22,7,15,748.5,79.0,2.15,15.0,409.5,563.01,456.97
2018,6,22,7,30,779.0,83.0,2.1,15.3,461.0,622.78,501.98
2018,6,22,7,45,801.5,86.0,2.05,15.55,511.0,676.6,540.42
2018,6,22,8,0,824.0,89.0,2.0,15.8,561.0,730.23,576.58
2018,6,22,8,15,841.0,91.5,2.0,16.1,608.5,778.45,608.28
2018,6,22,8,30,858.0,94.0,2.0,16.4,656.0,819.82,634.61
2018,6,22,8,45,872.0,96.0,1.95,16.65,700.0,861.9,660.72
2018,6,22,9,0,886.0,98.0,1.9,16.9,744.0,902.06,685.03
2018,6,22,9,15,895.5,100.5,1.95,17.15,783.5,936.48,706.26
2018,6,22,9,30,905.0,103.0,2.0,17.4,823.0,968.26,725.66
2018,6,22,9,45,911.5,105.0,2.0,17.65,856.5,993.8,740.25
2018,6,22,10,0,918.0,107.0,2.0,17.9,890.0,1016.24,752.84
2018,6,22,10,15,924.0,108.5,2.1,18.1,918.0,1034.43,764.13
2018,6,22,10,30,930.0,110.0,2.2,18.3,946.0,1049.26,773.34
2018,6,22,10,45,934.0,111.5,2.3,18.5,967.5,1058.63,779.13
2018,6,22,11,0,938.0,113.0,2.4,18.7,989.0,1064.45,782.77
2018,6,22,11,15,941.0,113.0,2.5,18.75,1003.0,1064.16,783.03
2018,6,22,11,30,944.0,113.0,2.6,18.8,1017.0,1060.31,781.11
2018,6,22,11,45,945.0,113.5,2.75,18.85,1024.0,1051.43,776.53
2018,6,22,12,0,946.0,114.0,2.9,18.9,1031.0,1039.07,769.7
2018,6,22,12,15,945.5,114.5,3.1,18.9,1030.0,1021.89,760.24
2018,6,22,12,30,945.0,115.0,3.3,18.9,1029.0,1001.45,748.5
2018,6,22,12,45,942.5,115.0,3.5,18.85,1020.5,975.54,733.05
2018,6,22,13,0,940.0,115.0,3.7,18.8,1012.0,946.67,715.38
2018,6,22,13,15,937.0,114.5,3.85,18.75,996.5,914.05,694.6
2018,6,22,13,30,934.0,114.0,4.0,18.7,981.0,878.74,671.71
2018,6,22,13,45,929.5,113.0,4.2,18.65,958.5,839.25,645.82
2018,6,22,14,0,925.0,112.0,4.4,18.6,936.0,797.49,618.09
2018,6,22,14,15,918.5,111.0,4.5,18.5,907.0,752.25,587.21
2018,6,22,14,30,912.0,110.0,4.6,18.4,878.0,705.28,552.71
2018,6,22,14,45,903.5,108.0,4.7,18.35,842.5,654.69,514.07
2018,6,22,15,0,895.0,106.0,4.8,18.3,807.0,603.02,473.47
2018,6,22,15,15,884.0,104.0,4.8,18.3,766.5,549.2,429.64
2018,6,22,15,30,873.0,102.0,4.8,18.3,726.0,495.0,384.31
2018,6,22,15,45,859.0,99.5,4.8,18.15,681.5,439.02,336.56
2018,6,22,16,0,845.0,97.0,4.8,18.0,637.0,378.89,284.37
2018,6,22,16,15,827.5,94.5,4.75,17.85,589.5,322.58,234.2
2018,6,22,16,30,810.0,92.0,4.7,17.7,542.0,267.65,184.9
2018,6,22,16,45,786.0,88.5,4.65,17.55,491.5,212.3,136.6
2018,6,22,17,0,762.0,85.0,4.6,17.4,441.0,159.54,93.75
2018,6,22,17,15,728.5,81.0,4.5,17.2,389.5,108.52,59.72
2018,6,22,17,30,695.0,77.0,4.4,17.0,338.0,56.35,44.19
2018,6,22,17,45,648.5,72.0,4.35,16.75,287.0,48.84,37.71
2018,6,22,18,0,602.0,67.0,4.3,16.5,236.0,47.3,36.38
2018,6,22,18,15,533.5,60.0,4.15,16.2,188.0,43.94,33.31
2018,6,22,18,30,465.0,53.0,4.0,15.9,140.0,40.43,29.94
2018,6,22,18,45,361.5,44.0,3.9,15.6,99.5,34.87,24.51
2018,6,22,19,0,258.0,35.0,3.8,15.3,59.0,27.51,16.37
2018,6,22,19,15,148.0,21.5,3.8,15.15,33.5,17.17,0.0
2018,6,22,19,30,38.0,8.0,3.8,15.0,8.0,7.63,0.0
2018,6,22,19,45,19.0,4.0,3.75,14.85,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,23,4,45,38.0,6.0,2.95,13.75,7.0,0.0,0.0
2018,6,23,5,0,76.0,12.0,3.0,13.9,14.0,21.72,0.0
2018,6,23,5,15,199.0,24.0,3.0,14.1,43.0,69.67,22.0
2018,6,23,5,30,322.0,36.0,3.0,14.3,72.0,128.49,86.94
2018,6,23,5,45,415.0,44.0,3.0,14.55,114.0,184.59,136.86
2018,6,23,6,0,508.0,52.0,3.0,14.8,156.0,250.72,194.97
2018,6,23,6,15,570.0,58.0,2.95,15.0,204.5,311.57,249.1
2018,6,23,6,30,632.0,64.0,2.9,15.2,253.0,378.35,306.86
2018,6,23,6,45,676.0,67.5,2.85,15.45,303.5,438.47,357.73
2018,6,23,7,0,720.0,71.0,2.8,15.7,354.0,500.59,408.51
2018,6,23,7,15,750.5,74.5,2.85,16.0,405.5,558.65,454.56
2018,6,23,7,30,781.0,78.0,2.9,16.3,457.0,617.91,500.1
2018,6,23,7,45,805.0,80.5,2.95,16.65,507.0,672.29,539.62
2018,6,23,8,0,829.0,83.0,3.0,17.0,557.0,726.61,577.27
2018,6,23,8,15,846.0,85.0,2.95,17.45,604.0,769.33,605.0
2018,6,23,8,30,863.0,87.0,2.9,17.9,651.0,815.69,634.86
2018,6,23,8,45,876.5,88.5,2.9,18.35,695.0,857.02,660.89
2018,6,23,9,0,890.0,90.0,2.9,18.8,739.0,896.4,685.22
2018,6,23,9,15,900.5,91.5,2.85,19.3,778.0,930.85,705.33
2018,6,23,9,30,911.0,93.0,2.8,19.8,817.0,962.71,723.46
2018,6,23,9,45,919.5,93.5,2.75,20.35,851.0,988.8,737.38
2018,6,23,10,0,928.0,94.0,2.7,20.9,885.0,1011.87,749.22
2018,6,23,10,15,933.0,95.5,2.7,21.25,912.5,1029.38,758.46
2018,6,23,10,30,938.0,97.0,2.7,21.6,940.0,1043.48,765.57
2018,6,23,10,45,941.5,98.0,2.7,21.95,961.0,1052.07,769.2
2018,6,23,11,0,945.0,99.0,2.7,22.3,982.0,1057.1,770.69
2018,6,23,11,15,948.0,99.0,2.75,22.4,996.0,1057.0,770.29
2018,6,23,11,30,951.0,99.0,2.8,22.5,1010.0,1053.31,767.74
2018,6,23,11,45,952.0,100.0,2.9,22.6,1017.0,1045.08,762.86
2018,6,23,12,0,953.0,101.0,3.0,22.7,1024.0,1033.33,755.79
2018,6,23,12,15,952.5,101.5,3.1,22.6,1023.5,1016.22,745.86
2018,6,23,12,30,952.0,102.0,3.2,22.5,1023.0,995.82,733.78
2018,6,23,12,45,950.5,102.5,3.35,22.45,1015.5,971.3,719.16
2018,6,23,13,0,949.0,103.0,3.5,22.4,1008.0,943.72,702.35
2018,6,23,13,15,946.5,102.5,3.55,22.25,993.0,911.39,681.82
2018,6,23,13,30,944.0,102.0,3.6,22.1,978.0,876.3,659.27
2018,6,23,13,45,940.5,101.0,3.7,21.95,956.5,837.35,634.1
2018,6,23,14,0,937.0,100.0,3.8,21.8,935.0,796.03,606.95
2018,6,23,14,15,931.5,99.0,3.8,21.65,906.5,751.1,576.49
2018,6,23,14,30,926.0,98.0,3.8,21.5,878.0,704.34,542.92
2018,6,23,14,45,919.0,96.5,3.8,21.35,844.0,654.58,505.48
2018,6,23,15,0,912.0,95.0,3.8,21.2,810.0,603.55,466.06
2018,6,23,15,15,902.0,93.5,3.8,21.2,770.0,549.93,423.27
2018,6,23,15,30,892.0,92.0,3.8,21.2,730.0,495.8,378.84
2018,6,23,15,45,879.0,89.5,3.65,20.9,685.5,439.32,331.52
2018,6,23,16,0,866.0,87.0,3.5,20.6,641.0,383.13,283.16
2018,6,23,16,15,849.5,84.0,3.4,20.3,593.0,326.02,233.22
2018,6,23,16,30,833.0,81.0,3.3,20.0,545.0,264.61,179.52
2018,6,23,16,45,810.5,78.5,3.2,19.7,495.0,209.11,131.58
2018,6,23,17,0,788.0,76.0,3.1,19.4,445.0,155.97,88.78
2018,6,23,17,15,755.5,73.0,2.95,18.9,393.5,104.32,54.67
2018,6,23,17,30,723.0,70.0,2.8,18.4,342.0,56.59,44.14
2018,6,23,17,45,677.5,65.5,2.7,17.9,290.5,43.9,33.19
2018,6,23,18,0,632.0,61.0,2.6,17.4,239.0,42.48,32.01
2018,6,23,18,15,562.5,55.5,2.45,17.0,190.5,40.13,29.86
2018,6,23,18,30,493.0,50.0,2.3,16.6,142.0,37.74,27.51
2018,6,23,18,45,387.5,41.0,2.15,16.2,100.5,32.02,22.02
2018,6,23,19,0,282.0,32.0,2.0,15.8,59.0,26.05,15.23
2018,6,23,19,15,165.0,20.0,1.95,15.6,33.5,15.91,0.0
2018,6,23,19,30,48.0,8.0,1.9,15.4,8.0,7.63,0.0
2018,6,23,19,45,24.0,4.0,1.85,15.2,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.35,14.25,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.5,14.4,11.0,18.01,0.0
2018,6,24,5,15,156.5,23.0,3.65,14.55,37.5,59.78,17.23
2018,6,24,5,30,250.0,36.0,3.8,14.7,64.0,109.65,74.07
2018,6,24,5,45,292.0,46.5,3.9,14.9,94.5,147.89,109.83
2018,6,24,6,0,334.0,57.0,4.0,15.1,125.0,190.91,148.93
2018,6,24,6,15,167.0,60.5,4.1,15.3,94.5,137.32,109.36
2018,6,24,6,30,0.0,64.0,4.2,15.5,64.0,59.7,45.19
2018,6,24,6,45,0.0,81.5,4.25,15.7,81.5,76.62,59.47
2018,6,24,7,0,0.0,99.0,4.3,15.9,99.0,93.57,73.51
2018,6,24,7,15,9.0,133.0,4.3,16.05,137.5,132.8,106.07
2018,6,24,7,30,18.0,167.0,4.3,16.2,176.0,173.09,139.01
2018,6,24,7,45,33.5,192.0,4.3,16.35,210.5,217.38,174.92
2018,6,24,8,0,49.0,217.0,4.3,16.5,245.0,256.09,205.82
2018,6,24,8,15,151.0,231.5,4.3,16.65,328.0,362.87,292.89
2018,6,24,8,30,253.0,246.0,4.3,16.8,411.0,478.14,384.01
2018,6,24,8,45,346.0,237.0,4.3,16.95,479.5,555.75,444.49
2018,6,24,9,0,439.0,228.0,4.3,17.1,548.0,650.92,516.65
2018,6,24,9,15,499.5,229.0,4.25,17.15,611.5,718.6,566.17
2018,6,24,9,30,560.0,230.0,4.2,17.2,675.0,791.96,618.97
2018,6,24,9,45,618.0,221.5,4.15,17.3,732.0,849.23,659.46
2018,6,24,10,0,676.0,213.0,4.1,17.4,789.0,905.97,697.89
2018,6,24,10,15,757.0,183.0,4.05,17.45,847.5,955.75,730.84
2018,6,24,10,30,838.0,153.0,4.0,17.5,906.0,1010.91,767.06
2018,6,24,10,45,869.0,141.0,3.95,17.55,937.5,1023.57,774.0
2018,6,24,11,0,900.0,129.0,3.9,17.6,969.0,1042.64,785.67
2018,6,24,11,15,903.5,129.5,3.9,17.6,983.5,1043.36,785.48
2018,6,24,11,30,907.0,130.0,3.9,17.6,998.0,1040.63,783.25
2018,6,24,11,45,909.0,130.5,3.85,17.6,1005.5,1032.99,777.49
2018,6,24,12,0,911.0,131.0,3.8,17.6,1013.0,1021.98,769.62
2018,6,24,12,15,914.0,129.0,3.8,17.65,1013.5,1006.25,758.89
2018,6,24,12,30,917.0,127.0,3.8,17.7,1014.0,987.31,746.08
2018,6,24,12,45,919.0,124.0,3.75,17.7,1007.0,963.33,729.73
2018,6,24,13,0,921.0,121.0,3.7,17.7,1000.0,936.28,711.33
2018,6,24,13,15,885.5,137.0,3.7,17.65,971.0,891.6,681.13
2018,6,24,13,30,850.0,153.0,3.7,17.6,942.0,845.98,650.11
2018,6,24,13,45,813.5,164.5,3.7,17.55,905.0,798.63,617.56
2018,6,24,14,0,777.0,176.0,3.7,17.5,868.0,747.7,581.36
2018,6,24,14,15,832.5,147.0,3.65,17.45,867.0,725.67,565.96
2018,6,24,14,30,888.0,118.0,3.6,17.4,866.0,697.73,545.39
2018,6,24,14,45,878.0,116.5,3.6,17.35,830.5,647.75,507.03
2018,6,24,15,0,868.0,115.0,3.6,17.3,795.0,596.86,467.11
2018,6,24,15,15,856.5,112.5,3.6,17.3,755.0,543.65,424.27
2018,6,24,15,30,845.0,110.0,3.6,17.3,715.0,486.76,377.45
2018,6,24,15,45,829.0,108.0,3.55,17.1,670.5,431.3,330.58
2018,6,24,16,0,813.0,106.0,3.5,16.9,626.0,376.59,283.06
2018,6,24,16,15,791.0,103.5,3.5,16.75,577.5,320.65,233.81
2018,6,24,16,30,769.0,101.0,3.5,16.6,529.0,266.63,185.83
2018,6,24,16,45,742.5,96.5,3.45,16.5,478.5,212.24,138.66
2018,6,24,17,0,716.0,92.0,3.4,16.4,428.0,155.94,92.94
2018,6,24,17,15,681.0,88.0,3.35,16.2,377.5,106.93,59.96
2018,6,24,17,30,646.0,84.0,3.3,16.0,327.0,62.11,42.14
2018,6,24,17,45,598.5,77.5,3.3,15.85,277.0,52.98,41.53
2018,6,24,18,0,551.0,71.0,3.3,15.7,227.0,50.43,39.29
2018,6,24,18,15,451.5,64.5,3.15,15.55,175.5,47.64,36.69
2018,6,24,18,30,352.0,58.0,3.0,15.4,124.0,43.65,32.84
2018,6,24,18,45,253.5,45.0,2.9,15.3,85.5,34.48,24.23
2018,6,24,19,0,155.0,32.0,2.8,15.2,47.0,24.94,14.41
2018,6,24,19,15,91.0,19.0,2.7,15.1,26.5,15.04,0.0
2018,6,24,19,30,27.0,6.0,2.6,15.0,6.0,5.72,0.0
2018,6,24,19,45,13.5,3.0,2.5,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,25,4,45,10.5,3.0,3.85,14.05,3.0,0.0,0.0
2018,6,25,5,0,21.0,6.0,4.0,14.2,6.0,8.53,0.0
2018,6,25,5,15,44.5,13.5,4.05,14.35,17.0,24.18,3.47
2018,6,25,5,30,68.0,21.0,4.1,14.5,28.0,41.78,25.76
2018,6,25,5,45,80.5,30.0,4.15,14.6,43.0,59.06,41.79
2018,6,25,6,0,93.0,39.0,4.2,14.7,58.0,77.7,58.75
2018,6,25,6,15,46.5,43.5,4.05,14.8,53.0,64.15,48.79
2018,6,25,6,30,0.0,48.0,3.9,14.9,48.0,44.6,32.5
2018,6,25,6,45,0.0,61.0,3.8,15.0,61.0,56.72,42.79
2018,6,25,7,0,0.0,74.0,3.7,15.1,74.0,68.87,52.94
2018,6,25,7,15,0.0,103.0,3.6,15.25,103.0,97.07,76.39
2018,6,25,7,30,0.0,132.0,3.5,15.4,132.0,125.51,99.68
2018,6,25,7,45,0.0,139.0,3.4,15.6,139.0,131.98,104.55
2018,6,25,8,0,0.0,146.0,3.3,15.8,146.0,138.5,109.44
2018,6,25,8,15,6.0,177.0,3.3,15.95,181.0,173.66,137.82
2018,6,25,8,30,12.0,208.0,3.3,16.1,216.0,209.36,166.19
2018,6,25,8,45,18.0,237.0,3.25,16.25,249.5,243.48,192.91
2018,6,25,9,0,24.0,266.0,3.2,16.4,283.0,277.92,219.54
2018,6,25,9,15,27.0,283.5,3.3,16.5,304.0,309.14,243.37
2018,6,25,9,30,30.0,301.0,3.4,16.6,325.0,329.94,258.97
2018,6,25,9,45,33.0,320.0,3.45,16.65,347.5,352.23,275.68
2018,6,25,10,0,36.0,339.0,3.5,16.7,370.0,374.39,292.19
2018,6,25,10,15,110.0,382.0,3.6,16.75,480.0,503.6,391.89
2018,6,25,10,30,184.0,425.0,3.7,16.8,590.0,621.56,480.05
2018,6,25,10,45,324.0,363.0,3.75,16.85,662.0,707.4,546.45
2018,6,25,11,0,464.0,301.0,3.8,16.9,734.0,793.19,611.58
2018,6,25,11,15,515.0,281.5,3.85,16.9,769.0,820.74,631.93
2018,6,25,11,30,566.0,262.0,3.9,16.9,804.0,848.1,652.4
2018,6,25,11,45,648.0,233.5,3.95,16.95,858.0,892.13,684.6
2018,6,25,12,0,730.0,205.0,4.0,17.0,912.0,926.21,708.05
2018,6,25,12,15,713.5,217.5,4.1,17.0,908.0,913.04,699.12
2018,6,25,12,30,697.0,230.0,4.2,17.0,904.0,891.94,685.03
2018,6,25,12,45,700.5,230.0,4.3,17.0,903.0,875.04,673.89
2018,6,25,13,0,704.0,230.0,4.4,17.0,902.0,855.58,661.23
2018,6,25,13,15,745.0,206.0,4.45,17.0,907.0,843.12,653.19
2018,6,25,13,30,786.0,182.0,4.5,17.0,912.0,824.56,640.77
2018,6,25,13,45,761.5,189.0,4.6,17.0,882.5,780.67,610.34
2018,6,25,14,0,737.0,196.0,4.7,17.0,853.0,736.88,578.14
2018,6,25,14,15,824.0,147.5,4.8,16.9,860.0,720.66,568.25
2018,6,25,14,30,911.0,99.0,4.9,16.8,867.0,696.5,551.46
2018,6,25,14,45,904.0,98.0,5.0,16.75,833.5,647.91,513.65
2018,6,25,15,0,897.0,97.0,5.1,16.7,800.0,598.07,473.9
2018,6,25,15,15,886.5,95.0,5.1,16.7,760.0,544.51,429.79
2018,6,25,15,30,876.0,93.0,5.1,16.7,720.0,490.52,384.14
2018,6,25,15,45,864.0,91.0,5.2,16.5,677.0,435.72,336.99
2018,6,25,16,0,852.0,89.0,5.3,16.3,634.0,381.11,288.67
2018,6,25,16,15,836.5,85.5,5.4,16.15,587.0,324.63,237.86
2018,6,25,16,30,821.0,82.0,5.5,16.0,540.0,263.76,183.2
2018,6,25,16,45,798.5,79.5,5.55,15.85,490.5,208.9,134.56
2018,6,25,17,0,776.0,77.0,5.6,15.7,441.0,156.39,91.2
2018,6,25,17,15,745.0,73.5,5.65,15.5,390.0,105.06,56.24
2018,6,25,17,30,714.0,70.0,5.7,15.3,339.0,57.48,37.51
2018,6,25,17,45,670.5,65.5,5.75,15.1,288.5,43.84,33.51
2018,6,25,18,0,627.0,61.0,5.8,14.9,238.0,42.42,32.27
2018,6,25,18,15,563.5,55.0,5.75,14.7,190.5,39.67,29.72
2018,6,25,18,30,500.0,49.0,5.7,14.5,143.0,36.81,26.92
2018,6,25,18,45,400.0,41.5,5.6,14.3,102.5,32.46,22.57
2018,6,25,19,0,300.0,34.0,5.5,14.1,62.0,28.02,16.98
2018,6,25,19,15,176.5,21.5,5.45,14.0,35.5,17.16,0.0
2018,6,25,19,30,53.0,9.0,5.4,13.9,9.0,8.58,0.0
2018,6,25,19,45,26.5,4.5,5.3,13.8,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,26,4,45,31.5,6.0,4.25,12.85,6.5,0.0,0.0
2018,6,26,5,0,63.0,12.0,4.3,13.0,13.0,19.81,0.0
2018,6,26,5,15,178.0,25.5,4.3,13.2,42.0,66.17,16.58
2018,6,26,5,30,293.0,39.0,4.3,13.4,71.0,123.28,83.51
2018,6,26,5,45,303.5,49.0,4.35,13.55,96.5,153.78,114.79
2018,6,26,6,0,314.0,59.0,4.4,13.7,122.0,185.58,145.55
2018,6,26,6,15,162.0,78.5,4.3,13.9,111.5,155.72,125.3
2018,6,26,6,30,10.0,98.0,4.2,14.1,101.0,99.2,78.95
2018,6,26,6,45,12.5,116.5,4.15,14.25,121.0,118.99,95.68
2018,6,26,7,0,15.0,135.0,4.1,14.4,141.0,139.0,112.25
2018,6,26,7,15,65.5,166.5,4.05,14.5,197.5,209.37,171.16
2018,6,26,7,30,116.0,198.0,4.0,14.6,254.0,287.47,235.26
2018,6,26,7,45,180.5,218.0,3.95,14.75,316.0,358.95,293.21
2018,6,26,8,0,245.0,238.0,3.9,14.9,378.0,445.66,361.85
2018,6,26,8,15,245.5,260.5,3.9,15.05,410.5,479.58,386.76
2018,6,26,8,30,246.0,283.0,3.9,15.2,443.0,512.67,410.84
2018,6,26,8,45,236.0,306.0,3.9,15.3,468.0,524.93,418.72
2018,6,26,9,0,226.0,329.0,3.9,15.4,493.0,546.75,433.68
2018,6,26,9,15,224.0,349.5,3.9,15.5,519.5,571.69,451.08
2018,6,26,9,30,222.0,370.0,3.9,15.6,546.0,595.57,467.52
2018,6,26,9,45,204.0,389.5,3.95,15.7,556.5,601.95,470.56
2018,6,26,10,0,186.0,409.0,4.0,15.8,567.0,606.69,472.49
2018,6,26,10,15,164.5,424.0,4.0,15.85,567.0,601.72,467.22
2018,6,26,10,30,143.0,439.0,4.0,15.9,567.0,595.38,461.05
2018,6,26,10,45,161.0,450.0,4.05,15.95,597.5,623.32,481.69
2018,6,26,11,0,179.0,461.0,4.1,16.0,628.0,650.48,501.49
2018,6,26,11,15,163.5,467.0,4.1,16.05,621.5,637.91,491.17
2018,6,26,11,30,148.0,473.0,4.1,16.1,615.0,624.53,480.51
2018,6,26,11,45,104.5,456.5,4.15,16.15,557.0,551.21,425.32
2018,6,26,12,0,61.0,440.0,4.2,16.2,499.0,488.45,377.43
2018,6,26,12,15,57.5,436.0,4.2,16.25,491.5,477.6,369.34
2018,6,26,12,30,54.0,432.0,4.2,16.3,484.0,466.62,360.97
2018,6,26,12,45,84.0,447.5,4.25,16.4,528.0,504.99,390.7
2018,6,26,13,0,114.0,463.0,4.3,16.5,572.0,545.2,421.28
2018,6,26,13,15,337.0,377.0,4.4,16.55,691.5,650.81,506.58
2018,6,26,13,30,560.0,291.0,4.5,16.6,811.0,741.12,578.17
2018,6,26,13,45,756.0,193.5,4.55,16.65,878.0,780.89,611.37
2018,6,26,14,0,952.0,96.0,4.6,16.7,945.0,805.2,629.75
2018,6,26,14,15,947.0,94.5,4.7,16.65,916.0,759.64,597.81
2018,6,26,14,30,942.0,93.0,4.8,16.6,887.0,712.15,563.2
2018,6,26,14,45,935.0,91.0,4.85,16.6,852.0,661.28,523.65
2018,6,26,15,0,928.0,89.0,4.9,16.6,817.0,609.11,482.03
2018,6,26,15,15,918.0,87.5,4.9,16.6,777.0,554.76,437.38
2018,6,26,15,30,908.0,86.0,4.9,16.6,737.0,499.86,391.03
2018,6,26,15,45,895.5,83.5,5.0,16.45,692.0,442.78,342.03
2018,6,26,16,0,883.0,81.0,5.1,16.3,647.0,385.92,291.8
2018,6,26,16,15,866.5,79.0,5.15,16.2,599.0,328.75,240.24
2018,6,26,16,30,850.0,77.0,5.2,16.1,551.0,272.69,189.27
2018,6,26,16,45,828.0,74.5,5.2,15.95,500.5,210.79,134.79
2018,6,26,17,0,806.0,72.0,5.2,15.8,450.0,156.67,90.02
2018,6,26,17,15,772.5,69.0,5.25,15.65,397.5,103.83,54.04
2018,6,26,17,30,739.0,66.0,5.3,15.5,345.0,55.0,34.86
2018,6,26,17,45,546.0,77.0,5.3,15.3,266.5,52.38,41.08
2018,6,26,18,0,353.0,88.0,5.3,15.1,188.0,63.31,50.8
2018,6,26,18,15,378.5,68.5,5.2,14.9,156.5,50.36,39.18
2018,6,26,18,30,404.0,49.0,5.1,14.7,125.0,36.63,26.74
2018,6,26,18,45,285.5,40.0,5.05,14.5,86.0,30.54,20.89
2018,6,26,19,0,167.0,31.0,5.0,14.3,47.0,24.13,13.85
2018,6,26,19,15,101.0,19.0,4.95,14.2,27.0,15.04,0.0
2018,6,26,19,30,35.0,7.0,4.9,14.1,7.0,6.67,0.0
2018,6,26,19,45,17.5,3.5,4.8,14.0,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,4,45,2.5,1.5,4.3,13.2,1.5,0.0,0.0
2018,6,27,5,0,5.0,3.0,4.4,13.3,3.0,3.52,0.0
2018,6,27,5,15,2.5,6.5,4.4,13.4,6.5,6.56,0.0
2018,6,27,5,30,0.0,10.0,4.4,13.5,10.0,9.26,1.79
2018,6,27,5,45,91.0,23.0,4.4,13.65,41.5,58.29,41.01
2018,6,27,6,0,182.0,36.0,4.4,13.8,73.0,111.19,85.72
2018,6,27,6,15,91.0,37.0,4.35,13.95,55.5,79.05,61.32
2018,6,27,6,30,0.0,38.0,4.3,14.1,38.0,35.28,24.63
2018,6,27,6,45,0.0,45.0,4.3,14.25,45.0,41.8,30.19
2018,6,27,7,0,0.0,52.0,4.3,14.4,52.0,48.33,35.66
2018,6,27,7,15,0.0,71.0,4.3,14.55,71.0,66.07,50.54
2018,6,27,7,30,0.0,90.0,4.3,14.7,90.0,84.04,65.42
2018,6,27,7,45,0.0,98.5,4.3,14.85,98.5,92.14,71.9
2018,6,27,8,0,0.0,107.0,4.3,15.0,107.0,100.25,78.34
2018,6,27,8,15,0.0,119.5,4.35,15.1,119.5,112.25,87.96
2018,6,27,8,30,0.0,132.0,4.4,15.2,132.0,124.27,97.53
2018,6,27,8,45,0.5,143.5,4.45,15.35,144.0,135.76,106.59
2018,6,27,9,0,1.0,155.0,4.5,15.5,156.0,147.28,115.64
2018,6,27,9,15,1.5,155.0,4.5,15.55,156.5,147.66,115.67
2018,6,27,9,30,2.0,155.0,4.5,15.6,157.0,148.09,115.79
2018,6,27,9,45,2.0,153.5,4.55,15.7,155.5,146.64,114.37
2018,6,27,10,0,2.0,152.0,4.6,15.8,154.0,145.2,113.0
2018,6,27,10,15,4.0,166.5,4.65,15.85,170.0,161.11,125.7
2018,6,27,10,30,6.0,181.0,4.7,15.9,186.0,177.04,138.34
2018,6,27,10,45,7.5,190.5,4.75,15.9,197.0,187.64,146.7
2018,6,27,11,0,9.0,200.0,4.8,15.9,208.0,198.18,155.02
2018,6,27,11,15,10.0,216.0,4.85,15.95,225.5,214.4,167.75
2018,6,27,11,30,11.0,232.0,4.9,16.0,243.0,230.5,180.36
2018,6,27,11,45,11.5,236.5,5.0,16.0,248.0,234.94,183.81
2018,6,27,12,0,12.0,241.0,5.1,16.0,253.0,239.27,187.22
2018,6,27,12,15,12.5,250.0,5.15,16.0,262.5,247.76,193.89
2018,6,27,12,30,13.0,259.0,5.2,16.0,272.0,256.09,200.45
2018,6,27,12,45,13.5,262.5,5.25,16.0,275.5,259.05,202.82
2018,6,27,13,0,14.0,266.0,5.3,16.0,279.0,261.88,205.14
2018,6,27,13,15,23.0,315.0,5.4,16.0,336.5,317.16,248.74
2018,6,27,13,30,32.0,364.0,5.5,16.0,394.0,367.74,288.24
2018,6,27,13,45,23.5,315.5,5.55,15.95,337.0,312.89,245.64
2018,6,27,14,0,15.0,267.0,5.6,15.9,280.0,259.13,203.64
2018,6,27,14,15,10.5,223.0,5.7,15.85,232.0,214.33,168.4
2018,6,27,14,30,6.0,179.0,5.8,15.8,184.0,170.15,133.25
2018,6,27,14,45,5.5,179.0,5.85,15.75,183.5,169.25,132.78
2018,6,27,15,0,5.0,179.0,5.9,15.7,183.0,168.35,132.29
2018,6,27,15,15,5.0,183.0,5.9,15.7,187.0,171.29,134.91
2018,6,27,15,30,5.0,187.0,5.9,15.7,191.0,174.06,137.42
2018,6,27,15,45,6.0,187.5,6.1,15.5,191.5,173.97,137.77
2018,6,27,16,0,7.0,188.0,6.3,15.3,192.0,173.56,137.88
2018,6,27,16,15,12.5,185.5,6.35,15.1,192.5,171.57,136.57
2018,6,27,16,30,18.0,183.0,6.4,14.9,193.0,168.69,134.43
2018,6,27,16,45,65.0,185.0,6.45,14.75,216.5,170.72,134.54
2018,6,27,17,0,112.0,187.0,6.5,14.6,240.0,165.27,128.31
2018,6,27,17,15,191.0,162.0,6.5,14.4,239.5,142.52,107.88
2018,6,27,17,30,270.0,137.0,6.5,14.2,239.0,104.76,81.07
2018,6,27,17,45,307.0,113.0,6.5,14.0,212.5,85.31,70.57
2018,6,27,18,0,344.0,89.0,6.5,13.8,186.0,64.02,51.69
2018,6,27,18,15,300.5,75.5,6.45,13.65,148.0,55.52,43.98
2018,6,27,18,30,257.0,62.0,6.4,13.5,110.0,46.58,35.68
2018,6,27,18,45,232.0,47.5,6.3,13.4,81.5,36.43,26.12
2018,6,27,19,0,207.0,33.0,6.2,13.3,53.0,25.79,15.27
2018,6,27,19,15,124.0,21.0,6.2,13.3,31.0,16.71,0.0
2018,6,27,19,30,41.0,9.0,6.2,13.3,9.0,8.58,0.0
2018,6,27,19,45,20.5,4.5,6.2,13.3,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,13.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,13.65,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.55,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,13.6,0.0,0.0,0.0
2018,6,28,4,45,20.5,5.5,6.5,13.7,6.0,0.0,0.0
2018,6,28,5,0,41.0,11.0,6.6,13.8,12.0,15.86,0.0
2018,6,28,5,15,140.5,25.0,6.7,13.95,38.5,58.05,10.4
2018,6,28,5,30,240.0,39.0,6.8,14.1,65.0,110.02,74.15
2018,6,28,5,45,315.5,49.5,6.9,14.25,101.5,157.46,117.25
2018,6,28,6,0,391.0,60.0,7.0,14.4,138.0,213.45,167.3
2018,6,28,6,15,403.5,73.5,7.0,14.55,174.0,255.26,206.44
2018,6,28,6,30,416.0,87.0,7.0,14.7,210.0,297.99,245.29
2018,6,28,6,45,496.5,91.5,7.0,14.85,265.0,370.25,307.59
2018,6,28,7,0,577.0,96.0,7.0,15.0,320.0,446.81,372.41
2018,6,28,7,15,519.0,122.0,7.0,15.05,344.5,463.94,386.61
2018,6,28,7,30,461.0,148.0,7.0,15.1,369.0,478.87,397.95
2018,6,28,7,45,524.0,150.5,7.0,15.2,427.5,546.67,452.97
2018,6,28,8,0,587.0,153.0,7.0,15.3,486.0,623.74,514.06
2018,6,28,8,15,702.5,127.5,6.95,15.45,560.0,710.06,581.67
2018,6,28,8,30,818.0,102.0,6.9,15.6,634.0,799.3,647.86
2018,6,28,8,45,833.5,103.5,6.8,15.7,677.5,841.28,677.0
2018,6,28,9,0,849.0,105.0,6.7,15.8,721.0,875.06,699.85
2018,6,28,9,15,860.0,107.0,6.6,15.9,760.0,909.51,723.02
2018,6,28,9,30,871.0,109.0,6.5,16.0,799.0,941.54,744.2
2018,6,28,9,45,879.5,110.5,6.4,16.05,832.5,968.0,761.34
2018,6,28,10,0,888.0,112.0,6.3,16.1,866.0,991.57,776.34
2018,6,28,10,15,893.5,113.0,6.25,16.15,893.0,1008.59,786.93
2018,6,28,10,30,899.0,114.0,6.2,16.2,920.0,1022.37,795.29
2018,6,28,10,45,903.0,115.5,6.15,16.25,941.5,1031.83,800.67
2018,6,28,11,0,907.0,117.0,6.1,16.3,963.0,1037.85,803.73
2018,6,28,11,15,909.5,118.0,6.05,16.25,977.0,1038.38,803.36
2018,6,28,11,30,912.0,119.0,6.0,16.2,991.0,1035.43,800.69
2018,6,28,11,45,913.5,119.0,5.95,16.2,998.0,1027.06,794.18
2018,6,28,12,0,915.0,119.0,5.9,16.2,1005.0,1015.32,785.44
2018,6,28,12,15,917.5,117.0,5.95,16.2,1005.0,999.31,774.45
2018,6,28,12,30,920.0,115.0,6.0,16.2,1005.0,980.08,761.23
2018,6,28,12,45,922.5,112.0,6.05,16.2,998.5,956.7,745.09
2018,6,28,13,0,925.0,109.0,6.1,16.2,992.0,930.21,726.72
2018,6,28,13,15,922.0,108.5,6.15,16.15,977.0,898.29,704.51
2018,6,28,13,30,919.0,108.0,6.2,16.1,962.0,863.71,680.27
2018,6,28,13,45,913.5,108.0,6.3,16.05,940.0,825.1,653.11
2018,6,28,14,0,908.0,108.0,6.4,16.0,918.0,784.32,624.09
2018,6,28,14,15,902.0,107.0,6.4,15.9,890.0,740.29,592.12
2018,6,28,14,30,896.0,106.0,6.4,15.8,862.0,694.52,556.91
2018,6,28,14,45,887.5,104.5,6.4,15.75,827.5,645.22,517.52
2018,6,28,15,0,879.0,103.0,6.4,15.7,793.0,594.85,476.36
2018,6,28,15,15,868.0,101.5,6.4,15.7,753.5,542.33,432.39
2018,6,28,15,30,857.0,100.0,6.4,15.7,714.0,489.43,387.0
2018,6,28,15,45,842.0,98.0,6.45,15.45,670.0,434.32,339.11
2018,6,28,16,0,827.0,96.0,6.5,15.2,626.0,375.18,286.85
2018,6,28,16,15,808.0,94.0,6.5,15.1,579.0,319.78,236.52
2018,6,28,16,30,789.0,92.0,6.5,15.0,532.0,265.92,187.28
2018,6,28,16,45,764.0,89.0,6.5,14.9,482.5,211.86,139.21
2018,6,28,17,0,739.0,86.0,6.5,14.8,433.0,160.49,96.59
2018,6,28,17,15,706.5,81.5,6.5,14.65,382.5,105.49,57.87
2018,6,28,17,30,674.0,77.0,6.5,14.5,332.0,58.76,38.22
2018,6,28,17,45,630.0,72.0,6.5,14.3,282.5,48.67,37.93
2018,6,28,18,0,586.0,67.0,6.5,14.1,233.0,47.13,36.59
2018,6,28,18,15,522.0,60.0,6.4,14.0,186.0,43.79,33.48
2018,6,28,18,30,458.0,53.0,6.3,13.9,139.0,40.29,30.07
2018,6,28,18,45,362.0,44.0,6.2,13.75,99.5,34.75,24.62
2018,6,28,19,0,266.0,35.0,6.1,13.6,60.0,27.48,16.63
2018,6,28,19,15,154.0,22.0,6.0,13.55,34.5,17.56,0.0
2018,6,28,19,30,42.0,9.0,5.9,13.5,9.0,8.58,0.0
2018,6,28,19,45,21.0,4.5,5.85,13.45,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.1,13.0,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.0,13.1,11.0,17.86,0.0
2018,6,29,5,15,191.0,22.0,1.95,13.3,39.0,64.21,9.18
2018,6,29,5,30,318.0,34.0,1.9,13.5,67.0,123.69,82.09
2018,6,29,5,45,411.5,42.0,1.85,13.7,108.5,179.17,131.95
2018,6,29,6,0,505.0,50.0,1.8,13.9,150.0,244.81,189.51
2018,6,29,6,15,525.5,60.0,1.7,14.1,190.0,292.78,233.36
2018,6,29,6,30,546.0,70.0,1.6,14.3,230.0,342.38,276.97
2018,6,29,6,45,629.0,69.5,1.55,14.5,287.5,413.57,336.2
2018,6,29,7,0,712.0,69.0,1.5,14.7,345.0,490.66,398.11
2018,6,29,7,15,742.5,72.0,1.55,14.95,395.5,547.79,442.88
2018,6,29,7,30,773.0,75.0,1.6,15.2,446.0,606.16,487.26
2018,6,29,7,45,797.0,77.5,1.6,15.45,496.0,660.29,525.96
2018,6,29,8,0,821.0,80.0,1.6,15.7,546.0,709.66,559.2
2018,6,29,8,15,838.5,82.5,1.75,15.9,593.5,758.06,592.54
2018,6,29,8,30,856.0,85.0,1.9,16.1,641.0,805.34,624.69
2018,6,29,8,45,869.5,86.5,2.0,16.3,684.5,846.69,651.9
2018,6,29,9,0,883.0,88.0,2.1,16.5,728.0,886.12,677.6
2018,6,29,9,15,891.0,91.5,2.25,16.65,767.0,920.59,700.38
2018,6,29,9,30,899.0,95.0,2.4,16.8,806.0,952.36,721.29
2018,6,29,9,45,904.0,97.5,2.55,16.95,839.0,977.3,737.58
2018,6,29,10,0,909.0,100.0,2.7,17.1,872.0,999.11,751.86
2018,6,29,10,15,914.5,102.0,2.8,17.15,900.0,1017.64,763.82
2018,6,29,10,30,920.0,104.0,2.9,17.2,928.0,1032.84,773.67
2018,6,29,10,45,924.0,104.5,3.0,17.3,949.0,1041.53,779.18
2018,6,29,11,0,928.0,105.0,3.1,17.4,970.0,1046.73,782.53
2018,6,29,11,15,930.0,106.0,3.15,17.4,984.0,1046.91,782.52
2018,6,29,11,30,932.0,107.0,3.2,17.4,998.0,1043.55,780.33
2018,6,29,11,45,933.0,107.0,3.3,17.45,1004.5,1034.67,774.87
2018,6,29,12,0,934.0,107.0,3.4,17.5,1011.0,1022.37,767.22
2018,6,29,12,15,933.5,107.5,3.5,17.5,1010.5,1005.76,756.87
2018,6,29,12,30,933.0,108.0,3.6,17.5,1010.0,985.91,744.36
2018,6,29,12,45,932.0,107.5,3.75,17.5,1002.5,961.5,729.05
2018,6,29,13,0,931.0,107.0,3.9,17.5,995.0,934.07,711.56
2018,6,29,13,15,929.0,106.0,4.0,17.45,980.5,902.39,690.82
2018,6,29,13,30,927.0,105.0,4.1,17.4,966.0,867.98,668.01
2018,6,29,13,45,924.0,104.0,4.2,17.35,945.0,830.17,642.58
2018,6,29,14,0,921.0,103.0,4.3,17.3,924.0,789.98,615.21
2018,6,29,14,15,916.0,101.0,4.35,17.25,895.5,745.25,584.15
2018,6,29,14,30,911.0,99.0,4.4,17.2,867.0,698.68,550.02
2018,6,29,14,45,904.0,97.0,4.5,17.15,833.0,649.22,512.16
2018,6,29,15,0,897.0,95.0,4.6,17.1,799.0,598.52,472.21
2018,6,29,15,15,886.5,93.5,4.6,17.1,759.5,545.42,428.82
2018,6,29,15,30,876.0,92.0,4.6,17.1,720.0,491.87,383.84
2018,6,29,15,45,862.5,90.0,4.7,16.9,676.0,436.43,336.59
2018,6,29,16,0,849.0,88.0,4.8,16.7,632.0,381.33,288.23
2018,6,29,16,15,831.0,85.5,4.8,16.55,584.5,325.04,237.84
2018,6,29,16,30,813.0,83.0,4.8,16.4,537.0,264.67,183.88
2018,6,29,16,45,789.0,80.0,4.85,16.3,487.0,209.45,135.16
2018,6,29,17,0,765.0,77.0,4.9,16.2,437.0,156.78,91.69
2018,6,29,17,15,732.0,74.0,4.85,16.05,386.0,106.2,57.09
2018,6,29,17,30,699.0,71.0,4.8,15.9,335.0,59.6,38.28
2018,6,29,17,45,653.0,67.0,4.7,15.7,285.0,44.88,34.36
2018,6,29,18,0,607.0,63.0,4.6,15.5,235.0,43.93,33.54
2018,6,29,18,15,541.5,56.5,4.55,15.3,187.5,40.84,30.7
2018,6,29,18,30,476.0,50.0,4.5,15.1,140.0,37.62,27.58
2018,6,29,18,45,376.0,42.0,4.45,14.9,100.0,32.86,22.88
2018,6,29,19,0,276.0,34.0,4.4,14.7,60.0,27.96,16.94
2018,6,29,19,15,161.0,21.0,4.4,14.6,34.0,16.72,0.0
2018,6,29,19,30,46.0,8.0,4.4,14.5,8.0,7.63,0.0
2018,6,29,19,45,23.0,4.0,4.35,14.4,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,30,4,45,44.0,5.0,1.15,14.55,5.5,0.0,0.0
2018,6,30,5,0,88.0,10.0,1.3,14.7,11.0,20.9,0.0
2018,6,30,5,15,231.0,20.0,1.4,14.95,40.0,69.29,6.9
2018,6,30,5,30,374.0,30.0,1.5,15.2,69.0,132.82,86.45
2018,6,30,5,45,464.0,37.5,1.65,15.4,111.5,189.46,137.81
2018,6,30,6,0,554.0,45.0,1.8,15.6,154.0,256.01,196.33
2018,6,30,6,15,611.5,50.0,1.85,15.9,202.0,314.66,248.58
2018,6,30,6,30,669.0,55.0,1.9,16.2,250.0,380.25,305.11
2018,6,30,6,45,708.5,58.5,1.95,16.45,300.5,439.95,355.42
2018,6,30,7,0,748.0,62.0,2.0,16.7,351.0,502.41,406.15
2018,6,30,7,15,776.5,65.0,2.0,17.05,402.0,560.0,451.05
2018,6,30,7,30,805.0,68.0,2.0,17.4,453.0,618.6,495.11
2018,6,30,7,45,826.0,70.5,1.95,17.75,503.0,667.75,529.19
2018,6,30,8,0,847.0,73.0,1.9,18.1,553.0,720.58,564.33
2018,6,30,8,15,863.5,76.0,1.9,18.5,601.0,769.86,596.32
2018,6,30,8,30,880.0,79.0,1.9,18.9,649.0,817.89,626.79
2018,6,30,8,45,892.0,80.5,1.85,19.3,692.5,858.84,651.35
2018,6,30,9,0,904.0,82.0,1.8,19.7,736.0,897.72,674.09
2018,6,30,9,15,912.5,84.0,1.9,19.85,775.0,931.65,695.59
2018,6,30,9,30,921.0,86.0,2.0,20.0,814.0,962.88,715.26
2018,6,30,9,45,927.5,87.5,2.05,20.15,847.5,988.74,730.82
2018,6,30,10,0,934.0,89.0,2.1,20.3,881.0,1011.48,744.4
2018,6,30,10,15,938.5,91.0,2.25,20.3,909.0,1029.53,756.63
2018,6,30,10,30,943.0,93.0,2.4,20.3,937.0,1044.13,766.73
2018,6,30,10,45,946.0,94.0,2.5,20.3,958.0,1052.64,772.45
2018,6,30,11,0,949.0,95.0,2.6,20.3,979.0,1057.58,776.0
2018,6,30,11,15,951.0,95.5,2.75,20.3,993.0,1057.37,776.87
2018,6,30,11,30,953.0,96.0,2.9,20.3,1007.0,1053.56,775.49
2018,6,30,11,45,953.5,97.0,3.0,20.3,1014.0,1045.17,770.71
2018,6,30,12,0,954.0,98.0,3.1,20.3,1021.0,1033.26,763.71
2018,6,30,12,15,923.5,113.5,3.15,20.25,1006.5,1002.33,743.91
2018,6,30,12,30,893.0,129.0,3.2,20.2,992.0,968.78,722.41
2018,6,30,12,45,755.0,188.0,3.3,20.15,914.0,882.4,665.13
2018,6,30,13,0,617.0,247.0,3.4,20.1,836.0,796.24,605.74
2018,6,30,13,15,482.5,305.0,3.4,20.1,761.0,712.88,543.87
2018,6,30,13,30,348.0,363.0,3.4,20.1,686.0,632.46,483.11
2018,6,30,13,45,419.0,328.5,3.4,20.05,708.5,641.96,492.3
2018,6,30,14,0,490.0,294.0,3.4,20.0,731.0,643.29,494.79
2018,6,30,14,15,700.5,198.0,3.45,19.9,800.5,681.19,526.44
2018,6,30,14,30,911.0,102.0,3.5,19.8,870.0,701.89,544.07
2018,6,30,14,45,902.5,100.0,3.5,19.75,835.0,651.49,505.51
2018,6,30,15,0,894.0,98.0,3.5,19.7,800.0,599.98,465.55
2018,6,30,15,15,883.0,97.0,3.5,19.7,760.5,547.18,423.35
2018,6,30,15,30,872.0,96.0,3.5,19.7,721.0,493.96,379.59
2018,6,30,15,45,858.5,93.0,3.55,19.3,676.5,437.82,332.96
2018,6,30,16,0,845.0,90.0,3.6,18.9,632.0,382.05,285.17
2018,6,30,16,15,826.5,87.5,3.5,18.55,584.0,320.75,231.87
2018,6,30,16,30,808.0,85.0,3.4,18.2,536.0,265.53,182.87
2018,6,30,16,45,784.0,82.0,3.35,17.85,486.0,210.56,135.09
2018,6,30,17,0,760.0,79.0,3.3,17.5,436.0,158.13,92.34
2018,6,30,17,15,726.0,75.5,3.2,17.1,385.0,107.31,57.84
2018,6,30,17,30,692.0,72.0,3.1,16.7,334.0,60.6,38.86
2018,6,30,17,45,645.0,67.5,3.0,16.25,283.5,45.23,34.6
2018,6,30,18,0,598.0,63.0,2.9,15.8,233.0,43.91,33.49
2018,6,30,18,15,528.5,57.0,2.9,15.55,185.5,41.23,31.03
2018,6,30,18,30,459.0,51.0,2.9,15.3,138.0,38.49,28.33
2018,6,30,18,45,358.0,41.5,2.85,15.05,97.5,32.37,22.45
2018,6,30,19,0,257.0,32.0,2.8,14.8,57.0,25.95,15.32
2018,6,30,19,15,151.0,20.0,2.85,14.7,32.5,15.89,0.0
2018,6,30,19,30,45.0,8.0,2.9,14.6,8.0,7.63,0.0
2018,6,30,19,45,22.5,4.0,2.95,14.5,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
