Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,2,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.0,3.35,14.65,4.5,0.0,0.0
2018,7,1,5,0,55.0,8.0,3.4,14.8,9.0,14.68,0.0
2018,7,1,5,15,168.0,20.5,3.45,15.0,35.5,57.19,2.05
2018,7,1,5,30,281.0,33.0,3.5,15.2,62.0,113.23,74.08
2018,7,1,5,45,370.5,43.0,3.5,15.4,102.5,167.32,122.63
2018,7,1,6,0,460.0,53.0,3.5,15.6,143.0,231.33,178.77
2018,7,1,6,15,448.0,65.5,3.45,15.75,174.0,266.37,212.52
2018,7,1,6,30,436.0,78.0,3.4,15.9,205.0,296.04,240.42
2018,7,1,6,45,409.5,95.5,3.3,16.05,233.0,325.2,266.27
2018,7,1,7,0,383.0,113.0,3.2,16.2,261.0,350.85,287.87
2018,7,1,7,15,549.5,100.5,3.05,16.3,345.5,462.69,378.79
2018,7,1,7,30,716.0,88.0,2.9,16.4,430.0,582.37,472.77
2018,7,1,7,45,751.5,89.5,2.8,16.55,483.0,641.11,516.33
2018,7,1,8,0,787.0,91.0,2.7,16.7,536.0,700.89,558.03
2018,7,1,8,15,805.5,94.0,2.6,16.8,583.0,749.71,590.78
2018,7,1,8,30,824.0,97.0,2.5,16.9,630.0,797.55,622.17
2018,7,1,8,45,839.0,99.0,2.4,17.0,674.0,833.94,644.86
2018,7,1,9,0,854.0,101.0,2.3,17.1,718.0,874.34,670.01
2018,7,1,9,15,863.0,104.0,2.3,17.25,757.0,908.35,691.13
2018,7,1,9,30,872.0,107.0,2.3,17.4,796.0,939.82,710.4
2018,7,1,9,45,878.5,110.0,2.3,17.5,829.5,966.16,726.26
2018,7,1,10,0,885.0,113.0,2.3,17.6,863.0,989.51,740.14
2018,7,1,10,15,892.5,113.5,2.4,17.65,891.0,1008.08,752.13
2018,7,1,10,30,900.0,114.0,2.5,17.7,919.0,1023.46,762.14
2018,7,1,10,45,906.0,114.5,2.55,17.8,941.5,1034.04,768.42
2018,7,1,11,0,912.0,115.0,2.6,17.9,964.0,1041.2,772.62
2018,7,1,11,15,915.5,115.5,2.7,17.9,979.0,1042.38,773.84
2018,7,1,11,30,919.0,116.0,2.8,17.9,994.0,1040.06,772.91
2018,7,1,11,45,921.5,115.5,2.9,17.9,1001.5,1032.28,768.48
2018,7,1,12,0,924.0,115.0,3.0,17.9,1009.0,1021.08,761.88
2018,7,1,12,15,847.0,148.5,3.05,17.8,967.5,962.69,723.53
2018,7,1,12,30,770.0,182.0,3.1,17.7,926.0,911.41,689.88
2018,7,1,12,45,750.0,188.5,3.2,17.65,908.5,878.66,668.73
2018,7,1,13,0,730.0,195.0,3.3,17.6,891.0,844.27,646.04
2018,7,1,13,15,725.0,189.0,3.35,17.45,871.5,809.84,623.08
2018,7,1,13,30,720.0,183.0,3.4,17.3,852.0,773.58,598.58
2018,7,1,13,45,730.0,172.5,3.4,17.2,837.0,743.32,577.86
2018,7,1,14,0,740.0,162.0,3.4,17.1,822.0,710.39,554.62
2018,7,1,14,15,809.5,140.0,3.45,16.95,840.5,706.47,552.75
2018,7,1,14,30,879.0,118.0,3.5,16.8,859.0,695.43,544.85
2018,7,1,14,45,870.0,116.0,3.5,16.65,824.5,646.09,507.05
2018,7,1,15,0,861.0,114.0,3.5,16.5,790.0,595.73,467.72
2018,7,1,15,15,849.5,111.5,3.5,16.5,750.0,542.87,425.11
2018,7,1,15,30,838.0,109.0,3.5,16.5,710.0,489.72,381.06
2018,7,1,15,45,822.5,106.5,3.5,16.15,666.0,430.98,331.97
2018,7,1,16,0,807.0,104.0,3.5,15.8,622.0,376.27,284.6
2018,7,1,16,15,787.5,101.0,3.5,15.55,574.5,320.86,235.62
2018,7,1,16,30,768.0,98.0,3.5,15.3,527.0,267.07,187.56
2018,7,1,16,45,743.0,94.0,3.5,15.1,477.5,213.26,140.46
2018,7,1,17,0,718.0,90.0,3.5,14.9,428.0,157.51,94.62
2018,7,1,17,15,685.0,85.5,3.45,14.7,378.0,107.92,60.35
2018,7,1,17,30,652.0,81.0,3.4,14.5,328.0,62.27,40.86
2018,7,1,17,45,607.0,75.5,3.35,14.3,278.5,51.34,40.33
2018,7,1,18,0,562.0,70.0,3.3,14.1,229.0,49.55,38.77
2018,7,1,18,15,498.5,62.0,3.25,14.0,182.5,45.47,35.0
2018,7,1,18,30,435.0,54.0,3.2,13.9,136.0,41.17,30.87
2018,7,1,18,45,343.0,44.0,3.1,13.8,97.0,34.73,24.63
2018,7,1,19,0,251.0,34.0,3.0,13.7,58.0,26.65,15.95
2018,7,1,19,15,142.5,20.5,2.95,13.75,32.5,16.3,0.0
2018,7,1,19,30,34.0,7.0,2.9,13.8,7.0,6.67,0.0
2018,7,1,19,45,17.0,3.5,2.85,13.8,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.0,2.65,14.6,3.0,0.0,0.0
2018,7,2,5,0,28.0,6.0,2.7,14.7,6.0,9.29,0.0
2018,7,2,5,15,105.0,19.5,2.7,14.85,28.5,44.3,0.0
2018,7,2,5,30,182.0,33.0,2.7,15.0,51.0,88.52,57.8
2018,7,2,5,45,263.5,47.0,2.65,15.15,89.5,138.3,101.69
2018,7,2,6,0,345.0,61.0,2.6,15.3,128.0,197.25,152.78
2018,7,2,6,15,217.5,68.5,2.5,15.4,115.0,166.11,132.25
2018,7,2,6,30,90.0,76.0,2.4,15.5,102.0,121.33,97.09
2018,7,2,6,45,46.0,98.0,2.3,15.6,111.5,120.94,97.0
2018,7,2,7,0,2.0,120.0,2.2,15.7,121.0,116.26,92.43
2018,7,2,7,15,28.0,138.5,2.15,15.85,152.0,155.86,125.37
2018,7,2,7,30,54.0,157.0,2.1,16.0,183.0,193.02,155.85
2018,7,2,7,45,58.0,173.5,2.05,16.1,204.0,214.82,173.01
2018,7,2,8,0,62.0,190.0,2.0,16.2,225.0,236.82,190.13
2018,7,2,8,15,40.5,208.5,2.0,16.4,232.0,241.11,192.09
2018,7,2,8,30,19.0,227.0,2.0,16.6,239.0,234.5,185.39
2018,7,2,8,45,16.5,232.0,2.0,16.8,243.0,237.27,186.88
2018,7,2,9,0,14.0,237.0,2.0,17.0,247.0,239.93,188.26
2018,7,2,9,15,18.5,261.5,2.0,17.05,275.5,268.4,210.13
2018,7,2,9,30,23.0,286.0,2.0,17.1,304.0,297.01,231.8
2018,7,2,9,45,210.5,290.0,2.0,17.2,467.5,514.22,401.47
2018,7,2,10,0,398.0,294.0,2.0,17.3,631.0,715.85,549.1
2018,7,2,10,15,499.5,283.5,2.05,17.35,720.5,808.88,614.03
2018,7,2,10,30,601.0,273.0,2.1,17.4,810.0,904.95,680.24
2018,7,2,10,45,562.5,282.0,2.15,17.45,794.0,876.79,659.13
2018,7,2,11,0,524.0,291.0,2.2,17.5,778.0,844.08,636.16
2018,7,2,11,15,595.0,281.5,2.3,17.45,843.0,904.03,679.18
2018,7,2,11,30,666.0,272.0,2.4,17.4,908.0,959.26,717.74
2018,7,2,11,45,668.5,272.5,2.5,17.35,915.0,952.8,713.68
2018,7,2,12,0,671.0,273.0,2.6,17.3,922.0,943.56,708.38
2018,7,2,12,15,673.0,272.0,2.7,17.15,922.5,929.66,700.23
2018,7,2,12,30,675.0,271.0,2.8,17.0,923.0,913.17,690.28
2018,7,2,12,45,579.0,296.5,2.95,16.9,852.5,829.15,631.63
2018,7,2,13,0,483.0,322.0,3.1,16.8,782.0,748.88,574.55
2018,7,2,13,15,364.5,361.0,3.25,16.65,705.0,664.13,512.12
2018,7,2,13,30,246.0,400.0,3.4,16.5,628.0,582.97,450.89
2018,7,2,13,45,303.5,377.5,3.55,16.4,652.5,594.38,461.88
2018,7,2,14,0,361.0,355.0,3.7,16.3,677.0,601.07,468.62
2018,7,2,14,15,507.0,296.5,3.75,16.15,733.0,633.61,495.87
2018,7,2,14,30,653.0,238.0,3.8,16.0,789.0,651.91,511.52
2018,7,2,14,45,646.5,230.5,3.85,15.9,757.0,607.38,477.42
2018,7,2,15,0,640.0,223.0,3.9,15.8,725.0,562.26,442.41
2018,7,2,15,15,625.0,216.5,3.9,15.8,686.5,513.18,403.22
2018,7,2,15,30,610.0,210.0,3.9,15.8,648.0,464.75,363.64
2018,7,2,15,45,598.5,200.5,3.85,15.6,607.5,416.05,323.14
2018,7,2,16,0,587.0,191.0,3.8,15.4,567.0,368.05,282.25
2018,7,2,16,15,577.5,178.0,3.75,15.25,524.5,318.42,239.25
2018,7,2,16,30,568.0,165.0,3.7,15.1,482.0,269.69,196.6
2018,7,2,16,45,549.0,153.5,3.7,15.0,436.5,221.32,155.08
2018,7,2,17,0,530.0,142.0,3.7,14.9,391.0,175.11,117.4
2018,7,2,17,15,502.5,130.0,3.7,14.7,344.5,130.2,85.64
2018,7,2,17,30,475.0,118.0,3.7,14.5,298.0,88.66,64.84
2018,7,2,17,45,440.0,105.0,3.7,14.35,252.5,74.07,60.49
2018,7,2,18,0,405.0,92.0,3.7,14.2,207.0,66.43,53.75
2018,7,2,18,15,354.0,77.5,3.65,14.1,163.5,57.18,45.38
2018,7,2,18,30,303.0,63.0,3.6,14.0,120.0,47.45,36.39
2018,7,2,18,45,236.0,48.0,3.6,13.85,84.5,36.84,26.45
2018,7,2,19,0,169.0,33.0,3.6,13.7,49.0,25.76,15.21
2018,7,2,19,15,97.0,19.5,3.55,13.7,27.5,15.45,0.0
2018,7,2,19,30,25.0,6.0,3.5,13.7,6.0,5.72,0.0
2018,7,2,19,45,12.5,3.0,3.5,13.75,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,3,4,45,11.5,4.5,3.65,13.95,4.5,0.0,0.0
2018,7,3,5,0,23.0,9.0,3.7,14.1,9.0,11.49,0.0
2018,7,3,5,15,96.5,23.0,3.6,14.25,31.5,44.36,0.0
2018,7,3,5,30,170.0,37.0,3.5,14.4,54.0,90.34,59.44
2018,7,3,5,45,101.5,39.5,3.4,14.55,51.0,76.32,55.17
2018,7,3,6,0,33.0,42.0,3.3,14.7,48.0,52.05,37.86
2018,7,3,6,15,54.0,60.0,3.25,14.9,74.0,85.09,66.3
2018,7,3,6,30,75.0,78.0,3.2,15.1,100.0,116.65,93.46
2018,7,3,6,45,72.5,112.0,3.1,15.25,136.5,149.78,121.49
2018,7,3,7,0,70.0,146.0,3.0,15.4,173.0,188.02,153.05
2018,7,3,7,15,91.5,171.0,3.0,15.55,211.5,230.43,187.8
2018,7,3,7,30,113.0,196.0,3.0,15.7,250.0,283.26,230.31
2018,7,3,7,45,94.0,215.5,2.95,15.85,263.5,285.98,231.26
2018,7,3,8,0,75.0,235.0,2.9,16.0,277.0,295.43,237.45
2018,7,3,8,15,82.0,258.5,2.9,16.1,308.0,327.87,262.41
2018,7,3,8,30,89.0,282.0,2.9,16.2,339.0,360.55,287.15
2018,7,3,8,45,135.5,306.5,2.9,16.35,400.5,439.54,348.2
2018,7,3,9,0,182.0,331.0,2.9,16.5,462.0,510.04,401.38
2018,7,3,9,15,213.5,346.5,2.95,16.6,508.5,559.01,437.51
2018,7,3,9,30,245.0,362.0,3.0,16.7,555.0,620.91,482.53
2018,7,3,9,45,334.5,346.5,3.05,16.8,622.5,693.46,536.83
2018,7,3,10,0,424.0,331.0,3.1,16.9,690.0,779.7,599.48
2018,7,3,10,15,363.0,370.5,3.15,17.0,685.0,753.79,577.72
2018,7,3,10,30,302.0,410.0,3.2,17.1,680.0,735.87,562.2
2018,7,3,10,45,363.5,393.5,3.2,17.2,726.0,779.67,594.52
2018,7,3,11,0,425.0,377.0,3.2,17.3,772.0,832.32,631.96
2018,7,3,11,15,569.5,304.5,3.25,17.35,842.5,900.37,683.25
2018,7,3,11,30,714.0,232.0,3.3,17.4,913.0,967.39,731.29
2018,7,3,11,45,802.5,188.5,3.35,17.45,959.5,996.0,750.04
2018,7,3,12,0,891.0,145.0,3.4,17.5,1006.0,1018.5,765.02
2018,7,3,12,15,894.0,143.0,3.4,17.5,1006.5,1003.31,754.55
2018,7,3,12,30,897.0,141.0,3.4,17.5,1007.0,984.95,742.34
2018,7,3,12,45,900.0,137.0,3.45,17.55,1000.5,961.6,727.03
2018,7,3,13,0,903.0,133.0,3.5,17.6,994.0,935.2,709.64
2018,7,3,13,15,900.5,132.0,3.5,17.6,979.0,903.82,688.59
2018,7,3,13,30,898.0,131.0,3.5,17.6,964.0,869.81,665.66
2018,7,3,13,45,894.0,129.5,3.55,17.6,942.5,831.66,639.97
2018,7,3,14,0,890.0,128.0,3.6,17.6,921.0,791.29,612.48
2018,7,3,14,15,883.5,126.0,3.6,17.55,892.5,746.63,581.52
2018,7,3,14,30,877.0,124.0,3.6,17.5,864.0,700.32,546.98
2018,7,3,14,45,867.5,122.5,3.6,17.45,829.0,651.13,509.44
2018,7,3,15,0,858.0,121.0,3.6,17.4,794.0,600.98,470.2
2018,7,3,15,15,846.5,118.0,3.6,17.4,754.0,545.19,425.64
2018,7,3,15,30,835.0,115.0,3.6,17.4,714.0,491.07,381.04
2018,7,3,15,45,819.5,112.5,3.6,17.2,670.0,435.75,334.53
2018,7,3,16,0,804.0,110.0,3.6,17.0,626.0,381.12,287.28
2018,7,3,16,15,783.5,107.0,3.6,16.85,578.0,325.48,238.34
2018,7,3,16,30,763.0,104.0,3.6,16.7,530.0,271.59,190.45
2018,7,3,16,45,736.5,100.0,3.65,16.55,480.0,213.11,139.91
2018,7,3,17,0,710.0,96.0,3.7,16.4,430.0,161.67,97.85
2018,7,3,17,15,674.0,91.5,3.75,16.15,379.0,112.19,63.88
2018,7,3,17,30,638.0,87.0,3.8,15.9,328.0,67.04,44.57
2018,7,3,17,45,588.0,81.5,3.85,15.7,278.0,56.12,44.32
2018,7,3,18,0,538.0,76.0,3.9,15.5,228.0,54.59,43.0
2018,7,3,18,15,468.5,68.0,3.85,15.25,181.5,50.76,39.49
2018,7,3,18,30,399.0,60.0,3.8,15.0,135.0,45.28,34.33
2018,7,3,18,45,301.5,48.5,3.75,14.8,95.5,37.34,26.76
2018,7,3,19,0,204.0,37.0,3.7,14.6,56.0,29.09,17.79
2018,7,3,19,15,115.0,22.5,3.65,14.45,32.0,17.98,0.0
2018,7,3,19,30,26.0,8.0,3.6,14.3,8.0,7.63,0.0
2018,7,3,19,45,13.0,4.0,3.55,14.2,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,3.1,13.95,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,3.2,14.1,1.0,1.46,0.0
2018,7,4,5,15,2.0,4.0,3.25,14.2,4.0,4.11,0.0
2018,7,4,5,30,0.0,7.0,3.3,14.3,7.0,6.48,0.0
2018,7,4,5,45,0.0,11.0,3.35,14.45,11.0,10.18,2.85
2018,7,4,6,0,0.0,15.0,3.4,14.6,15.0,13.89,6.15
2018,7,4,6,15,0.0,20.5,3.35,14.7,20.5,19.0,10.61
2018,7,4,6,30,0.0,26.0,3.3,14.8,26.0,24.11,15.03
2018,7,4,6,45,0.0,33.0,3.3,14.9,33.0,30.63,20.59
2018,7,4,7,0,0.0,40.0,3.3,15.0,40.0,37.15,26.09
2018,7,4,7,15,0.0,68.5,3.3,15.15,68.5,63.73,48.48
2018,7,4,7,30,0.0,97.0,3.3,15.3,97.0,90.91,71.03
2018,7,4,7,45,1.5,128.0,3.3,15.4,129.0,122.21,96.73
2018,7,4,8,0,3.0,159.0,3.3,15.5,161.0,153.85,122.33
2018,7,4,8,15,33.5,209.5,3.35,15.65,231.0,236.78,189.89
2018,7,4,8,30,64.0,260.0,3.4,15.8,301.0,316.11,252.92
2018,7,4,8,45,105.0,294.0,3.45,15.95,367.0,388.59,309.71
2018,7,4,9,0,146.0,328.0,3.5,16.1,433.0,474.98,375.85
2018,7,4,9,15,156.0,348.0,3.55,16.25,466.0,508.25,399.9
2018,7,4,9,30,166.0,368.0,3.6,16.4,499.0,541.32,423.81
2018,7,4,9,45,134.0,382.0,3.6,16.55,490.5,527.42,411.16
2018,7,4,10,0,102.0,396.0,3.6,16.7,482.0,499.36,388.31
2018,7,4,10,15,103.5,411.5,3.65,16.8,501.5,516.79,400.79
2018,7,4,10,30,105.0,427.0,3.7,16.9,521.0,533.71,412.65
2018,7,4,10,45,164.0,438.0,3.7,17.0,588.5,614.72,473.35
2018,7,4,11,0,223.0,449.0,3.7,17.1,656.0,683.32,523.75
2018,7,4,11,15,441.5,354.0,3.75,17.15,772.0,822.28,629.36
2018,7,4,11,30,660.0,259.0,3.8,17.2,888.0,940.89,717.48
2018,7,4,11,45,778.5,196.0,3.8,17.3,943.5,979.91,742.92
2018,7,4,12,0,897.0,133.0,3.8,17.4,999.0,1013.16,764.78
2018,7,4,12,15,874.0,144.0,3.75,17.4,988.0,985.38,745.24
2018,7,4,12,30,851.0,155.0,3.7,17.4,977.0,955.09,724.49
2018,7,4,12,45,581.0,286.5,3.7,17.45,845.5,822.37,629.77
2018,7,4,13,0,311.0,418.0,3.7,17.5,714.0,683.06,523.07
2018,7,4,13,15,594.5,276.5,3.6,17.5,832.0,783.33,603.69
2018,7,4,13,30,878.0,135.0,3.5,17.5,950.0,857.32,658.11
2018,7,4,13,45,907.5,116.5,3.45,17.5,941.5,830.93,639.27
2018,7,4,14,0,937.0,98.0,3.4,17.5,933.0,799.73,617.77
2018,7,4,14,15,931.5,96.5,3.4,17.5,904.5,754.49,586.37
2018,7,4,14,30,926.0,95.0,3.4,17.5,876.0,707.39,552.34
2018,7,4,14,45,918.5,94.0,3.4,17.45,842.0,657.84,514.56
2018,7,4,15,0,911.0,93.0,3.4,17.4,808.0,607.03,474.8
2018,7,4,15,15,901.0,91.0,3.4,17.4,768.0,553.0,431.39
2018,7,4,15,30,891.0,89.0,3.4,17.4,728.0,498.44,386.28
2018,7,4,15,45,878.0,87.0,3.4,17.25,684.0,442.34,338.84
2018,7,4,16,0,865.0,85.0,3.4,17.1,640.0,386.5,290.25
2018,7,4,16,15,847.5,83.5,3.45,17.0,592.5,330.21,240.3
2018,7,4,16,30,830.0,82.0,3.5,16.9,545.0,269.75,186.61
2018,7,4,16,45,807.5,78.5,3.5,16.8,494.5,213.28,137.01
2018,7,4,17,0,785.0,75.0,3.5,16.7,444.0,159.16,92.39
2018,7,4,17,15,755.0,71.5,3.55,16.55,393.0,107.06,56.51
2018,7,4,17,30,725.0,68.0,3.6,16.4,342.0,58.59,36.39
2018,7,4,17,45,682.5,64.0,3.6,16.2,291.5,46.99,36.16
2018,7,4,18,0,640.0,60.0,3.6,16.0,241.0,41.65,31.46
2018,7,4,18,15,577.0,53.5,3.6,15.85,192.5,38.45,28.52
2018,7,4,18,30,514.0,47.0,3.6,15.7,144.0,35.08,25.28
2018,7,4,18,45,417.5,39.5,3.55,15.5,103.0,30.65,20.89
2018,7,4,19,0,321.0,32.0,3.5,15.3,62.0,26.08,15.28
2018,7,4,19,15,191.5,20.5,3.45,15.2,35.5,17.19,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.1,9.0,8.58,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.0,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,5,4,45,38.0,4.0,1.7,13.45,4.5,0.0,0.0
2018,7,5,5,0,76.0,8.0,1.8,13.6,9.0,17.09,0.0
2018,7,5,5,15,215.0,19.0,1.9,13.8,36.5,63.32,0.0
2018,7,5,5,30,354.0,30.0,2.0,14.0,64.0,126.3,80.3
2018,7,5,5,45,358.0,35.0,2.1,14.25,86.5,153.71,111.62
2018,7,5,6,0,362.0,40.0,2.2,14.5,109.0,181.2,139.44
2018,7,5,6,15,214.0,42.5,2.2,14.65,86.5,140.49,111.31
2018,7,5,6,30,66.0,45.0,2.2,14.8,64.0,76.59,59.73
2018,7,5,6,45,33.0,67.5,2.15,15.0,77.0,82.15,64.62
2018,7,5,7,0,0.0,90.0,2.1,15.2,90.0,84.74,66.28
2018,7,5,7,15,7.0,125.5,2.05,15.45,129.0,124.16,99.0
2018,7,5,7,30,14.0,161.0,2.0,15.7,168.0,164.55,131.86
2018,7,5,7,45,52.0,198.5,1.9,15.9,227.0,237.87,191.41
2018,7,5,8,0,90.0,236.0,1.8,16.1,286.0,307.79,246.65
2018,7,5,8,15,155.5,256.5,1.7,16.3,352.5,393.71,313.55
2018,7,5,8,30,221.0,277.0,1.6,16.5,419.0,474.27,374.35
2018,7,5,8,45,260.5,290.0,1.45,16.7,469.0,539.85,421.3
2018,7,5,9,0,300.0,303.0,1.3,16.9,519.0,595.89,460.14
2018,7,5,9,15,306.0,310.5,1.3,17.15,541.0,616.61,473.27
2018,7,5,9,30,312.0,318.0,1.3,17.4,563.0,636.46,485.99
2018,7,5,9,45,274.5,350.0,1.25,17.65,572.5,639.95,485.1
2018,7,5,10,0,237.0,382.0,1.2,17.9,582.0,640.53,482.34
2018,7,5,10,15,207.0,408.0,1.3,18.1,587.0,627.62,472.06
2018,7,5,10,30,177.0,434.0,1.4,18.3,592.0,624.99,468.88
2018,7,5,10,45,147.5,442.5,1.45,18.55,576.5,603.0,451.92
2018,7,5,11,0,118.0,451.0,1.5,18.8,561.0,579.94,434.34
2018,7,5,11,15,187.0,441.0,1.65,18.95,618.0,636.09,476.68
2018,7,5,11,30,256.0,431.0,1.8,19.1,675.0,700.52,523.4
2018,7,5,11,45,316.0,417.0,1.95,19.25,720.5,739.78,552.24
2018,7,5,12,0,376.0,403.0,2.1,19.4,766.0,776.56,579.38
2018,7,5,12,15,564.5,304.0,2.25,19.45,849.0,856.94,640.54
2018,7,5,12,30,753.0,205.0,2.4,19.5,932.0,918.81,685.65
2018,7,5,12,45,848.5,152.0,2.6,19.6,965.0,929.01,693.53
2018,7,5,13,0,944.0,99.0,2.8,19.7,998.0,940.48,702.8
2018,7,5,13,15,942.0,97.5,2.9,19.7,983.0,908.1,681.99
2018,7,5,13,30,940.0,96.0,3.0,19.7,968.0,872.93,659.44
2018,7,5,13,45,937.0,95.0,3.1,19.65,947.0,834.78,634.69
2018,7,5,14,0,934.0,94.0,3.2,19.6,926.0,794.2,607.93
2018,7,5,14,15,929.0,92.0,3.25,19.6,897.5,749.0,577.17
2018,7,5,14,30,924.0,90.0,3.3,19.6,869.0,701.91,543.82
2018,7,5,14,45,918.0,87.5,3.35,19.6,835.0,652.06,506.24
2018,7,5,15,0,912.0,85.0,3.4,19.6,801.0,600.82,466.56
2018,7,5,15,15,902.0,84.0,3.4,19.6,761.5,547.68,424.08
2018,7,5,15,30,892.0,83.0,3.4,19.6,722.0,494.0,379.9
2018,7,5,15,45,880.0,80.5,3.35,19.5,678.0,437.86,332.62
2018,7,5,16,0,868.0,78.0,3.3,19.4,634.0,381.9,284.15
2018,7,5,16,15,816.0,86.0,3.3,19.25,577.0,317.99,229.48
2018,7,5,16,30,764.0,94.0,3.3,19.1,520.0,263.81,182.5
2018,7,5,16,45,768.5,82.5,3.25,18.95,477.0,209.41,134.33
2018,7,5,17,0,773.0,71.0,3.2,18.8,434.0,154.48,88.31
2018,7,5,17,15,735.5,68.5,3.2,18.5,381.5,103.31,53.64
2018,7,5,17,30,698.0,66.0,3.2,18.2,329.0,56.6,34.69
2018,7,5,17,45,648.5,61.5,3.15,17.95,277.5,44.79,33.96
2018,7,5,18,0,599.0,57.0,3.1,17.7,226.0,39.2,29.07
2018,7,5,18,15,541.0,50.5,3.1,17.4,180.5,35.92,26.1
2018,7,5,18,30,483.0,44.0,3.1,17.1,135.0,32.45,22.82
2018,7,5,18,45,393.5,36.5,3.15,16.8,96.5,27.9,18.41
2018,7,5,19,0,304.0,29.0,3.2,16.5,58.0,23.17,12.82
2018,7,5,19,15,185.0,18.5,3.25,16.35,33.0,15.19,0.0
2018,7,5,19,30,66.0,8.0,3.3,16.2,8.0,7.63,0.0
2018,7,5,19,45,33.0,4.0,3.4,16.0,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,4,45,11.0,3.0,2.8,15.75,3.0,0.0,0.0
2018,7,6,5,0,22.0,6.0,2.8,15.8,6.0,8.44,0.0
2018,7,6,5,15,50.5,19.5,2.8,15.9,23.5,31.58,0.0
2018,7,6,5,30,79.0,33.0,2.8,16.0,41.0,59.65,37.48
2018,7,6,5,45,116.5,49.5,2.8,16.1,68.0,92.85,67.73
2018,7,6,6,0,154.0,66.0,2.8,16.2,95.0,130.14,100.31
2018,7,6,6,15,136.5,80.5,2.9,16.3,112.0,141.52,112.1
2018,7,6,6,30,119.0,95.0,3.0,16.4,129.0,155.81,125.38
2018,7,6,6,45,60.5,71.0,3.1,16.55,88.5,104.82,83.39
2018,7,6,7,0,2.0,47.0,3.2,16.7,48.0,44.78,32.36
2018,7,6,7,15,3.5,64.0,3.15,16.8,65.5,61.66,46.5
2018,7,6,7,30,5.0,81.0,3.1,16.9,83.0,78.69,60.58
2018,7,6,7,45,9.0,102.5,3.1,17.0,107.0,102.37,80.07
2018,7,6,8,0,13.0,124.0,3.1,17.1,131.0,126.55,99.72
2018,7,6,8,15,24.5,145.0,3.05,17.2,160.0,162.04,128.59
2018,7,6,8,30,36.0,166.0,3.0,17.3,189.0,193.63,153.95
2018,7,6,8,45,35.0,201.5,2.95,17.45,225.0,230.36,182.48
2018,7,6,9,0,34.0,237.0,2.9,17.6,261.0,267.0,210.5
2018,7,6,9,15,18.5,203.0,2.95,17.8,216.0,217.83,170.73
2018,7,6,9,30,3.0,169.0,3.0,18.0,171.0,162.63,126.09
2018,7,6,9,45,4.0,172.5,3.05,18.25,175.5,166.95,129.32
2018,7,6,10,0,5.0,176.0,3.1,18.5,180.0,171.29,132.46
2018,7,6,10,15,95.5,271.0,3.2,18.7,356.0,373.68,292.53
2018,7,6,10,30,186.0,366.0,3.3,18.9,532.0,562.82,434.37
2018,7,6,10,45,334.0,329.5,3.45,19.1,636.0,683.65,525.34
2018,7,6,11,0,482.0,293.0,3.6,19.3,740.0,804.64,614.14
2018,7,6,11,15,507.0,313.5,3.75,19.45,790.5,847.47,643.05
2018,7,6,11,30,532.0,334.0,3.9,19.6,841.0,887.48,670.36
2018,7,6,11,45,588.0,306.5,4.05,19.75,870.5,907.25,685.57
2018,7,6,12,0,644.0,279.0,4.2,19.9,900.0,924.29,698.98
2018,7,6,12,15,713.5,234.5,4.35,19.95,922.5,933.44,706.81
2018,7,6,12,30,783.0,190.0,4.5,20.0,945.0,933.13,707.5
2018,7,6,12,45,820.0,162.0,4.65,20.1,947.5,919.37,699.01
2018,7,6,13,0,857.0,134.0,4.8,20.2,950.0,896.32,684.08
2018,7,6,13,15,887.5,113.5,4.95,20.2,947.0,876.66,671.74
2018,7,6,13,30,918.0,93.0,5.1,20.2,944.0,852.28,655.94
2018,7,6,13,45,892.5,104.5,5.2,20.2,916.0,808.8,626.05
2018,7,6,14,0,867.0,116.0,5.3,20.2,888.0,764.38,595.21
2018,7,6,14,15,879.0,104.5,5.4,20.1,866.0,725.3,568.14
2018,7,6,14,30,891.0,93.0,5.5,20.0,844.0,683.03,537.33
2018,7,6,14,45,883.0,92.0,5.6,19.85,810.5,634.8,500.16
2018,7,6,15,0,875.0,91.0,5.7,19.7,777.0,585.42,461.08
2018,7,6,15,15,830.0,105.0,5.7,19.7,729.0,529.0,414.81
2018,7,6,15,30,785.0,119.0,5.7,19.7,681.0,472.21,367.5
2018,7,6,15,45,761.0,119.0,5.8,19.25,636.0,418.12,322.11
2018,7,6,16,0,737.0,119.0,5.9,18.8,591.0,365.7,276.92
2018,7,6,16,15,748.0,104.0,5.9,18.65,551.5,312.91,229.5
2018,7,6,16,30,759.0,89.0,5.9,18.5,512.0,258.54,180.07
2018,7,6,16,45,743.5,83.0,5.85,18.3,465.5,205.25,132.98
2018,7,6,17,0,728.0,77.0,5.8,18.1,419.0,153.58,90.06
2018,7,6,17,15,689.5,75.0,5.65,17.95,368.5,105.28,57.16
2018,7,6,17,30,651.0,73.0,5.5,17.8,318.0,56.83,35.42
2018,7,6,17,45,628.0,65.0,5.35,17.65,273.0,43.34,32.72
2018,7,6,18,0,605.0,57.0,5.2,17.5,228.0,39.23,29.11
2018,7,6,18,15,544.0,51.5,5.05,17.35,182.0,36.76,26.83
2018,7,6,18,30,483.0,46.0,4.9,17.2,136.0,34.2,24.32
2018,7,6,18,45,392.0,38.0,4.75,17.05,97.0,29.29,19.55
2018,7,6,19,0,301.0,30.0,4.6,16.9,58.0,24.16,13.52
2018,7,6,19,15,180.5,19.0,4.5,16.8,33.0,15.72,0.0
2018,7,6,19,30,60.0,8.0,4.4,16.7,8.0,7.63,0.0
2018,7,6,19,45,30.0,4.0,4.35,16.65,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,7,4,45,40.0,4.0,4.35,14.5,4.5,0.0,0.0
2018,7,7,5,0,80.0,8.0,4.5,14.6,9.0,17.44,0.0
2018,7,7,5,15,222.5,18.5,4.55,14.75,36.0,63.3,0.0
2018,7,7,5,30,365.0,29.0,4.6,14.9,63.0,127.16,79.17
2018,7,7,5,45,460.0,35.5,4.7,15.1,104.5,183.12,132.4
2018,7,7,6,0,555.0,42.0,4.8,15.3,146.0,247.97,190.48
2018,7,7,6,15,322.0,54.0,4.8,15.5,118.5,197.3,157.29
2018,7,7,6,30,89.0,66.0,4.8,15.7,91.0,109.71,87.39
2018,7,7,6,45,44.5,82.5,4.85,15.95,95.0,103.64,82.57
2018,7,7,7,0,0.0,99.0,4.9,16.2,99.0,93.83,73.7
2018,7,7,7,15,9.5,132.5,4.9,16.35,137.0,132.92,106.21
2018,7,7,7,30,19.0,166.0,4.9,16.5,175.0,173.1,139.13
2018,7,7,7,45,30.0,191.5,4.9,16.7,207.5,214.93,172.95
2018,7,7,8,0,41.0,217.0,4.9,16.9,240.0,250.66,201.37
2018,7,7,8,15,45.0,238.5,4.95,17.05,265.5,277.28,222.04
2018,7,7,8,30,49.0,260.0,5.0,17.2,291.0,304.04,242.61
2018,7,7,8,45,46.0,275.5,5.05,17.35,306.5,318.4,253.02
2018,7,7,9,0,43.0,291.0,5.1,17.5,322.0,332.41,263.12
2018,7,7,9,15,50.5,315.0,5.1,17.6,353.0,364.74,287.79
2018,7,7,9,30,58.0,339.0,5.1,17.7,384.0,397.16,312.26
2018,7,7,9,45,69.0,361.5,5.15,17.85,417.5,431.32,338.01
2018,7,7,10,0,80.0,384.0,5.2,18.0,451.0,465.48,363.54
2018,7,7,10,15,135.0,402.5,5.2,18.05,520.5,550.97,429.05
2018,7,7,10,30,190.0,421.0,5.2,18.1,590.0,624.59,484.53
2018,7,7,10,45,227.0,419.0,5.2,18.2,626.0,669.96,518.01
2018,7,7,11,0,264.0,417.0,5.2,18.3,662.0,702.83,542.36
2018,7,7,11,15,437.0,342.5,5.25,18.35,755.5,806.85,623.12
2018,7,7,11,30,610.0,268.0,5.3,18.4,849.0,900.7,694.76
2018,7,7,11,45,775.0,184.5,5.3,18.45,928.5,966.0,741.03
2018,7,7,12,0,940.0,101.0,5.3,18.5,1008.0,1024.74,781.21
2018,7,7,12,15,803.0,186.0,5.4,18.5,960.5,967.0,741.3
2018,7,7,12,30,666.0,271.0,5.5,18.5,913.0,906.55,698.82
2018,7,7,12,45,508.0,349.5,5.55,18.5,837.0,817.1,630.58
2018,7,7,13,0,350.0,428.0,5.6,18.5,761.0,728.17,561.8
2018,7,7,13,15,470.5,365.5,5.75,18.45,806.0,761.15,590.58
2018,7,7,13,30,591.0,303.0,5.9,18.4,851.0,781.73,609.52
2018,7,7,13,45,608.0,285.5,6.05,18.35,837.5,753.82,590.01
2018,7,7,14,0,625.0,268.0,6.2,18.3,824.0,723.14,568.24
2018,7,7,14,15,600.5,267.5,6.3,18.2,788.0,675.27,532.22
2018,7,7,14,30,576.0,267.0,6.4,18.1,752.0,628.06,496.16
2018,7,7,14,45,731.0,180.5,6.5,17.95,770.5,617.34,490.31
2018,7,7,15,0,886.0,94.0,6.6,17.8,789.0,594.71,473.5
2018,7,7,15,15,880.5,90.0,6.6,17.8,751.0,542.45,429.97
2018,7,7,15,30,875.0,86.0,6.6,17.8,713.0,489.26,384.61
2018,7,7,15,45,856.5,85.5,6.75,17.45,667.5,432.98,336.25
2018,7,7,16,0,838.0,85.0,6.9,17.1,622.0,377.55,287.29
2018,7,7,16,15,778.5,94.0,6.9,16.95,563.0,313.81,231.48
2018,7,7,16,30,719.0,103.0,6.9,16.8,504.0,260.71,184.65
2018,7,7,16,45,732.0,90.0,6.9,16.65,465.0,209.05,137.59
2018,7,7,17,0,745.0,77.0,6.9,16.5,426.0,155.89,91.88
2018,7,7,17,15,733.5,70.0,6.8,16.3,380.5,104.49,55.28
2018,7,7,17,30,722.0,63.0,6.7,16.1,335.0,54.62,33.08
2018,7,7,17,45,682.0,59.0,6.6,15.9,285.5,42.85,32.52
2018,7,7,18,0,642.0,55.0,6.5,15.7,236.0,41.42,31.26
2018,7,7,18,15,583.0,49.5,6.35,15.55,189.0,35.24,25.68
2018,7,7,18,30,524.0,44.0,6.2,15.4,142.0,32.57,23.07
2018,7,7,18,45,431.5,37.0,6.05,15.25,101.5,28.46,18.98
2018,7,7,19,0,339.0,30.0,5.9,15.1,61.0,24.23,13.63
2018,7,7,19,15,204.0,19.5,5.8,15.05,35.0,16.27,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.0,9.0,8.58,0.0
2018,7,7,19,45,34.5,4.5,5.6,14.95,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,4.2,13.9,4.0,0.0,0.0
2018,7,8,5,0,72.0,8.0,4.3,14.0,8.0,16.39,0.0
2018,7,8,5,15,207.0,18.5,4.45,14.2,34.0,60.13,0.0
2018,7,8,5,30,342.0,29.0,4.6,14.4,60.0,121.48,75.04
2018,7,8,5,45,434.5,36.0,4.7,14.65,100.5,175.91,127.25
2018,7,8,6,0,527.0,43.0,4.8,14.9,141.0,240.56,185.06
2018,7,8,6,15,585.0,48.5,4.8,15.05,188.0,299.55,238.93
2018,7,8,6,30,643.0,54.0,4.8,15.2,235.0,362.97,295.51
2018,7,8,6,45,682.5,58.5,4.85,15.4,284.5,422.48,347.56
2018,7,8,7,0,722.0,63.0,4.9,15.6,334.0,484.86,400.36
2018,7,8,7,15,750.0,67.0,4.9,15.8,384.5,542.23,447.45
2018,7,8,7,30,778.0,71.0,4.9,16.0,435.0,600.66,493.93
2018,7,8,7,45,790.0,76.5,4.85,16.15,481.5,650.39,531.52
2018,7,8,8,0,802.0,82.0,4.8,16.3,528.0,699.12,566.37
2018,7,8,8,15,818.5,85.0,4.8,16.5,575.0,742.05,596.35
2018,7,8,8,30,835.0,88.0,4.8,16.7,622.0,788.7,628.67
2018,7,8,8,45,856.5,87.0,4.8,16.85,668.0,833.72,659.44
2018,7,8,9,0,878.0,86.0,4.8,17.0,714.0,877.42,688.87
2018,7,8,9,15,888.0,87.0,4.75,17.1,753.0,911.25,710.72
2018,7,8,9,30,898.0,88.0,4.7,17.2,792.0,942.55,730.63
2018,7,8,9,45,905.5,90.0,4.7,17.35,826.5,969.82,747.86
2018,7,8,10,0,913.0,92.0,4.7,17.5,861.0,994.08,762.95
2018,7,8,10,15,920.0,93.0,4.7,17.6,890.0,1013.58,774.93
2018,7,8,10,30,927.0,94.0,4.7,17.7,919.0,1029.79,784.71
2018,7,8,10,45,932.5,94.5,4.7,17.85,941.5,1040.54,790.7
2018,7,8,11,0,938.0,95.0,4.7,18.0,964.0,1047.79,794.43
2018,7,8,11,15,942.0,95.0,4.7,18.05,979.5,1049.42,794.79
2018,7,8,11,30,946.0,95.0,4.7,18.1,995.0,1047.46,792.86
2018,7,8,11,45,948.5,94.0,4.75,18.15,1002.5,1039.4,787.39
2018,7,8,12,0,951.0,93.0,4.8,18.2,1010.0,1027.81,779.64
2018,7,8,12,15,950.0,94.0,4.85,18.25,1010.0,1011.36,768.65
2018,7,8,12,30,949.0,95.0,4.9,18.3,1010.0,991.57,755.44
2018,7,8,12,45,947.0,95.0,5.0,18.3,1002.0,966.66,739.22
2018,7,8,13,0,945.0,95.0,5.1,18.3,994.0,938.68,720.8
2018,7,8,13,15,942.5,94.5,5.2,18.3,979.5,906.85,699.53
2018,7,8,13,30,940.0,94.0,5.3,18.3,965.0,872.22,676.11
2018,7,8,13,45,936.0,93.5,5.35,18.25,943.5,833.76,649.58
2018,7,8,14,0,932.0,93.0,5.4,18.2,922.0,792.92,621.11
2018,7,8,14,15,926.0,91.5,5.5,18.1,893.5,747.54,589.33
2018,7,8,14,30,920.0,90.0,5.6,18.0,865.0,700.34,554.94
2018,7,8,14,45,912.0,89.5,5.65,17.9,831.0,651.2,516.59
2018,7,8,15,0,904.0,89.0,5.7,17.8,797.0,600.83,476.27
2018,7,8,15,15,894.0,87.0,5.7,17.8,757.5,547.1,431.99
2018,7,8,15,30,884.0,85.0,5.7,17.8,718.0,492.84,386.08
2018,7,8,15,45,871.5,82.5,5.8,17.5,674.0,436.82,338.08
2018,7,8,16,0,859.0,80.0,5.9,17.2,630.0,381.02,288.86
2018,7,8,16,15,842.5,78.0,5.9,17.0,583.0,324.89,238.22
2018,7,8,16,30,826.0,76.0,5.9,16.8,536.0,269.86,188.15
2018,7,8,16,45,804.5,73.0,5.9,16.65,486.5,208.73,134.19
2018,7,8,17,0,783.0,70.0,5.9,16.5,437.0,155.22,89.58
2018,7,8,17,15,753.5,67.0,5.9,16.25,386.5,103.54,53.75
2018,7,8,17,30,724.0,64.0,5.9,16.0,336.0,55.41,33.79
2018,7,8,17,45,683.0,59.5,5.9,15.75,286.0,43.3,32.94
2018,7,8,18,0,642.0,55.0,5.9,15.5,236.0,41.44,31.32
2018,7,8,18,15,582.5,49.5,5.8,15.35,188.5,35.26,25.72
2018,7,8,18,30,523.0,44.0,5.7,15.2,141.0,32.6,23.12
2018,7,8,18,45,430.0,36.5,5.6,15.0,100.5,28.04,18.63
2018,7,8,19,0,337.0,29.0,5.5,14.8,60.0,23.3,12.84
2018,7,8,19,15,203.0,18.5,5.4,14.8,34.0,15.3,0.0
2018,7,8,19,30,69.0,8.0,5.3,14.8,8.0,7.63,0.0
2018,7,8,19,45,34.5,4.0,5.2,14.75,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,9,4,45,26.5,3.0,4.35,13.9,3.0,0.0,0.0
2018,7,9,5,0,53.0,6.0,4.5,14.0,6.0,12.12,0.0
2018,7,9,5,15,193.5,17.5,4.55,14.25,32.5,56.41,0.0
2018,7,9,5,30,334.0,29.0,4.6,14.5,59.0,119.29,72.8
2018,7,9,5,45,427.5,36.0,4.7,14.7,99.0,173.51,125.26
2018,7,9,6,0,521.0,43.0,4.8,14.9,139.0,238.05,182.96
2018,7,9,6,15,441.0,62.5,4.8,15.1,161.0,257.33,205.61
2018,7,9,6,30,361.0,82.0,4.8,15.3,183.0,264.2,215.46
2018,7,9,6,45,283.5,111.0,4.8,15.5,200.0,268.73,221.09
2018,7,9,7,0,206.0,140.0,4.8,15.7,217.0,272.14,224.0
2018,7,9,7,15,270.5,153.0,4.7,15.95,269.5,335.17,276.2
2018,7,9,7,30,335.0,166.0,4.6,16.2,322.0,403.91,331.87
2018,7,9,7,45,564.5,124.5,4.5,16.45,423.0,548.89,449.15
2018,7,9,8,0,794.0,83.0,4.4,16.7,524.0,694.02,560.5
2018,7,9,8,15,826.5,80.5,4.25,16.9,575.0,742.87,593.31
2018,7,9,8,30,859.0,78.0,4.1,17.1,626.0,796.7,629.92
2018,7,9,8,45,871.5,80.0,3.95,17.35,670.0,838.36,656.78
2018,7,9,9,0,884.0,82.0,3.8,17.6,714.0,878.04,681.82
2018,7,9,9,15,894.0,83.0,3.75,17.8,752.5,912.11,703.2
2018,7,9,9,30,904.0,84.0,3.7,18.0,791.0,943.63,722.63
2018,7,9,9,45,911.5,85.0,3.7,18.25,825.0,970.02,738.58
2018,7,9,10,0,919.0,86.0,3.7,18.5,859.0,993.38,752.45
2018,7,9,10,15,924.0,87.5,3.7,18.65,887.0,1011.64,763.18
2018,7,9,10,30,929.0,89.0,3.7,18.8,915.0,1026.53,771.71
2018,7,9,10,45,932.5,90.5,3.7,19.0,936.5,1036.45,776.86
2018,7,9,11,0,936.0,92.0,3.7,19.2,958.0,1042.81,779.78
2018,7,9,11,15,938.5,92.5,3.85,19.25,973.0,1043.53,780.61
2018,7,9,11,30,941.0,93.0,4.0,19.3,988.0,1040.67,779.17
2018,7,9,11,45,942.0,94.5,4.1,19.35,996.0,1033.75,774.77
2018,7,9,12,0,943.0,96.0,4.2,19.4,1004.0,1023.3,768.1
2018,7,9,12,15,943.0,96.0,4.35,19.4,1004.0,1006.94,757.95
2018,7,9,12,30,943.0,96.0,4.5,19.4,1004.0,987.24,745.9
2018,7,9,12,45,942.0,95.5,4.7,19.4,997.0,962.91,731.18
2018,7,9,13,0,941.0,95.0,4.9,19.4,990.0,935.48,714.1
2018,7,9,13,15,938.5,94.5,5.05,19.35,975.5,903.76,693.57
2018,7,9,13,30,936.0,94.0,5.2,19.3,961.0,869.27,670.83
2018,7,9,13,45,932.5,93.5,5.35,19.25,940.0,831.34,645.35
2018,7,9,14,0,929.0,93.0,5.5,19.2,919.0,791.01,617.79
2018,7,9,14,15,923.5,91.5,5.6,19.1,891.0,746.09,586.4
2018,7,9,14,30,918.0,90.0,5.7,19.0,863.0,699.32,552.41
2018,7,9,14,45,910.5,89.0,5.85,18.95,829.0,650.1,514.3
2018,7,9,15,0,903.0,88.0,6.0,18.9,795.0,599.63,474.12
2018,7,9,15,15,893.0,86.0,6.0,18.9,755.5,545.93,429.91
2018,7,9,15,30,883.0,84.0,6.0,18.9,716.0,491.7,384.1
2018,7,9,15,45,871.5,81.5,6.2,18.75,672.5,436.12,336.43
2018,7,9,16,0,860.0,79.0,6.4,18.6,629.0,380.66,287.46
2018,7,9,16,15,845.0,76.5,6.4,18.5,582.5,324.48,236.78
2018,7,9,16,30,830.0,74.0,6.4,18.4,536.0,269.25,186.58
2018,7,9,16,45,809.5,71.0,6.45,18.3,486.5,213.75,137.33
2018,7,9,17,0,789.0,68.0,6.5,18.2,437.0,154.37,88.08
2018,7,9,17,15,760.0,65.0,6.4,18.0,386.5,102.36,52.18
2018,7,9,17,30,731.0,62.0,6.3,17.8,336.0,53.82,32.22
2018,7,9,17,45,690.5,57.5,6.2,17.6,285.5,41.69,31.26
2018,7,9,18,0,650.0,53.0,6.1,17.4,235.0,39.76,29.58
2018,7,9,18,15,589.5,47.5,5.9,17.2,187.5,36.83,26.89
2018,7,9,18,30,529.0,42.0,5.7,17.0,140.0,30.94,21.47
2018,7,9,18,45,435.0,35.0,5.5,16.75,99.5,26.73,17.34
2018,7,9,19,0,341.0,28.0,5.3,16.5,59.0,22.39,11.93
2018,7,9,19,15,206.0,18.0,5.2,16.4,33.5,14.85,0.0
2018,7,9,19,30,71.0,8.0,5.1,16.3,8.0,7.63,0.0
2018,7,9,19,45,35.5,4.0,4.95,16.25,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,14.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,10,4,45,31.5,3.0,4.1,13.8,3.0,0.0,0.0
2018,7,10,5,0,63.0,6.0,4.3,13.9,6.0,13.27,0.0
2018,7,10,5,15,218.5,16.5,4.45,14.05,33.0,53.53,0.0
2018,7,10,5,30,374.0,27.0,4.6,14.2,60.0,126.16,75.72
2018,7,10,5,45,466.5,33.5,4.7,14.4,101.0,181.51,130.59
2018,7,10,6,0,559.0,40.0,4.8,14.6,142.0,245.67,188.52
2018,7,10,6,15,617.5,45.0,4.8,14.9,190.0,306.22,243.92
2018,7,10,6,30,676.0,50.0,4.8,15.2,238.0,372.34,302.8
2018,7,10,6,45,715.5,54.0,4.8,15.5,288.5,432.96,355.72
2018,7,10,7,0,755.0,58.0,4.8,15.8,339.0,496.43,409.19
2018,7,10,7,15,783.0,61.5,4.8,16.1,390.5,554.85,456.89
2018,7,10,7,30,811.0,65.0,4.8,16.4,442.0,610.33,500.88
2018,7,10,7,45,831.5,67.5,4.75,16.7,492.0,663.71,540.34
2018,7,10,8,0,852.0,70.0,4.7,17.0,542.0,716.8,577.84
2018,7,10,8,15,867.5,72.0,4.65,17.25,589.5,764.78,610.86
2018,7,10,8,30,883.0,74.0,4.6,17.5,637.0,811.47,642.32
2018,7,10,8,45,895.5,76.0,4.6,17.75,681.5,854.02,670.59
2018,7,10,9,0,908.0,78.0,4.6,18.0,726.0,894.53,697.07
2018,7,10,9,15,915.5,81.0,4.6,18.15,765.5,929.33,719.5
2018,7,10,9,30,923.0,84.0,4.6,18.3,805.0,961.34,739.85
2018,7,10,9,45,927.5,87.0,4.65,18.5,839.0,987.51,756.34
2018,7,10,10,0,932.0,90.0,4.7,18.7,873.0,1010.45,770.64
2018,7,10,10,15,938.0,91.0,4.85,18.8,901.5,1029.34,783.4
2018,7,10,10,30,944.0,92.0,5.0,18.9,930.0,1044.83,793.95
2018,7,10,10,45,947.5,93.0,5.1,18.95,952.0,1054.32,800.23
2018,7,10,11,0,951.0,94.0,5.2,19.0,974.0,1060.2,804.21
2018,7,10,11,15,953.5,94.5,5.35,19.05,988.5,1060.92,805.19
2018,7,10,11,30,956.0,95.0,5.5,19.1,1003.0,1057.98,803.78
2018,7,10,11,45,957.0,95.5,5.65,19.1,1010.5,1049.92,799.09
2018,7,10,12,0,958.0,96.0,5.8,19.1,1018.0,1038.3,791.99
2018,7,10,12,15,958.0,96.0,6.0,19.05,1018.0,1021.7,781.95
2018,7,10,12,30,958.0,96.0,6.2,19.0,1018.0,1001.73,769.49
2018,7,10,12,45,956.0,96.0,6.35,18.95,1010.5,976.62,753.03
2018,7,10,13,0,954.0,96.0,6.5,18.9,1003.0,948.4,734.27
2018,7,10,13,15,952.0,95.0,6.6,18.75,988.0,916.24,712.59
2018,7,10,13,30,950.0,94.0,6.7,18.6,973.0,881.23,688.69
2018,7,10,13,45,946.0,93.0,6.8,18.45,951.5,841.92,661.43
2018,7,10,14,0,942.0,92.0,6.9,18.3,930.0,800.21,632.14
2018,7,10,14,15,936.5,91.0,6.95,18.1,901.5,755.2,600.05
2018,7,10,14,30,931.0,90.0,7.0,17.9,873.0,708.29,565.39
2018,7,10,14,45,923.5,88.5,7.05,17.75,838.5,657.99,525.69
2018,7,10,15,0,916.0,87.0,7.1,17.6,804.0,606.41,483.97
2018,7,10,15,15,906.0,85.5,7.1,17.6,764.5,552.48,438.94
2018,7,10,15,30,896.0,84.0,7.1,17.6,725.0,497.98,392.3
2018,7,10,15,45,882.0,82.5,7.1,17.2,680.5,441.49,343.41
2018,7,10,16,0,868.0,81.0,7.1,16.8,636.0,385.35,293.51
2018,7,10,16,15,851.5,79.0,7.05,16.6,588.5,328.62,241.96
2018,7,10,16,30,835.0,77.0,7.0,16.4,541.0,272.98,191.03
2018,7,10,16,45,813.5,74.0,7.0,16.2,491.0,211.26,136.32
2018,7,10,17,0,792.0,71.0,7.0,16.0,441.0,157.14,91.05
2018,7,10,17,15,764.5,67.0,6.9,15.8,390.0,104.19,54.07
2018,7,10,17,30,737.0,63.0,6.8,15.6,339.0,54.58,33.22
2018,7,10,17,45,698.0,59.0,6.75,15.45,289.0,42.99,32.7
2018,7,10,18,0,659.0,55.0,6.7,15.3,239.0,41.55,31.44
2018,7,10,18,15,600.0,49.0,6.5,15.15,191.0,38.25,28.39
2018,7,10,18,30,541.0,43.0,6.3,15.0,143.0,31.85,22.45
2018,7,10,18,45,447.0,35.5,6.15,14.9,101.5,27.24,17.92
2018,7,10,19,0,353.0,28.0,6.0,14.8,60.0,22.45,11.98
2018,7,10,19,15,205.0,17.0,5.85,14.8,33.0,13.9,0.0
2018,7,10,19,30,57.0,6.0,5.7,14.8,6.0,5.72,0.0
2018,7,10,19,45,28.5,3.0,5.6,14.75,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
