Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,11,4,45,7.0,1.0,2.85,14.15,1.0,0.0,0.0
2018,7,11,5,0,14.0,2.0,2.9,14.3,2.0,3.57,0.0
2018,7,11,5,15,77.0,10.5,2.9,14.5,16.5,23.25,0.0
2018,7,11,5,30,140.0,19.0,2.9,14.7,31.0,60.36,34.12
2018,7,11,5,45,182.5,23.5,2.85,14.9,50.0,88.03,61.92
2018,7,11,6,0,225.0,28.0,2.8,15.1,69.0,117.94,89.16
2018,7,11,6,15,123.5,30.5,2.7,15.35,54.0,88.96,68.67
2018,7,11,6,30,22.0,33.0,2.6,15.6,39.0,40.97,29.33
2018,7,11,6,45,11.0,47.5,2.45,15.8,50.5,50.71,37.69
2018,7,11,7,0,0.0,62.0,2.3,16.0,62.0,57.66,43.35
2018,7,11,7,15,0.0,95.0,2.25,16.2,95.0,89.36,69.75
2018,7,11,7,30,0.0,128.0,2.2,16.4,128.0,121.87,96.34
2018,7,11,7,45,2.5,149.0,2.15,16.6,150.5,144.15,114.18
2018,7,11,8,0,5.0,170.0,2.1,16.8,173.0,166.65,131.98
2018,7,11,8,15,7.0,184.5,2.1,17.0,189.0,182.36,144.11
2018,7,11,8,30,9.0,199.0,2.1,17.2,205.0,198.22,156.25
2018,7,11,8,45,13.0,220.5,2.15,17.35,229.5,222.96,175.44
2018,7,11,9,0,17.0,242.0,2.2,17.5,254.0,247.91,194.57
2018,7,11,9,15,25.5,272.0,2.25,17.65,291.5,296.49,231.96
2018,7,11,9,30,34.0,302.0,2.3,17.8,329.0,335.69,261.54
2018,7,11,9,45,68.5,345.0,2.35,17.95,401.5,413.7,320.95
2018,7,11,10,0,103.0,388.0,2.4,18.1,474.0,492.62,379.51
2018,7,11,10,15,110.5,407.0,2.45,18.25,502.5,532.16,407.37
2018,7,11,10,30,118.0,426.0,2.5,18.4,531.0,558.7,425.89
2018,7,11,10,45,340.0,345.0,2.55,18.55,657.0,706.78,539.11
2018,7,11,11,0,562.0,264.0,2.6,18.7,783.0,859.05,649.77
2018,7,11,11,15,489.5,298.5,2.7,18.75,756.0,815.72,616.58
2018,7,11,11,30,417.0,333.0,2.8,18.8,729.0,772.82,584.97
2018,7,11,11,45,494.0,302.5,2.85,18.9,775.0,811.32,614.21
2018,7,11,12,0,571.0,272.0,2.9,19.0,821.0,847.7,641.05
2018,7,11,12,15,616.5,253.5,3.0,18.95,846.5,860.49,651.39
2018,7,11,12,30,662.0,235.0,3.1,18.9,872.0,869.46,658.99
2018,7,11,12,45,587.0,266.5,3.2,18.9,828.0,811.53,617.54
2018,7,11,13,0,512.0,298.0,3.3,18.9,784.0,754.86,576.54
2018,7,11,13,15,425.5,338.0,3.35,18.8,738.0,698.13,534.45
2018,7,11,13,30,339.0,378.0,3.4,18.7,692.0,641.88,492.22
2018,7,11,13,45,377.0,351.0,3.5,18.6,692.5,632.4,487.28
2018,7,11,14,0,415.0,324.0,3.6,18.5,693.0,617.24,477.71
2018,7,11,14,15,667.5,209.5,3.65,18.4,780.5,672.21,523.4
2018,7,11,14,30,920.0,95.0,3.7,18.3,868.0,705.77,551.34
2018,7,11,14,45,911.5,94.0,3.75,18.15,833.5,655.75,513.02
2018,7,11,15,0,903.0,93.0,3.8,18.0,799.0,604.55,473.23
2018,7,11,15,15,892.5,91.0,3.8,18.0,759.0,550.48,429.72
2018,7,11,15,30,882.0,89.0,3.8,18.0,719.0,495.92,384.56
2018,7,11,15,45,868.0,87.5,3.8,17.6,675.0,440.1,337.61
2018,7,11,16,0,854.0,86.0,3.8,17.2,631.0,384.63,289.52
2018,7,11,16,15,834.5,84.0,3.7,17.05,583.0,327.65,238.95
2018,7,11,16,30,815.0,82.0,3.6,16.9,535.0,266.83,184.97
2018,7,11,16,45,791.0,79.5,3.55,16.7,485.0,211.48,136.37
2018,7,11,17,0,767.0,77.0,3.5,16.5,435.0,158.65,92.86
2018,7,11,17,15,734.5,73.0,3.45,16.3,383.5,106.71,57.1
2018,7,11,17,30,702.0,69.0,3.4,16.1,332.0,58.7,37.13
2018,7,11,17,45,656.5,65.0,3.35,15.85,281.5,43.58,33.19
2018,7,11,18,0,611.0,61.0,3.3,15.6,231.0,42.57,32.33
2018,7,11,18,15,531.5,55.0,3.15,15.45,181.5,39.82,29.77
2018,7,11,18,30,452.0,49.0,3.0,15.3,132.0,37.0,26.98
2018,7,11,18,45,289.0,38.0,2.9,15.15,85.0,29.37,19.75
2018,7,11,19,0,126.0,27.0,2.8,15.0,38.0,20.97,10.73
2018,7,11,19,15,68.0,15.0,2.65,14.95,20.5,11.82,0.0
2018,7,11,19,30,10.0,3.0,2.5,14.9,3.0,2.86,0.0
2018,7,11,19,45,5.0,1.5,2.4,14.9,1.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,4.0,1.0,1.75,14.4,1.0,0.0,0.0
2018,7,12,5,0,8.0,2.0,1.8,14.5,2.0,1.91,0.0
2018,7,12,5,15,34.5,8.0,1.9,14.75,10.5,13.52,0.0
2018,7,12,5,30,61.0,14.0,2.0,15.0,19.0,35.14,17.81
2018,7,12,5,45,85.0,20.5,2.1,15.25,32.5,53.02,35.75
2018,7,12,6,0,109.0,27.0,2.2,15.5,46.0,73.41,54.07
2018,7,12,6,15,73.0,29.0,2.25,15.7,43.5,62.02,46.36
2018,7,12,6,30,37.0,31.0,2.3,15.9,41.0,48.45,35.67
2018,7,12,6,45,18.5,49.5,2.3,16.1,54.5,56.48,42.59
2018,7,12,7,0,0.0,68.0,2.3,16.3,68.0,63.26,48.02
2018,7,12,7,15,0.0,92.5,2.3,16.5,92.5,86.89,67.62
2018,7,12,7,30,0.0,117.0,2.3,16.7,117.0,110.83,87.15
2018,7,12,7,45,4.5,141.5,2.3,16.95,144.0,137.99,109.13
2018,7,12,8,0,9.0,166.0,2.3,17.2,171.0,165.59,131.14
2018,7,12,8,15,15.0,186.5,2.35,17.4,195.5,190.66,150.93
2018,7,12,8,30,21.0,207.0,2.4,17.6,220.0,216.16,170.84
2018,7,12,8,45,13.5,199.0,2.45,17.8,207.5,201.8,158.58
2018,7,12,9,0,6.0,191.0,2.5,18.0,195.0,187.2,146.26
2018,7,12,9,15,28.0,241.5,2.55,18.2,263.0,266.73,209.12
2018,7,12,9,30,50.0,292.0,2.6,18.4,331.0,340.16,265.58
2018,7,12,9,45,50.5,324.5,2.65,18.6,365.5,374.84,290.84
2018,7,12,10,0,51.0,357.0,2.7,18.8,400.0,409.19,315.72
2018,7,12,10,15,64.5,381.0,2.7,18.9,437.0,447.0,343.54
2018,7,12,10,30,78.0,405.0,2.7,19.0,474.0,484.66,370.92
2018,7,12,10,45,109.0,429.5,2.7,19.1,528.5,551.96,420.06
2018,7,12,11,0,140.0,454.0,2.7,19.2,583.0,606.43,459.08
2018,7,12,11,15,133.5,458.0,2.8,19.3,582.5,601.05,454.49
2018,7,12,11,30,127.0,462.0,2.9,19.4,582.0,594.95,449.79
2018,7,12,11,45,119.0,466.5,2.95,19.5,580.0,587.19,443.73
2018,7,12,12,0,111.0,471.0,3.0,19.6,578.0,578.83,437.3
2018,7,12,12,15,143.5,474.5,3.1,19.7,612.5,607.98,459.34
2018,7,12,12,30,176.0,478.0,3.2,19.8,647.0,635.16,479.62
2018,7,12,12,45,193.5,473.5,3.3,19.9,658.0,638.55,482.58
2018,7,12,13,0,211.0,469.0,3.4,20.0,669.0,640.37,484.56
2018,7,12,13,15,179.0,451.5,3.45,19.85,619.5,585.57,445.01
2018,7,12,13,30,147.0,434.0,3.5,19.7,570.0,532.55,406.53
2018,7,12,13,45,202.5,363.0,3.5,19.6,545.5,503.34,387.82
2018,7,12,14,0,258.0,292.0,3.5,19.5,521.0,468.4,364.29
2018,7,12,14,15,502.5,220.5,3.5,19.2,649.0,564.8,441.48
2018,7,12,14,30,747.0,149.0,3.5,18.9,777.0,638.96,499.02
2018,7,12,14,45,659.0,165.0,3.45,18.55,702.0,560.1,438.44
2018,7,12,15,0,571.0,181.0,3.4,18.2,627.0,488.77,383.27
2018,7,12,15,15,602.5,168.0,3.4,18.2,617.5,461.86,361.28
2018,7,12,15,30,634.0,155.0,3.4,18.2,608.0,430.9,334.95
2018,7,12,15,45,650.0,144.0,3.2,17.6,583.0,391.15,301.21
2018,7,12,16,0,666.0,133.0,3.0,17.0,558.0,349.03,264.37
2018,7,12,16,15,603.0,139.5,2.95,16.8,501.5,295.23,218.83
2018,7,12,16,30,540.0,146.0,2.9,16.6,445.0,248.12,179.11
2018,7,12,16,45,435.5,152.5,2.85,16.4,379.0,199.93,141.49
2018,7,12,17,0,331.0,159.0,2.8,16.2,313.0,168.36,119.9
2018,7,12,17,15,239.5,151.5,2.75,16.05,256.0,133.11,97.19
2018,7,12,17,30,148.0,144.0,2.7,15.9,199.0,114.31,89.3
2018,7,12,17,45,131.0,117.5,2.65,15.75,161.0,93.32,77.03
2018,7,12,18,0,114.0,91.0,2.6,15.6,123.0,74.29,60.34
2018,7,12,18,15,102.5,68.0,2.55,15.55,92.5,56.99,44.9
2018,7,12,18,30,91.0,45.0,2.5,15.5,62.0,36.44,26.45
2018,7,12,18,45,54.0,32.5,2.5,15.4,41.5,28.54,19.0
2018,7,12,19,0,17.0,20.0,2.5,15.3,21.0,18.68,8.82
2018,7,12,19,15,9.5,11.0,2.4,15.35,11.5,10.48,0.0
2018,7,12,19,30,2.0,2.0,2.3,15.4,2.0,1.91,0.0
2018,7,12,19,45,1.0,1.0,2.2,15.4,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.75,15.55,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.8,15.6,1.0,0.95,0.0
2018,7,13,5,15,3.0,2.5,1.8,15.8,2.5,2.89,0.0
2018,7,13,5,30,0.0,4.0,1.8,16.0,4.0,3.7,0.0
2018,7,13,5,45,0.0,7.0,1.8,16.2,7.0,6.48,0.0
2018,7,13,6,0,0.0,10.0,1.8,16.4,10.0,9.26,2.13
2018,7,13,6,15,0.0,21.5,1.8,16.6,21.5,19.93,11.27
2018,7,13,6,30,0.0,33.0,1.8,16.8,33.0,30.62,20.42
2018,7,13,6,45,0.0,32.0,1.85,17.0,32.0,29.69,19.63
2018,7,13,7,0,0.0,31.0,1.9,17.2,31.0,28.77,18.79
2018,7,13,7,15,0.0,31.0,1.95,17.35,31.0,28.78,18.72
2018,7,13,7,30,0.0,31.0,2.0,17.5,31.0,28.79,18.65
2018,7,13,7,45,0.5,64.5,2.1,17.65,65.0,60.36,44.93
2018,7,13,8,0,1.0,98.0,2.2,17.8,99.0,92.34,71.1
2018,7,13,8,15,7.0,148.5,2.25,17.9,153.0,146.34,114.92
2018,7,13,8,30,13.0,199.0,2.3,18.0,207.0,201.56,158.8
2018,7,13,8,45,23.5,233.5,2.4,18.1,249.5,245.16,192.95
2018,7,13,9,0,34.0,268.0,2.5,18.2,292.0,300.35,235.59
2018,7,13,9,15,41.0,289.5,2.55,18.3,320.0,329.39,257.37
2018,7,13,9,30,48.0,311.0,2.6,18.4,348.0,358.54,279.15
2018,7,13,9,45,48.5,332.0,2.6,18.5,371.0,380.99,295.33
2018,7,13,10,0,49.0,353.0,2.6,18.6,394.0,403.13,311.19
2018,7,13,10,15,76.5,387.0,2.6,18.65,453.5,465.32,357.71
2018,7,13,10,30,104.0,421.0,2.6,18.7,513.0,527.6,403.27
2018,7,13,10,45,110.0,423.5,2.6,18.8,523.0,546.87,416.43
2018,7,13,11,0,116.0,426.0,2.6,18.9,533.0,553.42,420.74
2018,7,13,11,15,98.5,437.0,2.6,18.9,529.0,533.46,405.32
2018,7,13,11,30,81.0,448.0,2.6,18.9,525.0,524.51,397.95
2018,7,13,11,45,102.5,451.0,2.6,18.95,549.0,545.79,413.91
2018,7,13,12,0,124.0,454.0,2.6,19.0,573.0,574.79,435.07
2018,7,13,12,15,161.0,429.0,2.65,19.05,583.5,580.12,440.27
2018,7,13,12,30,198.0,404.0,2.7,19.1,594.0,583.89,444.49
2018,7,13,12,45,463.0,289.5,2.75,19.1,730.0,719.95,550.03
2018,7,13,13,0,728.0,175.0,2.8,19.1,866.0,827.9,629.45
2018,7,13,13,15,612.5,217.0,2.85,19.1,792.0,746.32,571.33
2018,7,13,13,30,497.0,259.0,2.9,19.1,718.0,665.65,511.84
2018,7,13,13,45,485.5,261.5,2.95,19.15,701.5,637.11,491.46
2018,7,13,14,0,474.0,264.0,3.0,19.2,685.0,607.91,469.98
2018,7,13,14,15,659.5,186.5,3.05,19.15,751.5,646.09,501.51
2018,7,13,14,30,845.0,109.0,3.1,19.1,818.0,668.74,520.1
2018,7,13,14,45,836.5,107.5,3.15,19.05,785.5,621.59,484.03
2018,7,13,15,0,828.0,106.0,3.2,19.0,753.0,573.43,446.66
2018,7,13,15,15,816.5,104.0,3.2,19.0,714.5,522.45,405.89
2018,7,13,15,30,805.0,102.0,3.2,19.0,676.0,471.21,363.77
2018,7,13,15,45,791.0,99.5,3.3,18.8,634.0,414.57,316.76
2018,7,13,16,0,777.0,97.0,3.4,18.6,592.0,361.81,271.34
2018,7,13,16,15,759.0,94.0,3.5,18.45,546.5,308.18,224.23
2018,7,13,16,30,741.0,91.0,3.6,18.3,501.0,255.99,177.87
2018,7,13,16,45,716.5,87.0,3.65,18.1,453.0,203.41,132.19
2018,7,13,17,0,692.0,83.0,3.7,17.9,405.0,153.48,91.44
2018,7,13,17,15,659.5,79.0,3.75,17.7,356.5,101.26,55.11
2018,7,13,17,30,627.0,75.0,3.8,17.5,308.0,57.08,36.65
2018,7,13,17,45,582.5,69.0,3.85,17.25,260.0,46.51,35.59
2018,7,13,18,0,538.0,63.0,3.9,17.0,212.0,44.1,33.48
2018,7,13,18,15,474.5,56.5,3.9,16.85,168.0,41.09,30.68
2018,7,13,18,30,411.0,50.0,3.9,16.7,124.0,37.96,27.62
2018,7,13,18,45,319.5,39.5,3.85,16.5,86.5,30.93,20.91
2018,7,13,19,0,228.0,29.0,3.8,16.3,49.0,22.72,11.71
2018,7,13,19,15,128.0,17.0,3.75,16.2,27.0,16.2,0.0
2018,7,13,19,30,28.0,5.0,3.7,16.1,5.0,4.77,0.0
2018,7,13,19,45,14.0,2.5,3.65,16.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,14,4,45,8.5,1.5,2.9,15.05,1.5,0.0,0.0
2018,7,14,5,0,17.0,3.0,2.9,15.1,3.0,0.0,0.0
2018,7,14,5,15,39.5,11.0,2.9,15.2,13.5,17.15,0.0
2018,7,14,5,30,62.0,19.0,2.9,15.3,24.0,37.61,18.48
2018,7,14,5,45,86.0,32.5,2.9,15.45,44.5,63.49,44.03
2018,7,14,6,0,110.0,46.0,2.9,15.6,65.0,91.21,68.66
2018,7,14,6,15,73.5,59.0,2.85,15.8,73.5,91.85,71.25
2018,7,14,6,30,37.0,72.0,2.8,16.0,82.0,87.78,68.75
2018,7,14,6,45,27.0,96.5,2.75,16.15,104.5,110.14,87.69
2018,7,14,7,0,17.0,121.0,2.7,16.3,127.0,126.24,100.88
2018,7,14,7,15,38.5,151.0,2.65,16.45,168.0,176.71,142.57
2018,7,14,7,30,60.0,181.0,2.6,16.6,209.0,223.99,180.91
2018,7,14,7,45,60.0,201.5,2.6,16.8,232.0,247.52,199.08
2018,7,14,8,0,60.0,222.0,2.6,17.0,255.0,270.87,216.88
2018,7,14,8,15,65.0,245.0,2.6,17.15,283.5,300.69,239.68
2018,7,14,8,30,70.0,268.0,2.6,17.3,312.0,330.65,262.27
2018,7,14,8,45,84.0,293.5,2.65,17.45,350.0,371.08,292.97
2018,7,14,9,0,98.0,319.0,2.7,17.6,388.0,412.07,323.65
2018,7,14,9,15,133.5,341.0,2.8,17.7,441.0,481.36,375.98
2018,7,14,9,30,169.0,363.0,2.9,17.8,494.0,540.02,419.52
2018,7,14,9,45,213.5,376.0,2.95,17.9,549.5,598.39,462.54
2018,7,14,10,0,258.0,389.0,3.0,18.0,605.0,669.96,514.17
2018,7,14,10,15,315.0,382.0,3.15,18.05,654.5,720.37,551.32
2018,7,14,10,30,372.0,375.0,3.3,18.1,704.0,770.92,588.35
2018,7,14,10,45,386.5,381.0,3.4,18.15,730.5,791.87,602.77
2018,7,14,11,0,401.0,387.0,3.5,18.2,757.0,820.77,622.72
2018,7,14,11,15,377.5,405.0,3.6,18.2,757.5,802.84,609.29
2018,7,14,11,30,354.0,423.0,3.7,18.2,758.0,792.61,601.37
2018,7,14,11,45,372.0,416.0,3.8,18.2,770.5,796.62,605.03
2018,7,14,12,0,390.0,409.0,3.9,18.2,783.0,798.72,607.28
2018,7,14,12,15,559.0,317.0,3.95,18.2,853.5,867.73,661.24
2018,7,14,12,30,728.0,225.0,4.0,18.2,924.0,922.97,703.07
2018,7,14,12,45,626.0,281.5,4.0,18.2,879.5,862.64,658.87
2018,7,14,13,0,524.0,338.0,4.0,18.2,835.0,804.56,615.18
2018,7,14,13,15,466.5,361.0,4.05,18.25,798.5,755.83,579.38
2018,7,14,13,30,409.0,384.0,4.1,18.3,762.0,708.51,544.18
2018,7,14,13,45,536.5,303.0,4.1,18.3,786.5,716.17,553.71
2018,7,14,14,0,664.0,222.0,4.1,18.3,811.0,713.12,554.65
2018,7,14,14,15,771.5,160.5,4.15,18.2,823.5,702.68,549.27
2018,7,14,14,30,879.0,99.0,4.2,18.1,836.0,682.59,536.01
2018,7,14,14,45,795.0,127.0,4.25,18.05,773.0,612.26,481.39
2018,7,14,15,0,711.0,155.0,4.3,18.0,710.0,546.31,429.51
2018,7,14,15,15,738.5,135.5,4.3,18.0,686.0,507.09,397.71
2018,7,14,15,30,766.0,116.0,4.3,18.0,662.0,461.93,359.98
2018,7,14,15,45,724.5,117.5,4.4,17.7,608.0,402.66,310.81
2018,7,14,16,0,683.0,119.0,4.5,17.4,554.0,343.37,260.71
2018,7,14,16,15,591.0,133.0,4.5,17.3,488.5,286.08,212.49
2018,7,14,16,30,499.0,147.0,4.5,17.2,423.0,239.44,173.82
2018,7,14,16,45,478.5,138.5,4.5,17.05,383.0,196.98,137.45
2018,7,14,17,0,458.0,130.0,4.5,16.9,343.0,156.81,104.87
2018,7,14,17,15,431.0,120.5,4.45,16.8,302.0,117.8,77.49
2018,7,14,17,30,404.0,111.0,4.4,16.7,261.0,82.02,59.97
2018,7,14,17,45,397.5,95.5,4.4,16.6,224.5,67.31,54.02
2018,7,14,18,0,391.0,80.0,4.4,16.5,188.0,57.71,45.56
2018,7,14,18,15,408.5,63.5,4.35,16.4,156.0,47.14,36.07
2018,7,14,18,30,426.0,47.0,4.3,16.3,124.0,35.36,25.37
2018,7,14,18,45,341.5,38.0,4.3,16.15,87.5,29.63,19.8
2018,7,14,19,0,257.0,29.0,4.3,16.0,51.0,23.61,12.22
2018,7,14,19,15,144.5,17.0,4.3,15.85,28.0,16.2,0.0
2018,7,14,19,30,32.0,5.0,4.3,15.7,5.0,4.77,0.0
2018,7,14,19,45,16.0,2.5,4.3,15.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,4,45,9.5,1.0,2.85,14.2,1.0,0.0,0.0
2018,7,15,5,0,19.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,7,15,5,15,9.5,3.5,3.0,14.45,3.5,4.93,0.0
2018,7,15,5,30,0.0,5.0,3.1,14.6,5.0,4.62,0.0
2018,7,15,5,45,0.0,9.0,3.15,14.75,9.0,8.33,1.19
2018,7,15,6,0,0.0,13.0,3.2,14.9,13.0,12.04,4.5
2018,7,15,6,15,0.0,16.0,3.15,15.05,16.0,14.82,6.99
2018,7,15,6,30,0.0,19.0,3.1,15.2,19.0,17.61,9.43
2018,7,15,6,45,0.0,26.0,3.1,15.35,26.0,24.12,15.0
2018,7,15,7,0,0.0,33.0,3.1,15.5,33.0,30.63,20.52
2018,7,15,7,15,0.0,55.0,3.1,15.65,55.0,51.13,37.81
2018,7,15,7,30,0.0,77.0,3.1,15.8,77.0,71.68,54.9
2018,7,15,7,45,0.0,82.5,3.1,15.9,82.5,76.83,58.97
2018,7,15,8,0,0.0,88.0,3.1,16.0,88.0,81.99,63.02
2018,7,15,8,15,0.0,107.0,3.15,16.15,107.0,100.22,77.81
2018,7,15,8,30,0.0,126.0,3.2,16.3,126.0,118.55,92.52
2018,7,15,8,45,0.5,140.5,3.2,16.4,141.0,132.97,103.94
2018,7,15,9,0,1.0,155.0,3.2,16.5,156.0,147.43,115.31
2018,7,15,9,15,3.0,171.0,3.2,16.6,173.5,164.75,128.97
2018,7,15,9,30,5.0,187.0,3.2,16.7,191.0,182.17,142.61
2018,7,15,9,45,8.0,210.5,3.25,16.85,217.0,207.97,162.82
2018,7,15,10,0,11.0,234.0,3.3,17.0,243.0,233.86,182.91
2018,7,15,10,15,12.5,251.0,3.4,17.05,261.5,251.9,196.74
2018,7,15,10,30,14.0,268.0,3.5,17.1,280.0,269.89,210.49
2018,7,15,10,45,16.5,289.0,3.6,17.2,303.5,292.72,227.94
2018,7,15,11,0,19.0,310.0,3.7,17.3,327.0,315.42,245.19
2018,7,15,11,15,32.5,357.5,3.8,17.3,388.0,385.95,299.23
2018,7,15,11,30,46.0,405.0,3.9,17.3,449.0,445.94,344.42
2018,7,15,11,45,64.5,430.5,4.0,17.35,492.5,487.65,375.81
2018,7,15,12,0,83.0,456.0,4.1,17.4,536.0,528.21,406.16
2018,7,15,12,15,80.5,454.5,4.2,17.45,532.0,520.25,400.04
2018,7,15,12,30,78.0,453.0,4.3,17.5,528.0,511.99,394.02
2018,7,15,12,45,83.0,453.0,4.35,17.5,532.0,511.83,394.26
2018,7,15,13,0,88.0,453.0,4.4,17.5,536.0,511.02,394.01
2018,7,15,13,15,93.0,448.5,4.4,17.6,535.0,505.28,389.88
2018,7,15,13,30,98.0,444.0,4.4,17.7,534.0,498.91,385.33
2018,7,15,13,45,182.0,404.5,4.45,17.75,567.5,524.39,407.24
2018,7,15,14,0,266.0,365.0,4.5,17.8,601.0,541.58,422.42
2018,7,15,14,15,597.0,228.5,4.5,17.85,735.5,640.1,502.88
2018,7,15,14,30,928.0,92.0,4.5,17.9,870.0,709.11,557.98
2018,7,15,14,45,920.5,90.5,4.45,17.95,835.5,658.77,518.12
2018,7,15,15,0,913.0,89.0,4.4,18.0,801.0,607.14,477.0
2018,7,15,15,15,902.5,87.5,4.4,18.0,761.0,552.89,433.04
2018,7,15,15,30,892.0,86.0,4.4,18.0,721.0,498.11,387.39
2018,7,15,15,45,879.5,83.5,4.4,17.9,676.5,441.36,339.04
2018,7,15,16,0,867.0,81.0,4.4,17.8,632.0,384.81,289.49
2018,7,15,16,15,850.5,79.0,4.35,17.75,584.5,327.9,238.59
2018,7,15,16,30,834.0,77.0,4.3,17.7,537.0,272.09,188.23
2018,7,15,16,45,811.5,74.0,4.3,17.6,486.5,210.07,134.07
2018,7,15,17,0,789.0,71.0,4.3,17.5,436.0,155.7,89.27
2018,7,15,17,15,753.0,68.5,4.3,17.35,383.5,103.32,53.71
2018,7,15,17,30,717.0,66.0,4.3,17.2,331.0,55.26,34.88
2018,7,15,17,45,663.0,62.0,4.3,17.1,278.0,45.62,34.81
2018,7,15,18,0,609.0,58.0,4.3,17.0,225.0,40.37,30.17
2018,7,15,18,15,563.5,51.0,4.25,16.8,180.5,36.75,26.86
2018,7,15,18,30,518.0,44.0,4.2,16.6,136.0,32.93,23.21
2018,7,15,18,45,347.0,35.5,4.15,16.4,89.0,27.39,17.84
2018,7,15,19,0,176.0,27.0,4.1,16.2,42.0,21.1,10.12
2018,7,15,19,15,97.5,15.5,4.05,16.1,23.0,14.77,0.0
2018,7,15,19,30,19.0,4.0,4.0,16.0,4.0,3.81,0.0
2018,7,15,19,45,9.5,2.0,3.95,15.85,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,4,45,9.0,1.0,3.0,14.4,1.0,0.0,0.0
2018,7,16,5,0,18.0,2.0,3.0,14.5,2.0,0.0,0.0
2018,7,16,5,15,21.5,4.5,3.05,14.65,5.5,7.88,0.0
2018,7,16,5,30,25.0,7.0,3.1,14.8,9.0,14.09,2.85
2018,7,16,5,45,12.5,12.0,3.15,15.0,13.0,15.78,6.95
2018,7,16,6,0,0.0,17.0,3.2,15.2,17.0,15.75,7.61
2018,7,16,6,15,33.5,23.0,3.1,15.35,32.0,36.71,25.29
2018,7,16,6,30,67.0,29.0,3.0,15.5,47.0,62.89,47.97
2018,7,16,6,45,33.5,40.5,2.9,15.65,49.5,58.51,44.51
2018,7,16,7,0,0.0,52.0,2.8,15.8,52.0,48.33,35.5
2018,7,16,7,15,57.0,75.5,2.75,16.05,101.5,112.86,90.72
2018,7,16,7,30,114.0,99.0,2.7,16.3,151.0,177.47,145.13
2018,7,16,7,45,57.0,123.0,2.7,16.55,149.0,160.93,129.66
2018,7,16,8,0,0.0,147.0,2.7,16.8,147.0,139.93,110.28
2018,7,16,8,15,2.5,164.5,2.7,17.0,166.0,158.88,125.32
2018,7,16,8,30,5.0,182.0,2.7,17.2,185.0,178.02,140.3
2018,7,16,8,45,9.0,205.0,2.7,17.4,211.0,204.13,160.72
2018,7,16,9,0,13.0,228.0,2.7,17.6,237.0,230.47,181.09
2018,7,16,9,15,20.0,260.0,2.75,17.75,275.0,268.81,210.77
2018,7,16,9,30,27.0,292.0,2.8,17.9,313.0,319.06,249.17
2018,7,16,9,45,32.0,315.5,2.8,18.1,341.5,348.07,270.66
2018,7,16,10,0,37.0,339.0,2.8,18.3,370.0,377.02,291.96
2018,7,16,10,15,41.0,356.0,2.85,18.4,391.5,397.98,307.25
2018,7,16,10,30,45.0,373.0,2.9,18.5,413.0,418.71,322.33
2018,7,16,10,45,47.5,388.0,2.95,18.65,431.0,435.56,334.36
2018,7,16,11,0,50.0,403.0,3.0,18.8,449.0,452.04,346.1
2018,7,16,11,15,60.5,420.5,3.05,18.9,477.0,478.7,365.7
2018,7,16,11,30,71.0,438.0,3.1,19.0,505.0,504.74,384.68
2018,7,16,11,45,113.5,449.0,3.15,19.1,557.0,564.88,429.49
2018,7,16,12,0,156.0,460.0,3.2,19.2,609.0,612.78,464.81
2018,7,16,12,15,185.5,455.0,3.25,19.2,632.5,630.06,477.98
2018,7,16,12,30,215.0,450.0,3.3,19.2,656.0,645.53,489.99
2018,7,16,12,45,210.0,446.5,3.35,19.25,646.5,628.59,477.71
2018,7,16,13,0,205.0,443.0,3.4,19.3,637.0,611.13,465.21
2018,7,16,13,15,166.5,437.0,3.5,19.25,593.0,561.94,429.06
2018,7,16,13,30,128.0,431.0,3.6,19.2,549.0,514.71,394.08
2018,7,16,13,45,251.5,375.5,3.65,19.15,600.5,554.58,427.68
2018,7,16,14,0,375.0,320.0,3.7,19.1,652.0,584.63,452.94
2018,7,16,14,15,650.0,208.0,3.8,19.0,761.5,659.54,513.62
2018,7,16,14,30,925.0,96.0,3.9,18.9,871.0,710.86,554.67
2018,7,16,14,45,916.5,95.5,3.95,18.8,836.5,660.87,516.2
2018,7,16,15,0,908.0,95.0,4.0,18.7,802.0,609.67,476.34
2018,7,16,15,15,897.5,93.0,4.0,18.7,762.0,555.13,432.51
2018,7,16,15,30,887.0,91.0,4.0,18.7,722.0,500.07,387.01
2018,7,16,15,45,873.5,88.5,4.1,18.35,677.0,443.07,339.27
2018,7,16,16,0,860.0,86.0,4.2,18.0,632.0,386.39,290.29
2018,7,16,16,15,842.5,83.5,4.25,17.8,584.0,329.03,239.5
2018,7,16,16,30,825.0,81.0,4.3,17.6,536.0,267.65,185.04
2018,7,16,16,45,793.0,79.5,4.3,17.45,483.0,210.84,135.51
2018,7,16,17,0,761.0,78.0,4.3,17.3,430.0,157.47,92.03
2018,7,16,17,15,687.5,81.0,4.25,17.1,370.0,103.88,56.71
2018,7,16,17,30,614.0,84.0,4.2,16.9,310.0,62.82,42.45
2018,7,16,17,45,513.0,81.0,4.15,16.7,250.5,56.12,44.15
2018,7,16,18,0,412.0,78.0,4.1,16.5,191.0,56.36,44.37
2018,7,16,18,15,356.0,64.0,3.95,16.35,147.0,47.2,36.12
2018,7,16,18,30,300.0,50.0,3.8,16.2,103.0,37.6,27.32
2018,7,16,18,45,241.5,40.0,3.7,16.0,74.0,30.74,20.71
2018,7,16,19,0,183.0,30.0,3.6,15.8,45.0,23.58,11.76
2018,7,16,19,15,100.0,17.0,3.45,15.75,24.5,16.2,0.0
2018,7,16,19,30,17.0,4.0,3.3,15.7,4.0,3.81,0.0
2018,7,16,19,45,8.5,2.0,3.2,15.65,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.8,14.75,2.5,2.38,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.0,5.0,4.62,0.0
2018,7,17,5,45,0.0,8.5,2.95,15.2,8.5,7.87,0.78
2018,7,17,6,0,0.0,12.0,3.0,15.4,12.0,11.11,3.69
2018,7,17,6,15,0.0,14.5,2.95,15.55,14.5,13.43,5.78
2018,7,17,6,30,0.0,17.0,2.9,15.7,17.0,15.75,7.82
2018,7,17,6,45,0.0,29.0,2.9,15.9,29.0,26.9,17.34
2018,7,17,7,0,0.0,41.0,2.9,16.1,41.0,38.08,26.79
2018,7,17,7,15,0.0,63.0,2.9,16.25,63.0,58.59,44.01
2018,7,17,7,30,0.0,85.0,2.9,16.4,85.0,79.3,61.15
2018,7,17,7,45,0.0,95.5,2.9,16.6,95.5,89.34,69.2
2018,7,17,8,0,0.0,106.0,2.9,16.8,106.0,99.4,77.19
2018,7,17,8,15,0.0,123.5,2.9,17.0,123.5,116.31,90.72
2018,7,17,8,30,0.0,141.0,2.9,17.2,141.0,133.25,104.11
2018,7,17,8,45,2.5,166.0,2.85,17.4,168.0,159.74,125.15
2018,7,17,9,0,5.0,191.0,2.8,17.6,195.0,186.45,146.09
2018,7,17,9,15,8.5,213.5,2.8,17.7,220.0,211.74,165.79
2018,7,17,9,30,12.0,236.0,2.8,17.8,245.0,237.18,185.42
2018,7,17,9,45,14.5,257.0,2.8,17.95,268.5,260.27,202.97
2018,7,17,10,0,17.0,278.0,2.8,18.1,292.0,283.36,220.38
2018,7,17,10,15,17.5,287.5,2.85,18.2,302.5,293.01,227.37
2018,7,17,10,30,18.0,297.0,2.9,18.3,313.0,302.58,234.34
2018,7,17,10,45,20.0,311.5,2.9,18.35,329.5,318.5,246.21
2018,7,17,11,0,22.0,326.0,2.9,18.4,346.0,334.28,257.93
2018,7,17,11,15,23.5,340.0,2.9,18.45,362.0,359.3,276.54
2018,7,17,11,30,25.0,354.0,2.9,18.5,378.0,373.45,286.87
2018,7,17,11,45,36.0,383.0,2.9,18.55,417.5,411.72,315.58
2018,7,17,12,0,47.0,412.0,2.9,18.6,457.0,449.12,343.27
2018,7,17,12,15,58.5,429.0,2.95,18.65,485.0,474.02,361.74
2018,7,17,12,30,70.0,446.0,3.0,18.7,513.0,497.85,379.41
2018,7,17,12,45,69.5,442.0,3.0,18.75,508.0,489.0,372.77
2018,7,17,13,0,69.0,438.0,3.0,18.8,503.0,479.91,366.16
2018,7,17,13,15,61.0,423.0,3.1,18.8,480.0,453.71,347.01
2018,7,17,13,30,53.0,408.0,3.2,18.8,457.0,428.06,328.22
2018,7,17,13,45,50.5,394.5,3.3,18.75,440.0,408.82,314.34
2018,7,17,14,0,48.0,381.0,3.4,18.7,423.0,389.83,300.52
2018,7,17,14,15,413.5,261.0,3.5,18.6,608.0,539.09,421.84
2018,7,17,14,30,779.0,141.0,3.6,18.5,793.0,653.86,511.69
2018,7,17,14,45,831.5,123.0,3.7,18.4,793.0,632.54,494.77
2018,7,17,15,0,884.0,105.0,3.8,18.3,793.0,604.8,472.85
2018,7,17,15,15,669.5,152.0,3.8,18.3,657.5,483.19,377.84
2018,7,17,15,30,455.0,199.0,3.8,18.3,522.0,385.48,300.58
2018,7,17,15,45,487.0,177.0,4.05,18.0,503.0,352.33,273.0
2018,7,17,16,0,519.0,155.0,4.3,17.7,484.0,314.58,240.26
2018,7,17,16,15,440.5,156.5,4.35,17.5,420.5,260.64,195.74
2018,7,17,16,30,362.0,158.0,4.4,17.3,357.0,214.17,158.01
2018,7,17,16,45,483.0,132.0,4.5,17.05,370.5,192.26,133.44
2018,7,17,17,0,604.0,106.0,4.6,16.8,384.0,155.01,97.12
2018,7,17,17,15,486.5,111.5,4.55,16.6,318.5,114.37,72.93
2018,7,17,17,30,369.0,117.0,4.5,16.4,253.0,85.17,63.51
2018,7,17,17,45,332.5,103.5,4.45,16.2,211.5,73.16,59.27
2018,7,17,18,0,296.0,90.0,4.4,16.0,170.0,65.14,52.2
2018,7,17,18,15,281.0,73.5,4.3,15.85,137.0,54.39,42.51
2018,7,17,18,30,266.0,57.0,4.2,15.7,104.0,43.07,32.14
2018,7,17,18,45,200.5,43.0,4.05,15.55,72.0,33.13,22.77
2018,7,17,19,0,135.0,29.0,3.9,15.4,40.0,22.76,10.88
2018,7,17,19,15,72.0,16.0,3.8,15.35,21.5,15.25,0.0
2018,7,17,19,30,9.0,3.0,3.7,15.3,3.0,0.0,0.0
2018,7,17,19,45,4.5,1.5,3.55,15.3,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.85,14.75,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.9,14.9,2.0,0.0,0.0
2018,7,18,5,15,123.5,14.5,2.95,15.1,23.0,34.18,0.0
2018,7,18,5,30,233.0,27.0,3.0,15.3,44.0,89.0,41.19
2018,7,18,5,45,257.0,28.0,3.05,15.5,60.0,113.95,79.39
2018,7,18,6,0,281.0,29.0,3.1,15.7,76.0,137.25,103.06
2018,7,18,6,15,195.0,30.0,3.0,15.85,68.0,120.05,93.49
2018,7,18,6,30,109.0,31.0,2.9,16.0,60.0,89.09,69.84
2018,7,18,6,45,224.0,47.5,2.8,16.2,123.0,172.27,140.82
2018,7,18,7,0,339.0,64.0,2.7,16.4,186.0,272.19,224.55
2018,7,18,7,15,356.0,73.5,2.55,16.5,219.0,310.68,256.34
2018,7,18,7,30,373.0,83.0,2.4,16.6,252.0,350.0,288.09
2018,7,18,7,45,385.0,89.0,2.25,16.75,281.0,382.37,313.46
2018,7,18,8,0,397.0,95.0,2.1,16.9,310.0,414.76,338.2
2018,7,18,8,15,376.5,102.5,2.05,17.0,321.5,423.5,343.79
2018,7,18,8,30,356.0,110.0,2.0,17.1,333.0,429.43,347.14
2018,7,18,8,45,210.0,135.0,2.0,17.2,269.0,339.06,272.9
2018,7,18,9,0,64.0,160.0,2.0,17.3,205.0,223.02,176.99
2018,7,18,9,15,284.0,150.0,2.05,17.4,367.0,434.8,348.34
2018,7,18,9,30,504.0,140.0,2.1,17.5,529.0,642.38,504.66
2018,7,18,9,45,540.5,153.5,2.15,17.6,588.0,702.32,545.44
2018,7,18,10,0,577.0,167.0,2.2,17.7,647.0,761.35,586.07
2018,7,18,10,15,604.5,179.5,2.25,17.8,697.5,809.02,618.19
2018,7,18,10,30,632.0,192.0,2.3,17.9,748.0,854.69,648.67
2018,7,18,10,45,461.5,248.0,2.35,18.0,659.5,740.38,565.54
2018,7,18,11,0,291.0,304.0,2.4,18.1,571.0,614.63,471.77
2018,7,18,11,15,414.5,265.0,2.5,18.1,652.5,707.29,542.6
2018,7,18,11,30,538.0,226.0,2.6,18.1,734.0,789.4,603.23
2018,7,18,11,45,350.5,290.5,2.65,18.15,622.5,658.61,504.71
2018,7,18,12,0,163.0,355.0,2.7,18.2,511.0,514.92,395.36
2018,7,18,12,15,136.0,399.0,2.8,18.2,529.0,527.27,403.83
2018,7,18,12,30,109.0,443.0,2.9,18.2,547.0,538.97,411.04
2018,7,18,12,45,100.0,427.0,3.0,18.2,522.0,502.66,384.62
2018,7,18,13,0,91.0,411.0,3.1,18.2,497.0,473.8,363.63
2018,7,18,13,15,138.5,432.0,3.1,18.15,560.5,533.4,409.01
2018,7,18,13,30,186.0,453.0,3.1,18.1,624.0,583.68,446.55
2018,7,18,13,45,207.0,413.0,3.1,18.1,599.0,552.53,424.67
2018,7,18,14,0,228.0,373.0,3.1,18.1,574.0,520.68,402.4
2018,7,18,14,15,488.0,266.0,3.15,18.0,679.0,596.91,464.96
2018,7,18,14,30,748.0,159.0,3.2,17.9,784.0,649.59,507.42
2018,7,18,14,45,558.0,218.0,3.2,17.8,673.5,545.34,426.34
2018,7,18,15,0,368.0,277.0,3.2,17.7,563.0,457.1,357.18
2018,7,18,15,15,557.5,204.5,3.2,17.7,612.5,470.68,367.95
2018,7,18,15,30,747.0,132.0,3.2,17.7,662.0,466.95,362.51
2018,7,18,15,45,784.5,115.0,3.5,17.45,640.0,424.98,326.56
2018,7,18,16,0,822.0,98.0,3.8,17.2,618.0,378.14,285.0
2018,7,18,16,15,801.5,95.5,3.95,16.95,570.0,321.4,235.0
2018,7,18,16,30,781.0,93.0,4.1,16.7,522.0,266.35,185.93
2018,7,18,16,45,754.5,89.5,4.25,16.5,471.5,211.28,137.89
2018,7,18,17,0,728.0,86.0,4.4,16.3,421.0,159.1,95.24
2018,7,18,17,15,692.5,82.0,4.4,16.05,370.0,104.14,57.24
2018,7,18,17,30,657.0,78.0,4.4,15.8,319.0,57.83,45.74
2018,7,18,17,45,607.5,72.5,4.35,15.55,268.5,49.68,38.65
2018,7,18,18,0,558.0,67.0,4.3,15.3,218.0,47.82,37.01
2018,7,18,18,15,474.5,59.5,4.05,15.2,169.0,44.08,33.52
2018,7,18,18,30,391.0,52.0,3.8,15.1,120.0,40.21,29.71
2018,7,18,18,45,285.5,41.0,3.55,14.95,82.0,31.67,21.53
2018,7,18,19,0,180.0,30.0,3.3,14.8,44.0,23.65,11.22
2018,7,18,19,15,95.0,16.5,3.0,14.85,23.5,15.73,0.0
2018,7,18,19,30,10.0,3.0,2.7,14.9,3.0,0.0,0.0
2018,7,18,19,45,5.0,1.5,2.45,14.9,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,19,5,15,0.0,3.0,3.65,14.6,3.0,2.86,0.0
2018,7,19,5,30,0.0,6.0,3.7,14.8,6.0,5.55,0.0
2018,7,19,5,45,0.0,11.5,3.75,15.05,11.5,10.65,3.01
2018,7,19,6,0,0.0,17.0,3.8,15.3,17.0,15.75,7.57
2018,7,19,6,15,28.0,23.0,3.55,15.45,30.5,34.53,23.43
2018,7,19,6,30,56.0,29.0,3.3,15.6,44.0,57.97,43.74
2018,7,19,6,45,28.0,42.0,3.05,15.75,49.5,53.68,40.34
2018,7,19,7,0,0.0,55.0,2.8,15.9,55.0,51.12,37.87
2018,7,19,7,15,0.0,81.0,2.55,16.1,81.0,75.65,58.38
2018,7,19,7,30,0.0,107.0,2.3,16.3,107.0,101.02,79.24
2018,7,19,7,45,0.0,122.5,2.05,16.5,122.5,116.01,91.21
2018,7,19,8,0,0.0,138.0,1.8,16.7,138.0,131.01,103.03
2018,7,19,8,15,1.5,157.0,1.6,16.9,158.0,150.69,118.52
2018,7,19,8,30,3.0,176.0,1.4,17.1,178.0,170.48,133.87
2018,7,19,8,45,7.0,198.0,1.25,17.35,203.0,195.51,153.21
2018,7,19,9,0,11.0,220.0,1.1,17.6,228.0,220.79,172.4
2018,7,19,9,15,13.5,238.0,1.15,17.85,248.0,240.87,187.45
2018,7,19,9,30,16.0,256.0,1.2,18.1,268.0,261.01,202.44
2018,7,19,9,45,21.5,285.5,1.2,18.35,302.5,295.61,228.3
2018,7,19,10,0,27.0,315.0,1.2,18.6,337.0,342.36,262.78
2018,7,19,10,15,40.0,347.5,1.35,18.8,382.0,388.44,296.92
2018,7,19,10,30,53.0,380.0,1.5,19.0,427.0,434.46,330.6
2018,7,19,10,45,70.5,406.0,1.7,19.2,470.0,477.9,362.45
2018,7,19,11,0,88.0,432.0,1.9,19.4,513.0,520.91,393.72
2018,7,19,11,15,87.5,441.0,2.2,19.4,522.5,527.5,398.84
2018,7,19,11,30,87.0,450.0,2.5,19.4,532.0,533.54,403.77
2018,7,19,11,45,86.0,453.0,2.8,19.45,534.5,532.42,403.45
2018,7,19,12,0,85.0,456.0,3.1,19.5,537.0,530.81,402.78
2018,7,19,12,15,82.0,455.0,3.35,19.4,533.5,522.82,397.51
2018,7,19,12,30,79.0,454.0,3.6,19.3,530.0,514.52,392.01
2018,7,19,12,45,79.0,450.0,3.9,19.2,525.5,505.82,386.39
2018,7,19,13,0,79.0,446.0,4.2,19.1,521.0,496.83,380.51
2018,7,19,13,15,73.5,434.5,4.4,18.85,503.5,475.68,365.63
2018,7,19,13,30,68.0,423.0,4.6,18.6,486.0,454.82,350.89
2018,7,19,13,45,135.5,397.5,4.8,18.4,518.5,481.61,374.06
2018,7,19,14,0,203.0,372.0,5.0,18.2,551.0,500.34,390.74
2018,7,19,14,15,526.0,249.0,4.95,18.05,693.0,608.57,479.48
2018,7,19,14,30,849.0,126.0,4.9,17.9,835.0,687.13,542.37
2018,7,19,14,45,827.0,129.0,4.8,17.7,796.0,634.24,500.61
2018,7,19,15,0,805.0,132.0,4.7,17.5,757.0,581.72,458.9
2018,7,19,15,15,792.0,129.5,4.7,17.5,717.5,529.55,416.53
2018,7,19,15,30,779.0,127.0,4.7,17.5,678.0,477.38,373.04
2018,7,19,15,45,761.5,123.5,4.45,17.2,634.0,422.7,326.5
2018,7,19,16,0,744.0,120.0,4.2,16.9,590.0,369.02,279.76
2018,7,19,16,15,723.0,117.5,4.05,16.75,544.5,312.24,229.91
2018,7,19,16,30,702.0,115.0,3.9,16.6,499.0,260.93,184.2
2018,7,19,16,45,666.5,111.5,3.75,16.5,448.0,208.16,138.81
2018,7,19,17,0,631.0,108.0,3.6,16.4,397.0,159.37,99.58
2018,7,19,17,15,560.0,106.0,3.55,16.2,339.5,113.57,69.91
2018,7,19,17,30,489.0,104.0,3.5,16.0,282.0,76.5,62.14
2018,7,19,17,45,473.0,91.5,3.45,15.85,242.0,64.88,52.05
2018,7,19,18,0,457.0,79.0,3.4,15.7,202.0,57.37,45.4
2018,7,19,18,15,397.5,68.0,3.3,15.6,158.5,50.49,39.11
2018,7,19,18,30,338.0,57.0,3.2,15.5,115.0,43.28,32.33
2018,7,19,18,45,250.0,43.0,3.15,15.4,78.5,33.28,22.82
2018,7,19,19,0,162.0,29.0,3.1,15.3,42.0,22.85,10.21
2018,7,19,19,15,88.5,16.0,3.0,15.3,22.5,15.25,0.0
2018,7,19,19,30,15.0,3.0,2.9,15.3,3.0,0.0,0.0
2018,7,19,19,45,7.5,1.5,2.85,15.35,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.5,14.4,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.6,14.5,1.0,0.0,0.0
2018,7,20,5,15,50.0,13.0,2.8,14.75,16.5,20.54,0.0
2018,7,20,5,30,96.0,25.0,3.0,15.0,32.0,52.15,19.34
2018,7,20,5,45,146.5,41.0,3.15,15.25,60.5,91.6,64.13
2018,7,20,6,0,197.0,57.0,3.3,15.5,89.0,133.86,101.66
2018,7,20,6,15,146.5,49.0,3.3,15.75,77.5,113.95,88.78
2018,7,20,6,30,96.0,41.0,3.3,16.0,66.0,89.52,70.16
2018,7,20,6,45,48.0,53.5,3.35,16.2,66.0,79.62,62.29
2018,7,20,7,0,0.0,66.0,3.4,16.4,66.0,61.39,46.44
2018,7,20,7,15,0.0,93.5,3.3,16.65,93.5,88.06,68.64
2018,7,20,7,30,0.0,121.0,3.2,16.9,121.0,115.12,90.77
2018,7,20,7,45,11.0,147.5,3.05,17.2,153.5,148.91,118.34
2018,7,20,8,0,22.0,174.0,2.9,17.5,186.0,183.69,146.28
2018,7,20,8,15,33.5,202.5,2.9,17.75,222.5,230.44,183.4
2018,7,20,8,30,45.0,231.0,2.9,18.0,259.0,270.6,214.66
2018,7,20,8,45,30.5,234.5,2.85,18.25,254.0,262.35,206.77
2018,7,20,9,0,16.0,238.0,2.8,18.5,249.0,243.43,190.69
2018,7,20,9,15,23.5,266.0,2.75,18.7,283.5,278.32,217.55
2018,7,20,9,30,31.0,294.0,2.7,18.9,318.0,325.38,253.17
2018,7,20,9,45,64.5,338.5,2.7,19.1,391.0,404.13,313.11
2018,7,20,10,0,98.0,383.0,2.7,19.3,464.0,483.83,372.17
2018,7,20,10,15,102.0,401.0,2.7,19.4,488.0,506.5,387.72
2018,7,20,10,30,106.0,419.0,2.7,19.5,512.0,528.7,403.13
2018,7,20,10,45,168.5,401.0,2.7,19.6,553.5,583.48,444.38
2018,7,20,11,0,231.0,383.0,2.7,19.7,595.0,637.26,484.09
2018,7,20,11,15,309.5,365.0,2.75,19.75,653.5,694.58,526.66
2018,7,20,11,30,388.0,347.0,2.8,19.8,712.0,760.38,574.27
2018,7,20,11,45,593.5,253.0,2.8,19.8,817.0,864.68,651.85
2018,7,20,12,0,799.0,159.0,2.8,19.8,922.0,955.82,713.34
2018,7,20,12,15,759.5,181.5,2.9,19.75,907.0,924.85,692.56
2018,7,20,12,30,720.0,204.0,3.0,19.7,892.0,896.43,674.47
2018,7,20,12,45,460.0,335.0,3.05,19.7,773.5,763.12,577.17
2018,7,20,13,0,200.0,466.0,3.1,19.7,655.0,629.43,475.46
2018,7,20,13,15,174.5,459.0,3.15,19.6,622.0,590.33,448.01
2018,7,20,13,30,149.0,452.0,3.2,19.5,589.0,552.36,420.52
2018,7,20,13,45,181.5,423.0,3.25,19.4,586.0,541.74,414.54
2018,7,20,14,0,214.0,394.0,3.3,19.3,583.0,528.72,406.46
2018,7,20,14,15,415.5,301.5,3.35,19.2,653.0,577.35,447.37
2018,7,20,14,30,617.0,209.0,3.4,19.1,723.0,606.5,472.24
2018,7,20,14,45,710.5,162.5,3.4,19.0,731.0,590.63,460.83
2018,7,20,15,0,804.0,116.0,3.4,18.9,739.0,568.38,443.66
2018,7,20,15,15,791.5,113.5,3.4,18.9,700.5,514.85,400.81
2018,7,20,15,30,779.0,111.0,3.4,18.9,662.0,463.02,358.18
2018,7,20,15,45,762.5,109.0,3.4,18.6,619.5,410.14,313.94
2018,7,20,16,0,746.0,107.0,3.4,18.3,577.0,358.11,269.15
2018,7,20,16,15,723.5,104.0,3.35,18.15,530.5,304.49,222.19
2018,7,20,16,30,701.0,101.0,3.3,18.0,484.0,248.86,173.41
2018,7,20,16,45,672.5,97.5,3.25,17.8,436.0,197.54,129.17
2018,7,20,17,0,644.0,94.0,3.2,17.6,388.0,149.33,90.31
2018,7,20,17,15,607.5,89.0,3.15,17.45,339.5,102.7,59.0
2018,7,20,17,30,571.0,84.0,3.1,17.3,291.0,60.5,47.8
2018,7,20,17,45,522.0,77.5,3.1,17.1,244.0,53.65,41.91
2018,7,20,18,0,473.0,71.0,3.1,16.9,197.0,51.22,39.75
2018,7,20,18,15,407.0,61.5,3.05,16.75,153.5,45.94,34.92
2018,7,20,18,30,341.0,52.0,3.0,16.6,110.0,39.39,28.77
2018,7,20,18,45,253.0,39.5,2.95,16.5,75.0,30.5,20.31
2018,7,20,19,0,165.0,27.0,2.9,16.4,40.0,21.24,8.59
2018,7,20,19,15,87.5,14.5,2.75,16.4,21.0,13.82,0.0
2018,7,20,19,30,10.0,2.0,2.6,16.4,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,16.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
