Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.85,16.05,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.9,16.1,1.0,0.0,0.0
2018,7,21,5,15,19.0,7.5,1.95,16.25,8.5,10.23,0.0
2018,7,21,5,30,33.0,14.0,2.0,16.4,16.0,24.28,5.1
2018,7,21,5,45,64.5,25.0,2.0,16.55,33.5,48.6,31.62
2018,7,21,6,0,96.0,36.0,2.0,16.7,51.0,74.68,54.55
2018,7,21,6,15,75.0,44.0,2.0,16.9,58.5,75.63,57.2
2018,7,21,6,30,54.0,52.0,2.0,17.1,66.0,78.58,60.68
2018,7,21,6,45,37.5,85.0,2.0,17.3,95.5,103.22,81.58
2018,7,21,7,0,21.0,118.0,2.0,17.5,125.0,125.77,100.06
2018,7,21,7,15,43.0,147.5,2.0,17.75,165.5,176.29,141.53
2018,7,21,7,30,65.0,177.0,2.0,18.0,206.0,223.61,179.6
2018,7,21,7,45,62.0,196.5,2.0,18.2,227.0,244.21,195.23
2018,7,21,8,0,59.0,216.0,2.0,18.4,248.0,264.38,210.31
2018,7,21,8,15,59.0,236.5,2.0,18.6,271.0,287.56,227.6
2018,7,21,8,30,59.0,257.0,2.0,18.8,294.0,310.54,244.47
2018,7,21,8,45,77.0,282.5,2.0,18.95,334.0,354.07,277.48
2018,7,21,9,0,95.0,308.0,2.0,19.1,374.0,398.45,310.53
2018,7,21,9,15,117.0,327.0,2.05,19.25,413.5,452.33,350.32
2018,7,21,9,30,139.0,346.0,2.1,19.4,453.0,494.84,381.19
2018,7,21,9,45,218.0,344.5,2.15,19.55,521.0,570.05,437.54
2018,7,21,10,0,297.0,343.0,2.2,19.7,589.0,660.21,502.83
2018,7,21,10,15,369.0,326.5,2.25,19.75,643.0,728.18,551.36
2018,7,21,10,30,441.0,310.0,2.3,19.8,697.0,784.91,591.73
2018,7,21,10,45,374.0,333.0,2.35,19.9,667.0,742.2,559.27
2018,7,21,11,0,307.0,356.0,2.4,20.0,637.0,685.87,518.06
2018,7,21,11,15,218.0,388.5,2.5,20.0,589.5,627.06,474.0
2018,7,21,11,30,129.0,421.0,2.6,20.0,542.0,556.94,421.2
2018,7,21,11,45,120.0,415.0,2.65,20.05,528.5,537.92,407.58
2018,7,21,12,0,111.0,409.0,2.7,20.1,515.0,518.56,393.37
2018,7,21,12,15,276.5,359.5,2.75,20.1,623.5,631.44,480.48
2018,7,21,12,30,442.0,310.0,2.8,20.1,732.0,737.18,559.27
2018,7,21,12,45,461.0,301.5,2.85,20.05,738.5,731.9,555.62
2018,7,21,13,0,480.0,293.0,2.9,20.0,745.0,724.16,551.02
2018,7,21,13,15,394.5,321.0,2.9,19.95,688.5,658.04,501.98
2018,7,21,13,30,309.0,349.0,2.9,19.9,632.0,591.98,452.77
2018,7,21,13,45,322.5,334.0,2.95,19.85,623.5,573.54,440.48
2018,7,21,14,0,336.0,319.0,3.0,19.8,615.0,553.44,426.48
2018,7,21,14,15,585.5,216.0,3.0,19.7,711.5,621.41,481.45
2018,7,21,14,30,835.0,113.0,3.0,19.6,808.0,666.04,516.96
2018,7,21,14,45,828.5,110.0,3.0,19.5,775.5,618.9,480.82
2018,7,21,15,0,822.0,107.0,3.0,19.4,743.0,570.59,443.43
2018,7,21,15,15,810.0,105.0,3.0,19.4,704.5,519.3,402.54
2018,7,21,15,30,798.0,103.0,3.0,19.4,666.0,464.57,357.94
2018,7,21,15,45,785.5,99.5,3.0,19.1,624.0,411.03,313.29
2018,7,21,16,0,773.0,96.0,3.0,18.8,582.0,357.87,267.62
2018,7,21,16,15,757.0,92.0,3.0,18.65,537.0,303.85,220.16
2018,7,21,16,30,741.0,88.0,3.0,18.5,492.0,251.07,173.31
2018,7,21,16,45,718.5,84.0,3.05,18.3,444.5,198.54,127.78
2018,7,21,17,0,696.0,80.0,3.1,18.1,397.0,148.44,87.18
2018,7,21,17,15,653.0,77.5,3.1,17.85,346.5,96.34,52.2
2018,7,21,17,30,610.0,75.0,3.1,17.6,296.0,53.36,41.49
2018,7,21,17,45,543.5,71.0,3.1,17.4,245.0,48.56,37.37
2018,7,21,18,0,477.0,67.0,3.1,17.2,194.0,47.91,36.79
2018,7,21,18,15,431.0,57.0,3.05,17.05,153.0,42.1,31.49
2018,7,21,18,30,385.0,47.0,3.0,16.9,112.0,35.91,25.68
2018,7,21,18,45,260.5,35.0,2.9,16.75,72.5,26.95,17.22
2018,7,21,19,0,136.0,23.0,2.8,16.6,33.0,17.98,5.94
2018,7,21,19,15,75.5,12.5,2.75,16.55,17.5,11.91,0.0
2018,7,21,19,30,15.0,2.0,2.7,16.5,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,16.45,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,2.0,16.15,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,2.0,16.2,2.0,0.0,0.0
2018,7,22,5,15,106.0,11.5,2.0,16.35,18.0,28.04,0.0
2018,7,22,5,30,198.0,21.0,2.0,16.5,34.0,73.39,20.88
2018,7,22,5,45,251.0,32.0,2.05,16.65,62.5,116.25,79.73
2018,7,22,6,0,304.0,43.0,2.1,16.8,91.0,158.32,118.52
2018,7,22,6,15,281.0,57.0,2.1,16.9,114.0,182.5,142.86
2018,7,22,6,30,258.0,71.0,2.1,17.0,137.0,203.8,163.45
2018,7,22,6,45,176.0,104.0,2.15,17.15,153.5,206.53,167.23
2018,7,22,7,0,94.0,137.0,2.2,17.3,170.0,199.95,161.7
2018,7,22,7,15,96.0,158.5,2.2,17.45,197.0,228.58,184.88
2018,7,22,7,30,98.0,180.0,2.2,17.6,224.0,248.47,200.51
2018,7,22,7,45,98.0,203.0,2.25,17.75,251.0,276.58,222.3
2018,7,22,8,0,98.0,226.0,2.3,17.9,278.0,304.39,243.45
2018,7,22,8,15,129.0,250.5,2.35,18.1,326.0,368.22,292.92
2018,7,22,8,30,160.0,275.0,2.4,18.3,374.0,424.0,335.19
2018,7,22,8,45,190.0,288.0,2.4,18.45,414.0,467.82,367.85
2018,7,22,9,0,220.0,301.0,2.4,18.6,454.0,513.02,401.11
2018,7,22,9,15,197.0,310.0,2.5,18.65,453.0,506.7,394.9
2018,7,22,9,30,174.0,319.0,2.6,18.7,452.0,498.45,387.55
2018,7,22,9,45,146.0,346.0,2.65,18.8,461.5,503.05,389.08
2018,7,22,10,0,118.0,373.0,2.7,18.9,471.0,505.7,389.11
2018,7,22,10,15,169.5,378.5,2.8,18.95,524.5,562.27,431.88
2018,7,22,10,30,221.0,384.0,2.9,19.0,578.0,631.64,482.8
2018,7,22,10,45,331.0,358.5,3.0,19.0,657.0,714.4,544.88
2018,7,22,11,0,441.0,333.0,3.1,19.0,736.0,808.53,613.32
2018,7,22,11,15,486.0,314.0,3.2,19.0,765.0,831.08,629.83
2018,7,22,11,30,531.0,295.0,3.3,19.0,794.0,851.31,645.28
2018,7,22,11,45,699.5,207.5,3.35,18.95,870.5,924.32,698.7
2018,7,22,12,0,868.0,120.0,3.4,18.9,947.0,977.18,734.32
2018,7,22,12,15,881.0,113.5,3.5,18.9,953.0,967.97,728.27
2018,7,22,12,30,894.0,107.0,3.6,18.9,959.0,955.23,720.41
2018,7,22,12,45,893.5,105.5,3.7,18.9,951.5,931.32,704.95
2018,7,22,13,0,893.0,104.0,3.8,18.9,944.0,904.43,687.45
2018,7,22,13,15,890.5,103.0,3.85,18.9,930.0,873.38,666.71
2018,7,22,13,30,888.0,102.0,3.9,18.9,916.0,839.67,644.0
2018,7,22,13,45,884.0,101.0,3.95,18.85,895.0,802.24,618.62
2018,7,22,14,0,880.0,100.0,4.0,18.8,874.0,762.54,591.4
2018,7,22,14,15,874.0,98.5,4.05,18.75,846.5,718.85,561.01
2018,7,22,14,30,868.0,97.0,4.1,18.7,819.0,673.44,527.9
2018,7,22,14,45,860.5,95.5,4.15,18.65,786.0,625.56,491.13
2018,7,22,15,0,853.0,94.0,4.2,18.6,753.0,576.5,452.48
2018,7,22,15,15,842.0,92.5,4.2,18.6,714.5,524.66,410.42
2018,7,22,15,30,831.0,91.0,4.2,18.6,676.0,472.44,366.86
2018,7,22,15,45,818.0,88.0,4.2,18.5,633.0,417.95,320.5
2018,7,22,16,0,805.0,85.0,4.2,18.4,590.0,363.78,273.16
2018,7,22,16,15,788.0,82.0,4.2,18.25,544.0,304.14,220.67
2018,7,22,16,30,771.0,79.0,4.2,18.1,498.0,250.22,172.32
2018,7,22,16,45,748.0,76.0,4.2,18.0,450.0,196.72,125.46
2018,7,22,17,0,725.0,73.0,4.2,17.9,402.0,145.67,83.86
2018,7,22,17,15,693.0,69.0,4.15,17.75,352.5,95.84,50.65
2018,7,22,17,30,661.0,65.0,4.1,17.6,303.0,49.9,38.45
2018,7,22,17,45,616.5,60.0,4.1,17.4,254.5,40.31,30.09
2018,7,22,18,0,572.0,55.0,4.1,17.2,206.0,38.37,28.36
2018,7,22,18,15,506.5,48.5,4.05,17.05,161.0,35.06,25.29
2018,7,22,18,30,441.0,42.0,4.0,16.9,116.0,31.6,21.91
2018,7,22,18,45,341.5,33.5,3.9,16.75,79.0,26.14,16.48
2018,7,22,19,0,242.0,25.0,3.8,16.6,42.0,20.43,6.9
2018,7,22,19,15,129.5,13.5,3.7,16.6,22.0,12.87,0.0
2018,7,22,19,30,17.0,2.0,3.6,16.6,2.0,0.0,0.0
2018,7,22,19,45,8.5,1.0,3.5,16.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,2.9,15.1,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,2.9,15.1,2.0,0.0,0.0
2018,7,23,5,15,48.0,6.0,2.85,15.25,8.0,13.41,0.0
2018,7,23,5,30,81.0,9.0,2.8,15.4,14.0,32.77,4.38
2018,7,23,5,45,128.5,14.5,2.75,15.55,31.0,60.25,38.95
2018,7,23,6,0,176.0,20.0,2.7,15.7,48.0,89.83,65.63
2018,7,23,6,15,117.5,18.5,2.65,15.85,40.0,70.75,52.92
2018,7,23,6,30,59.0,17.0,2.6,16.0,32.0,48.87,35.91
2018,7,23,6,45,29.5,30.0,2.55,16.2,37.5,45.43,33.3
2018,7,23,7,0,0.0,43.0,2.5,16.4,43.0,39.94,28.34
2018,7,23,7,15,0.0,63.0,2.5,16.6,63.0,58.59,43.98
2018,7,23,7,30,0.0,83.0,2.5,16.8,83.0,77.4,59.51
2018,7,23,7,45,0.0,89.0,2.5,17.0,89.0,83.06,63.93
2018,7,23,8,0,0.0,95.0,2.5,17.2,95.0,88.75,68.35
2018,7,23,8,15,0.0,118.5,2.5,17.45,118.5,111.49,86.67
2018,7,23,8,30,0.0,142.0,2.5,17.7,142.0,134.34,104.83
2018,7,23,8,45,2.0,161.5,2.5,17.9,163.0,155.01,121.11
2018,7,23,9,0,4.0,181.0,2.5,18.1,184.0,175.82,137.33
2018,7,23,9,15,7.5,205.0,2.55,18.25,210.5,202.57,158.21
2018,7,23,9,30,11.0,229.0,2.6,18.4,237.0,229.5,178.99
2018,7,23,9,45,16.0,260.5,2.65,18.6,273.0,265.48,206.59
2018,7,23,10,0,21.0,292.0,2.7,18.8,309.0,301.59,233.93
2018,7,23,10,15,25.5,317.5,2.8,18.95,339.0,343.17,265.18
2018,7,23,10,30,30.0,343.0,2.9,19.1,369.0,373.31,287.48
2018,7,23,10,45,30.0,349.5,2.95,19.25,376.0,378.91,291.13
2018,7,23,11,0,30.0,356.0,3.0,19.4,383.0,384.29,294.74
2018,7,23,11,15,31.0,366.5,3.1,19.45,395.0,394.54,302.23
2018,7,23,11,30,32.0,377.0,3.2,19.5,407.0,404.46,309.46
2018,7,23,11,45,39.5,395.0,3.3,19.55,432.5,428.03,327.11
2018,7,23,12,0,47.0,413.0,3.4,19.6,458.0,450.92,344.14
2018,7,23,12,15,58.0,427.0,3.55,19.5,482.5,472.39,360.53
2018,7,23,12,30,69.0,441.0,3.7,19.4,507.0,492.87,376.19
2018,7,23,12,45,61.0,429.5,3.85,19.35,487.5,469.83,359.23
2018,7,23,13,0,53.0,418.0,4.0,19.3,468.0,447.15,342.61
2018,7,23,13,15,69.5,407.0,4.15,19.2,471.5,446.57,343.35
2018,7,23,13,30,86.0,396.0,4.3,19.1,475.0,444.88,343.19
2018,7,23,13,45,132.5,373.5,4.45,19.0,491.5,457.63,354.82
2018,7,23,14,0,179.0,351.0,4.6,18.9,508.0,463.49,361.05
2018,7,23,14,15,531.5,225.0,4.7,18.8,670.5,591.17,465.23
2018,7,23,14,30,884.0,99.0,4.8,18.7,833.0,685.79,540.41
2018,7,23,14,45,876.5,97.5,4.9,18.6,799.5,637.09,502.36
2018,7,23,15,0,869.0,96.0,5.0,18.5,766.0,587.16,462.99
2018,7,23,15,15,763.5,121.5,5.0,18.5,688.0,506.72,398.41
2018,7,23,15,30,658.0,147.0,5.0,18.5,610.0,434.44,339.52
2018,7,23,15,45,641.0,138.0,5.1,18.25,565.0,381.01,294.88
2018,7,23,16,0,624.0,129.0,5.2,18.0,520.0,328.79,250.07
2018,7,23,16,15,598.0,125.5,5.2,17.8,476.0,279.89,207.21
2018,7,23,16,30,572.0,122.0,5.2,17.6,432.0,233.54,166.41
2018,7,23,16,45,530.0,120.0,5.2,17.4,385.5,188.26,128.09
2018,7,23,17,0,488.0,118.0,5.2,17.2,339.0,148.72,97.07
2018,7,23,17,15,415.5,115.5,5.1,17.0,287.5,110.15,72.55
2018,7,23,17,30,343.0,113.0,5.0,16.8,236.0,79.92,64.99
2018,7,23,17,45,265.0,94.0,4.9,16.6,180.0,72.15,58.29
2018,7,23,18,0,187.0,75.0,4.8,16.4,124.0,58.69,46.4
2018,7,23,18,15,184.5,53.5,4.65,16.25,93.0,39.19,28.99
2018,7,23,18,30,182.0,32.0,4.5,16.1,62.0,23.8,15.16
2018,7,23,18,45,130.5,26.0,4.35,15.9,44.0,19.76,11.09
2018,7,23,19,0,79.0,20.0,4.2,15.7,26.0,16.78,4.07
2018,7,23,19,15,44.5,11.0,4.1,15.7,14.0,10.48,0.0
2018,7,23,19,30,10.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,3.95,15.65,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,15,1.5,3.5,3.45,15.75,3.5,3.58,0.0
2018,7,24,5,30,3.0,7.0,3.5,15.9,7.0,7.21,0.0
2018,7,24,5,45,8.5,14.0,3.55,16.0,15.0,15.46,6.42
2018,7,24,6,0,14.0,21.0,3.6,16.1,23.0,24.34,14.37
2018,7,24,6,15,16.0,35.5,3.6,16.25,39.0,39.86,27.86
2018,7,24,6,30,18.0,50.0,3.6,16.4,55.0,56.18,42.0
2018,7,24,6,45,10.5,54.0,3.65,16.55,57.0,55.38,41.48
2018,7,24,7,0,3.0,58.0,3.7,16.7,59.0,55.56,41.54
2018,7,24,7,15,25.0,102.0,3.65,16.8,113.0,115.94,92.41
2018,7,24,7,30,47.0,146.0,3.6,16.9,167.0,177.81,143.57
2018,7,24,7,45,28.5,140.5,3.55,17.05,153.5,160.01,128.06
2018,7,24,8,0,10.0,135.0,3.5,17.2,140.0,135.51,107.07
2018,7,24,8,15,5.5,141.5,3.55,17.35,144.5,138.47,108.96
2018,7,24,8,30,1.0,148.0,3.6,17.5,149.0,141.11,110.53
2018,7,24,8,45,2.5,166.5,3.65,17.65,168.5,160.41,125.77
2018,7,24,9,0,4.0,185.0,3.7,17.8,188.0,179.82,140.94
2018,7,24,9,15,6.0,195.5,3.75,17.9,200.0,191.81,150.16
2018,7,24,9,30,8.0,206.0,3.8,18.0,212.0,203.89,159.43
2018,7,24,9,45,9.5,223.0,3.85,18.15,230.5,221.98,173.33
2018,7,24,10,0,11.0,240.0,3.9,18.3,249.0,240.07,187.14
2018,7,24,10,15,13.0,255.5,3.95,18.35,266.5,257.14,200.19
2018,7,24,10,30,15.0,271.0,4.0,18.4,284.0,274.17,213.15
2018,7,24,10,45,18.0,297.0,4.05,18.5,313.0,302.5,234.74
2018,7,24,11,0,21.0,323.0,4.1,18.6,342.0,330.68,256.05
2018,7,24,11,15,25.5,346.5,4.15,18.6,370.0,368.67,284.81
2018,7,24,11,30,30.0,370.0,4.2,18.6,398.0,395.46,304.92
2018,7,24,11,45,40.0,394.0,4.25,18.65,432.0,427.65,329.21
2018,7,24,12,0,50.0,418.0,4.3,18.7,466.0,459.03,352.73
2018,7,24,12,15,50.0,417.5,4.3,18.75,465.5,455.36,349.75
2018,7,24,12,30,50.0,417.0,4.3,18.8,465.0,451.39,346.73
2018,7,24,12,45,59.0,424.5,4.35,18.8,480.5,463.25,356.0
2018,7,24,13,0,68.0,432.0,4.4,18.8,496.0,474.19,364.54
2018,7,24,13,15,75.0,431.5,4.4,18.85,501.0,474.77,365.2
2018,7,24,13,30,82.0,431.0,4.4,18.9,506.0,474.56,365.34
2018,7,24,13,45,144.5,399.5,4.4,18.9,528.0,491.27,380.01
2018,7,24,14,0,207.0,368.0,4.4,18.9,550.0,500.21,388.55
2018,7,24,14,15,549.0,232.5,4.4,18.85,693.0,610.47,478.44
2018,7,24,14,30,891.0,97.0,4.4,18.8,836.0,688.42,540.49
2018,7,24,14,45,883.0,95.5,4.45,18.75,802.0,639.03,501.96
2018,7,24,15,0,875.0,94.0,4.5,18.7,768.0,588.47,462.16
2018,7,24,15,15,820.0,101.5,4.5,18.7,707.0,520.48,407.66
2018,7,24,15,30,765.0,109.0,4.5,18.7,646.0,453.46,352.94
2018,7,24,15,45,724.5,111.0,4.55,18.55,593.0,394.8,303.89
2018,7,24,16,0,684.0,113.0,4.6,18.4,540.0,336.23,254.01
2018,7,24,16,15,685.0,106.0,4.6,18.25,505.0,289.21,211.66
2018,7,24,16,30,686.0,99.0,4.6,18.1,470.0,241.62,168.4
2018,7,24,16,45,670.5,93.5,4.6,17.95,426.5,191.82,124.73
2018,7,24,17,0,655.0,88.0,4.6,17.8,383.0,143.66,85.41
2018,7,24,17,15,614.0,85.5,4.6,17.6,335.0,98.01,55.65
2018,7,24,17,30,573.0,83.0,4.6,17.4,287.0,57.31,45.01
2018,7,24,17,45,496.0,77.0,4.6,17.2,233.5,53.63,41.87
2018,7,24,18,0,419.0,71.0,4.6,17.0,180.0,51.59,40.03
2018,7,24,18,15,368.5,59.5,4.55,16.85,140.0,44.18,33.29
2018,7,24,18,30,318.0,48.0,4.5,16.7,100.0,36.41,26.06
2018,7,24,18,45,254.5,35.5,4.45,16.5,68.0,27.46,17.48
2018,7,24,19,0,191.0,23.0,4.4,16.3,36.0,18.66,4.29
2018,7,24,19,15,104.0,13.0,4.35,16.2,19.0,12.39,0.0
2018,7,24,19,30,17.0,3.0,4.3,16.1,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,16.0,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,5,15,29.5,4.5,3.45,15.2,6.0,8.97,0.0
2018,7,25,5,30,59.0,9.0,3.5,15.4,12.0,25.89,0.0
2018,7,25,5,45,88.5,14.5,3.5,15.55,25.0,46.36,28.62
2018,7,25,6,0,118.0,20.0,3.5,15.7,38.0,67.27,47.99
2018,7,25,6,15,111.0,24.5,3.45,15.9,46.5,76.23,57.49
2018,7,25,6,30,104.0,29.0,3.4,16.1,55.0,84.4,65.76
2018,7,25,6,45,52.0,44.0,3.4,16.3,57.0,71.41,55.37
2018,7,25,7,0,0.0,59.0,3.4,16.5,59.0,54.86,40.93
2018,7,25,7,15,0.0,81.0,3.4,16.65,81.0,75.74,58.37
2018,7,25,7,30,0.0,103.0,3.4,16.8,103.0,97.19,76.0
2018,7,25,7,45,0.0,107.0,3.45,17.0,107.0,100.75,78.61
2018,7,25,8,0,0.0,111.0,3.5,17.2,111.0,104.39,81.28
2018,7,25,8,15,2.0,138.0,3.5,17.35,139.0,132.31,103.86
2018,7,25,8,30,4.0,165.0,3.5,17.5,167.0,160.5,126.34
2018,7,25,8,45,6.0,185.5,3.5,17.65,189.5,182.37,143.49
2018,7,25,9,0,8.0,206.0,3.5,17.8,212.0,204.35,160.58
2018,7,25,9,15,11.0,226.0,3.5,17.95,234.5,226.83,177.95
2018,7,25,9,30,14.0,246.0,3.5,18.1,257.0,249.41,195.25
2018,7,25,9,45,23.5,284.0,3.55,18.2,303.0,296.39,231.65
2018,7,25,10,0,33.0,322.0,3.6,18.3,349.0,356.35,277.39
2018,7,25,10,15,35.5,340.0,3.65,18.35,370.0,376.94,292.47
2018,7,25,10,30,38.0,358.0,3.7,18.4,391.0,397.28,307.44
2018,7,25,10,45,42.5,376.0,3.8,18.45,414.0,419.34,323.79
2018,7,25,11,0,47.0,394.0,3.9,18.5,437.0,441.04,339.81
2018,7,25,11,15,268.5,327.0,4.0,18.5,578.0,614.91,476.91
2018,7,25,11,30,490.0,260.0,4.1,18.5,719.0,774.74,598.18
2018,7,25,11,45,322.5,329.5,4.2,18.45,632.5,662.12,511.05
2018,7,25,12,0,155.0,399.0,4.3,18.4,546.0,552.43,425.51
2018,7,25,12,15,176.0,397.5,4.4,18.35,564.5,565.63,436.71
2018,7,25,12,30,197.0,396.0,4.5,18.3,583.0,577.3,446.22
2018,7,25,12,45,173.5,409.5,4.6,18.3,573.5,560.81,433.32
2018,7,25,13,0,150.0,423.0,4.7,18.3,564.0,544.45,420.62
2018,7,25,13,15,136.5,423.0,4.8,18.25,549.5,524.35,405.68
2018,7,25,13,30,123.0,423.0,4.9,18.2,535.0,504.56,390.93
2018,7,25,13,45,156.5,389.0,5.0,18.15,528.0,491.24,382.65
2018,7,25,14,0,190.0,355.0,5.1,18.1,521.0,475.6,372.36
2018,7,25,14,15,546.0,225.5,5.15,18.0,682.0,601.98,476.18
2018,7,25,14,30,902.0,96.0,5.2,17.9,843.0,694.58,550.28
2018,7,25,14,45,892.5,95.5,5.25,17.8,808.5,644.61,510.8
2018,7,25,15,0,883.0,95.0,5.3,17.7,774.0,593.55,470.08
2018,7,25,15,15,872.0,93.0,5.3,17.7,734.0,539.54,425.68
2018,7,25,15,30,861.0,91.0,5.3,17.7,694.0,485.1,379.72
2018,7,25,15,45,745.5,116.5,5.3,17.35,614.0,407.82,315.98
2018,7,25,16,0,630.0,142.0,5.3,17.0,534.0,341.16,260.55
2018,7,25,16,15,337.0,165.0,5.3,16.85,373.0,234.88,178.42
2018,7,25,16,30,44.0,188.0,5.3,16.7,212.0,174.23,137.1
2018,7,25,16,45,47.0,128.0,5.3,16.55,151.0,122.14,94.44
2018,7,25,17,0,50.0,68.0,5.3,16.4,90.0,65.6,47.48
2018,7,25,17,15,98.0,59.5,5.25,16.25,96.5,53.56,36.41
2018,7,25,17,30,146.0,51.0,5.2,16.1,103.0,34.48,25.04
2018,7,25,17,45,76.0,31.0,5.15,15.95,58.0,24.89,16.56
2018,7,25,18,0,6.0,11.0,5.1,15.8,13.0,10.35,3.58
2018,7,25,18,15,3.0,8.5,5.0,15.65,9.5,7.99,1.43
2018,7,25,18,30,0.0,6.0,4.9,15.5,6.0,5.55,0.0
2018,7,25,18,45,4.5,5.0,4.8,15.35,5.5,4.69,0.0
2018,7,25,19,0,9.0,4.0,4.7,15.2,5.0,3.82,0.0
2018,7,25,19,15,9.0,3.0,4.55,15.15,3.5,2.86,0.0
2018,7,25,19,30,9.0,2.0,4.4,15.1,2.0,0.0,0.0
2018,7,25,19,45,4.5,1.0,4.25,15.0,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,5,15,29.0,4.0,3.65,15.15,5.5,8.39,0.0
2018,7,26,5,30,58.0,8.0,3.6,15.3,11.0,24.16,0.0
2018,7,26,5,45,83.0,11.5,3.55,15.45,21.0,40.51,23.97
2018,7,26,6,0,108.0,15.0,3.5,15.6,31.0,60.19,42.29
2018,7,26,6,15,103.0,16.0,3.45,15.75,36.0,61.79,45.48
2018,7,26,6,30,98.0,17.0,3.4,15.9,41.0,66.05,50.37
2018,7,26,6,45,49.0,25.0,3.35,16.1,37.0,52.69,39.59
2018,7,26,7,0,0.0,33.0,3.3,16.3,33.0,30.63,20.45
2018,7,26,7,15,0.0,49.0,3.2,16.45,49.0,45.53,33.0
2018,7,26,7,30,0.0,65.0,3.1,16.6,65.0,60.46,45.42
2018,7,26,7,45,0.0,72.5,3.0,16.7,72.5,67.48,51.08
2018,7,26,8,0,0.0,80.0,2.9,16.8,80.0,74.5,56.71
2018,7,26,8,15,0.0,97.0,2.85,16.95,97.0,90.6,69.75
2018,7,26,8,30,0.0,114.0,2.8,17.1,114.0,106.98,82.88
2018,7,26,8,45,0.0,130.5,2.75,17.2,130.5,122.92,95.54
2018,7,26,9,0,0.0,147.0,2.7,17.3,147.0,138.88,108.1
2018,7,26,9,15,2.0,160.5,2.7,17.4,162.0,153.74,119.78
2018,7,26,9,30,4.0,174.0,2.7,17.5,177.0,168.7,131.47
2018,7,26,9,45,8.0,206.5,2.75,17.6,213.0,204.31,159.49
2018,7,26,10,0,12.0,239.0,2.8,17.7,249.0,240.13,187.3
2018,7,26,10,15,12.5,249.5,2.85,17.7,260.0,250.8,195.26
2018,7,26,10,30,13.0,260.0,2.9,17.7,271.0,261.4,203.24
2018,7,26,10,45,13.5,264.5,3.0,17.75,276.5,266.04,206.61
2018,7,26,11,0,14.0,269.0,3.1,17.8,282.0,270.61,209.96
2018,7,26,11,15,14.5,274.5,3.25,17.75,288.0,276.07,214.14
2018,7,26,11,30,15.0,280.0,3.4,17.7,294.0,281.43,218.27
2018,7,26,11,45,16.0,295.0,3.5,17.7,310.0,296.38,229.72
2018,7,26,12,0,17.0,310.0,3.6,17.7,326.0,311.11,240.98
2018,7,26,12,15,26.5,327.5,3.75,17.65,352.5,343.67,266.29
2018,7,26,12,30,36.0,345.0,3.9,17.6,379.0,367.62,284.91
2018,7,26,12,45,58.5,374.5,4.05,17.55,429.5,414.32,321.15
2018,7,26,13,0,81.0,404.0,4.2,17.5,480.0,459.07,355.56
2018,7,26,13,15,65.0,385.5,4.3,17.4,446.0,422.53,327.85
2018,7,26,13,30,49.0,367.0,4.4,17.3,412.0,387.12,301.05
2018,7,26,13,45,82.5,332.0,4.5,17.25,405.0,376.95,295.01
2018,7,26,14,0,116.0,297.0,4.6,17.2,398.0,366.63,288.55
2018,7,26,14,15,421.0,221.5,4.6,17.15,572.0,509.1,404.88
2018,7,26,14,30,726.0,146.0,4.6,17.1,746.0,622.45,493.97
2018,7,26,14,45,793.5,126.0,4.65,17.0,756.5,609.49,483.2
2018,7,26,15,0,861.0,106.0,4.7,16.9,767.0,590.42,467.31
2018,7,26,15,15,714.5,141.0,4.7,16.9,670.0,497.72,392.95
2018,7,26,15,30,568.0,176.0,4.7,16.9,573.0,416.85,327.49
2018,7,26,15,45,504.0,177.0,4.65,16.75,512.0,357.62,278.73
2018,7,26,16,0,440.0,178.0,4.6,16.6,451.0,304.28,234.38
2018,7,26,16,15,433.5,165.0,4.6,16.45,416.0,263.25,198.69
2018,7,26,16,30,427.0,152.0,4.6,16.3,381.0,222.83,163.25
2018,7,26,16,45,474.5,133.5,4.6,16.2,364.5,188.56,131.05
2018,7,26,17,0,522.0,115.0,4.6,16.1,348.0,147.99,95.46
2018,7,26,17,15,471.5,110.5,4.6,15.95,301.0,108.41,70.0
2018,7,26,17,30,421.0,106.0,4.6,15.8,254.0,73.73,59.81
2018,7,26,17,45,400.0,91.0,4.6,15.6,213.5,64.82,52.05
2018,7,26,18,0,379.0,76.0,4.6,15.4,173.0,55.38,43.64
2018,7,26,18,15,326.5,63.0,4.55,15.3,133.0,46.92,35.89
2018,7,26,18,30,274.0,50.0,4.5,15.2,93.0,38.04,27.59
2018,7,26,18,45,223.5,36.5,4.4,15.05,63.5,28.33,18.16
2018,7,26,19,0,173.0,23.0,4.3,14.9,34.0,18.18,1.84
2018,7,26,19,15,93.5,12.5,4.2,14.85,18.0,11.91,0.0
2018,7,26,19,30,14.0,2.0,4.1,14.8,2.0,0.0,0.0
2018,7,26,19,45,7.0,1.0,4.05,14.8,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,5,15,35.0,4.5,4.8,14.65,6.5,9.79,0.0
2018,7,27,5,30,70.0,9.0,4.9,14.8,13.0,28.0,0.0
2018,7,27,5,45,78.0,12.0,4.95,15.0,20.5,40.0,23.52
2018,7,27,6,0,86.0,15.0,5.0,15.2,28.0,49.95,34.22
2018,7,27,6,15,43.0,15.5,4.95,15.35,22.0,34.58,23.19
2018,7,27,6,30,0.0,16.0,4.9,15.5,16.0,14.82,6.99
2018,7,27,6,45,0.0,27.5,4.9,15.65,27.5,25.51,16.15
2018,7,27,7,0,0.0,39.0,4.9,15.8,39.0,36.21,25.24
2018,7,27,7,15,0.0,54.5,4.8,15.9,54.5,50.66,37.41
2018,7,27,7,30,0.0,70.0,4.7,16.0,70.0,65.13,49.45
2018,7,27,7,45,0.0,76.0,4.65,16.1,76.0,70.75,53.95
2018,7,27,8,0,0.0,82.0,4.6,16.2,82.0,76.37,58.42
2018,7,27,8,15,0.0,95.5,4.6,16.35,95.5,89.15,68.77
2018,7,27,8,30,0.0,109.0,4.6,16.5,109.0,102.13,79.19
2018,7,27,8,45,0.0,125.0,4.65,16.6,125.0,117.57,91.55
2018,7,27,9,0,0.0,141.0,4.7,16.7,141.0,133.03,103.83
2018,7,27,9,15,1.5,154.0,4.7,16.75,155.0,146.95,114.87
2018,7,27,9,30,3.0,167.0,4.7,16.8,169.0,160.94,125.91
2018,7,27,9,45,5.0,181.5,4.75,16.9,185.5,176.92,138.51
2018,7,27,10,0,7.0,196.0,4.8,17.0,202.0,192.97,151.09
2018,7,27,10,15,9.0,214.0,4.8,17.05,222.0,212.45,166.35
2018,7,27,10,30,11.0,232.0,4.8,17.1,242.0,231.92,181.52
2018,7,27,10,45,11.5,238.0,4.8,17.15,248.5,238.1,186.12
2018,7,27,11,0,12.0,244.0,4.8,17.2,255.0,244.2,190.71
2018,7,27,11,15,12.5,250.0,4.85,17.2,261.5,250.23,195.31
2018,7,27,11,30,13.0,256.0,4.9,17.2,268.0,256.16,199.85
2018,7,27,11,45,15.5,284.0,4.95,17.2,298.5,285.25,222.51
2018,7,27,12,0,18.0,312.0,5.0,17.2,329.0,314.06,244.8
2018,7,27,12,15,22.0,333.5,5.05,17.2,354.5,337.7,263.09
2018,7,27,12,30,26.0,355.0,5.1,17.2,380.0,368.08,286.51
2018,7,27,12,45,30.5,368.0,5.15,17.2,397.0,382.29,297.53
2018,7,27,13,0,35.0,381.0,5.2,17.2,414.0,395.85,308.11
2018,7,27,13,15,34.5,373.5,5.2,17.15,405.5,384.83,299.82
2018,7,27,13,30,34.0,366.0,5.2,17.1,397.0,373.81,291.61
2018,7,27,13,45,101.5,347.5,5.2,17.1,437.0,409.35,321.38
2018,7,27,14,0,169.0,329.0,5.2,17.1,477.0,436.07,343.83
2018,7,27,14,15,539.5,215.5,5.15,17.05,665.0,588.17,467.82
2018,7,27,14,30,910.0,102.0,5.1,17.0,853.0,704.75,559.38
2018,7,27,14,45,902.0,100.0,5.1,16.95,818.0,653.79,518.77
2018,7,27,15,0,894.0,98.0,5.1,16.9,783.0,601.6,476.99
2018,7,27,15,15,883.0,96.0,5.1,16.9,742.5,546.87,432.0
2018,7,27,15,30,872.0,94.0,5.1,16.9,702.0,491.69,385.39
2018,7,27,15,45,857.5,92.5,5.05,16.65,657.5,435.3,336.8
2018,7,27,16,0,843.0,91.0,5.0,16.4,613.0,379.31,287.26
2018,7,27,16,15,825.0,87.5,5.0,16.25,564.5,316.59,231.44
2018,7,27,16,30,807.0,84.0,5.0,16.1,516.0,259.54,179.84
2018,7,27,16,45,782.5,81.0,4.95,15.95,465.5,203.4,130.42
2018,7,27,17,0,758.0,78.0,4.9,15.8,415.0,149.91,86.97
2018,7,27,17,15,717.5,74.5,4.95,15.6,361.5,97.89,53.36
2018,7,27,17,30,677.0,71.0,5.0,15.4,308.0,47.05,36.29
2018,7,27,17,45,579.5,68.0,5.0,15.25,247.5,46.91,36.24
2018,7,27,18,0,482.0,65.0,5.0,15.1,187.0,46.97,36.23
2018,7,27,18,15,342.5,53.5,5.05,14.95,130.5,39.71,29.56
2018,7,27,18,30,203.0,42.0,5.1,14.8,74.0,31.69,22.07
2018,7,27,18,45,132.0,29.0,5.1,14.65,47.0,22.26,13.0
2018,7,27,19,0,61.0,16.0,5.1,14.5,20.0,13.54,0.0
2018,7,27,19,15,30.5,8.0,5.1,14.45,10.0,7.63,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,28,5,15,2.0,2.0,4.25,14.05,2.0,2.22,0.0
2018,7,28,5,30,4.0,4.0,4.3,14.2,4.0,4.59,0.0
2018,7,28,5,45,2.0,7.0,4.3,14.4,7.0,7.1,0.0
2018,7,28,6,0,0.0,10.0,4.3,14.6,10.0,9.26,2.07
2018,7,28,6,15,0.0,14.5,4.15,14.75,14.5,13.43,5.75
2018,7,28,6,30,0.0,19.0,4.0,14.9,19.0,17.61,9.41
2018,7,28,6,45,0.0,36.5,3.85,15.0,36.5,33.88,23.36
2018,7,28,7,0,0.0,54.0,3.7,15.1,54.0,50.19,37.23
2018,7,28,7,15,0.0,71.5,3.55,15.2,71.5,66.53,50.96
2018,7,28,7,30,0.0,89.0,3.4,15.3,89.0,83.35,64.91
2018,7,28,7,45,0.0,102.5,3.25,15.4,102.5,96.35,75.49
2018,7,28,8,0,0.0,116.0,3.1,15.5,116.0,109.37,85.97
2018,7,28,8,15,0.0,134.5,3.05,15.65,134.5,127.36,100.4
2018,7,28,8,30,0.0,153.0,3.0,15.8,153.0,145.37,114.69
2018,7,28,8,45,2.5,170.0,2.95,15.9,171.5,164.02,129.48
2018,7,28,9,0,5.0,187.0,2.9,16.0,190.0,182.83,144.26
2018,7,28,9,15,7.5,206.5,2.9,16.15,212.0,204.26,161.0
2018,7,28,9,30,10.0,226.0,2.9,16.3,234.0,225.79,177.66
2018,7,28,9,45,18.0,265.0,2.9,16.45,279.5,272.19,213.86
2018,7,28,10,0,26.0,304.0,2.9,16.6,325.0,330.93,258.92
2018,7,28,10,15,25.5,313.0,2.95,16.75,334.5,339.08,264.43
2018,7,28,10,30,25.0,322.0,3.0,16.9,344.0,347.05,270.01
2018,7,28,10,45,25.5,331.0,3.1,17.05,354.0,355.83,276.31
2018,7,28,11,0,26.0,340.0,3.2,17.2,364.0,364.4,282.46
2018,7,28,11,15,44.0,359.5,3.25,17.3,400.5,401.1,310.63
2018,7,28,11,30,62.0,379.0,3.3,17.4,437.0,437.22,338.0
2018,7,28,11,45,102.0,383.0,3.4,17.45,479.0,488.84,377.73
2018,7,28,12,0,142.0,387.0,3.5,17.5,521.0,528.11,407.96
2018,7,28,12,15,128.0,385.5,3.6,17.55,506.5,507.85,392.33
2018,7,28,12,30,114.0,384.0,3.7,17.6,492.0,487.5,376.88
2018,7,28,12,45,92.0,387.5,3.8,17.65,474.0,458.07,354.33
2018,7,28,13,0,70.0,391.0,3.9,17.7,456.0,436.91,337.86
2018,7,28,13,15,51.0,377.0,4.0,17.7,424.0,402.52,311.64
2018,7,28,13,30,32.0,363.0,4.1,17.7,392.0,369.41,286.26
2018,7,28,13,45,87.5,337.5,4.2,17.65,414.5,389.04,303.59
2018,7,28,14,0,143.0,312.0,4.3,17.6,437.0,400.9,314.59
2018,7,28,14,15,458.5,235.0,4.35,17.55,616.0,548.06,433.29
2018,7,28,14,30,774.0,158.0,4.4,17.5,795.0,664.92,523.95
2018,7,28,14,45,802.0,145.0,4.45,17.45,780.5,631.38,497.43
2018,7,28,15,0,830.0,132.0,4.5,17.4,766.0,593.53,467.44
2018,7,28,15,15,763.0,140.5,4.5,17.4,699.5,521.52,409.81
2018,7,28,15,30,696.0,149.0,4.5,17.4,633.0,451.96,353.27
2018,7,28,15,45,686.5,142.0,4.45,17.15,593.0,400.96,310.12
2018,7,28,16,0,677.0,135.0,4.4,16.9,553.0,350.24,266.02
2018,7,28,16,15,601.5,138.5,4.4,16.75,487.5,289.43,214.68
2018,7,28,16,30,526.0,142.0,4.4,16.6,422.0,237.38,171.12
2018,7,28,16,45,515.0,135.0,4.4,16.45,386.5,195.82,135.03
2018,7,28,17,0,504.0,128.0,4.4,16.3,351.0,155.39,102.35
2018,7,28,17,15,418.0,123.0,4.4,16.1,292.5,113.22,76.14
2018,7,28,17,30,332.0,118.0,4.4,15.9,234.0,82.38,67.4
2018,7,28,17,45,371.5,97.5,4.4,15.7,207.0,69.75,56.38
2018,7,28,18,0,411.0,77.0,4.4,15.5,180.0,56.38,44.49
2018,7,28,18,15,346.5,64.5,4.4,15.35,137.5,48.27,37.03
2018,7,28,18,30,282.0,52.0,4.4,15.2,95.0,39.77,29.03
2018,7,28,18,45,185.0,36.5,4.35,15.0,60.5,28.41,17.98
2018,7,28,19,0,88.0,21.0,4.3,14.8,26.0,17.5,0.0
2018,7,28,19,15,44.0,10.5,4.3,14.7,13.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,5,15,4.0,3.0,3.75,14.3,3.0,3.48,0.0
2018,7,29,5,30,8.0,6.0,3.8,14.4,6.0,7.73,0.0
2018,7,29,5,45,46.5,17.0,3.8,14.5,23.0,34.22,19.44
2018,7,29,6,0,85.0,28.0,3.8,14.6,40.0,61.7,43.93
2018,7,29,6,15,138.5,37.0,3.75,14.7,66.0,103.2,79.83
2018,7,29,6,30,192.0,46.0,3.7,14.8,92.0,144.67,116.33
2018,7,29,6,45,98.5,71.5,3.7,14.95,95.5,124.59,100.67
2018,7,29,7,0,5.0,97.0,3.7,15.1,99.0,95.55,75.6
2018,7,29,7,15,29.5,132.5,3.65,15.15,145.0,152.47,123.5
2018,7,29,7,30,54.0,168.0,3.6,15.2,191.0,207.6,169.09
2018,7,29,7,45,50.0,186.5,3.55,15.3,210.0,225.96,183.36
2018,7,29,8,0,46.0,205.0,3.5,15.4,229.0,243.84,197.07
2018,7,29,8,15,59.5,230.5,3.45,15.45,264.5,282.6,227.85
2018,7,29,8,30,73.0,256.0,3.4,15.5,300.0,322.19,258.8
2018,7,29,8,45,64.5,272.0,3.35,15.55,313.0,333.29,266.31
2018,7,29,9,0,56.0,288.0,3.3,15.6,326.0,343.61,273.22
2018,7,29,9,15,68.5,313.5,3.3,15.6,363.0,382.67,303.21
2018,7,29,9,30,81.0,339.0,3.3,15.6,400.0,422.03,332.98
2018,7,29,9,45,87.0,359.0,3.25,15.6,427.5,449.34,353.0
2018,7,29,10,0,93.0,379.0,3.2,15.6,455.0,476.44,372.75
2018,7,29,10,15,109.5,398.0,3.25,15.65,490.5,525.48,409.13
2018,7,29,10,30,126.0,417.0,3.3,15.7,526.0,561.2,435.28
2018,7,29,10,45,133.0,421.5,3.3,15.7,539.5,571.45,442.41
2018,7,29,11,0,140.0,426.0,3.3,15.7,553.0,581.1,449.27
2018,7,29,11,15,108.0,429.5,3.35,15.7,528.5,549.69,424.71
2018,7,29,11,30,76.0,433.0,3.4,15.7,504.0,506.81,391.82
2018,7,29,11,45,71.0,431.0,3.45,15.7,497.5,496.79,384.32
2018,7,29,12,0,66.0,429.0,3.5,15.7,491.0,486.56,376.53
2018,7,29,12,15,77.0,432.0,3.6,15.75,504.5,496.6,384.49
2018,7,29,12,30,88.0,435.0,3.7,15.8,518.0,505.77,391.74
2018,7,29,12,45,105.5,431.5,3.75,15.8,530.5,520.22,403.15
2018,7,29,13,0,123.0,428.0,3.8,15.8,543.0,525.75,407.96
2018,7,29,13,15,108.0,429.0,3.85,15.85,528.5,506.02,392.81
2018,7,29,13,30,93.0,430.0,3.9,15.9,514.0,483.31,375.56
2018,7,29,13,45,74.5,403.5,3.95,15.95,470.0,437.38,340.83
2018,7,29,14,0,56.0,377.0,4.0,16.0,426.0,393.18,307.17
2018,7,29,14,15,52.0,362.0,4.05,16.0,406.0,371.57,290.98
2018,7,29,14,30,48.0,347.0,4.1,16.0,386.0,350.38,274.95
2018,7,29,14,45,41.5,317.5,4.15,16.05,350.5,315.29,248.01
2018,7,29,15,0,35.0,288.0,4.2,16.1,315.0,281.25,221.68
2018,7,29,15,15,30.5,266.5,4.2,16.1,289.0,256.21,202.27
2018,7,29,15,30,26.0,245.0,4.2,16.1,263.0,231.9,183.28
2018,7,29,15,45,166.5,232.0,4.35,16.05,335.5,271.69,214.38
2018,7,29,16,0,307.0,219.0,4.5,16.0,408.0,293.78,228.74
2018,7,29,16,15,370.5,180.0,4.6,15.8,389.5,255.72,194.65
2018,7,29,16,30,434.0,141.0,4.7,15.6,371.0,214.34,156.46
2018,7,29,16,45,578.5,109.5,4.8,15.45,383.5,184.86,123.98
2018,7,29,17,0,723.0,78.0,4.9,15.3,396.0,143.82,83.77
2018,7,29,17,15,685.5,74.0,4.9,15.1,345.0,89.26,47.95
2018,7,29,17,30,648.0,70.0,4.9,14.9,294.0,46.43,35.82
2018,7,29,17,45,490.5,70.0,4.9,14.7,223.5,48.54,37.77
2018,7,29,18,0,333.0,70.0,4.9,14.5,153.0,50.98,39.87
2018,7,29,18,15,326.5,56.0,4.8,14.4,121.5,41.72,31.37
2018,7,29,18,30,320.0,42.0,4.7,14.3,90.0,32.26,22.55
2018,7,29,18,45,204.5,29.5,4.55,14.2,56.0,22.82,13.27
2018,7,29,19,0,89.0,17.0,4.4,14.1,22.0,13.32,0.0
2018,7,29,19,15,44.5,8.5,4.3,14.05,11.0,8.1,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,5,15,65.0,9.0,3.95,14.05,12.0,18.65,0.0
2018,7,30,5,30,130.0,18.0,4.0,14.2,24.0,51.67,0.0
2018,7,30,5,45,236.5,31.0,4.1,14.35,58.0,109.54,70.83
2018,7,30,6,0,343.0,44.0,4.2,14.5,92.0,173.12,129.6
2018,7,30,6,15,278.5,40.0,4.15,14.65,89.5,164.44,128.9
2018,7,30,6,30,214.0,36.0,4.1,14.8,87.0,141.63,113.69
2018,7,30,6,45,107.0,45.5,4.05,14.95,71.0,104.9,84.25
2018,7,30,7,0,0.0,55.0,4.0,15.1,55.0,51.12,37.99
2018,7,30,7,15,0.0,72.0,3.85,15.25,72.0,67.0,51.35
2018,7,30,7,30,0.0,89.0,3.7,15.4,89.0,83.39,64.93
2018,7,30,7,45,0.0,108.0,3.6,15.55,108.0,101.85,80.06
2018,7,30,8,0,0.0,127.0,3.5,15.7,127.0,120.36,95.02
2018,7,30,8,15,1.0,146.5,3.4,15.8,147.0,140.17,110.92
2018,7,30,8,30,2.0,166.0,3.3,15.9,167.0,160.07,126.73
2018,7,30,8,45,4.0,179.5,3.25,16.05,182.0,174.86,138.28
2018,7,30,9,0,6.0,193.0,3.2,16.2,197.0,189.78,149.85
2018,7,30,9,15,9.0,214.5,3.2,16.3,221.0,213.72,168.6
2018,7,30,9,30,12.0,236.0,3.2,16.4,245.0,237.77,187.27
2018,7,30,9,45,18.0,268.0,3.2,16.5,282.5,275.33,216.45
2018,7,30,10,0,24.0,300.0,3.2,16.6,320.0,313.06,245.37
2018,7,30,10,15,25.5,315.0,3.3,16.65,336.5,341.45,266.77
2018,7,30,10,30,27.0,330.0,3.4,16.7,353.0,357.67,278.81
2018,7,30,10,45,28.5,339.5,3.45,16.75,364.5,367.94,286.3
2018,7,30,11,0,30.0,349.0,3.5,16.8,376.0,377.98,293.66
2018,7,30,11,15,31.0,356.5,3.55,16.8,385.0,385.18,298.94
2018,7,30,11,30,32.0,364.0,3.6,16.8,394.0,392.11,304.04
2018,7,30,11,45,43.5,390.5,3.65,16.85,431.5,428.4,331.6
2018,7,30,12,0,55.0,417.0,3.7,16.9,469.0,463.81,358.19
2018,7,30,12,15,50.5,409.5,3.75,16.9,457.0,448.69,346.61
2018,7,30,12,30,46.0,402.0,3.8,16.9,445.0,433.6,335.27
2018,7,30,12,45,48.5,405.0,3.85,16.9,450.0,435.3,336.78
2018,7,30,13,0,51.0,408.0,3.9,16.9,455.0,436.56,337.92
2018,7,30,13,15,47.0,390.5,3.95,16.9,433.5,412.14,319.63
2018,7,30,13,30,43.0,373.0,4.0,16.9,412.0,388.14,301.66
2018,7,30,13,45,98.5,343.0,4.05,16.9,429.5,403.05,315.25
2018,7,30,14,0,154.0,313.0,4.1,16.9,447.0,410.18,322.51
2018,7,30,14,15,234.0,310.0,4.15,16.85,506.0,455.18,358.6
2018,7,30,14,30,314.0,307.0,4.2,16.8,565.0,491.36,387.14
2018,7,30,14,45,416.5,261.5,4.2,16.75,588.0,495.52,391.42
2018,7,30,15,0,519.0,216.0,4.2,16.7,611.0,489.07,386.67
2018,7,30,15,15,667.0,165.0,4.2,16.7,644.5,490.2,386.34
2018,7,30,15,30,815.0,114.0,4.2,16.7,678.0,477.8,373.31
2018,7,30,15,45,792.5,113.0,4.25,16.45,631.5,420.84,324.96
2018,7,30,16,0,770.0,112.0,4.3,16.2,585.0,365.37,276.7
2018,7,30,16,15,737.5,112.0,4.35,16.05,535.0,305.64,224.37
2018,7,30,16,30,705.0,112.0,4.4,15.9,485.0,252.43,177.24
2018,7,30,16,45,666.0,109.5,4.45,15.7,433.5,199.43,131.92
2018,7,30,17,0,627.0,107.0,4.5,15.5,382.0,150.89,93.75
2018,7,30,17,15,578.0,102.0,4.5,15.3,330.5,104.43,64.43
2018,7,30,17,30,529.0,97.0,4.5,15.1,279.0,67.9,54.84
2018,7,30,17,45,465.0,88.5,4.55,14.85,229.0,63.52,51.05
2018,7,30,18,0,401.0,80.0,4.6,14.6,179.0,58.82,46.8
2018,7,30,18,15,327.5,66.5,4.55,14.5,135.0,49.96,38.61
2018,7,30,18,30,254.0,53.0,4.5,14.4,91.0,40.69,29.84
