Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,45,169.0,36.0,4.45,14.3,57.0,28.11,17.45
2018,7,30,19,0,84.0,19.0,4.4,14.2,23.0,14.99,0.0
2018,7,30,19,15,42.0,9.5,4.4,14.15,11.5,9.05,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,5,15,19.5,5.0,3.6,13.8,6.0,7.78,0.0
2018,7,31,5,30,39.0,10.0,3.6,14.0,12.0,17.66,0.0
2018,7,31,5,45,88.5,20.0,3.6,14.2,30.5,55.3,33.48
2018,7,31,6,0,138.0,30.0,3.6,14.4,49.0,87.7,64.1
2018,7,31,6,15,89.5,28.5,3.5,14.55,43.0,67.82,50.67
2018,7,31,6,30,41.0,27.0,3.4,14.7,37.0,45.82,33.4
2018,7,31,6,45,20.5,42.5,3.3,14.85,47.5,50.38,37.59
2018,7,31,7,0,0.0,58.0,3.2,15.0,58.0,53.92,40.42
2018,7,31,7,15,0.0,74.0,3.15,15.1,74.0,68.93,53.02
2018,7,31,7,30,0.0,90.0,3.1,15.2,90.0,84.39,65.83
2018,7,31,7,45,0.0,99.5,3.05,15.35,99.5,93.45,73.11
2018,7,31,8,0,0.0,109.0,3.0,15.5,109.0,102.52,80.33
2018,7,31,8,15,0.0,122.5,2.95,15.6,122.5,115.55,90.75
2018,7,31,8,30,0.0,136.0,2.9,15.7,136.0,128.59,101.09
2018,7,31,8,45,0.5,148.5,2.8,15.8,149.0,141.08,110.9
2018,7,31,9,0,1.0,161.0,2.7,15.9,162.0,153.61,120.68
2018,7,31,9,15,2.5,170.5,2.7,16.05,172.5,164.11,128.8
2018,7,31,9,30,4.0,180.0,2.7,16.2,183.0,174.69,136.96
2018,7,31,9,45,6.0,196.0,2.7,16.3,201.0,192.2,150.63
2018,7,31,10,0,8.0,212.0,2.7,16.4,219.0,209.74,164.23
2018,7,31,10,15,9.5,226.5,2.75,16.5,235.0,225.33,176.22
2018,7,31,10,30,11.0,241.0,2.8,16.6,251.0,240.88,188.12
2018,7,31,10,45,11.5,241.0,2.85,16.7,251.5,241.15,188.06
2018,7,31,11,0,12.0,241.0,2.9,16.8,252.0,241.39,188.05
2018,7,31,11,15,11.5,237.5,3.0,16.8,248.0,237.18,184.65
2018,7,31,11,30,11.0,234.0,3.1,16.8,244.0,232.95,181.27
2018,7,31,11,45,12.5,249.0,3.2,16.85,260.5,248.52,193.38
2018,7,31,12,0,14.0,264.0,3.3,16.9,277.0,263.91,205.28
2018,7,31,12,15,15.0,279.5,3.45,16.9,293.5,279.07,217.04
2018,7,31,12,30,16.0,295.0,3.6,16.9,310.0,294.0,228.62
2018,7,31,12,45,16.5,296.0,3.75,16.85,311.5,294.37,229.04
2018,7,31,13,0,17.0,297.0,3.9,16.8,313.0,294.62,229.44
2018,7,31,13,15,16.5,292.0,4.0,16.75,307.0,288.22,224.67
2018,7,31,13,30,16.0,287.0,4.1,16.7,301.0,281.81,219.92
2018,7,31,13,45,76.5,280.0,4.2,16.65,346.5,326.88,257.26
2018,7,31,14,0,137.0,273.0,4.3,16.6,392.0,360.47,285.12
2018,7,31,14,15,489.5,200.0,4.4,16.55,604.0,538.0,428.86
2018,7,31,14,30,842.0,127.0,4.5,16.5,816.0,680.34,539.17
2018,7,31,14,45,836.5,122.0,4.55,16.4,782.0,631.01,500.15
2018,7,31,15,0,831.0,117.0,4.6,16.3,748.0,578.83,458.92
2018,7,31,15,15,818.0,115.0,4.6,16.3,708.0,525.23,414.99
2018,7,31,15,30,805.0,113.0,4.6,16.3,668.0,471.57,369.81
2018,7,31,15,45,792.0,108.5,4.7,16.1,624.5,415.88,322.23
2018,7,31,16,0,779.0,104.0,4.8,15.9,581.0,360.66,273.66
2018,7,31,16,15,760.5,100.0,4.75,15.7,534.0,304.97,223.75
2018,7,31,16,30,742.0,96.0,4.7,15.5,487.0,250.85,174.98
2018,7,31,16,45,715.0,91.5,4.7,15.35,437.0,192.4,124.27
2018,7,31,17,0,688.0,87.0,4.7,15.2,387.0,140.78,82.94
2018,7,31,17,15,652.0,81.5,4.65,15.05,336.5,91.07,51.31
2018,7,31,17,30,616.0,76.0,4.6,14.9,286.0,51.19,40.07
2018,7,31,17,45,565.5,69.5,4.6,14.7,237.0,48.63,37.85
2018,7,31,18,0,515.0,63.0,4.6,14.5,188.0,45.93,35.36
2018,7,31,18,15,443.5,53.5,4.55,14.4,143.0,40.37,30.14
2018,7,31,18,30,372.0,44.0,4.5,14.3,98.0,34.52,24.44
2018,7,31,18,45,265.0,32.0,4.45,14.2,63.0,25.85,15.41
2018,7,31,19,0,158.0,20.0,4.4,14.1,28.0,15.9,0.0
2018,7,31,19,15,79.0,10.0,4.35,14.05,14.0,9.53,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,5,15,29.0,4.5,3.6,13.9,5.5,4.29,0.0
2018,8,1,5,30,58.0,9.0,3.6,14.1,11.0,20.62,0.0
2018,8,1,5,45,59.5,12.5,3.6,14.25,17.5,36.53,19.78
2018,8,1,6,0,61.0,16.0,3.6,14.4,24.0,39.21,25.64
2018,8,1,6,15,73.5,20.5,3.5,14.6,34.5,56.9,41.66
2018,8,1,6,30,86.0,25.0,3.4,14.8,45.0,71.59,55.16
2018,8,1,6,45,43.0,37.0,3.3,14.95,47.0,59.52,45.49
2018,8,1,7,0,0.0,49.0,3.2,15.1,49.0,45.53,33.26
2018,8,1,7,15,0.0,67.5,3.1,15.3,67.5,62.79,47.81
2018,8,1,7,30,0.0,86.0,3.0,15.5,86.0,80.46,62.46
2018,8,1,7,45,0.0,99.0,2.85,15.65,99.0,92.97,72.63
2018,8,1,8,0,0.0,112.0,2.7,15.8,112.0,105.5,82.7
2018,8,1,8,15,0.0,128.0,2.75,15.95,128.0,121.01,95.11
2018,8,1,8,30,0.0,144.0,2.8,16.1,144.0,136.54,107.41
2018,8,1,8,45,1.5,158.5,2.8,16.25,159.5,151.86,119.49
2018,8,1,9,0,3.0,173.0,2.8,16.4,175.0,167.27,131.55
2018,8,1,9,15,5.5,191.0,2.95,16.5,195.0,187.15,147.19
2018,8,1,9,30,8.0,209.0,3.1,16.6,215.0,207.15,162.81
2018,8,1,9,45,10.5,229.5,3.2,16.75,238.0,229.7,180.3
2018,8,1,10,0,13.0,250.0,3.3,16.9,261.0,252.29,197.69
2018,8,1,10,15,17.5,279.5,3.45,16.95,294.5,285.84,223.65
2018,8,1,10,30,22.0,309.0,3.6,17.0,328.0,319.38,249.37
2018,8,1,10,45,20.5,308.5,3.75,17.05,326.5,316.85,247.04
2018,8,1,11,0,19.0,308.0,3.9,17.1,325.0,314.29,244.82
2018,8,1,11,15,18.5,309.0,4.0,17.15,326.0,314.15,244.53
2018,8,1,11,30,18.0,310.0,4.1,17.2,327.0,313.95,244.2
2018,8,1,11,45,20.0,323.5,4.2,17.2,342.5,328.33,255.29
2018,8,1,12,0,22.0,337.0,4.3,17.2,358.0,342.46,266.15
2018,8,1,12,15,22.5,339.5,4.35,17.25,361.0,344.2,267.41
2018,8,1,12,30,23.0,342.0,4.4,17.3,364.0,345.76,268.61
2018,8,1,12,45,20.0,323.5,4.45,17.35,342.5,323.86,251.77
2018,8,1,13,0,17.0,305.0,4.5,17.4,321.0,302.23,235.13
2018,8,1,13,15,19.0,312.5,4.55,17.4,330.0,309.72,241.17
2018,8,1,13,30,21.0,320.0,4.6,17.4,339.0,316.89,246.92
2018,8,1,13,45,91.0,316.5,4.65,17.35,395.5,372.56,292.38
2018,8,1,14,0,161.0,313.0,4.7,17.3,452.0,415.48,327.28
2018,8,1,14,15,533.0,204.0,4.7,17.25,643.0,572.36,454.71
2018,8,1,14,30,905.0,95.0,4.7,17.2,834.0,692.51,548.61
2018,8,1,14,45,897.0,93.5,4.7,17.1,799.5,641.97,508.42
2018,8,1,15,0,889.0,92.0,4.7,17.0,765.0,590.19,467.11
2018,8,1,15,15,878.0,90.0,4.7,17.0,724.5,535.44,422.15
2018,8,1,15,30,867.0,88.0,4.7,17.0,684.0,480.25,375.56
2018,8,1,15,45,851.5,86.0,4.75,16.75,639.0,423.06,326.49
2018,8,1,16,0,836.0,84.0,4.8,16.5,594.0,366.41,276.47
2018,8,1,16,15,816.0,82.0,4.85,16.35,545.5,304.57,221.36
2018,8,1,16,30,796.0,80.0,4.9,16.2,497.0,248.64,170.78
2018,8,1,16,45,770.0,76.5,4.9,16.0,446.5,192.29,121.54
2018,8,1,17,0,744.0,73.0,4.9,15.8,396.0,138.78,78.8
2018,8,1,17,15,706.5,69.5,4.95,15.55,344.0,87.72,47.18
2018,8,1,17,30,669.0,66.0,5.0,15.3,292.0,43.83,33.47
2018,8,1,17,45,615.0,61.0,5.0,15.05,241.5,42.06,31.95
2018,8,1,18,0,561.0,56.0,5.0,14.8,191.0,40.23,30.24
2018,8,1,18,15,478.5,48.5,5.0,14.6,144.5,36.14,26.35
2018,8,1,18,30,396.0,41.0,5.0,14.4,98.0,31.9,22.1
2018,8,1,18,45,275.0,30.5,4.95,14.25,62.5,24.57,14.12
2018,8,1,19,0,154.0,20.0,4.9,14.1,27.0,15.95,0.0
2018,8,1,19,15,77.0,10.0,4.9,14.05,13.5,9.53,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,26.5,4.0,4.2,13.4,5.0,0.0,0.0
2018,8,2,5,30,53.0,8.0,4.3,13.6,10.0,18.59,0.0
2018,8,2,5,45,84.5,13.0,4.4,13.8,21.5,43.82,23.93
2018,8,2,6,0,116.0,18.0,4.5,14.0,33.0,64.31,45.21
2018,8,2,6,15,131.5,21.0,4.45,14.15,45.5,79.61,60.13
2018,8,2,6,30,147.0,24.0,4.4,14.3,58.0,96.82,76.44
2018,8,2,6,45,73.5,32.5,4.4,14.45,49.5,73.47,57.63
2018,8,2,7,0,0.0,41.0,4.4,14.6,41.0,38.07,26.96
2018,8,2,7,15,0.0,54.0,4.4,14.75,54.0,50.19,37.22
2018,8,2,7,30,0.0,67.0,4.4,14.9,67.0,62.33,47.35
2018,8,2,7,45,0.0,74.5,4.4,15.1,74.5,69.34,53.04
2018,8,2,8,0,0.0,82.0,4.4,15.3,82.0,76.37,58.68
2018,8,2,8,15,0.0,93.5,4.45,15.45,93.5,87.24,67.49
2018,8,2,8,30,0.0,105.0,4.5,15.6,105.0,98.3,76.36
2018,8,2,8,45,0.0,122.0,4.55,15.75,122.0,114.71,89.57
2018,8,2,9,0,0.0,139.0,4.6,15.9,139.0,131.16,102.7
2018,8,2,9,15,2.5,161.5,4.65,16.0,163.5,155.3,122.09
2018,8,2,9,30,5.0,184.0,4.7,16.1,188.0,179.62,141.45
2018,8,2,9,45,9.0,215.5,4.7,16.2,223.0,214.39,169.05
2018,8,2,10,0,13.0,247.0,4.7,16.3,258.0,249.35,196.5
2018,8,2,10,15,17.5,275.5,4.75,16.35,290.5,281.9,221.87
2018,8,2,10,30,22.0,304.0,4.8,16.4,323.0,314.44,247.05
2018,8,2,10,45,39.5,349.5,4.8,16.5,384.5,389.85,305.45
2018,8,2,11,0,57.0,395.0,4.8,16.6,446.0,453.51,353.85
2018,8,2,11,15,108.0,392.5,4.85,16.6,491.5,512.08,399.71
2018,8,2,11,30,159.0,390.0,4.9,16.6,537.0,557.55,435.38
2018,8,2,11,45,221.0,384.0,4.9,16.65,590.5,618.8,482.5
2018,8,2,12,0,283.0,378.0,4.9,16.7,644.0,667.08,519.54
2018,8,2,12,15,503.5,293.5,4.9,16.7,766.5,795.17,619.56
2018,8,2,12,30,724.0,209.0,4.9,16.7,889.0,907.13,703.07
2018,8,2,12,45,832.0,157.0,4.95,16.75,932.5,930.95,719.62
2018,8,2,13,0,940.0,105.0,5.0,16.8,976.0,946.74,731.12
2018,8,2,13,15,939.0,103.5,5.0,16.8,961.5,914.54,708.62
2018,8,2,13,30,938.0,102.0,5.0,16.8,947.0,879.38,684.22
2018,8,2,13,45,936.0,99.0,5.0,16.8,925.0,839.18,656.09
2018,8,2,14,0,934.0,96.0,5.0,16.8,903.0,796.41,625.9
2018,8,2,14,15,928.0,95.5,4.95,16.75,874.5,750.73,593.21
2018,8,2,14,30,922.0,95.0,4.9,16.7,846.0,703.14,557.58
2018,8,2,14,45,914.5,93.0,4.9,16.65,811.0,651.55,517.23
2018,8,2,15,0,907.0,91.0,4.9,16.6,776.0,598.66,474.82
2018,8,2,15,15,896.0,89.0,4.9,16.6,735.0,542.91,428.91
2018,8,2,15,30,885.0,87.0,4.9,16.6,694.0,486.7,381.3
2018,8,2,15,45,868.5,86.0,4.9,16.45,648.0,428.92,331.32
2018,8,2,16,0,852.0,85.0,4.9,16.3,602.0,371.75,280.55
2018,8,2,16,15,831.0,83.0,4.95,16.15,553.0,308.66,224.29
2018,8,2,16,30,810.0,81.0,5.0,16.0,504.0,251.56,172.67
2018,8,2,16,45,782.5,78.0,5.05,15.85,452.0,194.51,122.86
2018,8,2,17,0,755.0,75.0,5.1,15.7,400.0,140.47,79.89
2018,8,2,17,15,713.5,71.5,5.15,15.5,347.0,88.54,48.16
2018,8,2,17,30,672.0,68.0,5.2,15.3,294.0,45.47,34.93
2018,8,2,17,45,612.5,63.5,5.25,15.05,242.5,44.18,33.82
2018,8,2,18,0,553.0,59.0,5.3,14.8,191.0,42.89,32.59
2018,8,2,18,15,464.5,51.5,5.25,14.65,144.0,38.94,28.79
2018,8,2,18,30,376.0,44.0,5.2,14.5,97.0,34.89,24.64
2018,8,2,18,45,249.0,31.5,5.1,14.35,60.5,25.71,14.73
2018,8,2,19,0,122.0,19.0,5.0,14.2,24.0,15.15,0.0
2018,8,2,19,15,61.0,9.5,4.85,14.15,12.0,9.05,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,5,15,2.0,2.0,3.8,13.45,2.0,0.0,0.0
2018,8,3,5,30,4.0,4.0,3.9,13.7,4.0,4.64,0.0
2018,8,3,5,45,2.0,9.0,4.0,13.95,9.0,8.86,0.57
2018,8,3,6,0,0.0,14.0,4.1,14.2,14.0,12.97,5.08
2018,8,3,6,15,0.0,21.5,4.0,14.35,21.5,19.93,11.22
2018,8,3,6,30,0.0,29.0,3.9,14.5,29.0,26.9,17.34
2018,8,3,6,45,0.0,51.0,3.75,14.65,51.0,47.4,34.92
2018,8,3,7,0,0.0,73.0,3.6,14.8,73.0,68.46,52.8
2018,8,3,7,15,0.0,96.5,3.45,14.95,96.5,91.61,72.19
2018,8,3,7,30,0.0,120.0,3.3,15.1,120.0,114.83,91.33
2018,8,3,7,45,3.0,141.5,3.15,15.25,143.0,138.07,110.28
2018,8,3,8,0,6.0,163.0,3.0,15.4,166.0,161.56,129.17
2018,8,3,8,15,17.5,195.0,2.9,15.6,205.0,202.75,162.42
2018,8,3,8,30,29.0,227.0,2.8,15.8,244.0,255.23,204.04
2018,8,3,8,45,39.5,254.0,2.7,16.0,279.5,293.17,233.39
2018,8,3,9,0,50.0,281.0,2.6,16.2,315.0,331.6,262.68
2018,8,3,9,15,107.0,311.5,2.65,16.45,390.0,429.12,338.44
2018,8,3,9,30,164.0,342.0,2.7,16.7,465.0,516.86,404.65
2018,8,3,9,45,261.5,341.5,2.7,16.95,548.5,624.33,485.0
2018,8,3,10,0,359.0,341.0,2.7,17.2,632.0,721.65,555.7
2018,8,3,10,15,377.5,347.0,2.65,17.4,662.5,749.66,573.72
2018,8,3,10,30,396.0,353.0,2.6,17.6,693.0,787.92,598.97
2018,8,3,10,45,369.0,374.5,2.6,17.85,698.0,772.56,585.92
2018,8,3,11,0,342.0,396.0,2.6,18.1,703.0,766.41,579.56
2018,8,3,11,15,261.0,426.5,2.7,18.2,663.0,713.29,539.59
2018,8,3,11,30,180.0,457.0,2.8,18.3,623.0,648.01,490.94
2018,8,3,11,45,164.5,461.0,2.85,18.45,614.0,631.75,478.92
2018,8,3,12,0,149.0,465.0,2.9,18.6,605.0,614.92,466.17
2018,8,3,12,15,129.5,461.5,3.05,18.65,583.0,586.31,445.42
2018,8,3,12,30,110.0,458.0,3.2,18.7,561.0,550.09,419.11
2018,8,3,12,45,122.5,447.5,3.4,18.7,561.5,552.34,421.89
2018,8,3,13,0,135.0,437.0,3.6,18.7,562.0,545.89,418.18
2018,8,3,13,15,275.5,397.0,3.75,18.6,646.5,624.87,480.8
2018,8,3,13,30,416.0,357.0,3.9,18.5,731.0,692.84,533.84
2018,8,3,13,45,583.5,277.0,4.1,18.4,787.5,730.75,565.96
2018,8,3,14,0,751.0,197.0,4.3,18.3,844.0,755.28,587.83
2018,8,3,14,15,750.5,189.5,4.4,18.2,818.0,712.38,556.63
2018,8,3,14,30,750.0,182.0,4.5,18.1,792.0,667.73,523.71
2018,8,3,14,45,742.0,176.5,4.65,18.0,758.0,618.68,486.66
2018,8,3,15,0,734.0,171.0,4.8,17.9,724.0,568.89,447.94
2018,8,3,15,15,719.0,167.0,4.8,17.9,684.0,516.31,405.36
2018,8,3,15,30,704.0,163.0,4.8,17.9,644.0,464.13,362.03
2018,8,3,15,45,693.5,154.5,4.95,17.65,601.5,410.5,317.0
2018,8,3,16,0,683.0,146.0,5.1,17.4,559.0,357.3,271.03
2018,8,3,16,15,673.0,135.0,5.1,17.2,514.0,302.75,222.87
2018,8,3,16,30,663.0,124.0,5.1,17.0,469.0,248.99,175.13
2018,8,3,16,45,643.0,115.0,5.1,16.85,421.0,196.2,129.66
2018,8,3,17,0,623.0,106.0,5.1,16.7,373.0,145.73,89.69
2018,8,3,17,15,586.0,97.5,5.15,16.5,322.5,97.31,59.52
2018,8,3,17,30,549.0,89.0,5.2,16.3,272.0,62.04,49.42
2018,8,3,17,45,499.0,79.0,5.2,16.1,223.5,57.02,45.04
2018,8,3,18,0,449.0,69.0,5.2,15.9,175.0,51.66,40.17
2018,8,3,18,15,371.0,57.5,5.1,15.7,130.5,43.34,32.49
2018,8,3,18,30,293.0,46.0,5.0,15.5,86.0,35.43,24.94
2018,8,3,18,45,192.5,31.0,4.9,15.35,53.0,24.29,13.19
2018,8,3,19,0,92.0,16.0,4.8,15.2,20.0,15.25,0.0
2018,8,3,19,15,46.0,8.0,4.65,15.2,10.0,7.63,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,4,5,15,22.0,6.0,2.8,13.9,6.5,0.0,0.0
2018,8,4,5,30,44.0,12.0,2.9,14.1,13.0,20.48,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.3,41.0,67.5,37.94
2018,8,4,6,0,169.0,47.0,3.2,14.5,69.0,114.04,84.18
2018,8,4,6,15,159.5,55.5,3.1,14.65,83.5,127.73,99.37
2018,8,4,6,30,150.0,64.0,3.0,14.8,98.0,140.93,112.85
2018,8,4,6,45,75.0,77.5,2.95,14.95,94.5,120.4,96.86
2018,8,4,7,0,0.0,91.0,2.9,15.1,91.0,87.0,68.33
2018,8,4,7,15,1.0,111.5,2.9,15.35,112.0,107.79,85.63
2018,8,4,7,30,2.0,132.0,2.9,15.6,133.0,128.66,102.66
2018,8,4,7,45,2.5,144.5,2.9,15.8,146.0,140.9,112.33
2018,8,4,8,0,3.0,157.0,2.9,16.0,159.0,153.25,121.98
2018,8,4,8,15,7.5,177.5,2.95,16.25,182.0,176.98,140.89
2018,8,4,8,30,12.0,198.0,3.0,16.5,205.0,201.03,159.82
2018,8,4,8,45,28.0,235.5,3.1,16.75,254.0,263.3,209.3
2018,8,4,9,0,44.0,273.0,3.2,17.0,303.0,317.72,251.61
2018,8,4,9,15,44.0,290.5,3.25,17.3,322.0,336.42,265.05
2018,8,4,9,30,44.0,308.0,3.3,17.6,341.0,354.91,278.34
2018,8,4,9,45,49.5,329.5,3.4,17.85,368.0,382.73,298.99
2018,8,4,10,0,55.0,351.0,3.5,18.1,395.0,410.45,319.35
2018,8,4,10,15,64.5,372.0,3.6,18.2,425.5,441.38,342.34
2018,8,4,10,30,74.0,393.0,3.7,18.3,456.0,472.1,365.0
2018,8,4,10,45,105.0,407.0,3.85,18.45,499.5,516.63,398.68
2018,8,4,11,0,136.0,421.0,4.0,18.6,543.0,573.25,440.71
2018,8,4,11,15,174.0,419.5,4.15,18.6,578.0,607.1,466.53
2018,8,4,11,30,212.0,418.0,4.3,18.6,613.0,639.94,491.63
2018,8,4,11,45,209.0,420.5,4.45,18.55,614.5,634.67,487.93
2018,8,4,12,0,206.0,423.0,4.6,18.5,616.0,628.43,483.72
2018,8,4,12,15,280.0,401.0,4.75,18.45,663.0,679.19,523.66
2018,8,4,12,30,354.0,379.0,4.9,18.4,710.0,717.22,553.96
2018,8,4,12,45,533.0,303.0,5.05,18.3,797.0,801.59,620.91
2018,8,4,13,0,712.0,227.0,5.2,18.2,884.0,869.91,674.85
2018,8,4,13,15,824.0,166.0,5.3,18.15,914.5,879.29,682.27
2018,8,4,13,30,936.0,105.0,5.4,18.1,945.0,879.74,683.74
2018,8,4,13,45,931.5,104.5,5.5,18.05,923.0,839.85,656.22
2018,8,4,14,0,927.0,104.0,5.6,18.0,901.0,797.53,626.84
2018,8,4,14,15,920.0,102.5,5.7,17.9,871.5,750.3,593.58
2018,8,4,14,30,913.0,101.0,5.8,17.8,842.0,701.27,556.99
2018,8,4,14,45,903.5,100.0,5.85,17.75,806.0,649.6,516.38
2018,8,4,15,0,894.0,99.0,5.9,17.7,770.0,596.82,473.83
2018,8,4,15,15,882.5,96.5,5.9,17.7,728.5,540.82,427.45
2018,8,4,15,30,871.0,94.0,5.9,17.7,687.0,484.43,379.48
2018,8,4,15,45,853.5,92.5,5.9,17.5,641.0,426.38,329.2
2018,8,4,16,0,836.0,91.0,5.9,17.3,595.0,364.96,275.06
2018,8,4,16,15,809.0,91.0,5.85,17.15,545.0,306.9,222.86
2018,8,4,16,30,782.0,91.0,5.8,17.0,495.0,251.3,172.82
2018,8,4,16,45,746.5,88.0,5.8,16.85,441.5,194.46,123.91
2018,8,4,17,0,711.0,85.0,5.8,16.7,388.0,137.1,78.98
2018,8,4,17,15,669.0,81.0,5.7,16.5,336.0,86.89,48.92
2018,8,4,17,30,627.0,77.0,5.6,16.3,284.0,52.64,41.13
2018,8,4,17,45,567.0,70.0,5.5,16.05,232.5,49.7,38.57
2018,8,4,18,0,507.0,63.0,5.4,15.8,181.0,46.61,35.71
2018,8,4,18,15,432.5,53.0,5.25,15.55,136.0,40.62,30.1
2018,8,4,18,30,358.0,43.0,5.1,15.3,91.0,34.31,23.93
2018,8,4,18,45,243.5,30.0,4.9,15.05,56.5,24.6,13.01
2018,8,4,19,0,129.0,17.0,4.7,14.8,22.0,16.2,0.0
2018,8,4,19,15,64.5,8.5,4.65,14.75,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,5,15,12.0,2.5,3.95,13.85,3.0,0.0,0.0
2018,8,5,5,30,24.0,5.0,4.1,14.1,6.0,9.68,0.0
2018,8,5,5,45,55.5,10.0,4.2,14.35,16.0,31.11,13.63
2018,8,5,6,0,87.0,15.0,4.3,14.6,26.0,50.96,34.44
2018,8,5,6,15,88.0,16.5,4.25,14.75,32.0,57.11,41.47
2018,8,5,6,30,89.0,18.0,4.2,14.9,38.0,63.68,48.35
2018,8,5,6,45,44.5,32.5,4.1,15.1,42.5,55.46,42.0
2018,8,5,7,0,0.0,47.0,4.0,15.3,47.0,43.66,31.65
2018,8,5,7,15,0.0,61.5,3.85,15.45,61.5,57.19,43.06
2018,8,5,7,30,0.0,76.0,3.7,15.6,76.0,70.74,54.31
2018,8,5,7,45,0.0,91.0,3.6,15.7,91.0,85.15,66.16
2018,8,5,8,0,0.0,106.0,3.5,15.8,106.0,99.65,77.94
2018,8,5,8,15,0.5,128.0,3.4,15.95,128.5,121.5,95.65
2018,8,5,8,30,1.0,150.0,3.3,16.1,151.0,143.45,113.21
2018,8,5,8,45,5.0,178.5,3.25,16.25,182.0,174.98,138.44
2018,8,5,9,0,9.0,207.0,3.2,16.4,213.0,206.82,163.6
2018,8,5,9,15,16.0,239.5,3.2,16.55,251.0,245.7,194.14
2018,8,5,9,30,23.0,272.0,3.2,16.7,289.0,284.94,224.52
2018,8,5,9,45,26.5,291.0,3.2,16.8,311.5,319.52,250.82
2018,8,5,10,0,30.0,310.0,3.2,16.9,334.0,342.35,267.86
2018,8,5,10,15,29.0,319.5,3.25,17.0,343.5,350.52,273.51
2018,8,5,10,30,28.0,329.0,3.3,17.1,353.0,358.49,279.07
2018,8,5,10,45,34.5,351.5,3.35,17.2,382.0,387.38,300.83
2018,8,5,11,0,41.0,374.0,3.4,17.3,411.0,415.93,322.1
2018,8,5,11,15,46.0,390.0,3.45,17.35,432.0,435.77,336.76
2018,8,5,11,30,51.0,406.0,3.5,17.4,453.0,455.1,351.04
2018,8,5,11,45,43.5,395.0,3.55,17.5,435.5,433.83,334.6
2018,8,5,12,0,36.0,384.0,3.6,17.6,418.0,412.7,318.42
2018,8,5,12,15,39.0,390.0,3.65,17.65,426.5,418.89,323.19
2018,8,5,12,30,42.0,396.0,3.7,17.7,435.0,424.63,327.55
2018,8,5,12,45,57.5,411.0,3.75,17.75,464.0,450.18,347.2
2018,8,5,13,0,73.0,426.0,3.8,17.8,493.0,474.33,365.64
2018,8,5,13,15,92.5,430.0,3.85,17.8,513.5,489.77,377.83
2018,8,5,13,30,112.0,434.0,3.9,17.8,534.0,507.16,391.41
2018,8,5,13,45,187.0,403.0,4.0,17.85,565.5,529.11,410.23
2018,8,5,14,0,262.0,372.0,4.1,17.9,597.0,546.91,425.51
2018,8,5,14,15,580.5,241.5,4.15,17.85,717.5,639.12,500.92
2018,8,5,14,30,899.0,111.0,4.2,17.8,838.0,700.4,550.26
2018,8,5,14,45,891.5,108.0,4.3,17.75,802.5,648.65,510.13
2018,8,5,15,0,884.0,105.0,4.4,17.7,767.0,595.65,468.57
2018,8,5,15,15,871.5,103.0,4.4,17.7,725.5,539.97,423.23
2018,8,5,15,30,859.0,101.0,4.4,17.7,684.0,484.02,376.36
2018,8,5,15,45,844.0,97.5,4.45,17.5,638.0,422.19,323.99
2018,8,5,16,0,829.0,94.0,4.5,17.3,592.0,363.99,272.97
2018,8,5,16,15,807.0,91.0,4.5,17.15,542.0,305.1,220.48
2018,8,5,16,30,785.0,88.0,4.5,17.0,492.0,248.13,169.53
2018,8,5,16,45,754.5,85.0,4.45,16.85,440.0,191.93,121.18
2018,8,5,17,0,724.0,82.0,4.4,16.7,388.0,139.17,80.2
2018,8,5,17,15,677.0,78.5,4.35,16.45,334.5,84.01,46.83
2018,8,5,17,30,630.0,75.0,4.3,16.2,281.0,51.23,39.9
2018,8,5,17,45,563.5,69.0,4.25,15.95,229.0,49.03,37.99
2018,8,5,18,0,497.0,63.0,4.2,15.7,177.0,46.79,35.87
2018,8,5,18,15,406.5,53.5,4.15,15.45,131.0,41.25,30.63
2018,8,5,18,30,316.0,44.0,4.1,15.2,85.0,34.01,23.62
2018,8,5,18,45,201.5,29.5,4.05,14.95,51.5,23.2,11.44
2018,8,5,19,0,87.0,15.0,4.0,14.7,18.0,14.3,0.0
2018,8,5,19,15,43.5,7.5,4.0,14.6,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,5,15,13.5,4.0,3.05,13.2,4.5,0.0,0.0
2018,8,6,5,30,27.0,8.0,3.1,13.4,9.0,13.14,0.0
2018,8,6,5,45,53.5,19.5,3.15,13.6,25.0,39.54,18.21
2018,8,6,6,0,80.0,31.0,3.2,13.8,41.0,64.88,45.94
2018,8,6,6,15,70.5,39.5,3.05,13.9,51.5,69.45,52.08
2018,8,6,6,30,61.0,48.0,2.9,14.0,62.0,77.84,60.47
2018,8,6,6,45,30.5,68.5,2.7,14.15,75.5,82.81,65.25
2018,8,6,7,0,0.0,89.0,2.5,14.3,89.0,85.06,66.93
2018,8,6,7,15,2.0,112.5,2.35,14.5,113.5,109.61,87.45
2018,8,6,7,30,4.0,136.0,2.2,14.7,138.0,134.34,107.73
2018,8,6,7,45,14.5,161.0,2.05,14.95,168.5,166.64,134.09
2018,8,6,8,0,25.0,186.0,1.9,15.2,199.0,199.82,160.7
2018,8,6,8,15,34.0,211.0,1.9,15.5,230.5,242.6,194.49
2018,8,6,8,30,43.0,236.0,1.9,15.8,262.0,277.12,221.12
2018,8,6,8,45,55.5,262.5,1.95,16.1,298.5,316.72,251.5
2018,8,6,9,0,68.0,289.0,2.0,16.4,335.0,356.9,281.83
2018,8,6,9,15,75.0,311.0,2.05,16.75,364.5,387.51,304.22
2018,8,6,9,30,82.0,333.0,2.1,17.1,394.0,418.14,326.39
2018,8,6,9,45,115.0,355.0,2.2,17.45,445.0,486.73,377.5
2018,8,6,10,0,148.0,377.0,2.3,17.8,496.0,542.92,418.47
2018,8,6,10,15,182.5,390.5,2.4,18.15,542.5,591.6,453.62
2018,8,6,10,30,217.0,404.0,2.5,18.5,589.0,640.22,488.31
2018,8,6,10,45,205.0,415.0,2.6,18.8,593.5,638.92,485.87
2018,8,6,11,0,193.0,426.0,2.7,19.1,598.0,636.45,483.0
2018,8,6,11,15,238.5,419.5,2.85,19.3,636.0,684.09,518.04
2018,8,6,11,30,284.0,413.0,3.0,19.5,674.0,718.19,543.12
2018,8,6,11,45,255.0,422.0,3.15,19.7,658.0,692.4,523.71
2018,8,6,12,0,226.0,431.0,3.3,19.9,642.0,656.45,497.52
2018,8,6,12,15,203.5,433.5,3.4,19.95,623.5,630.06,478.28
2018,8,6,12,30,181.0,436.0,3.5,20.0,605.0,603.51,458.76
2018,8,6,12,45,168.5,439.5,3.65,20.05,595.5,587.24,447.0
2018,8,6,13,0,156.0,443.0,3.8,20.1,586.0,570.8,435.01
2018,8,6,13,15,172.0,441.0,3.95,20.05,596.5,573.6,438.08
2018,8,6,13,30,188.0,439.0,4.1,20.0,607.0,574.72,439.79
2018,8,6,13,45,221.5,408.0,4.2,19.9,601.0,560.96,431.35
2018,8,6,14,0,255.0,377.0,4.3,19.8,595.0,546.22,422.03
2018,8,6,14,15,544.5,257.0,4.35,19.65,702.5,627.22,488.61
2018,8,6,14,30,834.0,137.0,4.4,19.5,810.0,680.7,532.1
2018,8,6,14,45,834.0,129.5,4.45,19.35,777.5,631.43,494.26
2018,8,6,15,0,834.0,122.0,4.5,19.2,745.0,580.42,454.5
2018,8,6,15,15,820.5,120.0,4.5,19.2,704.5,525.98,410.37
2018,8,6,15,30,807.0,118.0,4.5,19.2,664.0,471.53,365.01
2018,8,6,15,45,794.5,112.5,4.5,18.55,619.5,414.63,317.31
2018,8,6,16,0,782.0,107.0,4.5,17.9,575.0,358.16,268.5
2018,8,6,16,15,755.5,105.0,4.45,17.6,525.5,301.48,218.46
2018,8,6,16,30,729.0,103.0,4.4,17.3,476.0,243.06,167.11
2018,8,6,16,45,688.5,100.5,4.4,16.95,423.0,188.39,121.01
2018,8,6,17,0,648.0,98.0,4.4,16.6,370.0,138.38,82.94
2018,8,6,17,15,589.5,94.5,4.3,16.25,316.5,91.68,56.23
2018,8,6,17,30,531.0,91.0,4.2,15.9,263.0,64.36,51.56
2018,8,6,17,45,451.5,83.5,4.15,15.55,211.5,60.5,48.2
2018,8,6,18,0,372.0,76.0,4.1,15.2,160.0,56.43,44.45
2018,8,6,18,15,291.0,60.5,4.05,15.0,116.0,45.84,34.68
2018,8,6,18,30,210.0,45.0,4.0,14.8,72.0,34.78,24.24
2018,8,6,18,45,127.5,28.0,3.95,14.6,42.0,21.97,9.92
2018,8,6,19,0,45.0,11.0,3.9,14.4,12.0,10.48,0.0
2018,8,6,19,15,22.5,5.5,3.9,14.3,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,5,15,8.0,4.5,3.05,13.1,4.5,0.0,0.0
2018,8,7,5,30,16.0,9.0,3.1,13.3,9.0,11.83,0.0
2018,8,7,5,45,54.0,25.0,3.2,13.5,30.5,43.48,19.23
2018,8,7,6,0,92.0,41.0,3.3,13.7,52.0,82.25,59.65
2018,8,7,6,15,118.5,59.5,3.2,13.85,81.0,117.95,91.79
2018,8,7,6,30,145.0,78.0,3.1,14.0,110.0,156.35,125.85
2018,8,7,6,45,165.0,98.5,3.05,14.1,144.0,196.68,161.08
2018,8,7,7,0,185.0,119.0,3.0,14.2,178.0,238.78,197.04
2018,8,7,7,15,149.5,143.0,2.95,14.4,196.0,245.22,202.16
2018,8,7,7,30,114.0,167.0,2.9,14.6,214.0,255.57,209.7
2018,8,7,7,45,114.5,187.5,2.85,14.8,240.0,282.79,231.17
2018,8,7,8,0,115.0,208.0,2.8,15.0,266.0,309.72,251.9
2018,8,7,8,15,103.5,226.5,2.75,15.2,282.5,313.91,253.98
2018,8,7,8,30,92.0,245.0,2.7,15.4,299.0,327.14,263.09
2018,8,7,8,45,70.0,259.5,2.7,15.6,302.5,325.87,260.4
2018,8,7,9,0,48.0,274.0,2.7,15.8,306.0,322.92,256.39
2018,8,7,9,15,41.0,283.5,2.75,15.8,312.0,326.62,258.44
2018,8,7,9,30,34.0,293.0,2.8,15.8,318.0,329.85,260.12
2018,8,7,9,45,34.0,306.0,2.9,15.85,332.0,343.11,269.86
2018,8,7,10,0,34.0,319.0,3.0,15.9,346.0,356.19,279.42
2018,8,7,10,15,45.5,346.5,3.1,15.9,384.5,395.88,309.77
2018,8,7,10,30,57.0,374.0,3.2,15.9,423.0,435.45,339.65
2018,8,7,10,45,59.0,385.5,3.3,15.9,437.0,448.18,348.86
2018,8,7,11,0,61.0,397.0,3.4,15.9,451.0,460.55,357.93
2018,8,7,11,15,50.5,391.5,3.5,15.9,437.0,442.19,343.56
2018,8,7,11,30,40.0,386.0,3.6,15.9,423.0,423.78,329.27
2018,8,7,11,45,37.0,382.0,3.7,15.9,416.5,414.4,322.11
2018,8,7,12,0,34.0,378.0,3.8,15.9,410.0,404.94,314.89
2018,8,7,12,15,56.0,379.0,3.8,15.95,431.5,424.5,330.55
2018,8,7,12,30,78.0,380.0,3.8,16.0,453.0,442.92,345.18
2018,8,7,12,45,71.0,398.5,3.8,16.05,464.5,450.53,350.35
2018,8,7,13,0,64.0,417.0,3.8,16.1,476.0,457.78,355.37
2018,8,7,13,15,63.5,410.0,3.8,16.15,467.5,445.82,346.4
2018,8,7,13,30,63.0,403.0,3.8,16.2,459.0,433.74,337.44
2018,8,7,13,45,99.0,375.0,3.8,16.25,460.5,433.8,338.92
2018,8,7,14,0,135.0,347.0,3.8,16.3,462.0,427.31,335.24
2018,8,7,14,15,401.0,289.0,3.85,16.3,615.0,554.97,437.69
2018,8,7,14,30,667.0,231.0,3.9,16.3,768.0,655.33,515.2
2018,8,7,14,45,663.0,221.5,3.95,16.25,735.5,608.45,478.7
2018,8,7,15,0,659.0,212.0,4.0,16.2,703.0,560.68,441.42
2018,8,7,15,15,642.5,206.0,4.0,16.2,662.5,508.96,399.89
2018,8,7,15,30,626.0,200.0,4.0,16.2,622.0,458.03,357.97
2018,8,7,15,45,615.0,188.5,4.0,16.05,579.5,405.48,313.98
2018,8,7,16,0,604.0,177.0,4.0,15.9,537.0,353.58,269.46
2018,8,7,16,15,590.5,165.0,4.0,15.75,492.0,300.76,223.51
2018,8,7,16,30,577.0,153.0,4.0,15.6,447.0,249.78,178.92
2018,8,7,16,45,552.0,141.5,4.0,15.45,398.5,198.76,135.95
2018,8,7,17,0,527.0,130.0,4.0,15.3,350.0,150.68,98.78
2018,8,7,17,15,488.0,118.0,3.95,15.1,300.0,104.7,70.58
2018,8,7,17,30,449.0,106.0,3.9,14.9,250.0,75.29,61.44
2018,8,7,17,45,398.5,91.5,3.85,14.7,202.5,66.52,53.69
2018,8,7,18,0,348.0,77.0,3.8,14.5,155.0,57.27,45.3
2018,8,7,18,15,263.0,59.5,3.75,14.35,109.5,45.11,34.1
2018,8,7,18,30,178.0,42.0,3.7,14.2,64.0,32.4,22.18
2018,8,7,18,45,107.0,25.5,3.65,14.05,37.0,21.15,8.59
2018,8,7,19,0,36.0,9.0,3.6,13.9,10.0,8.58,0.0
2018,8,7,19,15,18.0,4.5,3.6,13.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,8,5,15,20.5,4.5,2.75,13.8,5.0,0.0,0.0
2018,8,8,5,30,41.0,9.0,2.8,14.0,10.0,16.9,0.0
2018,8,8,5,45,135.0,25.0,2.8,14.2,39.0,72.68,31.87
2018,8,8,6,0,229.0,41.0,2.8,14.4,68.0,132.14,96.42
2018,8,8,6,15,256.0,55.0,2.65,14.6,99.0,170.88,133.08
2018,8,8,6,30,283.0,69.0,2.5,14.8,130.0,212.69,171.02
2018,8,8,6,45,174.5,94.5,2.35,15.0,135.5,196.65,160.18
2018,8,8,7,0,66.0,120.0,2.2,15.2,141.0,160.73,130.47
2018,8,8,7,15,74.5,141.5,2.15,15.35,169.0,191.26,155.93
2018,8,8,7,30,83.0,163.0,2.1,15.5,197.0,222.43,181.23
2018,8,8,7,45,90.0,187.0,2.05,15.6,228.5,256.04,207.96
2018,8,8,8,0,97.0,211.0,2.0,15.7,260.0,289.98,234.43
2018,8,8,8,15,107.5,234.5,1.95,15.9,294.0,326.32,262.31
2018,8,8,8,30,118.0,258.0,1.9,16.1,328.0,374.63,298.81
2018,8,8,8,45,145.5,281.0,1.85,16.25,374.0,426.13,337.6
2018,8,8,9,0,173.0,304.0,1.8,16.4,420.0,478.87,376.5
2018,8,8,9,15,178.0,324.5,1.8,16.55,450.0,509.32,397.7
2018,8,8,9,30,183.0,345.0,1.8,16.7,480.0,539.25,418.41
2018,8,8,9,45,214.0,355.5,1.8,16.85,521.0,582.38,449.43
2018,8,8,10,0,245.0,366.0,1.8,17.0,562.0,639.21,489.46
2018,8,8,10,15,410.5,318.0,1.85,17.15,661.0,764.76,581.67
2018,8,8,10,30,576.0,270.0,1.9,17.3,760.0,884.55,666.3
2018,8,8,10,45,617.0,255.0,1.9,17.4,792.5,912.42,683.95
2018,8,8,11,0,658.0,240.0,1.9,17.5,825.0,937.68,700.45
2018,8,8,11,15,608.0,259.5,1.95,17.55,807.5,903.93,676.53
2018,8,8,11,30,558.0,279.0,2.0,17.6,790.0,867.31,650.88
2018,8,8,11,45,601.5,265.5,2.05,17.7,820.5,888.65,666.69
2018,8,8,12,0,645.0,252.0,2.1,17.8,851.0,906.48,679.52
2018,8,8,12,15,660.5,248.5,2.2,17.8,862.0,903.48,678.43
2018,8,8,12,30,676.0,245.0,2.3,17.8,873.0,897.34,675.41
2018,8,8,12,45,575.0,283.5,2.4,17.85,814.5,821.53,621.75
2018,8,8,13,0,474.0,322.0,2.5,17.9,756.0,748.19,569.24
2018,8,8,13,15,403.0,343.5,2.55,17.9,708.5,688.17,525.85
2018,8,8,13,30,332.0,365.0,2.6,17.9,661.0,627.28,481.12
2018,8,8,13,45,345.0,346.0,2.7,17.85,646.5,602.92,464.89
2018,8,8,14,0,358.0,327.0,2.8,17.8,632.0,576.92,446.89
2018,8,8,14,15,564.0,250.0,2.95,17.7,711.5,634.08,493.42
2018,8,8,14,30,770.0,173.0,3.1,17.6,791.0,669.52,522.09
2018,8,8,14,45,759.5,168.5,3.2,17.5,755.5,618.65,483.41
2018,8,8,15,0,749.0,164.0,3.3,17.4,720.0,567.23,443.73
2018,8,8,15,15,733.5,160.5,3.3,17.4,679.5,513.84,400.95
2018,8,8,15,30,718.0,157.0,3.3,17.4,639.0,460.88,357.34
2018,8,8,15,45,698.0,151.5,3.5,17.1,593.5,405.07,311.06
2018,8,8,16,0,678.0,146.0,3.7,16.8,548.0,350.73,264.65
2018,8,8,16,15,651.5,140.5,3.7,16.6,499.5,296.28,217.27
2018,8,8,16,30,625.0,135.0,3.7,16.4,451.0,244.54,172.2
2018,8,8,16,45,592.5,127.0,3.75,16.25,401.0,192.68,128.76
2018,8,8,17,0,560.0,119.0,3.8,16.1,351.0,144.72,92.32
2018,8,8,17,15,517.5,109.0,3.85,15.9,300.5,98.08,64.6
2018,8,8,17,30,475.0,99.0,3.9,15.7,250.0,70.34,56.89
2018,8,8,17,45,419.5,86.5,3.9,15.55,202.0,62.92,50.32
2018,8,8,18,0,364.0,74.0,3.9,15.4,154.0,55.1,43.19
2018,8,8,18,15,292.0,58.0,3.85,15.2,111.5,44.07,33.02
2018,8,8,18,30,220.0,42.0,3.8,15.0,69.0,32.53,22.11
2018,8,8,18,45,136.5,26.5,3.75,14.85,40.5,20.88,7.36
2018,8,8,19,0,53.0,11.0,3.7,14.7,12.0,10.48,0.0
2018,8,8,19,15,26.5,5.5,3.6,14.6,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.0,2.15,13.35,4.5,0.0,0.0
2018,8,9,5,30,39.0,8.0,2.2,13.6,9.0,15.51,0.0
2018,8,9,5,45,105.5,23.5,2.25,13.8,34.0,62.77,24.03
2018,8,9,6,0,172.0,39.0,2.3,14.0,59.0,111.74,81.1
2018,8,9,6,15,216.0,57.0,2.25,14.25,95.0,158.42,123.37
2018,8,9,6,30,260.0,75.0,2.2,14.5,131.0,209.89,168.79
2018,8,9,6,45,278.0,94.0,2.1,14.75,168.5,246.46,201.29
2018,8,9,7,0,296.0,113.0,2.0,15.0,206.0,291.79,239.71
2018,8,9,7,15,328.5,129.5,1.95,15.2,250.0,344.01,282.63
2018,8,9,7,30,361.0,146.0,1.9,15.4,294.0,408.95,334.09
2018,8,9,7,45,350.5,168.0,1.85,15.65,327.5,432.71,351.6
2018,8,9,8,0,340.0,190.0,1.8,15.9,361.0,464.62,374.76
2018,8,9,8,15,335.0,212.0,1.8,16.15,394.5,498.8,399.19
2018,8,9,8,30,330.0,234.0,1.8,16.4,428.0,531.42,421.89
2018,8,9,8,45,393.5,237.5,1.8,16.65,487.0,611.94,480.97
2018,8,9,9,0,457.0,241.0,1.8,16.9,546.0,683.97,532.22
2018,8,9,9,15,404.0,275.0,1.8,17.15,557.0,685.18,529.09
2018,8,9,9,30,351.0,309.0,1.8,17.4,568.0,669.72,515.01
2018,8,9,9,45,343.0,329.0,1.8,17.65,592.5,690.09,527.64
2018,8,9,10,0,335.0,349.0,1.8,17.9,617.0,708.53,538.51
2018,8,9,10,15,379.5,345.0,1.85,18.15,659.0,750.89,568.16
2018,8,9,10,30,424.0,341.0,1.9,18.4,701.0,804.85,604.88
2018,8,9,10,45,459.0,333.0,1.9,18.65,732.0,832.23,622.74
2018,8,9,11,0,494.0,325.0,1.9,18.9,763.0,857.82,639.51
2018,8,9,11,15,592.5,282.5,1.95,19.05,817.0,911.5,677.72
2018,8,9,11,30,691.0,240.0,2.0,19.2,871.0,961.12,711.69
2018,8,9,11,45,582.0,293.0,2.1,19.35,827.5,896.48,666.24
2018,8,9,12,0,473.0,346.0,2.2,19.5,784.0,830.83,619.65
2018,8,9,12,15,584.5,295.0,2.3,19.6,836.5,875.74,654.39
2018,8,9,12,30,696.0,244.0,2.4,19.7,889.0,915.04,683.7
2018,8,9,12,45,746.5,218.5,2.5,19.8,905.0,915.6,684.48
2018,8,9,13,0,797.0,193.0,2.6,19.9,921.0,907.63,679.97
2018,8,9,13,15,728.0,221.0,2.7,19.85,877.5,850.86,642.68
2018,8,9,13,30,659.0,249.0,2.8,19.8,834.0,791.67,601.33
2018,8,9,13,45,503.0,305.5,2.9,19.8,745.5,692.47,528.73
2018,8,9,14,0,347.0,362.0,3.0,19.8,657.0,600.83,460.17
2018,8,9,14,15,554.0,271.5,3.05,19.75,723.5,645.91,497.8
2018,8,9,14,30,761.0,181.0,3.1,19.7,790.0,670.21,518.12
2018,8,9,14,45,749.5,177.5,3.15,19.6,755.0,619.92,480.09
2018,8,9,15,0,738.0,174.0,3.2,19.5,720.0,569.18,441.14
2018,8,9,15,15,722.5,169.5,3.2,19.5,679.0,515.33,398.48
2018,8,9,15,30,707.0,165.0,3.2,19.5,638.0,461.95,355.03
2018,8,9,15,45,688.0,158.5,3.25,19.35,592.5,406.17,308.9
2018,8,9,16,0,669.0,152.0,3.3,19.2,547.0,351.79,262.73
2018,8,9,16,15,646.5,144.5,3.3,19.0,499.0,297.2,215.77
2018,8,9,16,30,624.0,137.0,3.3,18.8,451.0,244.9,170.68
2018,8,9,16,45,571.0,130.5,3.3,18.6,394.0,191.16,127.18
2018,8,9,17,0,518.0,124.0,3.3,18.4,337.0,142.96,91.91
2018,8,9,17,15,464.5,113.0,3.25,18.05,284.0,97.87,65.65
2018,8,9,17,30,411.0,102.0,3.2,17.7,231.0,72.51,58.33
2018,8,9,17,45,375.0,87.0,3.2,17.35,188.0,63.32,50.29
2018,8,9,18,0,339.0,72.0,3.2,17.0,145.0,53.61,41.58
2018,8,9,18,15,249.5,56.0,3.25,16.7,102.0,42.52,31.42
2018,8,9,18,30,160.0,40.0,3.3,16.4,59.0,30.93,20.51
2018,8,9,18,45,95.0,24.0,3.3,16.1,34.0,19.92,5.46
2018,8,9,19,0,30.0,8.0,3.3,15.8,9.0,7.63,0.0
2018,8,9,19,15,15.0,4.0,3.25,15.65,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
