Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,5,15,21.5,3.5,2.1,14.25,4.0,0.0,0.0
2018,8,10,5,30,43.0,7.0,2.2,14.5,8.0,15.35,0.0
2018,8,10,5,45,106.5,20.0,2.25,14.7,30.0,58.14,18.2
2018,8,10,6,0,170.0,33.0,2.3,14.9,52.0,103.56,74.04
2018,8,10,6,15,167.0,48.5,2.3,15.05,75.5,122.66,94.29
2018,8,10,6,30,164.0,64.0,2.3,15.2,99.0,147.78,117.86
2018,8,10,6,45,107.5,89.5,2.25,15.4,115.0,151.28,122.31
2018,8,10,7,0,51.0,115.0,2.2,15.6,131.0,147.16,118.97
2018,8,10,7,15,72.5,139.5,2.25,15.85,166.5,188.18,153.18
2018,8,10,7,30,94.0,164.0,2.3,16.1,202.0,231.09,188.23
2018,8,10,7,45,109.5,187.0,2.3,16.35,237.0,279.52,226.83
2018,8,10,8,0,125.0,210.0,2.3,16.6,272.0,320.07,258.43
2018,8,10,8,15,112.5,232.0,2.35,16.9,292.5,338.76,271.63
2018,8,10,8,30,100.0,254.0,2.4,17.2,313.0,344.48,274.67
2018,8,10,8,45,101.0,274.5,2.45,17.45,338.0,369.59,293.1
2018,8,10,9,0,102.0,295.0,2.5,17.7,363.0,394.4,311.01
2018,8,10,9,15,104.0,316.0,2.55,17.85,389.0,420.33,329.73
2018,8,10,9,30,106.0,337.0,2.6,18.0,415.0,445.91,348.02
2018,8,10,9,45,170.5,349.0,2.65,18.2,481.5,534.2,414.72
2018,8,10,10,0,235.0,361.0,2.7,18.4,548.0,624.59,480.93
2018,8,10,10,15,269.0,372.0,2.75,18.5,594.0,671.3,514.02
2018,8,10,10,30,303.0,383.0,2.8,18.6,640.0,717.53,546.67
2018,8,10,10,45,329.5,382.5,2.85,18.7,668.5,743.0,564.48
2018,8,10,11,0,356.0,382.0,2.9,18.8,697.0,767.25,581.53
2018,8,10,11,15,346.0,383.0,2.95,18.85,693.5,754.8,572.12
2018,8,10,11,30,336.0,384.0,3.0,18.9,690.0,740.81,561.94
2018,8,10,11,45,368.5,375.0,3.1,18.95,713.5,757.21,574.66
2018,8,10,12,0,401.0,366.0,3.2,19.0,737.0,780.38,591.69
2018,8,10,12,15,425.0,350.0,3.3,19.0,743.0,776.43,589.99
2018,8,10,12,30,449.0,334.0,3.4,19.0,749.0,769.98,586.73
2018,8,10,12,45,364.0,378.0,3.5,19.0,712.5,713.0,544.1
2018,8,10,13,0,279.0,422.0,3.6,19.0,676.0,665.81,508.14
2018,8,10,13,15,316.5,391.0,3.75,18.9,675.0,654.58,502.42
2018,8,10,13,30,354.0,360.0,3.9,18.8,674.0,640.46,494.21
2018,8,10,13,45,407.5,333.0,4.05,18.75,685.5,642.68,497.72
2018,8,10,14,0,461.0,306.0,4.2,18.7,697.0,636.3,494.63
2018,8,10,14,15,636.5,221.5,4.3,18.55,741.0,657.99,514.59
2018,8,10,14,30,812.0,137.0,4.4,18.4,785.0,662.91,521.0
2018,8,10,14,45,782.5,141.0,4.55,18.3,742.5,607.08,478.05
2018,8,10,15,0,753.0,145.0,4.7,18.2,700.0,552.36,435.06
2018,8,10,15,15,718.0,147.5,4.7,18.2,652.5,492.53,386.59
2018,8,10,15,30,683.0,150.0,4.7,18.2,605.0,436.99,340.42
2018,8,10,15,45,659.5,145.0,4.75,17.9,559.0,382.19,294.3
2018,8,10,16,0,636.0,140.0,4.8,17.6,513.0,329.3,248.69
2018,8,10,16,15,660.5,122.5,4.75,17.4,480.5,281.1,204.74
2018,8,10,16,30,685.0,105.0,4.7,17.2,448.0,229.85,157.78
2018,8,10,16,45,665.5,97.0,4.65,17.05,400.5,176.59,112.23
2018,8,10,17,0,646.0,89.0,4.6,16.9,353.0,125.58,73.12
2018,8,10,17,15,611.5,82.0,4.5,16.7,304.0,77.26,46.06
2018,8,10,17,30,577.0,75.0,4.4,16.5,255.0,52.0,40.55
2018,8,10,17,45,519.0,67.0,4.3,16.3,206.0,48.2,37.17
2018,8,10,18,0,461.0,59.0,4.2,16.1,157.0,44.2,33.43
2018,8,10,18,15,375.0,48.5,3.95,16.0,114.0,37.62,27.21
2018,8,10,18,30,289.0,38.0,3.7,15.9,71.0,30.7,20.23
2018,8,10,18,45,179.5,24.5,3.5,15.75,41.5,19.38,3.57
2018,8,10,19,0,70.0,11.0,3.3,15.6,12.0,10.48,0.0
2018,8,10,19,15,35.0,5.5,3.15,15.6,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,5,15,24.5,4.5,2.75,15.2,5.0,0.0,0.0
2018,8,11,5,30,49.0,9.0,2.9,15.4,10.0,18.44,0.0
2018,8,11,5,45,148.5,24.0,3.0,15.55,38.5,73.87,19.09
2018,8,11,6,0,248.0,39.0,3.1,15.7,67.0,136.17,97.51
2018,8,11,6,15,305.5,52.5,3.1,15.85,104.5,186.66,144.23
2018,8,11,6,30,363.0,66.0,3.1,16.0,142.0,243.75,195.02
2018,8,11,6,45,348.0,84.0,3.1,16.2,173.5,277.04,225.61
2018,8,11,7,0,333.0,102.0,3.1,16.4,205.0,308.06,252.75
2018,8,11,7,15,409.0,111.5,3.15,16.6,261.5,380.71,312.95
2018,8,11,7,30,485.0,121.0,3.2,16.8,318.0,460.13,376.92
2018,8,11,7,45,575.5,118.5,3.25,17.05,382.5,547.26,445.41
2018,8,11,8,0,666.0,116.0,3.3,17.3,447.0,636.6,513.73
2018,8,11,8,15,689.0,122.0,3.35,17.5,495.5,689.03,551.37
2018,8,11,8,30,712.0,128.0,3.4,17.7,544.0,741.11,587.59
2018,8,11,8,45,729.0,133.5,3.5,17.9,589.0,786.88,618.87
2018,8,11,9,0,746.0,139.0,3.6,18.1,634.0,831.25,648.82
2018,8,11,9,15,756.0,145.0,3.6,18.25,674.0,868.17,672.77
2018,8,11,9,30,766.0,151.0,3.6,18.4,714.0,897.86,691.5
2018,8,11,9,45,772.0,157.0,3.65,18.5,748.0,925.92,709.49
2018,8,11,10,0,778.0,163.0,3.7,18.6,782.0,951.11,725.49
2018,8,11,10,15,787.0,165.5,3.75,18.7,811.5,972.56,738.95
2018,8,11,10,30,796.0,168.0,3.8,18.8,841.0,990.98,750.42
2018,8,11,10,45,803.0,169.0,3.9,18.9,863.5,1002.64,757.74
2018,8,11,11,0,810.0,170.0,4.0,19.0,886.0,1011.02,762.98
2018,8,11,11,15,815.0,170.5,4.05,19.05,901.5,1013.51,764.2
2018,8,11,11,30,820.0,171.0,4.1,19.1,917.0,1012.59,763.28
2018,8,11,11,45,823.0,171.0,4.15,19.15,925.0,1005.75,758.5
2018,8,11,12,0,826.0,171.0,4.2,19.2,933.0,995.55,751.58
2018,8,11,12,15,826.5,170.5,4.3,19.2,933.0,979.11,740.95
2018,8,11,12,30,827.0,170.0,4.4,19.2,933.0,959.5,728.26
2018,8,11,12,45,825.0,169.5,4.45,19.2,925.5,934.53,711.75
2018,8,11,13,0,823.0,169.0,4.5,19.2,918.0,906.72,693.26
2018,8,11,13,15,819.5,167.5,4.55,19.2,902.5,873.95,671.22
2018,8,11,13,30,816.0,166.0,4.6,19.2,887.0,838.74,647.33
2018,8,11,13,45,809.5,164.0,4.65,19.15,864.0,798.42,619.72
2018,8,11,14,0,803.0,162.0,4.7,19.1,841.0,756.23,590.14
2018,8,11,14,15,795.0,159.5,4.7,19.0,812.0,710.86,556.52
2018,8,11,14,30,787.0,157.0,4.7,18.9,783.0,664.16,521.2
2018,8,11,14,45,775.5,154.0,4.7,18.8,747.5,613.78,482.28
2018,8,11,15,0,764.0,151.0,4.7,18.7,712.0,562.88,441.99
2018,8,11,15,15,749.0,147.5,4.7,18.7,671.5,507.0,396.71
2018,8,11,15,30,734.0,144.0,4.7,18.7,631.0,453.38,351.97
2018,8,11,15,45,714.5,139.0,4.6,18.5,585.5,397.3,304.34
2018,8,11,16,0,695.0,134.0,4.5,18.3,540.0,342.58,256.82
2018,8,11,16,15,670.0,128.0,4.45,18.15,491.5,287.13,208.28
2018,8,11,16,30,645.0,122.0,4.4,18.0,443.0,234.2,162.04
2018,8,11,16,45,612.5,115.0,4.35,17.85,393.0,182.02,118.51
2018,8,11,17,0,580.0,108.0,4.3,17.7,343.0,133.71,82.5
2018,8,11,17,15,535.5,100.0,4.25,17.45,293.0,88.25,57.46
2018,8,11,17,30,491.0,92.0,4.2,17.2,243.0,65.65,52.43
2018,8,11,17,45,431.0,80.5,4.15,17.0,195.0,58.79,46.37
2018,8,11,18,0,371.0,69.0,4.1,16.8,147.0,51.58,39.78
2018,8,11,18,15,292.0,55.0,4.1,16.6,105.5,42.0,30.88
2018,8,11,18,30,213.0,41.0,4.1,16.4,64.0,31.99,21.09
2018,8,11,18,45,125.5,24.5,4.1,16.25,36.5,19.42,1.42
2018,8,11,19,0,38.0,8.0,4.1,16.1,9.0,7.63,0.0
2018,8,11,19,15,19.0,4.0,4.1,16.0,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,5,15,14.0,3.5,2.85,15.0,3.5,0.0,0.0
2018,8,12,5,30,28.0,7.0,2.9,15.2,7.0,12.29,0.0
2018,8,12,5,45,99.5,23.0,2.9,15.4,32.5,55.84,8.43
2018,8,12,6,0,171.0,39.0,2.9,15.6,58.0,112.12,79.79
2018,8,12,6,15,234.0,56.0,2.8,15.8,96.5,164.36,126.9
2018,8,12,6,30,297.0,73.0,2.7,16.0,135.0,223.76,178.84
2018,8,12,6,45,277.0,91.0,2.6,16.15,161.5,242.79,197.4
2018,8,12,7,0,257.0,109.0,2.5,16.3,188.0,266.51,218.31
2018,8,12,7,15,253.5,131.0,2.5,16.5,221.0,302.07,247.69
2018,8,12,7,30,250.0,153.0,2.5,16.7,254.0,336.6,275.19
2018,8,12,7,45,329.5,162.5,2.45,16.85,314.5,412.45,335.98
2018,8,12,8,0,409.0,172.0,2.4,17.0,375.0,506.52,408.74
2018,8,12,8,15,521.0,163.0,2.4,17.2,449.0,599.75,479.82
2018,8,12,8,30,633.0,154.0,2.4,17.4,523.0,706.15,558.2
2018,8,12,8,45,655.5,158.5,2.45,17.55,567.5,752.8,589.73
2018,8,12,9,0,678.0,163.0,2.5,17.7,612.0,798.59,620.4
2018,8,12,9,15,652.5,182.0,2.55,17.85,636.0,815.51,630.43
2018,8,12,9,30,627.0,201.0,2.6,18.0,660.0,828.26,637.84
2018,8,12,9,45,557.0,237.5,2.65,18.15,660.0,808.56,620.98
2018,8,12,10,0,487.0,274.0,2.7,18.3,660.0,788.89,604.12
2018,8,12,10,15,486.5,283.0,2.8,18.4,681.0,803.45,613.83
2018,8,12,10,30,486.0,292.0,2.9,18.5,702.0,815.76,621.73
2018,8,12,10,45,467.0,305.0,3.0,18.55,707.5,811.43,617.75
2018,8,12,11,0,448.0,318.0,3.1,18.6,713.0,804.6,612.21
2018,8,12,11,15,387.0,348.5,3.15,18.65,694.0,771.24,586.5
2018,8,12,11,30,326.0,379.0,3.2,18.7,675.0,725.86,552.58
2018,8,12,11,45,329.5,369.0,3.3,18.7,670.5,712.54,543.93
2018,8,12,12,0,333.0,359.0,3.4,18.7,666.0,697.85,534.06
2018,8,12,12,15,371.5,329.5,3.55,18.65,671.5,704.7,540.96
2018,8,12,12,30,410.0,300.0,3.7,18.6,677.0,699.57,539.31
2018,8,12,12,45,254.0,334.0,3.8,18.55,567.0,568.75,440.2
2018,8,12,13,0,98.0,368.0,3.9,18.5,457.0,447.08,345.59
2018,8,12,13,15,70.5,370.5,4.05,18.4,434.0,414.21,320.79
2018,8,12,13,30,43.0,373.0,4.2,18.3,411.0,389.16,301.39
2018,8,12,13,45,94.0,341.5,4.35,18.2,421.5,398.8,311.08
2018,8,12,14,0,145.0,310.0,4.5,18.1,432.0,400.41,314.32
2018,8,12,14,15,474.0,225.0,4.65,18.0,604.5,545.83,432.37
2018,8,12,14,30,803.0,140.0,4.8,17.9,777.0,657.91,520.27
2018,8,12,14,45,794.0,137.0,4.9,17.75,742.5,608.33,481.26
2018,8,12,15,0,785.0,134.0,5.0,17.6,708.0,557.92,441.24
2018,8,12,15,15,770.5,130.5,5.0,17.6,667.5,503.73,396.66
2018,8,12,15,30,756.0,127.0,5.0,17.6,627.0,449.77,351.1
2018,8,12,15,45,740.5,122.5,5.1,17.3,583.0,391.81,301.74
2018,8,12,16,0,725.0,118.0,5.2,17.0,539.0,337.47,253.98
2018,8,12,16,15,706.0,111.0,5.2,16.8,491.5,281.17,203.84
2018,8,12,16,30,687.0,104.0,5.2,16.6,444.0,226.65,155.36
2018,8,12,16,45,659.5,97.5,5.2,16.45,394.5,173.24,110.05
2018,8,12,17,0,632.0,91.0,5.2,16.3,345.0,123.03,72.27
2018,8,12,17,15,592.0,84.0,5.15,16.1,295.0,75.4,46.58
2018,8,12,17,30,552.0,77.0,5.1,15.9,245.0,54.01,42.42
2018,8,12,17,45,495.0,68.5,5.0,15.7,197.5,49.89,38.73
2018,8,12,18,0,438.0,60.0,4.9,15.5,150.0,45.53,34.63
2018,8,12,18,15,351.0,48.5,4.75,15.4,107.5,38.07,27.56
2018,8,12,18,30,264.0,37.0,4.6,15.3,65.0,28.86,18.4
2018,8,12,18,45,157.0,22.5,4.45,15.25,37.0,17.84,0.0
2018,8,12,19,0,50.0,8.0,4.3,15.2,9.0,7.63,0.0
2018,8,12,19,15,25.0,4.0,4.15,15.2,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,5,15,6.0,2.0,2.95,14.5,2.0,0.0,0.0
2018,8,13,5,30,12.0,4.0,3.1,14.7,4.0,6.22,0.0
2018,8,13,5,45,15.0,11.0,3.2,14.9,12.0,15.59,0.0
2018,8,13,6,0,18.0,18.0,3.3,15.1,20.0,25.3,14.15
2018,8,13,6,15,9.0,27.5,3.3,15.25,28.5,29.25,18.7
2018,8,13,6,30,0.0,37.0,3.3,15.4,37.0,34.36,23.48
2018,8,13,6,45,0.0,51.5,3.3,15.55,51.5,47.87,35.13
2018,8,13,7,0,0.0,66.0,3.3,15.7,66.0,61.71,46.91
2018,8,13,7,15,0.0,76.0,3.2,15.85,76.0,71.2,54.84
2018,8,13,7,30,0.0,86.0,3.1,16.0,86.0,80.72,62.65
2018,8,13,7,45,0.0,96.0,3.05,16.1,96.0,90.26,70.38
2018,8,13,8,0,0.0,106.0,3.0,16.2,106.0,99.82,78.04
2018,8,13,8,15,0.0,122.0,3.0,16.35,122.0,115.37,90.53
2018,8,13,8,30,0.0,138.0,3.0,16.5,138.0,130.93,102.89
2018,8,13,8,45,3.0,164.5,3.0,16.6,166.5,159.57,125.87
2018,8,13,9,0,6.0,191.0,3.0,16.7,195.0,188.47,148.77
2018,8,13,9,15,12.0,222.0,3.0,16.8,230.5,224.86,177.47
2018,8,13,9,30,18.0,253.0,3.0,16.9,266.0,261.56,206.04
2018,8,13,9,45,21.5,274.0,3.05,17.0,290.5,285.87,224.56
2018,8,13,10,0,25.0,295.0,3.1,17.1,315.0,322.75,252.67
2018,8,13,10,15,33.0,323.0,3.15,17.15,350.5,359.5,280.58
2018,8,13,10,30,41.0,351.0,3.2,17.2,386.0,396.09,308.11
2018,8,13,10,45,39.5,356.5,3.25,17.2,390.5,398.99,309.78
2018,8,13,11,0,38.0,362.0,3.3,17.2,395.0,401.66,311.46
2018,8,13,11,15,32.0,351.0,3.35,17.25,379.5,382.42,296.46
2018,8,13,11,30,26.0,340.0,3.4,17.3,364.0,363.3,281.63
2018,8,13,11,45,23.5,332.5,3.45,17.3,354.0,351.36,272.45
2018,8,13,12,0,21.0,325.0,3.5,17.3,344.0,330.34,256.34
2018,8,13,12,15,19.5,316.5,3.6,17.3,334.5,319.52,248.11
2018,8,13,12,30,18.0,308.0,3.7,17.3,325.0,308.75,239.9
2018,8,13,12,45,18.5,310.5,3.8,17.35,327.5,310.41,241.28
2018,8,13,13,0,19.0,313.0,3.9,17.4,330.0,311.92,242.54
2018,8,13,13,15,19.0,307.5,4.0,17.35,324.5,305.27,237.63
2018,8,13,13,30,19.0,302.0,4.1,17.3,319.0,298.57,232.73
2018,8,13,13,45,74.5,284.5,4.2,17.25,347.5,326.48,256.55
2018,8,13,14,0,130.0,267.0,4.3,17.2,376.0,349.26,275.98
2018,8,13,14,15,406.5,214.0,4.4,17.15,538.5,488.12,388.8
2018,8,13,14,30,683.0,161.0,4.5,17.1,701.0,597.54,474.56
2018,8,13,14,45,539.0,171.5,4.55,17.0,585.5,484.16,385.39
2018,8,13,15,0,395.0,182.0,4.6,16.9,470.0,383.37,305.32
2018,8,13,15,15,309.0,187.5,4.6,16.9,405.0,321.32,254.99
2018,8,13,15,30,223.0,193.0,4.6,16.9,340.0,269.55,212.77
2018,8,13,15,45,255.5,178.5,4.65,16.7,335.5,254.44,199.33
2018,8,13,16,0,288.0,164.0,4.7,16.5,331.0,235.53,181.87
2018,8,13,16,15,323.0,156.0,4.75,16.35,327.5,214.84,162.0
2018,8,13,16,30,358.0,148.0,4.8,16.2,324.0,193.03,140.76
2018,8,13,16,45,295.0,142.0,4.8,16.1,276.0,158.74,114.17
2018,8,13,17,0,232.0,136.0,4.8,16.0,228.0,127.18,92.12
2018,8,13,17,15,255.0,119.5,4.8,15.8,207.5,97.83,72.53
2018,8,13,17,30,278.0,103.0,4.8,15.6,187.0,78.56,64.18
2018,8,13,17,45,227.0,83.0,4.75,15.4,143.0,64.59,51.76
2018,8,13,18,0,176.0,63.0,4.7,15.2,99.0,50.07,38.63
2018,8,13,18,15,118.0,47.0,4.65,15.05,68.0,37.99,27.48
2018,8,13,18,30,60.0,31.0,4.6,14.9,37.0,26.88,16.58
2018,8,13,18,45,34.0,18.0,4.55,14.8,21.0,15.84,0.0
2018,8,13,19,0,8.0,5.0,4.5,14.7,5.0,4.77,0.0
2018,8,13,19,15,4.0,2.5,4.4,14.65,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.9,15.3,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.9,15.4,6.0,8.92,0.0
2018,8,14,5,45,54.0,20.0,3.9,15.5,25.0,39.92,0.0
2018,8,14,6,0,92.0,34.0,3.9,15.6,44.0,74.87,51.4
2018,8,14,6,15,143.0,53.5,3.95,15.7,78.0,121.16,92.77
2018,8,14,6,30,194.0,73.0,4.0,15.8,112.0,172.7,137.92
2018,8,14,6,45,97.0,69.5,4.0,15.9,89.0,122.95,98.62
2018,8,14,7,0,0.0,66.0,4.0,16.0,66.0,61.75,46.84
2018,8,14,7,15,0.0,71.5,3.95,16.1,71.5,66.71,51.01
2018,8,14,7,30,0.0,77.0,3.9,16.2,77.0,71.78,55.12
2018,8,14,7,45,0.0,84.5,3.9,16.3,84.5,78.88,60.86
2018,8,14,8,0,0.0,92.0,3.9,16.4,92.0,86.02,66.56
2018,8,14,8,15,0.5,113.5,3.85,16.45,114.0,107.34,83.97
2018,8,14,8,30,1.0,135.0,3.8,16.5,136.0,128.78,101.26
2018,8,14,8,45,0.5,135.0,3.8,16.55,135.5,128.08,100.31
2018,8,14,9,0,0.0,135.0,3.8,16.6,135.0,127.44,99.46
2018,8,14,9,15,1.0,150.5,3.8,16.7,151.0,143.38,112.13
2018,8,14,9,30,2.0,166.0,3.8,16.8,167.0,159.39,124.74
2018,8,14,9,45,5.5,192.0,3.8,16.85,196.0,188.19,147.63
2018,8,14,10,0,9.0,218.0,3.8,16.9,225.0,217.15,170.41
2018,8,14,10,15,12.0,241.0,3.85,17.0,251.0,242.71,190.28
2018,8,14,10,30,15.0,264.0,3.9,17.1,277.0,268.25,210.0
2018,8,14,10,45,15.0,268.5,3.9,17.15,281.5,272.31,212.81
2018,8,14,11,0,15.0,273.0,3.9,17.2,286.0,276.31,215.65
2018,8,14,11,15,14.0,264.0,4.0,17.2,276.5,265.96,207.44
2018,8,14,11,30,13.0,255.0,4.1,17.2,267.0,255.66,199.32
2018,8,14,11,45,16.0,278.0,4.15,17.25,292.5,280.48,218.64
2018,8,14,12,0,19.0,301.0,4.2,17.3,318.0,305.03,237.58
2018,8,14,12,15,19.5,309.5,4.3,17.3,327.0,312.76,243.53
2018,8,14,12,30,20.0,318.0,4.4,17.3,336.0,320.3,249.4
2018,8,14,12,45,17.5,296.0,4.45,17.3,312.0,295.63,230.36
2018,8,14,13,0,15.0,274.0,4.5,17.3,288.0,271.28,211.55
2018,8,14,13,15,15.5,278.0,4.6,17.3,292.0,274.38,214.19
2018,8,14,13,30,16.0,282.0,4.7,17.3,296.0,277.32,216.67
2018,8,14,13,45,29.5,272.5,4.75,17.3,297.5,280.05,219.49
2018,8,14,14,0,43.0,263.0,4.8,17.3,299.0,278.44,218.86
2018,8,14,14,15,114.0,254.0,4.8,17.3,345.0,318.0,251.82
2018,8,14,14,30,185.0,245.0,4.8,17.3,391.0,348.43,276.86
2018,8,14,14,45,210.5,235.0,4.85,17.25,393.5,342.64,272.44
2018,8,14,15,0,236.0,225.0,4.9,17.2,396.0,334.0,265.47
2018,8,14,15,15,260.5,214.5,4.9,17.2,393.5,321.44,254.82
2018,8,14,15,30,285.0,204.0,4.9,17.2,391.0,305.92,241.22
2018,8,14,15,45,218.5,213.0,4.85,17.05,350.0,268.82,210.85
2018,8,14,16,0,152.0,222.0,4.8,16.9,309.0,241.89,189.39
2018,8,14,16,15,154.0,213.5,4.8,16.8,295.0,222.97,173.32
2018,8,14,16,30,156.0,205.0,4.8,16.7,281.0,203.35,156.69
2018,8,14,16,45,180.5,178.5,4.8,16.55,257.0,173.31,130.97
2018,8,14,17,0,205.0,152.0,4.8,16.4,233.0,135.81,100.32
2018,8,14,17,15,252.5,126.5,4.8,16.25,211.5,101.85,76.19
2018,8,14,17,30,300.0,101.0,4.8,16.1,190.0,72.26,58.49
2018,8,14,17,45,259.5,85.0,4.8,15.9,151.0,66.1,52.98
2018,8,14,18,0,219.0,69.0,4.8,15.7,112.0,54.52,42.43
2018,8,14,18,15,150.5,52.0,4.75,15.6,77.5,41.75,30.6
2018,8,14,18,30,82.0,35.0,4.7,15.5,43.0,28.59,17.67
2018,8,14,18,45,45.5,20.0,4.65,15.4,24.0,17.3,0.0
2018,8,14,19,0,9.0,5.0,4.6,15.3,5.0,4.77,0.0
2018,8,14,19,15,4.5,2.5,4.55,15.25,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,5,15,5.0,1.5,3.25,15.6,1.5,0.0,0.0
2018,8,15,5,30,10.0,3.0,3.3,15.7,3.0,4.85,0.0
2018,8,15,5,45,5.0,8.5,3.3,15.85,8.5,9.26,0.0
2018,8,15,6,0,0.0,14.0,3.3,16.0,14.0,12.97,4.51
2018,8,15,6,15,0.0,23.5,3.3,16.1,23.5,21.8,12.48
2018,8,15,6,30,0.0,33.0,3.3,16.2,33.0,30.63,20.23
2018,8,15,6,45,0.0,46.0,3.3,16.25,46.0,42.74,30.67
2018,8,15,7,0,0.0,59.0,3.3,16.3,59.0,54.86,41.01
2018,8,15,7,15,0.0,73.0,3.25,16.45,73.0,68.24,52.23
2018,8,15,7,30,0.0,87.0,3.2,16.6,87.0,81.78,63.41
2018,8,15,7,45,0.0,92.0,3.1,16.7,92.0,86.32,66.96
2018,8,15,8,0,0.0,97.0,3.0,16.8,97.0,90.95,70.54
2018,8,15,8,15,0.5,116.5,3.0,16.95,117.0,110.34,86.24
2018,8,15,8,30,1.0,136.0,3.0,17.1,137.0,129.81,101.82
2018,8,15,8,45,6.0,174.0,2.95,17.2,178.0,171.8,135.6
2018,8,15,9,0,11.0,212.0,2.9,17.3,219.0,214.38,169.26
2018,8,15,9,15,11.0,218.5,2.9,17.4,226.0,220.53,173.55
2018,8,15,9,30,11.0,225.0,2.9,17.5,233.0,226.72,177.95
2018,8,15,9,45,13.0,240.5,2.9,17.6,250.5,243.89,191.06
2018,8,15,10,0,15.0,256.0,2.9,17.7,268.0,261.07,204.07
2018,8,15,10,15,22.0,289.0,3.0,17.75,307.0,300.81,234.74
2018,8,15,10,30,29.0,322.0,3.1,17.8,346.0,353.64,274.98
2018,8,15,10,45,36.0,345.5,3.2,17.9,376.5,384.18,297.85
2018,8,15,11,0,43.0,369.0,3.3,18.0,407.0,414.38,320.39
2018,8,15,11,15,47.5,382.5,3.4,18.0,425.0,431.11,332.81
2018,8,15,11,30,52.0,396.0,3.5,18.0,443.0,447.38,344.94
2018,8,15,11,45,64.0,412.0,3.6,18.05,470.5,473.09,364.32
2018,8,15,12,0,76.0,428.0,3.7,18.1,498.0,497.92,382.94
2018,8,15,12,15,91.0,423.0,3.8,18.1,506.5,503.29,387.52
2018,8,15,12,30,106.0,418.0,3.9,18.1,515.0,516.19,397.7
2018,8,15,12,45,138.5,424.0,4.0,18.1,549.5,545.45,420.47
2018,8,15,13,0,171.0,430.0,4.1,18.1,584.0,572.2,441.18
2018,8,15,13,15,207.5,420.5,4.15,18.1,604.0,584.66,451.5
2018,8,15,13,30,244.0,411.0,4.2,18.1,624.0,598.1,462.45
2018,8,15,13,45,315.5,374.5,4.25,18.1,642.5,605.33,469.94
2018,8,15,14,0,387.0,338.0,4.3,18.1,661.0,609.01,474.51
2018,8,15,14,15,623.5,222.5,4.3,18.1,721.5,646.53,507.13
2018,8,15,14,30,860.0,107.0,4.3,18.1,782.0,660.9,520.79
2018,8,15,14,45,851.0,105.0,4.35,18.05,747.0,610.28,481.17
2018,8,15,15,0,842.0,103.0,4.4,18.0,712.0,558.65,439.96
2018,8,15,15,15,828.5,101.0,4.4,18.0,671.0,504.01,394.99
2018,8,15,15,30,815.0,99.0,4.4,18.0,630.0,446.41,346.49
2018,8,15,15,45,798.5,96.0,4.4,17.8,585.0,389.35,297.32
2018,8,15,16,0,782.0,93.0,4.4,17.6,540.0,333.16,247.62
2018,8,15,16,15,760.5,89.0,4.4,17.5,491.5,275.89,196.44
2018,8,15,16,30,739.0,85.0,4.4,17.4,443.0,220.59,147.27
2018,8,15,16,45,709.0,81.0,4.35,17.25,393.0,166.27,101.68
2018,8,15,17,0,679.0,77.0,4.3,17.1,343.0,111.14,61.18
2018,8,15,17,15,636.5,71.5,4.3,16.95,292.0,62.02,37.15
2018,8,15,17,30,594.0,66.0,4.3,16.8,241.0,45.77,34.99
2018,8,15,17,45,532.5,58.5,4.25,16.65,192.0,42.07,31.64
2018,8,15,18,0,471.0,51.0,4.2,16.5,143.0,38.17,27.95
2018,8,15,18,15,378.0,41.5,4.2,16.35,101.0,32.23,22.23
2018,8,15,18,30,285.0,32.0,4.2,16.2,59.0,26.0,15.21
2018,8,15,18,45,163.0,19.0,4.15,16.05,32.5,15.8,0.0
2018,8,15,19,0,41.0,6.0,4.1,15.9,6.0,5.72,0.0
2018,8,15,19,15,20.5,3.0,4.05,15.85,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,16,5,15,15.0,2.5,2.6,15.1,2.5,0.0,0.0
2018,8,16,5,30,30.0,5.0,2.7,15.3,5.0,10.74,0.0
2018,8,16,5,45,50.5,13.5,2.8,15.5,17.0,30.17,0.0
2018,8,16,6,0,71.0,22.0,2.9,15.7,29.0,51.91,33.2
2018,8,16,6,15,84.0,34.0,2.85,15.85,47.0,74.14,54.72
2018,8,16,6,30,97.0,46.0,2.8,16.0,65.0,97.65,76.04
2018,8,16,6,45,48.5,62.0,2.75,16.15,71.5,90.98,71.54
2018,8,16,7,0,0.0,78.0,2.7,16.3,78.0,74.26,57.33
2018,8,16,7,15,0.0,93.5,2.65,16.4,93.5,89.3,69.91
2018,8,16,7,30,0.0,109.0,2.6,16.5,109.0,104.34,82.24
2018,8,16,7,45,10.5,141.5,2.5,16.65,146.5,144.35,115.23
2018,8,16,8,0,21.0,174.0,2.4,16.8,184.0,185.4,148.47
2018,8,16,8,15,28.0,197.5,2.4,16.95,212.5,224.78,179.7
2018,8,16,8,30,35.0,221.0,2.4,17.1,241.0,255.9,203.89
2018,8,16,8,45,40.5,243.5,2.35,17.25,268.5,284.97,226.07
2018,8,16,9,0,46.0,266.0,2.3,17.4,296.0,314.2,248.09
2018,8,16,9,15,68.0,296.5,2.25,17.55,344.0,367.38,288.76
2018,8,16,9,30,90.0,327.0,2.2,17.7,392.0,421.37,329.15
2018,8,16,9,45,158.5,342.0,2.15,17.8,463.5,516.57,400.97
2018,8,16,10,0,227.0,357.0,2.1,17.9,535.0,600.39,462.36
2018,8,16,10,15,318.0,346.0,2.1,18.05,606.0,692.75,529.25
2018,8,16,10,30,409.0,335.0,2.1,18.2,677.0,784.81,593.97
2018,8,16,10,45,646.0,226.5,2.05,18.35,783.5,912.32,685.51
2018,8,16,11,0,883.0,118.0,2.0,18.5,890.0,1019.52,753.35
2018,8,16,11,15,893.5,115.0,2.15,18.6,907.5,1024.1,756.1
2018,8,16,11,30,904.0,112.0,2.3,18.7,925.0,1025.09,757.75
2018,8,16,11,45,906.5,112.0,2.4,18.85,933.0,1017.62,753.23
2018,8,16,12,0,909.0,112.0,2.5,19.0,941.0,1006.56,746.5
2018,8,16,12,15,908.0,112.0,2.65,19.0,940.0,988.6,736.17
2018,8,16,12,30,907.0,112.0,2.8,19.0,939.0,967.28,723.55
2018,8,16,12,45,904.0,113.0,2.95,19.0,931.0,941.87,708.07
2018,8,16,13,0,901.0,114.0,3.1,19.0,923.0,913.39,690.35
2018,8,16,13,15,898.0,113.0,3.2,18.9,907.5,880.05,669.02
2018,8,16,13,30,895.0,112.0,3.3,18.8,892.0,843.96,645.58
2018,8,16,13,45,890.5,110.5,3.4,18.7,869.5,803.65,618.88
2018,8,16,14,0,886.0,109.0,3.5,18.6,847.0,761.03,590.2
2018,8,16,14,15,879.0,107.5,3.55,18.45,817.5,714.57,557.99
2018,8,16,14,30,872.0,106.0,3.6,18.3,788.0,666.42,522.02
2018,8,16,14,45,863.0,103.5,3.65,18.15,752.0,614.69,482.37
2018,8,16,15,0,854.0,101.0,3.7,18.0,716.0,561.93,440.74
2018,8,16,15,15,841.0,98.5,3.7,18.0,674.5,506.41,395.35
2018,8,16,15,30,828.0,96.0,3.7,18.0,633.0,447.82,346.29
2018,8,16,15,45,811.0,93.5,3.8,17.7,587.5,390.25,297.09
2018,8,16,16,0,794.0,91.0,3.9,17.4,542.0,333.59,247.25
2018,8,16,16,15,771.0,87.5,3.9,17.25,493.0,275.63,195.61
2018,8,16,16,30,748.0,84.0,3.9,17.1,444.0,219.82,146.15
2018,8,16,16,45,717.0,80.0,3.9,16.95,393.0,164.82,100.21
2018,8,16,17,0,686.0,76.0,3.9,16.8,342.0,109.18,59.71
2018,8,16,17,15,642.5,70.5,3.9,16.65,290.5,59.67,36.23
2018,8,16,17,30,599.0,65.0,3.9,16.5,239.0,45.17,34.51
2018,8,16,17,45,535.5,58.0,3.9,16.3,190.0,41.85,31.49
2018,8,16,18,0,472.0,51.0,3.9,16.1,141.0,38.4,28.16
2018,8,16,18,15,377.5,41.0,3.75,16.0,99.0,31.99,22.0
2018,8,16,18,30,283.0,31.0,3.6,15.9,57.0,25.26,14.25
2018,8,16,18,45,161.5,18.0,3.5,15.8,31.0,17.16,0.0
2018,8,16,19,0,40.0,5.0,3.4,15.7,5.0,4.77,0.0
2018,8,16,19,15,20.0,2.5,3.35,15.7,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,5,15,20.5,3.0,1.85,14.8,3.0,0.0,0.0
2018,8,17,5,30,41.0,6.0,1.9,15.0,6.0,13.87,0.0
2018,8,17,5,45,161.0,19.0,1.95,15.25,32.5,69.06,0.0
2018,8,17,6,0,281.0,32.0,2.0,15.5,59.0,139.33,94.7
2018,8,17,6,15,338.0,39.5,1.95,15.65,91.5,185.91,141.82
2018,8,17,6,30,395.0,47.0,1.9,15.8,124.0,238.45,189.42
2018,8,17,6,45,197.5,54.0,1.8,16.0,92.5,168.64,136.26
2018,8,17,7,0,0.0,61.0,1.7,16.2,61.0,56.78,42.53
2018,8,17,7,15,0.0,71.0,1.6,16.35,71.0,66.29,50.61
2018,8,17,7,30,0.0,81.0,1.5,16.5,81.0,75.82,58.44
2018,8,17,7,45,0.0,97.5,1.4,16.7,97.5,91.87,71.54
2018,8,17,8,0,0.0,114.0,1.3,16.9,114.0,107.95,84.45
2018,8,17,8,15,4.5,148.0,1.3,17.1,150.5,145.28,114.63
2018,8,17,8,30,9.0,182.0,1.3,17.3,187.0,183.18,144.65
2018,8,17,8,45,16.0,211.0,1.3,17.5,221.0,218.41,172.13
2018,8,17,9,0,23.0,240.0,1.3,17.7,255.0,254.07,199.49
2018,8,17,9,15,33.5,267.0,1.35,17.85,290.5,303.66,237.36
2018,8,17,9,30,44.0,294.0,1.4,18.0,326.0,342.22,266.18
2018,8,17,9,45,94.5,329.0,1.45,18.2,402.0,427.89,331.22
2018,8,17,10,0,145.0,364.0,1.5,18.4,478.0,528.69,404.98
2018,8,17,10,15,254.0,358.0,1.65,18.55,566.5,642.98,489.07
2018,8,17,10,30,363.0,352.0,1.8,18.7,655.0,745.24,562.56
2018,8,17,10,45,521.0,287.0,1.9,18.8,734.5,846.89,635.88
2018,8,17,11,0,679.0,222.0,2.0,18.9,814.0,939.92,700.74
2018,8,17,11,15,748.5,188.5,2.1,18.95,851.5,964.24,716.25
2018,8,17,11,30,818.0,155.0,2.2,19.0,889.0,992.48,735.14
2018,8,17,11,45,813.0,160.5,2.3,19.05,895.0,983.29,729.45
2018,8,17,12,0,808.0,166.0,2.4,19.1,901.0,970.82,722.02
2018,8,17,12,15,854.0,141.5,2.55,19.1,918.5,965.8,720.22
2018,8,17,12,30,900.0,117.0,2.7,19.1,936.0,965.03,721.2
2018,8,17,12,45,919.0,106.5,2.85,19.1,936.0,948.28,711.44
2018,8,17,13,0,938.0,96.0,3.0,19.1,936.0,927.37,698.92
2018,8,17,13,15,765.5,180.0,3.1,19.05,858.0,835.96,637.41
2018,8,17,13,30,593.0,264.0,3.2,19.0,780.0,747.91,573.74
2018,8,17,13,45,506.0,296.5,3.3,18.95,728.5,683.25,526.36
2018,8,17,14,0,419.0,329.0,3.4,18.9,677.0,623.61,481.68
2018,8,17,14,15,665.0,209.5,3.45,18.85,738.5,661.64,514.9
2018,8,17,14,30,911.0,90.0,3.5,18.8,800.0,675.25,528.05
2018,8,17,14,45,901.5,89.0,3.55,18.75,764.0,622.76,487.31
2018,8,17,15,0,892.0,88.0,3.6,18.7,728.0,569.19,444.92
2018,8,17,15,15,880.0,86.5,3.6,18.7,686.5,513.1,399.08
2018,8,17,15,30,868.0,85.0,3.6,18.7,645.0,456.69,351.59
2018,8,17,15,45,852.0,82.5,3.55,18.5,599.0,397.82,301.0
2018,8,17,16,0,836.0,80.0,3.5,18.3,553.0,339.61,249.66
2018,8,17,16,15,814.0,78.0,3.45,18.1,503.5,276.77,194.1
2018,8,17,16,30,792.0,76.0,3.4,17.9,454.0,219.92,143.75
2018,8,17,16,45,732.5,77.0,3.3,17.75,395.5,162.61,97.35
2018,8,17,17,0,673.0,78.0,3.2,17.6,337.0,107.95,59.37
2018,8,17,17,15,635.5,71.5,3.1,17.4,286.5,58.57,36.55
2018,8,17,17,30,598.0,65.0,3.0,17.2,236.0,45.37,34.58
2018,8,17,17,45,540.5,58.0,2.85,17.0,188.5,42.08,31.58
2018,8,17,18,0,483.0,51.0,2.7,16.8,141.0,38.64,28.27
2018,8,17,18,15,272.0,40.5,2.6,16.7,88.0,31.02,21.04
2018,8,17,18,30,61.0,30.0,2.5,16.6,35.0,25.76,14.08
2018,8,17,18,45,40.5,17.0,2.4,16.45,19.5,16.2,0.0
2018,8,17,19,0,20.0,4.0,2.3,16.3,4.0,0.0,0.0
2018,8,17,19,15,10.0,2.0,2.25,16.3,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,18,5,15,15.0,2.5,1.7,14.75,2.5,0.0,0.0
2018,8,18,5,30,30.0,5.0,1.7,15.0,5.0,4.77,0.0
2018,8,18,5,45,76.5,17.5,1.75,15.3,23.0,42.09,0.0
2018,8,18,6,0,123.0,30.0,1.8,15.6,41.0,80.28,52.64
2018,8,18,6,15,107.0,48.0,1.7,15.85,62.5,101.71,76.67
2018,8,18,6,30,91.0,66.0,1.6,16.1,84.0,114.29,89.51
2018,8,18,6,45,86.5,88.5,1.5,16.35,109.5,141.84,113.64
2018,8,18,7,0,82.0,111.0,1.4,16.6,135.0,168.46,136.14
2018,8,18,7,15,75.5,131.0,1.4,16.8,156.5,181.81,147.15
2018,8,18,7,30,69.0,151.0,1.4,17.0,178.0,201.81,163.06
2018,8,18,7,45,74.0,174.5,1.35,17.25,207.0,232.96,187.62
2018,8,18,8,0,79.0,198.0,1.3,17.5,236.0,264.3,211.74
2018,8,18,8,15,85.5,221.0,1.35,17.75,266.0,296.35,236.14
2018,8,18,8,30,92.0,244.0,1.4,18.0,296.0,328.61,260.29
2018,8,18,8,45,88.5,264.0,1.45,18.25,317.5,349.14,274.81
2018,8,18,9,0,85.0,284.0,1.5,18.5,339.0,369.1,288.8
2018,8,18,9,15,92.0,306.0,1.55,18.7,369.0,400.26,311.47
2018,8,18,9,30,99.0,328.0,1.6,18.9,399.0,431.37,333.79
2018,8,18,9,45,111.0,348.5,1.7,19.1,432.0,465.42,358.41
2018,8,18,10,0,123.0,369.0,1.8,19.3,465.0,513.11,392.54
2018,8,18,10,15,127.5,384.5,1.9,19.45,487.5,533.93,406.86
2018,8,18,10,30,132.0,400.0,2.0,19.6,510.0,554.12,420.87
2018,8,18,10,45,118.0,407.0,2.1,19.75,507.0,545.88,413.94
2018,8,18,11,0,104.0,414.0,2.2,19.9,504.0,523.93,397.49
2018,8,18,11,15,79.0,406.0,2.3,19.9,475.0,487.9,370.67
2018,8,18,11,30,54.0,398.0,2.4,19.9,446.0,451.93,343.72
2018,8,18,11,45,56.0,403.0,2.5,19.9,453.5,456.34,347.25
2018,8,18,12,0,58.0,408.0,2.6,19.9,461.0,460.33,350.3
2018,8,18,12,15,70.0,418.0,2.75,19.85,481.5,478.48,364.29
2018,8,18,12,30,82.0,428.0,2.9,19.8,502.0,495.62,377.46
2018,8,18,12,45,87.5,427.5,3.0,19.7,506.0,495.25,377.68
2018,8,18,13,0,93.0,427.0,3.1,19.6,510.0,494.19,377.51
2018,8,18,13,15,98.0,421.0,3.2,19.5,507.0,486.63,372.61
2018,8,18,13,30,103.0,415.0,3.3,19.4,504.0,478.44,367.24
2018,8,18,13,45,160.5,386.0,3.35,19.3,520.5,492.1,379.57
2018,8,18,14,0,218.0,357.0,3.4,19.2,537.0,499.18,386.63
2018,8,18,14,15,530.0,246.5,3.45,19.1,663.5,600.95,468.55
2018,8,18,14,30,842.0,136.0,3.5,19.0,790.0,672.34,524.36
2018,8,18,14,45,829.0,134.5,3.5,18.9,753.0,619.45,483.16
2018,8,18,15,0,816.0,133.0,3.5,18.8,716.0,566.04,441.21
2018,8,18,15,15,801.0,129.5,3.5,18.8,673.5,509.6,395.6
2018,8,18,15,30,786.0,126.0,3.5,18.8,631.0,453.42,348.88
2018,8,18,15,45,762.5,123.5,3.45,18.5,583.5,392.18,297.39
2018,8,18,16,0,739.0,121.0,3.4,18.2,536.0,335.45,248.26
2018,8,18,16,15,707.0,117.5,3.35,18.05,485.0,277.7,197.9
2018,8,18,16,30,675.0,114.0,3.3,17.9,434.0,223.27,150.87
2018,8,18,16,45,636.0,108.0,3.25,17.7,381.5,169.35,107.1
2018,8,18,17,0,597.0,102.0,3.2,17.5,329.0,120.15,72.78
2018,8,18,17,15,547.0,94.0,3.15,17.3,277.5,74.02,51.67
2018,8,18,17,30,497.0,86.0,3.1,17.1,226.0,63.36,50.42
2018,8,18,17,45,429.0,74.0,3.0,16.9,177.0,54.76,42.72
2018,8,18,18,0,361.0,62.0,2.9,16.7,128.0,46.95,35.48
2018,8,18,18,15,271.0,46.5,2.85,16.5,87.0,35.92,25.17
2018,8,18,18,30,181.0,31.0,2.8,16.3,46.0,24.4,12.41
2018,8,18,18,45,99.5,17.0,2.75,16.1,24.5,16.2,0.0
2018,8,18,19,0,18.0,3.0,2.7,15.9,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,15.85,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,19,5,15,0.5,0.5,2.4,14.35,0.5,0.0,0.0
2018,8,19,5,30,1.0,1.0,2.5,14.6,1.0,0.95,0.0
2018,8,19,5,45,0.5,6.5,2.6,14.9,6.5,6.32,0.0
2018,8,19,6,0,0.0,12.0,2.7,15.2,12.0,11.11,2.69
2018,8,19,6,15,0.0,21.0,2.65,15.35,21.0,19.47,10.51
2018,8,19,6,30,0.0,30.0,2.6,15.5,30.0,27.84,17.89
2018,8,19,6,45,0.0,38.5,2.55,15.7,38.5,35.75,24.79
2018,8,19,7,0,0.0,47.0,2.5,15.9,47.0,43.66,31.59
2018,8,19,7,15,0.0,53.0,2.45,16.05,53.0,49.26,36.3
2018,8,19,7,30,0.0,59.0,2.4,16.2,59.0,54.86,40.92
2018,8,19,7,45,0.0,71.0,2.35,16.3,71.0,66.07,50.18
2018,8,19,8,0,0.0,83.0,2.3,16.4,83.0,77.29,59.34
2018,8,19,8,15,0.0,96.5,2.3,16.55,96.5,90.29,69.85
2018,8,19,8,30,0.0,110.0,2.3,16.7,110.0,103.34,80.29
2018,8,19,8,45,0.0,127.5,2.3,16.8,127.5,120.36,93.89
2018,8,19,9,0,0.0,145.0,2.3,16.9,145.0,137.4,107.37
2018,8,19,9,15,1.5,159.5,2.35,17.05,160.5,152.85,119.5
2018,8,19,9,30,3.0,174.0,2.4,17.2,176.0,168.37,131.61
2018,8,19,9,45,4.5,185.5,2.45,17.3,189.0,180.96,141.35
2018,8,19,10,0,6.0,197.0,2.5,17.4,202.0,193.59,151.08
2018,8,19,10,15,8.5,216.0,2.55,17.5,223.0,214.63,167.43
2018,8,19,10,30,11.0,235.0,2.6,17.6,244.0,235.67,183.65
2018,8,19,10,45,12.0,246.5,2.65,17.65,256.5,247.73,192.78
2018,8,19,11,0,13.0,258.0,2.7,17.7,269.0,259.69,201.85
2018,8,19,11,15,12.5,250.5,2.7,17.75,261.5,251.37,195.16
2018,8,19,11,30,12.0,243.0,2.7,17.8,254.0,243.08,188.6
2018,8,19,11,45,12.5,251.0,2.75,17.85,262.5,250.86,194.56
2018,8,19,12,0,13.0,259.0,2.8,17.9,271.0,258.51,200.4
2018,8,19,12,15,14.0,270.0,2.85,17.9,283.0,269.4,208.8
2018,8,19,12,30,15.0,281.0,2.9,17.9,295.0,280.08,217.05
2018,8,19,12,45,15.5,286.0,2.95,17.9,300.0,284.33,220.37
2018,8,19,13,0,16.0,291.0,3.0,17.9,305.0,288.42,223.62
2018,8,19,13,15,15.0,276.0,3.1,17.85,289.0,272.11,211.25
2018,8,19,13,30,14.0,261.0,3.2,17.8,273.0,255.96,199.0
2018,8,19,13,45,61.0,248.5,3.25,17.75,299.0,281.87,221.0
2018,8,19,14,0,108.0,236.0,3.3,17.7,325.0,303.54,239.27
2018,8,19,14,15,420.5,184.5,3.4,17.55,512.5,467.22,371.73
2018,8,19,14,30,733.0,133.0,3.5,17.4,700.0,598.35,473.07
2018,8,19,14,45,632.0,140.5,3.6,17.25,613.0,505.8,400.67
2018,8,19,15,0,531.0,148.0,3.7,17.1,526.0,422.7,335.19
2018,8,19,15,15,510.5,152.5,3.7,17.1,498.0,385.34,304.03
2018,8,19,15,30,490.0,157.0,3.7,17.1,470.0,349.21,273.08
2018,8,19,15,45,419.5,153.0,3.8,16.8,407.0,288.44,223.26
2018,8,19,16,0,349.0,149.0,3.9,16.5,344.0,235.34,179.58
2018,8,19,16,15,255.0,160.0,3.95,16.35,295.5,200.1,151.55
2018,8,19,16,30,161.0,171.0,4.0,16.2,247.0,176.08,134.36
2018,8,19,16,45,144.0,158.5,4.0,16.0,220.5,150.73,114.29
2018,8,19,17,0,127.0,146.0,4.0,15.8,194.0,127.21,96.91
