Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,15,232.5,118.5,4.0,15.6,189.5,91.77,70.45
2018,8,19,17,30,338.0,91.0,4.0,15.4,185.0,65.71,52.83
2018,8,19,17,45,254.0,77.0,3.95,15.2,139.0,60.39,47.97
2018,8,19,18,0,170.0,63.0,3.9,15.0,93.0,50.01,38.36
2018,8,19,18,15,114.5,45.0,3.85,14.95,62.5,36.37,25.62
2018,8,19,18,30,59.0,27.0,3.8,14.9,32.0,23.3,10.85
2018,8,19,18,45,33.0,14.0,3.7,14.8,16.5,13.34,0.0
2018,8,19,19,0,7.0,1.0,3.6,14.7,1.0,0.0,0.0
2018,8,19,19,15,3.5,0.5,3.55,14.7,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,20,5,30,7.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,8,20,5,45,3.5,4.5,2.9,15.15,4.5,5.17,0.0
2018,8,20,6,0,0.0,7.0,3.0,15.4,7.0,6.48,0.0
2018,8,20,6,15,0.0,11.5,2.95,15.5,11.5,10.65,3.16
2018,8,20,6,30,0.0,16.0,2.9,15.6,16.0,14.82,6.88
2018,8,20,6,45,0.0,21.0,2.9,15.75,21.0,19.46,10.94
2018,8,20,7,0,0.0,26.0,2.9,15.9,26.0,24.11,14.95
2018,8,20,7,15,0.0,27.0,2.8,16.05,27.0,25.05,15.74
2018,8,20,7,30,0.0,28.0,2.7,16.2,28.0,25.98,16.48
2018,8,20,7,45,0.0,35.0,2.65,16.35,35.0,32.5,21.93
2018,8,20,8,0,0.0,42.0,2.6,16.5,42.0,39.03,27.32
2018,8,20,8,15,0.0,50.5,2.55,16.6,50.5,46.96,33.84
2018,8,20,8,30,0.0,59.0,2.5,16.7,59.0,54.91,40.32
2018,8,20,8,45,0.0,67.0,2.5,16.85,67.0,62.39,46.35
2018,8,20,9,0,0.0,75.0,2.5,17.0,75.0,69.89,52.35
2018,8,20,9,15,0.0,95.0,2.5,17.1,95.0,88.64,67.53
2018,8,20,9,30,0.0,115.0,2.5,17.2,115.0,107.87,82.95
2018,8,20,9,45,0.5,131.0,2.55,17.25,131.5,123.78,95.6
2018,8,20,10,0,1.0,147.0,2.6,17.3,148.0,139.74,108.21
2018,8,20,10,15,4.0,171.5,2.65,17.35,175.0,166.46,129.44
2018,8,20,10,30,7.0,196.0,2.7,17.4,202.0,193.27,150.55
2018,8,20,10,45,7.0,193.0,2.75,17.4,199.0,190.18,147.9
2018,8,20,11,0,7.0,190.0,2.8,17.4,196.0,187.1,145.35
2018,8,20,11,15,6.5,184.0,2.9,17.35,189.5,180.62,140.15
2018,8,20,11,30,6.0,178.0,3.0,17.3,183.0,174.15,135.0
2018,8,20,11,45,9.0,210.5,3.05,17.3,218.5,208.19,161.88
2018,8,20,12,0,12.0,243.0,3.1,17.3,254.0,242.07,188.35
2018,8,20,12,15,12.5,249.5,3.15,17.25,261.0,248.19,193.08
2018,8,20,12,30,13.0,256.0,3.2,17.2,268.0,254.18,197.8
2018,8,20,12,45,11.5,239.0,3.3,17.15,249.5,235.76,183.51
2018,8,20,13,0,10.0,222.0,3.4,17.1,231.0,217.53,169.37
2018,8,20,13,15,8.5,208.0,3.45,17.05,215.5,202.32,157.54
2018,8,20,13,30,7.0,194.0,3.5,17.0,200.0,187.3,145.81
2018,8,20,13,45,56.0,209.0,3.55,16.95,255.0,240.69,189.8
2018,8,20,14,0,105.0,224.0,3.6,16.9,310.0,289.98,229.75
2018,8,20,14,15,213.0,216.5,3.65,16.85,383.0,351.59,280.09
2018,8,20,14,30,321.0,209.0,3.7,16.8,456.0,402.79,320.96
2018,8,20,14,45,390.0,183.5,3.7,16.7,469.5,400.91,319.58
2018,8,20,15,0,459.0,158.0,3.7,16.6,483.0,392.13,312.1
2018,8,20,15,15,423.0,156.5,3.7,16.6,442.0,345.44,273.53
2018,8,20,15,30,387.0,155.0,3.7,16.6,401.0,302.31,237.46
2018,8,20,15,45,477.5,136.0,3.8,16.35,416.5,294.17,227.45
2018,8,20,16,0,568.0,117.0,3.9,16.1,432.0,275.24,206.68
2018,8,20,16,15,433.5,130.0,3.95,15.95,357.0,216.27,158.94
2018,8,20,16,30,299.0,143.0,4.0,15.8,282.0,175.86,128.72
2018,8,20,16,45,393.5,122.0,4.0,15.65,282.5,145.69,99.32
2018,8,20,17,0,488.0,101.0,4.0,15.5,283.0,108.69,68.65
2018,8,20,17,15,483.5,86.5,4.0,15.3,243.5,64.03,51.39
2018,8,20,17,30,479.0,72.0,4.0,15.1,204.0,51.59,40.39
2018,8,20,17,45,439.0,62.0,4.0,14.95,163.0,46.06,35.32
2018,8,20,18,0,399.0,52.0,4.0,14.8,122.0,40.19,29.74
2018,8,20,18,15,243.5,38.0,3.95,14.7,76.5,29.25,19.44
2018,8,20,18,30,88.0,24.0,3.9,14.6,31.0,19.96,7.55
2018,8,20,18,45,48.0,12.5,3.85,14.5,16.0,11.91,0.0
2018,8,20,19,0,8.0,1.0,3.8,14.4,1.0,0.0,0.0
2018,8,20,19,15,4.0,0.5,3.75,14.4,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,2.8,14.9,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.8,15.0,2.0,0.0,0.0
2018,8,21,5,45,2.5,6.0,2.85,15.1,6.0,6.35,0.0
2018,8,21,6,0,0.0,10.0,2.9,15.2,10.0,9.26,1.04
2018,8,21,6,15,0.0,18.5,2.85,15.3,18.5,17.15,8.53
2018,8,21,6,30,0.0,27.0,2.8,15.4,27.0,25.05,15.51
2018,8,21,6,45,0.0,34.5,2.7,15.5,34.5,32.02,21.63
2018,8,21,7,0,0.0,42.0,2.6,15.6,42.0,39.0,27.66
2018,8,21,7,15,0.0,45.0,2.5,15.75,45.0,41.8,30.02
2018,8,21,7,30,0.0,48.0,2.4,15.9,48.0,44.6,32.31
2018,8,21,7,45,0.0,58.0,2.3,16.05,58.0,53.93,40.05
2018,8,21,8,0,0.0,68.0,2.2,16.2,68.0,63.27,47.71
2018,8,21,8,15,0.0,92.0,2.2,16.35,92.0,85.91,66.31
2018,8,21,8,30,0.0,116.0,2.2,16.5,116.0,109.29,85.27
2018,8,21,8,45,3.0,151.5,2.15,16.65,153.5,146.85,115.61
2018,8,21,9,0,6.0,187.0,2.1,16.8,191.0,184.9,145.8
2018,8,21,9,15,12.0,217.5,2.1,17.0,226.0,220.88,173.99
2018,8,21,9,30,18.0,248.0,2.1,17.2,261.0,257.16,202.02
2018,8,21,9,45,24.5,275.0,2.15,17.35,293.5,290.53,227.53
2018,8,21,10,0,31.0,302.0,2.2,17.5,326.0,337.47,263.1
2018,8,21,10,15,34.5,319.5,2.25,17.55,347.0,358.63,278.67
2018,8,21,10,30,38.0,337.0,2.3,17.6,368.0,379.59,294.13
2018,8,21,10,45,43.5,355.5,2.35,17.7,392.0,403.34,311.63
2018,8,21,11,0,49.0,374.0,2.4,17.8,416.0,426.72,328.76
2018,8,21,11,15,39.0,357.0,2.45,17.85,391.0,396.83,305.8
2018,8,21,11,30,29.0,340.0,2.5,17.9,366.0,367.27,283.24
2018,8,21,11,45,28.0,344.0,2.55,17.95,369.0,368.43,284.06
2018,8,21,12,0,27.0,348.0,2.6,18.0,372.0,369.38,284.64
2018,8,21,12,15,28.5,351.5,2.65,17.95,377.0,372.0,286.74
2018,8,21,12,30,30.0,355.0,2.7,17.9,382.0,374.32,288.65
2018,8,21,12,45,27.0,341.0,2.75,17.9,365.0,354.96,274.08
2018,8,21,13,0,24.0,327.0,2.8,17.9,348.0,335.9,259.78
2018,8,21,13,15,23.5,320.5,2.8,17.9,341.0,321.54,249.04
2018,8,21,13,30,23.0,314.0,2.8,17.9,334.0,313.19,242.87
2018,8,21,13,45,22.5,305.0,2.85,17.9,324.0,302.5,234.93
2018,8,21,14,0,22.0,296.0,2.9,17.9,314.0,291.83,227.02
2018,8,21,14,15,23.0,289.5,2.9,17.8,307.5,284.51,221.77
2018,8,21,14,30,24.0,283.0,2.9,17.7,301.0,277.02,216.36
2018,8,21,14,45,31.0,266.5,2.9,17.65,289.0,263.34,206.21
2018,8,21,15,0,38.0,250.0,2.9,17.6,277.0,248.82,195.27
2018,8,21,15,15,69.0,234.0,2.9,17.6,279.0,245.67,193.17
2018,8,21,15,30,100.0,218.0,2.9,17.6,281.0,237.64,186.67
2018,8,21,15,45,81.5,204.0,2.95,17.35,253.0,212.67,166.91
2018,8,21,16,0,63.0,190.0,3.0,17.1,225.0,188.29,147.72
2018,8,21,16,15,55.0,176.0,2.95,17.0,204.5,168.71,132.09
2018,8,21,16,30,47.0,162.0,2.9,16.9,184.0,150.07,117.29
2018,8,21,16,45,70.5,151.0,2.9,16.8,179.5,138.65,107.21
2018,8,21,17,0,94.0,140.0,2.9,16.7,175.0,119.64,91.61
2018,8,21,17,15,150.0,120.5,2.9,16.6,166.0,95.94,79.08
2018,8,21,17,30,206.0,101.0,2.9,16.5,157.0,77.14,62.61
2018,8,21,17,45,165.5,80.5,2.9,16.4,119.0,62.71,49.69
2018,8,21,18,0,125.0,60.0,2.9,16.3,81.0,47.71,36.04
2018,8,21,18,15,88.0,39.5,2.9,16.25,52.0,32.15,21.65
2018,8,21,18,30,51.0,19.0,2.9,16.2,23.0,15.97,3.8
2018,8,21,18,45,26.5,10.0,2.9,16.2,12.0,9.53,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.2,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,16.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,15.8,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,15.9,1.0,0.0,0.0
2018,8,22,5,45,1.0,6.0,1.35,16.0,6.0,5.97,0.0
2018,8,22,6,0,0.0,11.0,1.4,16.1,11.0,10.19,1.51
2018,8,22,6,15,0.0,20.5,1.4,16.15,20.5,19.01,10.01
2018,8,22,6,30,0.0,30.0,1.4,16.2,30.0,27.84,17.8
2018,8,22,6,45,0.0,37.5,1.4,16.3,37.5,34.82,23.94
2018,8,22,7,0,0.0,45.0,1.4,16.4,45.0,41.8,29.96
2018,8,22,7,15,0.0,49.0,1.4,16.5,49.0,45.53,33.1
2018,8,22,7,30,0.0,53.0,1.4,16.6,53.0,49.26,36.17
2018,8,22,7,45,0.0,57.5,1.4,16.7,57.5,53.46,39.57
2018,8,22,8,0,0.0,62.0,1.4,16.8,62.0,57.67,42.92
2018,8,22,8,15,0.0,64.5,1.45,16.95,64.5,60.02,44.69
2018,8,22,8,30,0.0,67.0,1.5,17.1,67.0,62.37,46.45
2018,8,22,8,45,0.0,73.0,1.5,17.2,73.0,67.99,50.91
2018,8,22,9,0,0.0,79.0,1.5,17.3,79.0,73.62,55.35
2018,8,22,9,15,0.0,94.5,1.6,17.4,94.5,88.15,67.04
2018,8,22,9,30,0.0,110.0,1.7,17.5,110.0,103.05,78.92
2018,8,22,9,45,0.0,117.5,1.75,17.65,117.5,110.27,84.5
2018,8,22,10,0,0.0,125.0,1.8,17.8,125.0,117.49,90.08
2018,8,22,10,15,1.5,141.0,1.85,17.9,142.0,134.38,103.46
2018,8,22,10,30,3.0,157.0,1.9,18.0,159.0,151.31,116.77
2018,8,22,10,45,5.5,181.0,2.0,18.1,185.5,177.02,136.98
2018,8,22,11,0,8.0,205.0,2.1,18.2,212.0,202.74,157.01
2018,8,22,11,15,12.0,246.5,2.15,18.3,257.0,247.03,191.29
2018,8,22,11,30,16.0,288.0,2.2,18.4,302.0,291.27,225.03
2018,8,22,11,45,17.0,296.0,2.3,18.45,311.0,299.35,231.0
2018,8,22,12,0,18.0,304.0,2.4,18.5,320.0,307.26,237.0
2018,8,22,12,15,19.0,305.0,2.5,18.5,322.0,308.17,237.77
2018,8,22,12,30,20.0,306.0,2.6,18.5,324.0,308.93,238.49
2018,8,22,12,45,68.0,362.5,2.65,18.5,422.5,413.37,318.97
2018,8,22,13,0,116.0,419.0,2.7,18.5,521.0,513.29,393.61
2018,8,22,13,15,142.5,418.0,2.8,18.5,541.5,526.9,404.17
2018,8,22,13,30,169.0,417.0,2.9,18.5,562.0,538.12,413.38
2018,8,22,13,45,243.0,383.5,3.0,18.45,585.5,556.16,429.08
2018,8,22,14,0,317.0,350.0,3.1,18.4,609.0,563.88,436.85
2018,8,22,14,15,566.5,246.5,3.15,18.3,687.5,622.67,485.15
2018,8,22,14,30,816.0,143.0,3.2,18.2,766.0,656.53,512.85
2018,8,22,14,45,806.5,139.0,3.25,18.1,730.0,604.33,472.46
2018,8,22,15,0,797.0,135.0,3.3,18.0,694.0,551.38,430.82
2018,8,22,15,15,781.0,131.5,3.3,18.0,651.5,495.24,385.2
2018,8,22,15,30,765.0,128.0,3.3,18.0,609.0,436.68,336.47
2018,8,22,15,45,745.0,123.5,3.35,17.65,562.5,378.82,287.44
2018,8,22,16,0,725.0,119.0,3.4,17.3,516.0,322.39,238.34
2018,8,22,16,15,697.0,114.0,3.4,17.1,466.0,265.22,188.22
2018,8,22,16,30,669.0,109.0,3.4,16.9,416.0,210.95,141.24
2018,8,22,16,45,631.5,102.5,3.4,16.7,364.5,157.36,98.17
2018,8,22,17,0,594.0,96.0,3.4,16.5,313.0,108.33,65.26
2018,8,22,17,15,541.0,88.0,3.4,16.3,261.5,62.74,50.04
2018,8,22,17,30,488.0,80.0,3.4,16.1,210.0,59.28,47.0
2018,8,22,17,45,414.5,68.5,3.35,15.95,162.0,51.05,39.51
2018,8,22,18,0,341.0,57.0,3.3,15.8,114.0,43.48,32.37
2018,8,22,18,15,246.5,41.5,3.2,15.7,75.0,32.28,21.66
2018,8,22,18,30,152.0,26.0,3.1,15.6,36.0,20.59,4.68
2018,8,22,18,45,79.5,13.5,3.05,15.5,18.5,12.87,0.0
2018,8,22,19,0,7.0,1.0,3.0,15.4,1.0,0.0,0.0
2018,8,22,19,15,3.5,0.5,2.95,15.35,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.7,15.75,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.8,15.9,1.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.9,16.0,10.0,9.53,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.1,19.0,17.64,6.34
2018,8,23,6,15,1.0,37.0,2.95,16.2,37.0,36.06,23.9
2018,8,23,6,30,2.0,55.0,2.9,16.3,55.0,54.59,40.1
2018,8,23,6,45,5.0,74.5,2.85,16.4,75.5,75.61,58.23
2018,8,23,7,0,8.0,94.0,2.8,16.5,96.0,96.76,76.24
2018,8,23,7,15,5.0,106.5,2.75,16.6,108.0,106.88,84.65
2018,8,23,7,30,2.0,119.0,2.7,16.7,120.0,116.85,92.68
2018,8,23,7,45,4.0,135.5,2.65,16.8,137.5,134.31,106.84
2018,8,23,8,0,6.0,152.0,2.6,16.9,155.0,151.94,120.93
2018,8,23,8,15,15.0,178.5,2.55,17.0,186.5,185.7,148.14
2018,8,23,8,30,24.0,205.0,2.5,17.1,218.0,220.1,175.45
2018,8,23,8,45,26.0,222.5,2.45,17.25,238.0,239.62,190.29
2018,8,23,9,0,28.0,240.0,2.4,17.4,258.0,270.96,214.27
2018,8,23,9,15,30.0,257.5,2.4,17.45,278.0,291.2,229.42
2018,8,23,9,30,32.0,275.0,2.4,17.5,298.0,311.38,244.45
2018,8,23,9,45,31.5,288.0,2.4,17.6,311.5,324.16,253.56
2018,8,23,10,0,31.0,301.0,2.4,17.7,325.0,336.75,262.54
2018,8,23,10,15,34.5,318.5,2.45,17.75,346.0,357.92,278.28
2018,8,23,10,30,38.0,336.0,2.5,17.8,367.0,378.88,293.77
2018,8,23,10,45,43.0,353.0,2.55,17.9,389.0,400.53,309.71
2018,8,23,11,0,48.0,370.0,2.6,18.0,411.0,421.83,325.32
2018,8,23,11,15,39.0,359.0,2.6,18.0,393.0,399.22,307.76
2018,8,23,11,30,30.0,348.0,2.6,18.0,375.0,376.8,290.51
2018,8,23,11,45,29.0,348.0,2.65,18.0,374.0,373.75,288.21
2018,8,23,12,0,28.0,348.0,2.7,18.0,373.0,370.56,285.76
2018,8,23,12,15,32.5,358.5,2.75,18.05,387.5,383.06,295.3
2018,8,23,12,30,37.0,369.0,2.8,18.1,402.0,395.01,304.36
2018,8,23,12,45,54.5,385.5,2.85,18.1,433.5,424.03,326.72
2018,8,23,13,0,72.0,402.0,2.9,18.1,465.0,451.48,347.71
2018,8,23,13,15,211.0,380.0,3.0,18.05,560.5,547.82,423.54
2018,8,23,13,30,350.0,358.0,3.1,18.0,656.0,632.02,488.29
2018,8,23,13,45,491.5,306.0,3.15,18.0,712.0,677.35,523.99
2018,8,23,14,0,633.0,254.0,3.2,18.0,768.0,707.13,547.88
2018,8,23,14,15,636.5,243.5,3.25,17.95,744.0,667.43,518.67
2018,8,23,14,30,640.0,233.0,3.3,17.9,720.0,625.93,487.89
2018,8,23,14,45,628.0,225.5,3.4,17.85,684.0,576.4,450.32
2018,8,23,15,0,616.0,218.0,3.5,17.8,648.0,526.89,411.76
2018,8,23,15,15,597.5,210.0,3.5,17.8,606.0,472.96,368.56
2018,8,23,15,30,579.0,202.0,3.5,17.8,564.0,421.11,325.94
2018,8,23,15,45,557.5,193.0,3.6,17.55,519.5,368.64,282.33
2018,8,23,16,0,536.0,184.0,3.7,17.3,475.0,318.05,239.38
2018,8,23,16,15,511.0,171.5,3.8,17.1,427.5,265.82,194.86
2018,8,23,16,30,486.0,159.0,3.9,16.9,380.0,216.37,153.17
2018,8,23,16,45,452.0,145.0,3.95,16.7,331.0,167.54,114.51
2018,8,23,17,0,418.0,131.0,4.0,16.5,282.0,122.9,83.85
2018,8,23,17,15,357.0,115.0,4.05,16.3,229.5,82.24,67.19
2018,8,23,17,30,296.0,99.0,4.1,16.1,177.0,76.0,61.7
2018,8,23,17,45,181.5,78.5,4.15,15.95,123.0,61.3,48.47
2018,8,23,18,0,67.0,58.0,4.2,15.8,69.0,48.18,36.38
2018,8,23,18,15,34.5,37.5,4.2,15.65,43.0,33.07,22.13
2018,8,23,18,30,2.0,17.0,4.2,15.5,17.0,15.78,0.24
2018,8,23,18,45,1.0,8.5,4.2,15.4,8.5,8.1,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,14.95,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,15.0,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.0,3.65,15.05,9.0,8.58,0.0
2018,8,24,6,0,0.0,17.0,3.7,15.1,17.0,15.77,4.69
2018,8,24,6,15,0.0,34.0,3.6,15.15,34.0,32.32,20.89
2018,8,24,6,30,0.0,51.0,3.5,15.2,51.0,49.3,35.82
2018,8,24,6,45,0.0,70.5,3.4,15.3,70.5,68.83,52.74
2018,8,24,7,0,0.0,90.0,3.3,15.4,90.0,88.18,69.26
2018,8,24,7,15,0.0,99.5,3.25,15.55,99.5,96.46,76.2
2018,8,24,7,30,0.0,109.0,3.2,15.7,109.0,105.01,83.17
2018,8,24,7,45,1.5,127.0,3.1,15.85,127.5,123.69,98.44
2018,8,24,8,0,3.0,145.0,3.0,16.0,146.0,142.48,113.58
2018,8,24,8,15,11.5,172.5,2.95,16.2,178.5,176.77,141.37
2018,8,24,8,30,20.0,200.0,2.9,16.4,211.0,211.7,169.24
2018,8,24,8,45,21.5,215.5,2.85,16.55,228.5,228.56,182.08
2018,8,24,9,0,23.0,231.0,2.8,16.7,246.0,245.49,194.9
2018,8,24,9,15,24.5,248.5,2.8,16.85,265.0,264.52,209.29
2018,8,24,9,30,26.0,266.0,2.8,17.0,284.0,283.53,223.55
2018,8,24,9,45,31.0,287.0,2.8,17.15,310.0,322.78,253.47
2018,8,24,10,0,36.0,308.0,2.8,17.3,336.0,349.39,273.31
2018,8,24,10,15,44.0,330.0,2.85,17.4,365.5,379.89,296.23
2018,8,24,10,30,52.0,352.0,2.9,17.5,395.0,410.21,318.8
2018,8,24,10,45,63.0,373.5,2.95,17.65,426.5,442.66,342.87
2018,8,24,11,0,74.0,395.0,3.0,17.8,458.0,474.68,366.41
2018,8,24,11,15,75.5,403.0,3.1,17.8,468.5,482.25,371.77
2018,8,24,11,30,77.0,411.0,3.2,17.8,479.0,489.36,376.95
2018,8,24,11,45,103.5,415.5,3.25,17.85,507.5,516.83,398.04
2018,8,24,12,0,130.0,420.0,3.3,17.9,536.0,553.68,425.67
2018,8,24,12,15,330.5,368.5,3.45,17.9,663.5,694.96,534.99
2018,8,24,12,30,531.0,317.0,3.6,17.9,791.0,826.45,633.29
2018,8,24,12,45,623.5,275.5,3.7,17.9,826.5,852.21,653.44
2018,8,24,13,0,716.0,234.0,3.8,17.9,862.0,870.59,668.98
2018,8,24,13,15,565.5,285.5,3.9,17.85,776.0,765.18,591.05
2018,8,24,13,30,415.0,337.0,4.0,17.8,690.0,668.25,518.21
2018,8,24,13,45,341.5,350.5,4.05,17.7,635.5,599.98,467.22
2018,8,24,14,0,268.0,364.0,4.1,17.6,581.0,540.62,421.92
2018,8,24,14,15,461.0,293.5,4.2,17.5,649.5,592.32,464.91
2018,8,24,14,30,654.0,223.0,4.3,17.4,718.0,624.48,491.31
2018,8,24,14,45,613.5,225.0,4.35,17.3,671.5,566.31,445.95
2018,8,24,15,0,573.0,227.0,4.4,17.2,625.0,509.87,401.45
2018,8,24,15,15,494.0,229.5,4.4,17.2,557.5,439.58,345.3
2018,8,24,15,30,415.0,232.0,4.4,17.2,490.0,376.95,294.73
2018,8,24,15,45,325.0,225.0,4.45,16.9,417.5,312.39,243.18
2018,8,24,16,0,235.0,218.0,4.5,16.6,345.0,256.4,198.86
2018,8,24,16,15,205.0,200.0,4.5,16.4,303.0,219.98,169.18
2018,8,24,16,30,175.0,182.0,4.5,16.2,261.0,184.09,140.4
2018,8,24,16,45,247.0,154.0,4.5,16.05,250.5,152.49,111.52
2018,8,24,17,0,319.0,126.0,4.5,15.9,240.0,116.61,82.5
2018,8,24,17,15,312.0,112.0,4.45,15.7,208.5,84.83,69.65
2018,8,24,17,30,305.0,98.0,4.4,15.5,177.0,75.33,61.24
2018,8,24,17,45,251.5,79.0,4.35,15.35,134.0,61.78,48.96
2018,8,24,18,0,198.0,60.0,4.3,15.2,91.0,47.74,36.01
2018,8,24,18,15,134.0,39.5,4.25,15.1,57.0,32.1,21.14
2018,8,24,18,30,70.0,19.0,4.2,15.0,23.0,15.92,0.0
2018,8,24,18,45,35.0,9.5,4.1,14.95,11.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,25,5,15,1.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,25,5,30,2.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,5,45,2.0,5.5,2.45,14.25,5.5,5.74,0.0
2018,8,25,6,0,2.0,11.0,2.5,14.5,11.0,10.81,1.08
2018,8,25,6,15,1.0,21.0,2.45,14.7,21.0,19.84,10.64
2018,8,25,6,30,0.0,31.0,2.4,14.9,31.0,28.77,18.62
2018,8,25,6,45,0.0,40.5,2.4,15.05,40.5,37.61,26.4
2018,8,25,7,0,0.0,50.0,2.4,15.2,50.0,46.47,34.05
2018,8,25,7,15,0.0,54.0,2.35,15.4,54.0,50.19,37.2
2018,8,25,7,30,0.0,58.0,2.3,15.6,58.0,53.92,40.26
2018,8,25,7,45,0.0,68.5,2.25,15.85,68.5,63.73,48.36
2018,8,25,8,0,0.0,79.0,2.2,16.1,79.0,73.55,56.35
2018,8,25,8,15,0.0,97.5,2.15,16.3,97.5,91.35,70.88
2018,8,25,8,30,0.0,116.0,2.1,16.5,116.0,109.38,85.39
2018,8,25,8,45,0.0,131.0,2.05,16.7,131.0,123.97,96.93
2018,8,25,9,0,0.0,146.0,2.0,16.9,146.0,138.57,108.36
2018,8,25,9,15,1.0,156.5,1.95,17.05,157.0,149.6,116.89
2018,8,25,9,30,2.0,167.0,1.9,17.2,168.0,160.68,125.42
2018,8,25,9,45,5.0,186.5,1.85,17.35,190.0,182.64,142.61
2018,8,25,10,0,8.0,206.0,1.8,17.5,212.0,204.69,159.68
2018,8,25,10,15,12.0,238.5,1.8,17.6,248.0,240.77,187.59
2018,8,25,10,30,16.0,271.0,1.8,17.7,284.0,276.91,215.16
2018,8,25,10,45,19.0,288.5,1.85,17.85,304.5,296.92,230.1
2018,8,25,11,0,22.0,306.0,1.9,18.0,325.0,316.79,244.92
2018,8,25,11,15,45.5,346.5,2.0,18.1,386.5,392.88,302.77
2018,8,25,11,30,69.0,387.0,2.1,18.2,448.0,456.37,350.0
2018,8,25,11,45,101.0,412.5,2.15,18.25,502.0,511.36,390.75
2018,8,25,12,0,133.0,438.0,2.2,18.3,556.0,575.23,437.22
2018,8,25,12,15,179.0,419.5,2.4,18.35,578.5,593.83,452.5
2018,8,25,12,30,225.0,401.0,2.6,18.4,601.0,618.67,472.37
2018,8,25,12,45,159.5,400.5,2.75,18.4,541.5,541.46,415.04
2018,8,25,13,0,94.0,400.0,2.9,18.4,482.0,468.78,360.44
2018,8,25,13,15,70.5,381.0,3.1,18.35,442.0,424.8,327.93
2018,8,25,13,30,47.0,362.0,3.3,18.3,402.0,382.57,296.15
2018,8,25,13,45,49.0,354.0,3.5,18.2,394.5,372.18,289.04
2018,8,25,14,0,51.0,346.0,3.7,18.1,387.0,361.54,281.56
2018,8,25,14,15,46.5,327.0,3.85,17.95,363.5,336.11,262.56
2018,8,25,14,30,42.0,308.0,4.0,17.8,340.0,311.29,243.89
2018,8,25,14,45,39.0,290.0,4.15,17.65,318.5,288.85,226.95
2018,8,25,15,0,36.0,272.0,4.3,17.5,297.0,266.89,210.25
2018,8,25,15,15,39.0,259.5,4.3,17.5,285.0,252.99,199.59
2018,8,25,15,30,42.0,247.0,4.3,17.5,273.0,238.72,188.49
2018,8,25,15,45,42.5,228.5,4.35,17.05,253.0,218.17,172.58
2018,8,25,16,0,43.0,210.0,4.4,16.6,233.0,197.69,156.5
2018,8,25,16,15,45.5,192.0,4.4,16.45,214.0,178.14,140.72
2018,8,25,16,30,48.0,174.0,4.4,16.3,195.0,158.38,124.63
2018,8,25,16,45,70.0,154.5,4.4,16.1,181.0,139.56,108.57
2018,8,25,17,0,92.0,135.0,4.4,15.9,167.0,113.95,87.75
2018,8,25,17,15,141.5,112.0,4.4,15.75,152.0,89.18,73.47
2018,8,25,17,30,191.0,89.0,4.4,15.6,137.0,68.76,55.4
2018,8,25,17,45,168.5,71.5,4.35,15.45,106.5,56.24,44.04
2018,8,25,18,0,146.0,54.0,4.3,15.3,76.0,43.25,32.02
2018,8,25,18,15,89.0,36.0,4.2,15.25,48.0,29.38,18.6
2018,8,25,18,30,32.0,18.0,4.1,15.2,20.0,15.81,0.0
2018,8,25,18,45,16.0,9.0,4.05,15.1,10.0,8.58,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,5,15,3.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,5,30,6.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,26,5,45,6.0,2.5,2.8,13.85,2.5,3.89,0.0
2018,8,26,6,0,6.0,5.0,2.9,14.1,5.0,6.94,0.0
2018,8,26,6,15,3.0,8.5,2.85,14.3,8.5,9.07,1.76
2018,8,26,6,30,0.0,12.0,2.8,14.5,12.0,11.11,3.73
2018,8,26,6,45,0.0,16.5,2.75,14.65,16.5,15.29,7.41
2018,8,26,7,0,0.0,21.0,2.7,14.8,21.0,19.47,11.05
2018,8,26,7,15,0.0,27.0,2.6,15.0,27.0,25.05,15.83
2018,8,26,7,30,0.0,33.0,2.5,15.2,33.0,30.63,20.55
2018,8,26,7,45,0.0,45.5,2.4,15.4,45.5,42.28,30.34
2018,8,26,8,0,0.0,58.0,2.3,15.6,58.0,53.94,40.03
2018,8,26,8,15,0.0,79.5,2.25,15.75,79.5,74.03,56.65
2018,8,26,8,30,0.0,101.0,2.2,15.9,101.0,94.61,73.45
2018,8,26,8,45,0.0,117.0,2.2,16.1,117.0,110.14,85.9
2018,8,26,9,0,0.0,133.0,2.2,16.3,133.0,125.71,98.24
2018,8,26,9,15,2.5,160.0,2.2,16.45,162.0,154.47,121.26
2018,8,26,9,30,5.0,187.0,2.2,16.6,191.0,183.46,144.14
2018,8,26,9,45,8.0,210.5,2.25,16.8,216.5,209.55,164.48
2018,8,26,10,0,11.0,234.0,2.3,17.0,242.0,235.72,184.68
2018,8,26,10,15,20.0,272.0,2.4,17.1,288.0,282.48,221.04
2018,8,26,10,30,29.0,310.0,2.5,17.2,334.0,342.6,267.02
2018,8,26,10,45,37.0,334.5,2.55,17.3,365.5,375.3,291.5
2018,8,26,11,0,45.0,359.0,2.6,17.4,397.0,407.64,315.62
2018,8,26,11,15,224.0,342.0,2.7,17.45,537.5,590.66,457.34
2018,8,26,11,30,403.0,325.0,2.8,17.5,678.0,757.08,580.33
2018,8,26,11,45,666.5,219.5,2.95,17.55,808.5,901.68,687.2
2018,8,26,12,0,930.0,114.0,3.1,17.6,939.0,1021.36,768.09
2018,8,26,12,15,929.0,114.0,3.2,17.6,937.5,1002.22,754.9
2018,8,26,12,30,928.0,114.0,3.3,17.6,936.0,979.6,740.66
2018,8,26,12,45,915.5,118.5,3.4,17.6,923.0,947.76,720.07
2018,8,26,13,0,903.0,123.0,3.5,17.6,910.0,913.21,697.52
2018,8,26,13,15,616.5,243.0,3.65,17.55,775.5,766.77,593.5
2018,8,26,13,30,330.0,363.0,3.8,17.5,641.0,619.56,480.62
2018,8,26,13,45,271.0,372.5,3.95,17.4,596.5,566.16,441.02
2018,8,26,14,0,212.0,382.0,4.1,17.3,552.0,513.64,401.09
2018,8,26,14,15,265.5,341.5,4.25,17.2,546.0,500.82,393.44
2018,8,26,14,30,319.0,301.0,4.4,17.1,540.0,480.5,379.43
2018,8,26,14,45,268.0,297.5,4.5,17.0,491.5,427.94,338.34
2018,8,26,15,0,217.0,294.0,4.6,16.9,443.0,380.49,300.96
2018,8,26,15,15,167.5,283.5,4.6,16.9,394.0,332.69,263.0
2018,8,26,15,30,118.0,273.0,4.6,16.9,345.0,290.03,229.18
2018,8,26,15,45,332.0,208.0,4.7,16.65,389.0,298.99,232.98
2018,8,26,16,0,546.0,143.0,4.8,16.4,433.0,282.77,212.38
2018,8,26,16,15,633.5,115.5,4.8,16.25,420.0,243.98,173.76
2018,8,26,16,30,721.0,88.0,4.8,16.1,407.0,194.9,126.27
2018,8,26,16,45,587.0,96.0,4.85,15.95,334.5,139.51,86.28
2018,8,26,17,0,453.0,104.0,4.9,15.8,262.0,100.02,65.35
2018,8,26,17,15,326.5,97.0,4.85,15.65,201.0,69.29,55.98
2018,8,26,17,30,200.0,90.0,4.8,15.5,140.0,69.5,56.06
2018,8,26,17,45,170.0,71.0,4.75,15.35,106.5,55.87,43.68
2018,8,26,18,0,140.0,52.0,4.7,15.2,73.0,41.74,30.64
2018,8,26,18,15,80.5,34.0,4.6,15.15,45.0,27.82,17.0
2018,8,26,18,30,21.0,16.0,4.5,15.1,17.0,14.16,0.0
2018,8,26,18,45,10.5,8.0,4.45,15.05,8.5,7.63,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,5,15,2.5,0.5,3.25,15.3,0.5,0.0,0.0
2018,8,27,5,30,5.0,1.0,3.3,15.4,1.0,0.0,0.0
2018,8,27,5,45,34.0,9.0,3.3,15.55,11.0,17.08,0.0
2018,8,27,6,0,63.0,17.0,3.3,15.7,21.0,42.91,16.5
2018,8,27,6,15,72.0,21.5,3.25,15.8,30.5,54.99,38.08
2018,8,27,6,30,81.0,26.0,3.2,15.9,40.0,66.97,50.07
2018,8,27,6,45,40.5,26.0,3.15,16.05,33.0,46.82,34.24
2018,8,27,7,0,0.0,26.0,3.1,16.2,26.0,24.11,14.91
2018,8,27,7,15,0.0,27.0,3.05,16.35,27.0,25.05,15.72
2018,8,27,7,30,0.0,28.0,3.0,16.5,28.0,25.98,16.47
2018,8,27,7,45,0.0,34.0,2.95,16.65,34.0,31.57,21.13
2018,8,27,8,0,0.0,40.0,2.9,16.8,40.0,37.16,25.75
2018,8,27,8,15,0.0,56.5,2.85,17.0,56.5,52.55,38.5
2018,8,27,8,30,0.0,73.0,2.8,17.2,73.0,67.97,51.12
2018,8,27,8,45,0.0,104.5,2.75,17.4,104.5,97.9,75.53
2018,8,27,9,0,0.0,136.0,2.7,17.6,136.0,128.7,100.26
2018,8,27,9,15,1.5,153.0,2.75,17.7,154.0,146.64,114.45
2018,8,27,9,30,3.0,170.0,2.8,17.8,172.0,164.66,128.61
2018,8,27,9,45,5.5,190.5,2.8,17.95,194.5,187.18,146.24
2018,8,27,10,0,8.0,211.0,2.8,18.1,217.0,209.77,163.77
2018,8,27,10,15,12.0,238.0,2.8,18.15,247.5,240.37,187.54
2018,8,27,10,30,16.0,265.0,2.8,18.2,278.0,271.0,211.09
2018,8,27,10,45,32.5,308.0,2.85,18.3,335.5,342.8,266.4
2018,8,27,11,0,49.0,351.0,2.9,18.4,393.0,403.29,312.04
2018,8,27,11,15,39.0,344.5,2.9,18.4,378.0,384.57,297.07
2018,8,27,11,30,29.0,338.0,2.9,18.4,363.0,365.94,282.51
2018,8,27,11,45,28.0,338.0,2.95,18.45,362.5,362.95,280.16
2018,8,27,12,0,27.0,338.0,3.0,18.5,362.0,359.83,277.7
2018,8,27,12,15,61.5,344.0,3.05,18.5,398.5,396.2,306.56
2018,8,27,12,30,96.0,350.0,3.1,18.5,435.0,439.57,340.17
2018,8,27,12,45,78.0,335.0,3.15,18.5,403.5,395.25,306.33
2018,8,27,13,0,60.0,320.0,3.2,18.5,372.0,360.69,279.91
2018,8,27,13,15,36.0,281.5,3.25,18.4,312.5,299.57,232.87
2018,8,27,13,30,12.0,243.0,3.3,18.3,253.0,237.4,184.38
2018,8,27,13,45,23.0,211.5,3.35,18.25,230.0,217.55,169.64
2018,8,27,14,0,34.0,180.0,3.4,18.2,207.0,193.89,151.61
2018,8,27,14,15,221.0,166.0,3.45,18.1,332.0,310.09,247.5
2018,8,27,14,30,408.0,152.0,3.5,18.0,457.0,401.47,320.36
2018,8,27,14,45,351.5,172.5,3.55,17.85,426.0,363.51,288.85
2018,8,27,15,0,295.0,193.0,3.6,17.7,395.0,330.96,261.98
2018,8,27,15,15,335.0,194.0,3.6,17.7,409.5,330.94,260.59
2018,8,27,15,30,375.0,195.0,3.6,17.7,424.0,325.75,254.17
2018,8,27,15,45,398.5,179.5,3.6,17.45,405.5,295.44,227.57
2018,8,27,16,0,422.0,164.0,3.6,17.2,387.0,262.17,197.69
2018,8,27,16,15,556.0,124.0,3.6,17.0,387.0,231.48,165.28
2018,8,27,16,30,690.0,84.0,3.6,16.8,387.0,184.1,118.05
2018,8,27,16,45,625.0,84.0,3.6,16.65,331.5,131.96,78.21
2018,8,27,17,0,560.0,84.0,3.6,16.5,276.0,87.67,52.26
2018,8,27,17,15,499.0,76.0,3.6,16.3,225.5,53.72,42.09
2018,8,27,17,30,438.0,68.0,3.6,16.1,175.0,50.06,38.78
2018,8,27,17,45,295.5,58.0,3.6,15.95,122.5,43.36,32.57
2018,8,27,18,0,153.0,48.0,3.6,15.8,70.0,38.76,27.91
2018,8,27,18,15,93.0,31.5,3.6,15.7,43.0,25.89,15.0
2018,8,27,18,30,33.0,15.0,3.6,15.6,16.0,13.29,0.0
2018,8,27,18,45,16.5,7.5,3.6,15.5,8.0,7.15,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,28,5,15,3.0,0.5,2.65,15.35,0.5,0.0,0.0
2018,8,28,5,30,6.0,1.0,2.8,15.5,1.0,0.0,0.0
2018,8,28,5,45,6.0,3.5,2.95,15.6,3.5,4.84,0.0
2018,8,28,6,0,6.0,6.0,3.1,15.7,6.0,7.47,0.0
2018,8,28,6,15,3.0,9.0,3.15,15.85,9.0,9.54,2.04
2018,8,28,6,30,0.0,12.0,3.2,16.0,12.0,11.11,3.66
2018,8,28,6,45,0.0,16.0,3.2,16.1,16.0,14.82,6.93
2018,8,28,7,0,0.0,20.0,3.2,16.2,20.0,18.54,10.16
2018,8,28,7,15,0.0,27.0,3.15,16.35,27.0,25.05,15.72
2018,8,28,7,30,0.0,34.0,3.1,16.5,34.0,31.56,21.21
2018,8,28,7,45,0.0,60.0,3.0,16.6,60.0,55.79,41.58
2018,8,28,8,0,0.0,86.0,2.9,16.7,86.0,80.3,61.89
2018,8,28,8,15,0.0,113.5,2.85,16.9,113.5,107.35,83.98
2018,8,28,8,30,0.0,141.0,2.8,17.1,141.0,134.6,105.9
2018,8,28,8,45,5.5,172.0,2.75,17.3,175.5,170.19,134.47
2018,8,28,9,0,11.0,203.0,2.7,17.5,210.0,206.24,162.95
2018,8,28,9,15,16.5,226.5,2.75,17.65,237.5,234.84,185.23
2018,8,28,9,30,22.0,250.0,2.8,17.8,265.0,263.65,207.45
2018,8,28,9,45,14.0,218.5,2.8,17.9,228.5,223.43,175.08
2018,8,28,10,0,6.0,187.0,2.8,18.0,192.0,183.98,143.34
2018,8,28,10,15,5.0,176.0,2.85,18.1,180.0,171.99,133.61
2018,8,28,10,30,4.0,165.0,2.9,18.2,168.0,160.14,123.96
2018,8,28,10,45,12.0,228.0,2.9,18.25,238.0,229.74,178.92
2018,8,28,11,0,20.0,291.0,2.9,18.3,308.0,299.95,233.1
2018,8,28,11,15,29.0,325.5,2.9,18.35,350.5,354.85,274.77
2018,8,28,11,30,38.0,360.0,2.9,18.4,393.0,397.87,306.99
2018,8,28,11,45,48.5,378.5,2.9,18.45,421.0,424.97,327.21
2018,8,28,12,0,59.0,397.0,2.9,18.5,449.0,451.25,346.77
2018,8,28,12,15,61.0,399.0,2.9,18.5,452.5,451.69,346.98
2018,8,28,12,30,63.0,401.0,2.9,18.5,456.0,451.7,347.03
2018,8,28,12,45,64.5,398.0,2.9,18.5,454.0,445.82,342.78
2018,8,28,13,0,66.0,395.0,2.9,18.5,452.0,439.61,338.35
2018,8,28,13,15,79.0,393.5,2.9,18.5,460.5,444.1,342.27
2018,8,28,13,30,92.0,392.0,2.9,18.5,469.0,447.34,345.21
2018,8,28,13,45,114.5,386.0,2.9,18.5,479.0,455.97,352.4
2018,8,28,14,0,137.0,380.0,2.9,18.5,489.0,457.56,354.25
2018,8,28,14,15,169.0,363.0,2.9,18.4,492.0,453.1,351.89
2018,8,28,14,30,201.0,346.0,2.9,18.3,495.0,445.5,346.89
2018,8,28,14,45,437.5,250.5,2.9,18.25,554.0,482.5,377.67
2018,8,28,15,0,674.0,155.0,2.9,18.2,613.0,493.28,385.75
2018,8,28,15,15,763.0,118.5,2.9,18.2,605.5,463.97,360.17
2018,8,28,15,30,852.0,82.0,2.9,18.2,598.0,424.81,325.0
2018,8,28,15,45,835.5,79.0,2.9,17.95,551.5,365.71,273.73
2018,8,28,16,0,819.0,76.0,2.9,17.7,505.0,303.56,218.95
2018,8,28,16,15,797.5,72.5,2.9,17.55,455.5,244.39,166.19
2018,8,28,16,30,776.0,69.0,2.9,17.4,406.0,187.21,116.41
2018,8,28,16,45,744.0,64.5,2.85,17.25,354.0,130.29,71.73
2018,8,28,17,0,712.0,60.0,2.8,17.1,302.0,77.13,39.86
2018,8,28,17,15,662.5,55.5,2.8,16.9,250.0,41.54,31.23
2018,8,28,17,30,613.0,51.0,2.8,16.7,198.0,36.27,26.51
2018,8,28,17,45,535.5,44.5,2.85,16.55,150.0,32.88,23.27
2018,8,28,18,0,458.0,38.0,2.9,16.4,102.0,29.41,19.72
2018,8,28,18,15,319.0,28.0,2.9,16.3,63.5,22.49,11.8
2018,8,28,18,30,180.0,18.0,2.9,16.2,25.0,17.16,0.0
2018,8,28,18,45,90.0,9.0,2.9,16.1,12.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,29,5,45,0.0,6.0,2.05,15.95,6.0,5.72,0.0
2018,8,29,6,0,0.0,12.0,2.1,16.2,12.0,11.12,0.0
2018,8,29,6,15,19.0,26.5,2.15,16.4,29.5,32.93,20.65
2018,8,29,6,30,38.0,41.0,2.2,16.6,47.0,62.47,46.24
2018,8,29,6,45,31.0,59.5,2.25,16.75,65.5,75.44,58.0
2018,8,29,7,0,24.0,78.0,2.3,16.9,84.0,92.73,72.91
2018,8,29,7,15,23.0,99.5,2.25,17.1,106.5,116.11,92.5
2018,8,29,7,30,22.0,121.0,2.2,17.3,129.0,139.2,111.42
2018,8,29,7,45,31.0,142.5,2.2,17.5,155.5,168.83,135.58
2018,8,29,8,0,40.0,164.0,2.2,17.7,182.0,199.12,159.86
2018,8,29,8,15,52.0,193.5,2.25,17.85,220.0,241.55,193.56
2018,8,29,8,30,64.0,223.0,2.3,18.0,258.0,284.67,227.2
2018,8,29,8,45,72.0,246.5,2.35,18.2,289.0,318.05,252.56
2018,8,29,9,0,80.0,270.0,2.4,18.4,320.0,351.64,277.78
2018,8,29,9,15,79.5,286.5,2.45,18.55,339.0,369.71,290.64
2018,8,29,9,30,79.0,303.0,2.5,18.7,358.0,387.45,303.23
2018,8,29,9,45,54.5,296.0,2.55,18.85,335.0,355.95,277.67
2018,8,29,10,0,30.0,289.0,2.6,19.0,312.0,323.83,251.74
2018,8,29,10,15,24.0,282.0,2.65,19.1,301.0,296.83,230.55
2018,8,29,10,30,18.0,275.0,2.7,19.2,290.0,283.21,219.57
2018,8,29,10,45,14.5,255.5,2.75,19.3,267.5,259.61,201.03
2018,8,29,11,0,11.0,236.0,2.8,19.4,245.0,236.33,182.73
2018,8,29,11,15,17.5,262.5,2.9,19.45,277.5,268.49,207.75
2018,8,29,11,30,24.0,289.0,3.0,19.5,310.0,310.56,239.97
2018,8,29,11,45,73.5,355.0,3.05,19.55,419.5,425.1,327.81
2018,8,29,12,0,123.0,421.0,3.1,19.6,529.0,548.39,419.1
2018,8,29,12,15,249.0,395.5,3.1,19.6,614.0,644.75,492.07
2018,8,29,12,30,375.0,370.0,3.1,19.6,699.0,725.0,552.09
2018,8,29,12,45,637.0,244.0,3.1,19.65,796.0,829.95,632.62
2018,8,29,13,0,899.0,118.0,3.1,19.7,893.0,900.64,682.07
2018,8,29,13,15,903.5,113.0,3.15,19.7,879.0,868.48,660.12
2018,8,29,13,30,908.0,108.0,3.2,19.7,865.0,833.07,636.64
2018,8,29,13,45,901.0,107.5,3.2,19.7,840.0,790.19,607.43
2018,8,29,14,0,894.0,107.0,3.2,19.7,815.0,745.17,576.48
2018,8,29,14,15,885.5,105.0,3.15,19.7,783.5,695.79,540.47
2018,8,29,14,30,877.0,103.0,3.1,19.7,752.0,644.88,501.74
2018,8,29,14,45,865.5,101.0,3.05,19.65,714.0,590.96,459.85
2018,8,29,15,0,854.0,99.0,3.0,19.6,676.0,536.27,416.19
2018,8,29,15,15,839.0,97.0,3.0,19.6,633.5,477.28,368.03
2018,8,29,15,30,824.0,95.0,3.0,19.6,591.0,420.08,319.76
2018,8,29,15,45,803.0,92.0,2.85,19.5,543.0,360.37,268.22
2018,8,29,16,0,782.0,89.0,2.7,19.4,495.0,302.12,216.92
2018,8,29,16,15,733.0,89.5,2.7,19.3,439.5,242.34,165.38
2018,8,29,16,30,684.0,90.0,2.7,19.2,384.0,183.9,116.64
2018,8,29,16,45,635.0,85.5,2.7,19.1,330.5,130.34,76.06
2018,8,29,17,0,586.0,81.0,2.7,19.0,277.0,82.73,48.48
2018,8,29,17,15,519.5,73.0,2.65,18.8,224.5,51.84,40.0
