Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,30,453.0,65.0,2.6,18.6,172.0,48.05,36.59
2018,8,29,17,45,398.0,54.5,2.6,18.4,131.0,41.81,30.8
2018,8,29,18,0,343.0,44.0,2.6,18.2,90.0,35.23,24.43
2018,8,29,18,15,225.0,30.0,2.6,18.0,55.0,23.59,11.88
2018,8,29,18,30,107.0,16.0,2.6,17.8,20.0,15.25,0.0
2018,8,29,18,45,53.5,8.0,2.65,17.6,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,16.75,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,16.8,4.0,3.7,0.0
2018,8,30,6,15,0.0,9.0,1.75,16.95,9.0,8.33,1.02
2018,8,30,6,30,0.0,14.0,1.7,17.1,14.0,12.97,5.17
2018,8,30,6,45,0.0,19.0,1.65,17.25,19.0,17.61,9.24
2018,8,30,7,0,0.0,24.0,1.6,17.4,24.0,22.25,13.26
2018,8,30,7,15,0.0,26.5,1.55,17.4,26.5,24.58,15.26
2018,8,30,7,30,0.0,29.0,1.5,17.4,29.0,26.91,17.22
2018,8,30,7,45,0.0,29.5,1.4,17.45,29.5,27.38,17.56
2018,8,30,8,0,0.0,30.0,1.3,17.5,30.0,27.86,17.89
2018,8,30,8,15,0.0,78.0,1.25,17.6,78.0,72.62,55.14
2018,8,30,8,30,0.0,126.0,1.2,17.7,126.0,119.52,93.27
2018,8,30,8,45,1.0,148.5,1.15,17.75,149.0,142.56,111.47
2018,8,30,9,0,2.0,171.0,1.1,17.8,172.0,165.7,129.57
2018,8,30,9,15,27.0,203.5,1.15,17.9,222.0,230.53,181.27
2018,8,30,9,30,52.0,236.0,1.2,18.0,272.0,288.42,226.31
2018,8,30,9,45,41.0,243.5,1.2,18.15,273.0,285.96,223.07
2018,8,30,10,0,30.0,251.0,1.2,18.3,274.0,282.95,219.74
2018,8,30,10,15,56.0,281.5,1.3,18.4,326.0,340.23,263.93
2018,8,30,10,30,82.0,312.0,1.4,18.5,378.0,397.71,307.21
2018,8,30,10,45,82.5,348.0,1.55,18.6,416.0,435.62,334.52
2018,8,30,11,0,83.0,384.0,1.7,18.7,454.0,472.89,361.28
2018,8,30,11,15,80.0,392.5,1.8,18.75,461.0,476.51,363.47
2018,8,30,11,30,77.0,401.0,1.9,18.8,468.0,479.69,365.6
2018,8,30,11,45,105.5,414.5,2.05,18.85,506.5,518.35,394.85
2018,8,30,12,0,134.0,428.0,2.2,18.9,545.0,566.26,430.2
2018,8,30,12,15,186.0,425.0,2.3,18.95,587.5,605.95,460.22
2018,8,30,12,30,238.0,422.0,2.4,19.0,630.0,642.74,487.95
2018,8,30,12,45,439.0,330.5,2.55,19.0,709.5,735.91,560.42
2018,8,30,13,0,640.0,239.0,2.7,19.0,789.0,803.89,613.63
2018,8,30,13,15,759.0,180.5,2.85,18.95,820.0,817.55,625.56
2018,8,30,13,30,878.0,122.0,3.0,18.9,851.0,821.15,629.57
2018,8,30,13,45,845.5,132.5,3.15,18.9,817.5,773.24,597.19
2018,8,30,14,0,813.0,143.0,3.3,18.9,784.0,721.95,561.24
2018,8,30,14,15,831.0,129.0,3.4,18.8,762.0,681.21,531.88
2018,8,30,14,30,849.0,115.0,3.5,18.7,740.0,636.79,498.71
2018,8,30,14,45,837.0,112.5,3.65,18.65,702.0,582.64,456.79
2018,8,30,15,0,825.0,110.0,3.8,18.6,664.0,527.9,413.09
2018,8,30,15,15,809.0,107.0,3.8,18.6,621.0,470.55,365.64
2018,8,30,15,30,793.0,104.0,3.8,18.6,578.0,413.59,317.13
2018,8,30,15,45,771.5,100.5,4.05,18.35,531.0,354.95,266.61
2018,8,30,16,0,750.0,97.0,4.3,18.1,484.0,297.9,216.31
2018,8,30,16,15,719.0,93.5,4.35,17.95,433.5,236.96,162.84
2018,8,30,16,30,688.0,90.0,4.4,17.8,383.0,182.43,116.18
2018,8,30,16,45,645.5,85.0,4.5,17.6,331.0,128.98,75.35
2018,8,30,17,0,603.0,80.0,4.6,17.4,279.0,80.68,47.6
2018,8,30,17,15,542.0,73.0,4.65,17.25,228.0,52.21,40.57
2018,8,30,17,30,481.0,66.0,4.7,17.1,177.0,49.33,37.9
2018,8,30,17,45,392.5,56.0,4.7,16.9,131.0,43.54,32.44
2018,8,30,18,0,304.0,46.0,4.7,16.7,85.0,35.64,24.82
2018,8,30,18,15,191.5,30.0,4.65,16.6,50.5,23.66,11.1
2018,8,30,18,30,79.0,14.0,4.6,16.5,16.0,13.34,0.0
2018,8,30,18,45,39.5,7.0,4.55,16.35,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.5,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,15.6,4.0,3.7,0.0
2018,8,31,6,15,0.0,7.5,4.45,15.75,7.5,6.94,0.0
2018,8,31,6,30,0.0,11.0,4.4,15.9,11.0,10.18,2.86
2018,8,31,6,45,0.0,17.0,4.35,16.0,17.0,15.75,7.7
2018,8,31,7,0,0.0,23.0,4.3,16.1,23.0,21.32,12.53
2018,8,31,7,15,0.0,32.0,4.2,16.25,32.0,29.69,19.67
2018,8,31,7,30,0.0,41.0,4.1,16.4,41.0,38.07,26.74
2018,8,31,7,45,0.0,59.0,3.95,16.6,59.0,54.86,40.8
2018,8,31,8,0,0.0,77.0,3.8,16.8,77.0,71.68,54.71
2018,8,31,8,15,0.0,99.0,3.6,17.0,99.0,92.95,72.12
2018,8,31,8,30,0.0,121.0,3.4,17.2,121.0,114.54,89.57
2018,8,31,8,45,1.5,146.0,3.25,17.45,147.0,140.5,110.38
2018,8,31,9,0,3.0,171.0,3.1,17.7,173.0,166.63,131.04
2018,8,31,9,15,9.0,202.5,3.0,17.9,208.5,203.59,160.29
2018,8,31,9,30,15.0,234.0,2.9,18.1,244.0,240.91,189.35
2018,8,31,9,45,18.0,252.0,2.75,18.35,265.0,261.67,204.93
2018,8,31,10,0,21.0,270.0,2.6,18.6,286.0,282.43,220.38
2018,8,31,10,15,39.0,309.0,2.65,18.8,340.0,353.48,274.86
2018,8,31,10,30,57.0,348.0,2.7,19.0,394.0,412.17,318.83
2018,8,31,10,45,96.5,368.5,2.7,19.25,448.5,471.81,363.66
2018,8,31,11,0,136.0,389.0,2.7,19.5,503.0,544.37,416.91
2018,8,31,11,15,228.0,364.5,2.9,19.5,559.5,618.75,473.84
2018,8,31,11,30,320.0,340.0,3.1,19.5,616.0,678.42,519.67
2018,8,31,11,45,280.5,374.5,3.3,19.55,617.5,669.58,511.55
2018,8,31,12,0,241.0,409.0,3.5,19.6,619.0,659.62,503.1
2018,8,31,12,15,522.5,285.0,3.8,19.55,740.0,798.08,611.94
2018,8,31,12,30,804.0,161.0,4.1,19.5,861.0,913.71,697.38
2018,8,31,12,45,868.0,127.0,4.35,19.4,875.5,907.05,693.65
2018,8,31,13,0,932.0,93.0,4.6,19.3,890.0,900.94,691.86
2018,8,31,13,15,929.5,91.5,4.9,19.15,873.0,865.34,669.59
2018,8,31,13,30,927.0,90.0,5.2,19.0,856.0,826.84,644.84
2018,8,31,13,45,922.0,89.0,5.5,18.85,832.0,784.24,616.49
2018,8,31,14,0,917.0,88.0,5.8,18.7,808.0,739.28,585.76
2018,8,31,14,15,905.5,89.0,6.0,18.5,776.0,689.79,549.67
2018,8,31,14,30,894.0,90.0,6.2,18.3,744.0,638.93,510.13
2018,8,31,14,45,869.0,93.0,6.4,18.05,702.0,581.23,464.1
2018,8,31,15,0,844.0,96.0,6.6,17.8,660.0,524.03,417.11
2018,8,31,15,15,850.0,87.5,6.6,17.8,623.5,471.38,371.7
2018,8,31,15,30,856.0,79.0,6.6,17.8,587.0,416.64,323.1
2018,8,31,15,45,754.5,97.0,6.7,17.5,518.0,343.79,260.91
2018,8,31,16,0,653.0,115.0,6.8,17.2,449.0,280.78,207.05
2018,8,31,16,15,703.5,92.5,6.7,17.0,418.5,230.49,159.25
2018,8,31,16,30,754.0,70.0,6.6,16.8,388.0,177.33,109.85
2018,8,31,16,45,639.0,77.5,6.5,16.6,322.0,120.08,68.9
2018,8,31,17,0,524.0,85.0,6.4,16.4,256.0,80.04,50.09
2018,8,31,17,15,399.5,80.0,6.3,16.2,196.5,57.72,45.61
2018,8,31,17,30,275.0,75.0,6.2,16.0,137.0,55.45,43.43
2018,8,31,17,45,252.0,57.5,6.05,15.8,103.0,43.44,32.44
2018,8,31,18,0,229.0,40.0,5.9,15.6,69.0,30.83,20.7
2018,8,31,18,15,144.0,25.5,5.75,15.55,41.0,20.01,7.5
2018,8,31,18,30,59.0,11.0,5.6,15.5,13.0,10.48,0.0
2018,8,31,18,45,29.5,5.5,5.5,15.45,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,45,5.0,2.5,2.85,15.15,3.0,3.63,0.0
2018,9,1,6,0,10.0,5.0,2.9,15.3,6.0,8.15,0.0
2018,9,1,6,15,5.0,12.5,2.7,15.5,13.0,13.55,5.08
2018,9,1,6,30,0.0,20.0,2.5,15.7,20.0,18.54,9.85
2018,9,1,6,45,0.0,29.5,2.3,15.85,29.5,27.37,17.56
2018,9,1,7,0,0.0,39.0,2.1,16.0,39.0,36.21,25.21
2018,9,1,7,15,0.0,45.5,1.95,16.15,45.5,42.26,30.39
2018,9,1,7,30,0.0,52.0,1.8,16.3,52.0,48.33,35.46
2018,9,1,7,45,0.0,64.5,1.65,16.45,64.5,59.99,45.16
2018,9,1,8,0,0.0,77.0,1.5,16.6,77.0,71.68,54.74
2018,9,1,8,15,0.0,100.0,1.55,16.75,100.0,93.96,72.98
2018,9,1,8,30,0.0,123.0,1.6,16.9,123.0,116.58,91.21
2018,9,1,8,45,0.0,129.0,1.6,17.05,129.0,122.19,95.39
2018,9,1,9,0,0.0,135.0,1.6,17.2,135.0,127.84,99.62
2018,9,1,9,15,2.0,156.0,1.75,17.3,157.5,150.25,117.46
2018,9,1,9,30,4.0,177.0,1.9,17.4,180.0,172.78,135.21
2018,9,1,9,45,4.5,183.5,2.1,17.55,187.0,179.44,140.17
2018,9,1,10,0,5.0,190.0,2.3,17.7,194.0,186.13,145.19
2018,9,1,10,15,6.5,197.5,2.45,17.75,202.5,194.78,151.86
2018,9,1,10,30,8.0,205.0,2.6,17.8,211.0,203.43,158.53
2018,9,1,10,45,9.5,219.0,2.75,17.85,226.5,218.48,170.21
2018,9,1,11,0,11.0,233.0,2.9,17.9,242.0,233.46,181.79
2018,9,1,11,15,11.0,237.0,3.1,17.95,246.0,236.98,184.4
2018,9,1,11,30,11.0,241.0,3.3,18.0,250.0,240.43,187.01
2018,9,1,11,45,12.0,250.0,3.5,18.0,260.0,249.68,194.23
2018,9,1,12,0,13.0,259.0,3.7,18.0,270.0,258.77,201.34
2018,9,1,12,15,13.0,259.0,3.8,18.0,270.0,258.03,200.76
2018,9,1,12,30,13.0,259.0,3.9,18.0,270.0,257.22,200.19
2018,9,1,12,45,15.5,274.5,4.05,18.0,287.5,273.47,213.01
2018,9,1,13,0,18.0,290.0,4.2,18.0,305.0,289.36,225.53
2018,9,1,13,15,16.5,277.5,4.35,17.9,291.0,274.86,214.51
2018,9,1,13,30,15.0,265.0,4.5,17.8,277.0,260.53,203.65
2018,9,1,13,45,27.5,246.5,4.65,17.7,268.0,254.07,199.4
2018,9,1,14,0,40.0,228.0,4.8,17.6,259.0,242.98,191.39
2018,9,1,14,15,197.0,204.5,4.9,17.5,349.0,325.55,260.32
2018,9,1,14,30,354.0,181.0,5.0,17.4,439.0,389.89,312.72
2018,9,1,14,45,278.0,181.5,5.1,17.25,377.5,326.59,261.25
2018,9,1,15,0,202.0,182.0,5.2,17.1,316.0,270.05,215.22
2018,9,1,15,15,225.0,174.5,5.2,17.1,314.5,260.21,206.47
2018,9,1,15,30,248.0,167.0,5.2,17.1,313.0,247.49,194.71
2018,9,1,15,45,208.5,165.0,5.25,16.85,281.0,215.36,167.95
2018,9,1,16,0,169.0,163.0,5.3,16.6,249.0,190.42,147.45
2018,9,1,16,15,315.5,143.5,5.25,16.4,282.5,190.06,140.69
2018,9,1,16,30,462.0,124.0,5.2,16.2,316.0,171.03,117.39
2018,9,1,16,45,477.0,108.0,5.15,16.0,283.0,127.8,82.45
2018,9,1,17,0,492.0,92.0,5.1,15.8,250.0,82.9,54.21
2018,9,1,17,15,474.5,80.0,5.05,15.6,209.5,58.83,46.7
2018,9,1,17,30,457.0,68.0,5.0,15.4,169.0,51.82,40.3
2018,9,1,17,45,372.0,55.5,4.95,15.2,123.0,42.2,31.38
2018,9,1,18,0,287.0,43.0,4.9,15.0,77.0,33.44,22.85
2018,9,1,18,15,177.0,27.5,4.9,14.95,45.0,21.78,7.04
2018,9,1,18,30,67.0,12.0,4.9,14.9,13.0,11.44,0.0
2018,9,1,18,45,33.5,6.0,4.85,14.85,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,45,44.0,9.0,2.0,14.6,11.5,19.53,0.0
2018,9,2,6,0,88.0,18.0,2.0,14.8,23.0,56.48,0.0
2018,9,2,6,15,141.5,32.0,1.95,15.0,49.5,105.09,75.17
2018,9,2,6,30,195.0,46.0,1.9,15.2,76.0,151.22,118.14
2018,9,2,6,45,178.5,58.0,1.85,15.4,93.5,158.17,127.16
2018,9,2,7,0,162.0,70.0,1.8,15.6,111.0,171.91,140.34
2018,9,2,7,15,81.0,83.5,1.8,15.8,104.0,139.48,113.28
2018,9,2,7,30,0.0,97.0,1.8,16.0,97.0,93.13,73.08
2018,9,2,7,45,2.5,120.0,1.75,16.15,121.0,117.88,93.57
2018,9,2,8,0,5.0,143.0,1.7,16.3,145.0,142.82,113.77
2018,9,2,8,15,11.0,166.5,1.65,16.5,172.0,171.13,136.48
2018,9,2,8,30,17.0,190.0,1.6,16.7,199.0,199.85,159.15
2018,9,2,8,45,23.0,212.0,1.6,16.9,225.5,227.32,180.52
2018,9,2,9,0,29.0,234.0,1.6,17.1,252.0,267.2,211.3
2018,9,2,9,15,29.0,249.0,1.65,17.3,268.0,282.88,222.66
2018,9,2,9,30,29.0,264.0,1.7,17.5,284.0,298.44,233.96
2018,9,2,9,45,28.5,275.5,1.7,17.65,296.0,309.52,241.73
2018,9,2,10,0,28.0,287.0,1.7,17.8,308.0,320.45,249.39
2018,9,2,10,15,35.5,309.0,1.75,17.95,336.5,350.43,271.86
2018,9,2,10,30,43.0,331.0,1.8,18.1,365.0,380.25,293.92
2018,9,2,10,45,46.0,345.5,1.8,18.25,383.0,397.22,305.96
2018,9,2,11,0,49.0,360.0,1.8,18.4,401.0,413.85,317.78
2018,9,2,11,15,45.0,360.5,1.9,18.45,398.5,408.27,313.31
2018,9,2,11,30,41.0,361.0,2.0,18.5,396.0,402.56,308.91
2018,9,2,11,45,52.0,377.0,2.1,18.55,422.0,427.43,327.75
2018,9,2,12,0,63.0,393.0,2.2,18.6,448.0,451.51,345.78
2018,9,2,12,15,75.5,401.0,2.35,18.55,466.5,467.8,358.43
2018,9,2,12,30,88.0,409.0,2.5,18.5,485.0,483.06,370.36
2018,9,2,12,45,131.5,401.0,2.7,18.45,513.5,516.59,396.97
2018,9,2,13,0,175.0,393.0,2.9,18.4,542.0,538.28,414.72
2018,9,2,13,15,160.0,394.5,3.1,18.25,528.5,517.77,399.82
2018,9,2,13,30,145.0,396.0,3.3,18.1,515.0,497.6,385.27
2018,9,2,13,45,187.5,366.5,3.45,17.95,515.5,491.55,382.8
2018,9,2,14,0,230.0,337.0,3.6,17.8,516.0,485.05,379.59
2018,9,2,14,15,497.5,242.5,3.75,17.65,609.0,561.36,442.42
2018,9,2,14,30,765.0,148.0,3.9,17.5,702.0,610.71,482.11
2018,9,2,14,45,726.0,149.0,4.05,17.35,652.5,547.16,432.16
2018,9,2,15,0,687.0,150.0,4.2,17.2,603.0,486.83,383.98
2018,9,2,15,15,617.5,157.0,4.2,17.2,544.0,421.02,330.1
2018,9,2,15,30,548.0,164.0,4.2,17.2,485.0,360.9,280.14
2018,9,2,15,45,441.5,169.5,4.3,16.85,414.0,294.63,226.27
2018,9,2,16,0,335.0,175.0,4.4,16.5,343.0,242.42,184.39
2018,9,2,16,15,318.0,162.0,4.35,16.3,308.0,204.43,152.01
2018,9,2,16,30,301.0,149.0,4.3,16.1,273.0,168.34,122.05
2018,9,2,16,45,319.0,127.5,4.2,15.9,243.0,131.04,91.81
2018,9,2,17,0,337.0,106.0,4.1,15.7,213.0,87.15,61.72
2018,9,2,17,15,331.5,88.5,4.05,15.5,177.5,64.31,51.55
2018,9,2,17,30,326.0,71.0,4.0,15.3,142.0,52.8,41.16
2018,9,2,17,45,256.0,56.0,3.9,15.1,102.0,42.55,31.65
2018,9,2,18,0,186.0,41.0,3.8,14.9,62.0,31.82,21.33
2018,9,2,18,15,113.5,25.0,3.75,14.85,36.0,19.76,3.72
2018,9,2,18,30,41.0,9.0,3.7,14.8,10.0,8.58,0.0
2018,9,2,18,45,20.5,4.5,3.65,14.75,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,45,5.0,3.5,1.95,14.5,4.0,4.58,0.0
2018,9,3,6,0,10.0,7.0,2.0,14.7,8.0,10.39,0.0
2018,9,3,6,15,5.0,15.5,2.0,14.9,16.0,16.37,7.18
2018,9,3,6,30,0.0,24.0,2.0,15.1,24.0,22.26,12.96
2018,9,3,6,45,0.0,36.5,2.0,15.3,36.5,33.89,23.1
2018,9,3,7,0,0.0,49.0,2.0,15.5,49.0,45.54,33.17
2018,9,3,7,15,0.0,62.5,1.95,15.7,62.5,58.22,43.96
2018,9,3,7,30,0.0,76.0,1.9,15.9,76.0,71.32,54.93
2018,9,3,7,45,1.5,104.5,1.9,16.1,105.0,100.91,79.53
2018,9,3,8,0,3.0,133.0,1.9,16.3,134.0,130.84,103.96
2018,9,3,8,15,4.0,150.0,1.85,16.45,152.0,148.37,117.86
2018,9,3,8,30,5.0,167.0,1.8,16.6,170.0,165.95,131.66
2018,9,3,8,45,8.5,185.0,1.8,16.75,190.0,186.74,147.98
2018,9,3,9,0,12.0,203.0,1.8,16.9,210.0,207.72,164.27
2018,9,3,9,15,14.5,220.0,1.8,17.05,229.5,226.91,178.95
2018,9,3,9,30,17.0,237.0,1.8,17.2,249.0,246.16,193.55
2018,9,3,9,45,17.0,246.0,1.8,17.35,258.5,254.82,199.71
2018,9,3,10,0,17.0,255.0,1.8,17.5,268.0,263.46,205.88
2018,9,3,10,15,25.0,283.5,1.85,17.6,303.0,312.69,243.63
2018,9,3,10,30,33.0,312.0,1.9,17.7,338.0,350.0,271.65
2018,9,3,10,45,65.5,351.0,2.0,17.8,404.5,422.62,326.89
2018,9,3,11,0,98.0,390.0,2.1,17.9,471.0,494.87,380.59
2018,9,3,11,15,109.5,402.0,2.15,17.95,494.0,516.39,395.96
2018,9,3,11,30,121.0,414.0,2.2,18.0,517.0,549.44,419.82
2018,9,3,11,45,118.5,417.0,2.25,18.1,518.5,545.52,416.47
2018,9,3,12,0,116.0,420.0,2.3,18.2,520.0,541.01,412.99
2018,9,3,12,15,159.0,406.0,2.4,18.2,543.0,560.98,429.38
2018,9,3,12,30,202.0,392.0,2.5,18.2,566.0,578.78,443.96
2018,9,3,12,45,271.5,374.0,2.6,18.2,605.0,621.22,476.87
2018,9,3,13,0,341.0,356.0,2.7,18.2,644.0,650.26,499.79
2018,9,3,13,15,331.0,349.0,2.8,18.1,624.0,619.51,477.82
2018,9,3,13,30,321.0,342.0,2.9,18.0,604.0,588.45,455.74
2018,9,3,13,45,256.0,342.5,3.05,17.95,547.5,523.43,407.07
2018,9,3,14,0,191.0,343.0,3.2,17.9,491.0,459.89,358.9
2018,9,3,14,15,371.0,271.5,3.3,17.7,544.0,504.18,396.57
2018,9,3,14,30,551.0,200.0,3.4,17.5,597.0,526.77,415.89
2018,9,3,14,45,468.5,208.0,3.55,17.35,533.0,455.25,359.74
2018,9,3,15,0,386.0,216.0,3.7,17.2,469.0,392.35,309.87
2018,9,3,15,15,329.5,211.0,3.7,17.2,417.0,337.87,265.92
2018,9,3,15,30,273.0,206.0,3.7,17.2,365.0,289.5,226.62
2018,9,3,15,45,250.5,194.5,3.75,16.8,331.0,252.94,196.56
2018,9,3,16,0,228.0,183.0,3.8,16.4,297.0,218.79,168.28
2018,9,3,16,15,247.0,165.5,3.75,16.25,276.5,191.13,143.73
2018,9,3,16,30,266.0,148.0,3.7,16.1,256.0,161.21,117.64
2018,9,3,16,45,292.0,127.0,3.6,15.95,230.5,127.06,89.73
2018,9,3,17,0,318.0,106.0,3.5,15.8,205.0,85.41,61.21
2018,9,3,17,15,304.0,88.5,3.35,15.6,168.5,64.44,51.63
2018,9,3,17,30,290.0,71.0,3.2,15.4,132.0,52.9,41.19
2018,9,3,17,45,234.0,55.0,3.1,15.2,95.5,41.87,30.98
2018,9,3,18,0,178.0,39.0,3.0,15.0,59.0,30.31,19.85
2018,9,3,18,15,107.0,23.5,2.85,14.95,33.5,18.6,0.23
2018,9,3,18,30,36.0,8.0,2.7,14.9,8.0,7.63,0.0
2018,9,3,18,45,18.0,4.0,2.55,14.8,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,5,45,5.5,2.5,2.6,14.95,3.0,3.75,0.0
2018,9,4,6,0,11.0,5.0,2.7,15.2,6.0,8.46,0.0
2018,9,4,6,15,43.5,13.0,2.75,15.45,19.0,33.99,20.26
2018,9,4,6,30,76.0,21.0,2.8,15.7,32.0,59.2,43.21
2018,9,4,6,45,38.0,25.5,2.8,15.9,31.0,45.3,32.8
2018,9,4,7,0,0.0,30.0,2.8,16.1,30.0,27.83,18.05
2018,9,4,7,15,0.0,35.5,2.75,16.3,35.5,32.95,22.45
2018,9,4,7,30,0.0,41.0,2.7,16.5,41.0,38.07,26.76
2018,9,4,7,45,0.0,48.0,2.6,16.7,48.0,44.6,32.18
2018,9,4,8,0,0.0,55.0,2.5,16.9,55.0,51.14,37.53
2018,9,4,8,15,0.0,83.0,2.4,17.05,83.0,77.29,59.17
2018,9,4,8,30,0.0,111.0,2.3,17.2,111.0,104.66,81.48
2018,9,4,8,45,0.0,132.0,2.25,17.4,132.0,125.3,97.96
2018,9,4,9,0,0.0,153.0,2.2,17.6,153.0,145.99,114.29
2018,9,4,9,15,1.5,166.0,2.2,17.75,167.0,159.96,125.16
2018,9,4,9,30,3.0,179.0,2.2,17.9,181.0,174.01,136.02
2018,9,4,9,45,5.5,194.5,2.15,18.0,198.5,191.56,149.65
2018,9,4,10,0,8.0,210.0,2.1,18.1,216.0,209.16,163.21
2018,9,4,10,15,15.0,246.5,2.1,18.25,258.0,252.37,196.77
2018,9,4,10,30,22.0,283.0,2.1,18.4,300.0,295.73,229.87
2018,9,4,10,45,36.0,319.0,2.1,18.5,348.0,359.14,277.96
2018,9,4,11,0,50.0,355.0,2.1,18.6,396.0,409.81,315.61
2018,9,4,11,15,64.0,376.0,2.2,18.65,429.5,443.82,340.89
2018,9,4,11,30,78.0,397.0,2.3,18.7,463.0,477.1,365.56
2018,9,4,11,45,136.5,405.5,2.35,18.8,522.5,550.89,420.91
2018,9,4,12,0,195.0,414.0,2.4,18.9,582.0,609.98,464.59
2018,9,4,12,15,207.5,415.5,2.5,18.85,594.0,615.9,469.15
2018,9,4,12,30,220.0,417.0,2.6,18.8,606.0,620.35,473.03
2018,9,4,12,45,184.5,414.0,2.7,18.8,571.0,576.3,440.66
2018,9,4,13,0,149.0,411.0,2.8,18.8,536.0,533.56,409.17
2018,9,4,13,15,118.5,395.0,2.95,18.65,493.0,483.95,372.85
2018,9,4,13,30,88.0,379.0,3.1,18.5,450.0,431.3,333.76
2018,9,4,13,45,112.5,341.0,3.3,18.4,429.5,411.17,320.32
2018,9,4,14,0,137.0,303.0,3.5,18.3,409.0,384.41,301.37
2018,9,4,14,15,391.5,227.0,3.65,18.1,511.5,475.5,376.31
2018,9,4,14,30,646.0,151.0,3.8,17.9,614.0,537.05,425.57
2018,9,4,14,45,663.5,140.5,3.95,17.75,594.0,500.94,396.47
2018,9,4,15,0,681.0,130.0,4.1,17.6,574.0,461.77,364.31
2018,9,4,15,15,681.0,124.0,4.1,17.6,542.5,415.91,325.3
2018,9,4,15,30,681.0,118.0,4.1,17.6,511.0,368.97,284.26
2018,9,4,15,45,562.0,127.5,4.15,17.15,433.5,295.73,224.1
2018,9,4,16,0,443.0,137.0,4.2,16.7,356.0,235.1,174.83
2018,9,4,16,15,256.0,144.0,4.15,16.45,267.5,174.88,130.01
2018,9,4,16,30,69.0,151.0,4.1,16.2,179.0,140.54,109.27
2018,9,4,16,45,114.5,133.0,4.05,15.95,171.5,119.34,90.56
2018,9,4,17,0,160.0,115.0,4.0,15.7,164.0,95.88,73.17
2018,9,4,17,15,194.5,94.0,3.9,15.5,142.0,72.28,58.53
2018,9,4,17,30,229.0,73.0,3.8,15.3,120.0,57.45,45.16
2018,9,4,17,45,165.0,55.5,3.7,15.1,84.5,44.4,33.11
2018,9,4,18,0,101.0,38.0,3.6,14.9,49.0,30.93,20.1
2018,9,4,18,15,55.0,22.0,3.5,14.85,27.5,18.23,0.0
2018,9,4,18,30,9.0,6.0,3.4,14.8,6.0,5.72,0.0
2018,9,4,18,45,4.5,3.0,3.3,14.75,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.3,14.25,1.5,1.43,0.0
2018,9,5,6,0,0.0,3.0,2.3,14.4,3.0,2.77,0.0
2018,9,5,6,15,0.0,7.5,2.3,14.6,7.5,6.94,0.0
2018,9,5,6,30,0.0,12.0,2.3,14.8,12.0,11.11,3.62
2018,9,5,6,45,0.0,18.0,2.3,14.95,18.0,16.68,8.52
2018,9,5,7,0,0.0,24.0,2.3,15.1,24.0,22.25,13.39
2018,9,5,7,15,0.0,27.0,2.3,15.3,27.0,25.04,15.81
2018,9,5,7,30,0.0,30.0,2.3,15.5,30.0,27.84,18.16
2018,9,5,7,45,0.0,43.0,2.3,15.65,43.0,39.94,28.39
2018,9,5,8,0,0.0,56.0,2.3,15.8,56.0,52.07,38.5
2018,9,5,8,15,0.0,69.5,2.35,16.0,69.5,64.68,48.89
2018,9,5,8,30,0.0,83.0,2.4,16.2,83.0,77.3,59.18
2018,9,5,8,45,0.0,94.0,2.45,16.35,94.0,87.74,67.57
2018,9,5,9,0,0.0,105.0,2.5,16.5,105.0,98.37,76.05
2018,9,5,9,15,0.0,118.0,2.65,16.6,118.0,110.96,86.1
2018,9,5,9,30,0.0,131.0,2.8,16.7,131.0,123.57,96.09
2018,9,5,9,45,0.0,139.0,2.9,16.8,139.0,131.27,102.07
2018,9,5,10,0,0.0,147.0,3.0,16.9,147.0,138.98,108.04
2018,9,5,10,15,1.5,155.5,3.15,16.95,156.5,148.62,115.66
2018,9,5,10,30,3.0,164.0,3.3,17.0,166.0,158.28,123.27
2018,9,5,10,45,5.0,183.0,3.4,17.05,187.0,178.68,139.46
2018,9,5,11,0,7.0,202.0,3.5,17.1,208.0,199.06,155.51
2018,9,5,11,15,10.0,228.0,3.55,17.1,236.5,227.24,177.69
2018,9,5,11,30,13.0,254.0,3.6,17.1,265.0,255.29,199.61
2018,9,5,11,45,16.0,275.5,3.7,17.15,289.0,278.7,217.79
2018,9,5,12,0,19.0,297.0,3.8,17.2,313.0,301.84,235.7
2018,9,5,12,15,21.0,304.5,3.9,17.15,322.5,309.97,242.07
2018,9,5,12,30,23.0,312.0,4.0,17.1,332.0,317.84,248.31
2018,9,5,12,45,22.5,308.0,4.05,17.05,327.0,312.07,243.95
2018,9,5,13,0,22.0,304.0,4.1,17.0,322.0,306.26,239.62
2018,9,5,13,15,88.5,298.0,4.2,16.9,369.5,364.66,287.46
2018,9,5,13,30,155.0,292.0,4.3,16.8,417.0,404.77,320.48
2018,9,5,13,45,109.5,315.0,4.35,16.7,402.0,384.11,303.18
2018,9,5,14,0,64.0,338.0,4.4,16.6,387.0,362.82,285.76
2018,9,5,14,15,63.0,323.5,4.45,16.5,370.0,343.16,270.96
2018,9,5,14,30,62.0,309.0,4.5,16.4,353.0,323.61,256.12
2018,9,5,14,45,59.5,290.5,4.55,16.3,331.0,299.76,237.76
2018,9,5,15,0,57.0,272.0,4.6,16.2,309.0,276.3,219.54
2018,9,5,15,15,68.0,258.0,4.6,16.2,299.0,263.05,209.16
2018,9,5,15,30,79.0,244.0,4.6,16.2,289.0,248.49,197.41
2018,9,5,15,45,61.5,216.5,4.65,15.95,250.0,212.15,168.52
2018,9,5,16,0,44.0,189.0,4.7,15.7,211.0,178.31,141.59
2018,9,5,16,15,70.5,171.0,4.65,15.6,201.5,163.55,128.55
2018,9,5,16,30,97.0,153.0,4.6,15.5,192.0,142.39,109.96
2018,9,5,16,45,135.0,133.0,4.55,15.35,178.5,120.37,90.97
2018,9,5,17,0,173.0,113.0,4.5,15.2,165.0,93.91,71.87
2018,9,5,17,15,181.5,92.5,4.45,15.0,137.5,71.2,57.68
2018,9,5,17,30,190.0,72.0,4.4,14.8,110.0,56.64,44.49
2018,9,5,17,45,134.0,54.0,4.35,14.65,77.0,43.22,32.06
2018,9,5,18,0,78.0,36.0,4.3,14.5,44.0,29.35,18.51
2018,9,5,18,15,44.5,21.0,4.25,14.4,25.0,18.04,0.0
2018,9,5,18,30,11.0,6.0,4.2,14.3,6.0,5.72,0.0
2018,9,5,18,45,5.5,3.0,4.1,14.2,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.4,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.5,4.0,3.81,0.0
2018,9,6,6,15,0.0,9.0,2.25,13.65,9.0,8.33,0.72
2018,9,6,6,30,0.0,14.0,2.2,13.8,14.0,12.97,5.2
2018,9,6,6,45,0.0,20.5,2.15,13.9,20.5,19.0,10.54
2018,9,6,7,0,0.0,27.0,2.1,14.0,27.0,25.04,15.85
2018,9,6,7,15,0.0,34.0,2.1,14.2,34.0,31.55,21.48
2018,9,6,7,30,0.0,41.0,2.1,14.4,41.0,38.07,27.02
2018,9,6,7,45,0.5,49.0,2.1,14.6,49.0,45.87,33.58
2018,9,6,8,0,1.0,57.0,2.1,14.8,57.0,53.72,40.1
2018,9,6,8,15,3.5,93.0,2.2,15.05,94.5,89.79,70.25
2018,9,6,8,30,6.0,129.0,2.3,15.3,132.0,127.68,101.35
2018,9,6,8,45,4.0,130.0,2.4,15.5,132.0,126.71,100.04
2018,9,6,9,0,2.0,131.0,2.5,15.7,132.0,125.74,98.8
2018,9,6,9,15,1.5,138.5,2.7,15.9,139.5,132.53,103.99
2018,9,6,9,30,1.0,146.0,2.9,16.1,147.0,139.29,109.13
2018,9,6,9,45,1.0,149.5,3.05,16.3,150.5,142.55,111.45
2018,9,6,10,0,1.0,153.0,3.2,16.5,154.0,145.84,113.81
2018,9,6,10,15,2.5,166.5,3.3,16.6,168.5,160.4,125.34
2018,9,6,10,30,4.0,180.0,3.4,16.7,183.0,174.96,136.82
2018,9,6,10,45,5.5,190.0,3.5,16.85,194.5,186.06,145.47
2018,9,6,11,0,7.0,200.0,3.6,17.0,206.0,197.12,154.07
2018,9,6,11,15,8.5,215.5,3.6,17.1,222.5,213.49,166.86
2018,9,6,11,30,10.0,231.0,3.6,17.2,239.0,229.76,179.51
2018,9,6,11,45,11.0,242.0,3.65,17.3,251.0,240.99,188.17
2018,9,6,12,0,12.0,253.0,3.7,17.4,263.0,252.07,196.73
2018,9,6,12,15,13.5,264.0,3.65,17.5,275.5,263.45,205.51
2018,9,6,12,30,15.0,275.0,3.6,17.6,288.0,274.6,214.11
2018,9,6,12,45,15.5,274.5,3.6,17.75,287.5,273.53,213.2
2018,9,6,13,0,16.0,274.0,3.6,17.9,287.0,272.35,212.28
2018,9,6,13,15,15.0,265.5,3.6,17.95,277.5,262.21,204.46
2018,9,6,13,30,14.0,257.0,3.6,18.0,268.0,252.16,196.75
2018,9,6,13,45,61.5,241.0,3.65,18.0,288.0,273.83,215.42
2018,9,6,14,0,109.0,225.0,3.7,18.0,308.0,291.01,230.16
2018,9,6,14,15,424.5,170.0,3.7,18.0,473.5,441.25,352.19
2018,9,6,14,30,740.0,115.0,3.7,18.0,639.0,556.67,441.34
2018,9,6,14,45,761.0,109.0,3.7,18.0,622.5,522.46,412.5
2018,9,6,15,0,782.0,103.0,3.7,18.0,606.0,484.47,380.37
2018,9,6,15,15,667.5,116.5,3.7,18.0,525.0,399.23,311.2
2018,9,6,15,30,553.0,130.0,3.7,18.0,444.0,326.92,251.84
2018,9,6,15,45,468.5,130.0,3.75,17.75,380.0,264.11,199.96
2018,9,6,16,0,384.0,130.0,3.8,17.5,316.0,210.88,156.22
2018,9,6,16,15,473.5,115.0,3.8,17.3,318.5,189.97,133.16
2018,9,6,16,30,563.0,100.0,3.8,17.1,321.0,157.87,101.5
2018,9,6,16,45,464.0,96.0,3.85,16.9,260.5,109.05,68.56
2018,9,6,17,0,365.0,92.0,3.9,16.7,200.0,71.91,51.4
2018,9,6,17,15,318.5,78.0,3.85,16.4,159.0,57.06,44.9
2018,9,6,17,30,272.0,64.0,3.8,16.1,118.0,47.91,36.56
2018,9,6,17,45,205.0,48.5,3.75,15.8,82.0,37.07,26.5
2018,9,6,18,0,138.0,33.0,3.7,15.5,46.0,25.73,15.08
2018,9,6,18,15,81.5,19.0,3.7,15.4,25.5,15.82,0.0
2018,9,6,18,30,25.0,5.0,3.7,15.3,5.0,4.77,0.0
2018,9,6,18,45,12.5,2.5,3.7,15.15,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,3.0,1.5,2.5,13.8,1.5,0.0,0.0
2018,9,7,6,0,6.0,3.0,2.5,14.0,3.0,4.68,0.0
2018,9,7,6,15,47.0,9.0,2.45,14.2,15.0,34.89,20.02
2018,9,7,6,30,88.0,15.0,2.4,14.4,27.0,62.21,45.65
2018,9,7,6,45,44.0,19.5,2.4,14.65,25.5,45.38,33.0
2018,9,7,7,0,0.0,24.0,2.4,14.9,24.0,22.25,13.38
2018,9,7,7,15,0.0,30.5,2.35,15.1,30.5,28.3,18.6
2018,9,7,7,30,0.0,37.0,2.3,15.3,37.0,34.35,23.74
2018,9,7,7,45,0.0,46.5,2.25,15.55,46.5,43.2,31.17
2018,9,7,8,0,0.0,56.0,2.2,15.8,56.0,52.07,38.51
2018,9,7,8,15,0.0,79.0,2.2,16.0,79.0,73.55,56.33
2018,9,7,8,30,0.0,102.0,2.2,16.2,102.0,95.79,74.52
2018,9,7,8,45,0.0,125.0,2.2,16.45,125.0,118.39,92.74
2018,9,7,9,0,0.0,148.0,2.2,16.7,148.0,141.09,110.8
2018,9,7,9,15,1.5,163.5,2.2,16.9,164.5,157.59,123.75
2018,9,7,9,30,3.0,179.0,2.2,17.1,181.0,174.16,136.65
2018,9,7,9,45,6.0,199.0,2.15,17.3,203.5,196.74,154.26
2018,9,7,10,0,9.0,219.0,2.1,17.5,226.0,219.38,171.73
2018,9,7,10,15,12.5,242.0,2.15,17.65,251.5,245.58,191.92
2018,9,7,10,30,16.0,265.0,2.2,17.8,277.0,271.76,211.92
2018,9,7,10,45,19.0,281.0,2.25,17.9,296.0,290.25,225.88
2018,9,7,11,0,22.0,297.0,2.3,18.0,315.0,308.61,239.72
2018,9,7,11,15,27.0,314.5,2.45,18.1,337.0,342.57,265.54
2018,9,7,11,30,32.0,332.0,2.6,18.2,359.0,363.96,281.67
2018,9,7,11,45,50.5,360.5,2.75,18.25,403.5,409.32,316.37
2018,9,7,12,0,69.0,389.0,2.9,18.3,448.0,453.54,349.81
2018,9,7,12,15,75.0,392.5,3.1,18.35,456.5,458.94,354.05
2018,9,7,12,30,81.0,396.0,3.3,18.4,465.0,463.66,358.0
2018,9,7,12,45,65.5,377.0,3.5,18.4,432.5,426.15,329.85
2018,9,7,13,0,50.0,358.0,3.7,18.4,400.0,389.7,302.39
2018,9,7,13,15,41.5,339.0,3.95,18.35,373.0,360.16,280.25
2018,9,7,13,30,33.0,320.0,4.2,18.3,346.0,331.47,258.55
2018,9,7,13,45,92.5,286.0,4.45,18.25,356.5,343.68,270.44
2018,9,7,14,0,152.0,252.0,4.7,18.2,367.0,346.01,274.23
2018,9,7,14,15,485.0,179.5,4.85,18.15,525.0,490.08,391.59
2018,9,7,14,30,818.0,107.0,5.0,18.1,683.0,593.44,472.49
2018,9,7,14,45,791.5,107.0,5.15,18.05,639.0,535.03,425.1
2018,9,7,15,0,765.0,107.0,5.3,18.0,595.0,477.63,377.85
2018,9,7,15,15,769.0,101.5,5.3,18.0,563.0,429.75,336.34
2018,9,7,15,30,773.0,96.0,5.3,18.0,531.0,380.18,292.09
2018,9,7,15,45,747.0,94.0,5.35,17.8,484.5,322.68,241.16
2018,9,7,16,0,721.0,92.0,5.4,17.6,438.0,264.21,188.97
2018,9,7,16,15,740.0,80.0,5.35,17.4,400.5,214.47,142.64
2018,9,7,16,30,759.0,68.0,5.3,17.2,363.0,158.91,93.94
2018,9,7,16,45,719.5,63.0,5.25,17.05,310.0,102.55,54.08
2018,9,7,17,0,680.0,58.0,5.2,16.9,257.0,51.01,32.22
2018,9,7,17,15,617.5,52.5,5.1,16.65,205.5,37.4,27.5
2018,9,7,17,30,555.0,47.0,5.0,16.4,154.0,34.96,25.11
2018,9,7,17,45,453.0,38.5,4.85,16.15,108.0,29.75,20.05
2018,9,7,18,0,351.0,30.0,4.7,15.9,62.0,24.36,13.47
2018,9,7,18,15,201.5,18.5,4.6,15.8,34.0,17.63,0.0
2018,9,7,18,30,52.0,7.0,4.5,15.7,6.0,0.0,0.0
2018,9,7,18,45,26.0,3.5,4.35,15.6,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,8,5,45,96.5,9.0,4.35,14.7,12.5,0.0,0.0
2018,9,8,6,0,193.0,18.0,4.5,14.9,25.0,75.49,0.0
2018,9,8,6,15,337.0,27.5,4.5,15.15,64.0,173.04,115.8
2018,9,8,6,30,481.0,37.0,4.5,15.4,103.0,263.09,205.12
2018,9,8,6,45,532.5,44.5,4.55,15.6,147.5,323.04,261.31
2018,9,8,7,0,584.0,52.0,4.6,15.8,192.0,387.77,319.31
2018,9,8,7,15,646.0,57.0,4.55,16.0,246.5,457.03,378.9
2018,9,8,7,30,708.0,62.0,4.5,16.2,301.0,534.03,442.37
2018,9,8,7,45,739.5,66.0,4.45,16.4,351.5,593.31,489.59
2018,9,8,8,0,771.0,70.0,4.4,16.6,402.0,653.31,534.21
2018,9,8,8,15,754.5,83.5,4.35,16.75,441.0,688.56,558.66
2018,9,8,8,30,738.0,97.0,4.3,16.9,480.0,719.74,579.7
2018,9,8,8,45,792.5,91.0,4.25,17.1,536.0,783.61,624.57
2018,9,8,9,0,847.0,85.0,4.2,17.3,592.0,840.93,663.62
2018,9,8,9,15,876.0,82.0,4.2,17.5,638.0,886.09,693.5
2018,9,8,9,30,905.0,79.0,4.2,17.7,684.0,929.55,721.89
2018,9,8,9,45,911.0,82.5,4.15,17.85,719.0,956.97,738.62
2018,9,8,10,0,917.0,86.0,4.1,18.0,754.0,980.99,753.05
2018,9,8,10,15,923.5,87.5,4.1,18.1,783.0,999.66,764.26
2018,9,8,10,30,930.0,89.0,4.1,18.2,812.0,1014.73,773.1
2018,9,8,10,45,934.0,90.5,4.15,18.35,833.5,1023.61,778.03
2018,9,8,11,0,938.0,92.0,4.2,18.5,855.0,1028.68,780.55
2018,9,8,11,15,940.5,92.5,4.3,18.6,869.0,1027.3,779.31
2018,9,8,11,30,943.0,93.0,4.4,18.7,883.0,1022.07,775.65
2018,9,8,11,45,943.5,93.5,4.5,18.8,888.5,1011.07,768.53
2018,9,8,12,0,944.0,94.0,4.6,18.9,894.0,996.3,758.93
2018,9,8,12,15,946.5,92.0,4.8,18.95,892.5,977.03,747.25
2018,9,8,12,30,949.0,90.0,5.0,19.0,891.0,954.09,732.9
2018,9,8,12,45,950.5,87.5,5.15,19.0,881.5,926.15,714.69
2018,9,8,13,0,952.0,85.0,5.3,19.0,872.0,894.75,693.88
2018,9,8,13,15,947.5,84.0,5.45,19.05,853.5,856.67,667.94
2018,9,8,13,30,943.0,83.0,5.6,19.1,835.0,815.78,639.69
2018,9,8,13,45,937.5,82.5,5.7,19.15,810.0,772.04,608.8
2018,9,8,14,0,932.0,82.0,5.8,19.2,785.0,725.94,575.83
2018,9,8,14,15,925.0,81.0,5.85,19.25,753.5,676.26,537.67
2018,9,8,14,30,918.0,80.0,5.9,19.3,722.0,624.81,496.6
2018,9,8,14,45,908.0,78.5,5.95,19.35,684.0,569.73,451.61
2018,9,8,15,0,898.0,77.0,6.0,19.4,646.0,513.69,404.57
2018,9,8,15,15,883.0,75.0,6.0,19.4,602.0,454.31,353.57
2018,9,8,15,30,868.0,73.0,6.0,19.4,558.0,395.06,301.28
2018,9,8,15,45,850.5,71.0,6.05,19.15,511.0,335.4,247.82
2018,9,8,16,0,833.0,69.0,6.1,18.9,464.0,276.67,194.44
2018,9,8,16,15,807.0,66.0,6.1,18.6,413.5,212.64,137.76
2018,9,8,16,30,781.0,63.0,6.1,18.3,363.0,154.88,89.39
2018,9,8,16,45,740.5,59.5,6.1,17.95,310.0,98.5,50.43
2018,9,8,17,0,700.0,56.0,6.1,17.6,257.0,47.05,35.97
2018,9,8,17,15,634.0,51.0,6.0,17.25,204.5,39.89,29.6
2018,9,8,17,30,568.0,46.0,5.9,16.9,152.0,34.35,24.48
2018,9,8,17,45,454.5,38.0,5.85,16.5,105.5,29.55,19.76
2018,9,8,18,0,341.0,30.0,5.8,16.1,59.0,24.67,13.02
2018,9,8,18,15,192.5,18.0,5.7,15.9,32.0,17.16,0.0
2018,9,8,18,30,44.0,6.0,5.6,15.7,5.0,0.0,0.0
2018,9,8,18,45,22.0,3.0,5.55,15.5,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
