Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,45,78.0,9.0,3.75,14.2,11.5,0.0,0.0
2018,9,9,6,0,156.0,18.0,3.7,14.4,23.0,64.25,0.0
2018,9,9,6,15,297.0,29.0,3.7,14.65,61.0,159.07,103.88
2018,9,9,6,30,438.0,40.0,3.7,14.9,99.0,248.4,193.36
2018,9,9,6,45,422.0,53.0,3.65,15.2,130.5,280.58,226.66
2018,9,9,7,0,406.0,66.0,3.6,15.5,162.0,306.78,252.41
2018,9,9,7,15,408.5,85.5,3.45,15.7,202.5,352.27,291.72
2018,9,9,7,30,411.0,105.0,3.3,15.9,243.0,396.76,328.38
2018,9,9,7,45,597.0,90.0,3.15,16.15,326.5,528.71,435.13
2018,9,9,8,0,783.0,75.0,3.0,16.4,410.0,667.6,541.27
2018,9,9,8,15,794.0,82.0,2.95,16.65,457.0,716.42,574.43
2018,9,9,8,30,805.0,89.0,2.9,16.9,504.0,763.5,606.12
2018,9,9,8,45,837.5,88.0,2.8,17.15,554.5,817.03,641.44
2018,9,9,9,0,870.0,87.0,2.7,17.4,605.0,862.59,670.22
2018,9,9,9,15,887.0,87.5,2.8,17.65,647.5,901.72,695.57
2018,9,9,9,30,904.0,88.0,2.9,17.9,690.0,938.45,719.12
2018,9,9,9,45,918.5,87.5,2.95,18.1,727.0,968.97,738.05
2018,9,9,10,0,933.0,87.0,3.0,18.3,764.0,996.46,754.92
2018,9,9,10,15,939.5,88.5,3.05,18.5,793.5,1015.23,765.96
2018,9,9,10,30,946.0,90.0,3.1,18.7,823.0,1030.33,774.7
2018,9,9,10,45,950.0,91.0,3.2,18.85,844.0,1038.62,779.63
2018,9,9,11,0,954.0,92.0,3.3,19.0,865.0,1043.04,782.16
2018,9,9,11,15,956.0,92.5,3.4,19.15,878.5,1041.02,780.56
2018,9,9,11,30,958.0,93.0,3.5,19.3,892.0,1035.09,776.53
2018,9,9,11,45,958.0,94.0,3.6,19.4,897.5,1023.88,769.24
2018,9,9,12,0,958.0,95.0,3.7,19.5,903.0,1008.85,759.49
2018,9,9,12,15,957.0,95.5,3.95,19.5,901.0,988.61,747.55
2018,9,9,12,30,956.0,96.0,4.2,19.5,899.0,964.75,733.01
2018,9,9,12,45,953.5,95.5,4.45,19.55,888.5,935.04,714.3
2018,9,9,13,0,951.0,95.0,4.7,19.6,878.0,902.05,693.6
2018,9,9,13,15,947.0,94.0,4.9,19.5,859.5,864.22,669.12
2018,9,9,13,30,943.0,93.0,5.1,19.4,841.0,823.55,642.18
2018,9,9,13,45,936.0,92.5,5.35,19.3,815.0,778.52,611.82
2018,9,9,14,0,929.0,92.0,5.6,19.2,789.0,731.27,579.19
2018,9,9,14,15,921.0,91.0,5.7,19.1,757.0,680.9,540.64
2018,9,9,14,30,913.0,90.0,5.8,19.0,725.0,628.87,499.63
2018,9,9,14,45,902.0,88.0,5.9,18.9,686.0,572.86,454.33
2018,9,9,15,0,891.0,86.0,6.0,18.8,647.0,516.02,406.97
2018,9,9,15,15,875.5,83.5,6.0,18.8,602.5,456.2,355.55
2018,9,9,15,30,860.0,81.0,6.0,18.8,558.0,396.58,302.9
2018,9,9,15,45,840.0,78.0,6.05,18.5,509.0,332.41,245.92
2018,9,9,16,0,820.0,75.0,6.1,18.2,460.0,272.32,191.52
2018,9,9,16,15,793.0,71.0,6.05,17.95,408.5,211.64,137.61
2018,9,9,16,30,766.0,67.0,6.0,17.7,357.0,153.73,89.38
2018,9,9,16,45,725.5,62.0,5.95,17.5,303.5,97.07,50.58
2018,9,9,17,0,685.0,57.0,5.9,17.3,250.0,45.37,34.53
2018,9,9,17,15,619.5,51.0,5.8,16.95,198.0,36.61,26.73
2018,9,9,17,30,554.0,45.0,5.7,16.6,146.0,33.7,23.9
2018,9,9,17,45,442.5,36.5,5.55,16.25,100.5,28.42,18.72
2018,9,9,18,0,331.0,28.0,5.4,15.9,55.0,22.97,10.89
2018,9,9,18,15,178.0,16.0,5.3,15.75,29.0,15.25,0.0
2018,9,9,18,30,25.0,4.0,5.2,15.6,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,15.4,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,10,5,45,77.5,8.0,4.05,14.1,10.5,0.0,0.0
2018,9,10,6,0,155.0,16.0,4.1,14.3,21.0,61.99,0.0
2018,9,10,6,15,305.5,27.0,4.1,14.55,59.5,159.36,100.99
2018,9,10,6,30,456.0,38.0,4.1,14.8,98.0,253.67,197.21
2018,9,10,6,45,534.5,45.0,4.1,15.05,146.5,324.44,262.1
2018,9,10,7,0,613.0,52.0,4.1,15.3,195.0,402.77,331.03
2018,9,10,7,15,663.0,57.5,4.0,15.55,247.5,466.93,386.29
2018,9,10,7,30,713.0,63.0,3.9,15.8,300.0,537.77,444.49
2018,9,10,7,45,745.0,68.0,3.75,16.05,352.0,598.76,492.53
2018,9,10,8,0,777.0,73.0,3.6,16.3,404.0,660.5,537.87
2018,9,10,8,15,800.5,77.0,3.5,16.55,454.0,714.92,576.08
2018,9,10,8,30,824.0,81.0,3.4,16.8,504.0,768.59,612.75
2018,9,10,8,45,840.0,85.0,3.3,17.1,550.0,814.92,643.08
2018,9,10,9,0,856.0,89.0,3.2,17.4,596.0,859.31,671.41
2018,9,10,9,15,873.0,89.5,3.15,17.65,638.0,890.85,690.63
2018,9,10,9,30,890.0,90.0,3.1,17.9,680.0,927.13,713.06
2018,9,10,9,45,904.0,89.5,3.1,18.2,716.5,956.79,730.88
2018,9,10,10,0,918.0,89.0,3.1,18.5,753.0,983.45,746.62
2018,9,10,10,15,925.0,90.5,3.15,18.75,782.0,1002.41,757.7
2018,9,10,10,30,932.0,92.0,3.2,19.0,811.0,1017.75,766.5
2018,9,10,10,45,936.0,93.5,3.25,19.2,832.5,1026.43,771.12
2018,9,10,11,0,940.0,95.0,3.3,19.4,854.0,1031.27,773.36
2018,9,10,11,15,942.5,95.5,3.4,19.65,867.5,1029.67,771.74
2018,9,10,11,30,945.0,96.0,3.5,19.9,881.0,1024.19,767.7
2018,9,10,11,45,945.5,97.0,3.6,20.1,887.0,1013.48,760.44
2018,9,10,12,0,946.0,98.0,3.7,20.3,893.0,998.98,750.75
2018,9,10,12,15,943.5,99.0,3.8,20.35,890.0,977.99,737.18
2018,9,10,12,30,941.0,100.0,3.9,20.4,887.0,953.48,721.26
2018,9,10,12,45,936.5,100.5,4.05,20.5,876.0,923.33,701.57
2018,9,10,13,0,932.0,101.0,4.2,20.6,865.0,890.07,679.59
2018,9,10,13,15,927.5,100.5,4.35,20.55,846.5,852.84,655.02
2018,9,10,13,30,923.0,100.0,4.5,20.5,828.0,812.86,628.53
2018,9,10,13,45,916.0,98.5,4.65,20.45,801.5,767.51,597.85
2018,9,10,14,0,909.0,97.0,4.8,20.4,775.0,720.02,564.82
2018,9,10,14,15,900.0,95.5,5.0,20.25,742.5,669.34,527.04
2018,9,10,14,30,891.0,94.0,5.2,20.1,710.0,617.16,486.84
2018,9,10,14,45,878.5,92.0,5.4,19.95,670.5,561.39,442.49
2018,9,10,15,0,866.0,90.0,5.6,19.8,631.0,504.98,396.11
2018,9,10,15,15,848.5,87.5,5.6,19.8,586.5,443.48,343.79
2018,9,10,15,30,831.0,85.0,5.6,19.8,542.0,384.1,291.75
2018,9,10,15,45,810.0,82.0,5.9,19.2,494.0,324.02,238.87
2018,9,10,16,0,789.0,79.0,6.2,18.6,446.0,265.45,186.42
2018,9,10,16,15,758.5,75.0,6.25,18.2,394.5,206.01,134.11
2018,9,10,16,30,728.0,71.0,6.3,17.8,343.0,149.81,87.89
2018,9,10,16,45,682.5,66.0,6.35,17.4,290.5,91.56,48.22
2018,9,10,17,0,637.0,61.0,6.4,17.0,238.0,42.73,32.23
2018,9,10,17,15,563.5,55.0,6.4,16.6,187.0,40.08,29.8
2018,9,10,17,30,490.0,49.0,6.4,16.2,136.0,37.43,27.15
2018,9,10,17,45,369.0,39.0,6.35,15.8,92.0,30.97,20.83
2018,9,10,18,0,248.0,29.0,6.3,15.4,48.0,24.26,10.54
2018,9,10,18,15,131.0,15.5,6.25,15.35,25.0,14.77,0.0
2018,9,10,18,30,14.0,2.0,6.2,15.3,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,15.2,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,14.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.05,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,13.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,13.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,13.95,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,5,45,66.5,7.5,6.3,14.25,9.5,0.0,0.0
2018,9,11,6,0,133.0,15.0,6.4,14.4,19.0,54.35,0.0
2018,9,11,6,15,278.0,27.0,6.5,14.6,56.5,148.53,90.64
2018,9,11,6,30,423.0,39.0,6.6,14.8,94.0,240.91,187.68
2018,9,11,6,45,504.5,47.0,6.7,15.0,142.0,312.57,254.07
2018,9,11,7,0,586.0,55.0,6.8,15.2,190.0,392.13,325.24
2018,9,11,7,15,638.0,61.5,6.65,15.4,242.5,460.22,384.92
2018,9,11,7,30,690.0,68.0,6.5,15.6,295.0,532.06,445.46
2018,9,11,7,45,724.5,72.5,6.4,15.8,346.5,589.9,492.87
2018,9,11,8,0,759.0,77.0,6.3,16.0,398.0,651.94,540.82
2018,9,11,8,15,784.0,81.0,6.2,16.2,448.0,706.73,581.18
2018,9,11,8,30,809.0,85.0,6.1,16.4,498.0,760.92,620.17
2018,9,11,8,45,826.5,88.0,6.0,16.6,543.5,806.71,652.01
2018,9,11,9,0,844.0,91.0,5.9,16.8,589.0,850.69,681.98
2018,9,11,9,15,859.0,93.0,5.85,17.0,630.5,881.72,702.21
2018,9,11,9,30,874.0,95.0,5.8,17.2,672.0,917.47,725.79
2018,9,11,9,45,885.0,96.5,5.7,17.35,707.5,946.19,743.89
2018,9,11,10,0,896.0,98.0,5.6,17.5,743.0,971.83,759.7
2018,9,11,10,15,905.5,98.0,5.55,17.6,772.0,991.03,771.37
2018,9,11,10,30,915.0,98.0,5.5,17.7,801.0,1006.77,780.68
2018,9,11,10,45,923.0,97.5,5.45,17.8,823.5,1016.89,786.12
2018,9,11,11,0,931.0,97.0,5.4,17.9,846.0,1023.27,789.1
2018,9,11,11,15,936.5,96.5,5.45,17.95,860.5,1023.41,788.78
2018,9,11,11,30,942.0,96.0,5.5,18.0,875.0,1019.68,785.95
2018,9,11,11,45,946.0,94.5,5.55,18.05,881.5,1009.55,778.78
2018,9,11,12,0,950.0,93.0,5.6,18.1,888.0,995.58,769.07
2018,9,11,12,15,952.0,91.0,5.7,18.1,886.0,975.43,755.58
2018,9,11,12,30,954.0,89.0,5.8,18.1,884.0,951.6,739.51
2018,9,11,12,45,954.5,87.5,5.95,18.1,874.5,923.39,720.56
2018,9,11,13,0,955.0,86.0,6.1,18.1,865.0,891.75,699.01
2018,9,11,13,15,951.5,85.5,6.2,18.05,847.0,854.62,673.19
2018,9,11,13,30,948.0,85.0,6.3,18.0,829.0,814.58,645.03
2018,9,11,13,45,943.0,83.0,6.4,17.95,803.0,769.23,612.64
2018,9,11,14,0,938.0,81.0,6.5,17.9,777.0,721.51,578.13
2018,9,11,14,15,929.5,80.5,6.55,17.8,744.5,670.88,538.49
2018,9,11,14,30,921.0,80.0,6.6,17.7,712.0,618.63,496.33
2018,9,11,14,45,909.0,78.0,6.65,17.6,672.5,561.69,449.37
2018,9,11,15,0,897.0,76.0,6.7,17.5,633.0,504.03,400.47
2018,9,11,15,15,881.5,74.0,6.7,17.5,588.5,444.42,348.41
2018,9,11,15,30,866.0,72.0,6.7,17.5,544.0,385.01,295.15
2018,9,11,15,45,844.5,69.5,6.65,17.25,495.0,323.78,239.71
2018,9,11,16,0,823.0,67.0,6.6,17.0,446.0,263.99,185.04
2018,9,11,16,15,791.0,65.0,6.55,16.9,394.5,200.54,128.79
2018,9,11,16,30,759.0,63.0,6.5,16.8,343.0,144.03,82.21
2018,9,11,16,45,713.5,59.0,6.45,16.65,290.0,88.6,45.65
2018,9,11,17,0,668.0,55.0,6.4,16.5,237.0,41.93,31.58
2018,9,11,17,15,597.0,49.5,6.3,16.3,185.5,35.77,26.01
2018,9,11,17,30,526.0,44.0,6.2,16.1,134.0,33.27,23.48
2018,9,11,17,45,404.5,35.5,6.15,15.85,90.5,27.98,18.15
2018,9,11,18,0,283.0,27.0,6.1,15.6,47.0,22.58,7.67
2018,9,11,18,15,150.0,15.0,6.05,15.45,24.5,14.3,0.0
2018,9,11,18,30,17.0,3.0,6.0,15.3,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,6.0,15.2,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,14.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,14.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,14.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,14.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,14.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,9,12,5,45,22.5,5.5,5.0,14.55,6.0,0.0,0.0
2018,9,12,6,0,45.0,11.0,5.0,14.7,12.0,24.02,0.0
2018,9,12,6,15,96.5,27.0,5.15,14.9,37.0,75.52,41.86
2018,9,12,6,30,148.0,43.0,5.3,15.1,62.0,122.17,93.24
2018,9,12,6,45,139.0,63.5,5.4,15.25,88.0,149.77,119.75
2018,9,12,7,0,130.0,84.0,5.5,15.4,114.0,167.3,136.51
2018,9,12,7,15,147.0,101.5,5.5,15.6,143.5,202.1,166.96
2018,9,12,7,30,164.0,119.0,5.5,15.8,173.0,238.36,197.9
2018,9,12,7,45,406.0,107.5,5.45,15.95,270.5,414.8,346.82
2018,9,12,8,0,648.0,96.0,5.4,16.1,368.0,598.04,495.88
2018,9,12,8,15,718.0,90.5,5.3,16.35,426.5,670.76,550.34
2018,9,12,8,30,788.0,85.0,5.2,16.6,485.0,743.65,603.26
2018,9,12,8,45,705.0,118.5,5.15,16.85,501.0,745.0,601.33
2018,9,12,9,0,622.0,152.0,5.1,17.1,517.0,733.59,590.25
2018,9,12,9,15,563.5,185.0,5.0,17.3,533.5,729.21,583.89
2018,9,12,9,30,505.0,218.0,4.9,17.5,550.0,725.69,577.33
2018,9,12,9,45,486.0,239.5,4.85,17.75,573.0,740.89,585.87
2018,9,12,10,0,467.0,261.0,4.8,18.0,596.0,752.97,591.98
2018,9,12,10,15,465.5,273.5,4.85,18.1,618.5,769.17,602.59
2018,9,12,10,30,464.0,286.0,4.9,18.2,641.0,783.07,611.52
2018,9,12,10,45,564.5,254.0,4.95,18.3,698.0,846.13,659.28
2018,9,12,11,0,665.0,222.0,5.0,18.4,755.0,912.32,707.68
2018,9,12,11,15,658.0,232.0,5.1,18.4,766.5,910.85,706.36
2018,9,12,11,30,651.0,242.0,5.2,18.4,778.0,906.33,702.97
2018,9,12,11,45,633.5,251.5,5.25,18.4,776.0,888.36,689.56
2018,9,12,12,0,616.0,261.0,5.3,18.4,774.0,867.89,674.46
2018,9,12,12,15,652.0,241.5,5.4,18.4,783.0,865.56,674.36
2018,9,12,12,30,688.0,222.0,5.5,18.4,792.0,859.01,671.1
2018,9,12,12,45,708.5,209.5,5.6,18.4,790.5,841.69,659.4
2018,9,12,13,0,729.0,197.0,5.7,18.4,789.0,820.72,645.04
2018,9,12,13,15,717.0,195.0,5.75,18.35,766.0,780.48,615.72
2018,9,12,13,30,705.0,193.0,5.8,18.3,743.0,738.73,584.76
2018,9,12,13,45,652.0,206.0,5.85,18.25,702.0,680.6,540.19
2018,9,12,14,0,599.0,219.0,5.9,18.2,661.0,624.56,496.62
2018,9,12,14,15,535.0,229.5,5.95,18.05,611.0,560.48,446.46
2018,9,12,14,30,471.0,240.0,6.0,17.9,561.0,502.61,400.41
2018,9,12,14,45,372.0,246.0,6.0,17.75,490.5,425.71,338.89
2018,9,12,15,0,273.0,252.0,6.0,17.6,420.0,360.35,286.22
2018,9,12,15,15,238.5,239.5,6.0,17.6,378.5,315.77,249.9
2018,9,12,15,30,204.0,227.0,6.0,17.6,337.0,275.96,217.27
2018,9,12,15,45,226.0,202.5,6.15,17.1,314.0,244.76,190.77
2018,9,12,16,0,248.0,178.0,6.3,16.6,291.0,212.32,162.42
2018,9,12,16,15,258.0,155.5,6.25,16.35,261.0,176.9,131.65
2018,9,12,16,30,268.0,133.0,6.2,16.1,231.0,140.53,101.09
2018,9,12,16,45,235.0,114.5,6.2,15.9,190.5,103.81,74.79
2018,9,12,17,0,202.0,96.0,6.2,15.7,150.0,73.66,59.77
2018,9,12,17,15,175.5,77.5,6.05,15.5,117.0,60.58,47.98
2018,9,12,17,30,149.0,59.0,5.9,15.3,84.0,47.0,35.49
2018,9,12,17,45,91.0,40.5,5.8,15.15,54.0,32.88,22.19
2018,9,12,18,0,33.0,22.0,5.7,15.0,24.0,19.16,3.53
2018,9,12,18,15,16.5,11.0,5.55,15.0,12.0,10.48,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,13,5,45,29.5,6.0,3.7,14.7,6.5,0.0,0.0
2018,9,13,6,0,59.0,12.0,3.8,14.8,13.0,29.17,0.0
2018,9,13,6,15,212.5,25.5,4.0,15.05,48.5,121.88,65.85
2018,9,13,6,30,366.0,39.0,4.2,15.3,84.0,217.01,167.08
2018,9,13,6,45,474.5,45.0,4.45,15.5,133.0,295.92,238.46
2018,9,13,7,0,583.0,51.0,4.7,15.7,182.0,385.34,316.93
2018,9,13,7,15,532.5,69.0,4.75,15.9,212.5,408.09,338.7
2018,9,13,7,30,482.0,87.0,4.8,16.1,243.0,424.0,352.91
2018,9,13,7,45,446.5,112.0,4.85,16.3,276.0,447.37,371.64
2018,9,13,8,0,411.0,137.0,4.9,16.5,309.0,470.57,389.04
2018,9,13,8,15,603.0,108.5,4.85,16.7,395.0,604.92,497.39
2018,9,13,8,30,795.0,80.0,4.8,16.9,481.0,742.62,600.47
2018,9,13,8,45,828.0,78.0,4.8,17.1,530.0,787.81,631.28
2018,9,13,9,0,861.0,76.0,4.8,17.3,579.0,838.74,666.34
2018,9,13,9,15,872.0,78.5,4.7,17.45,619.0,874.43,689.25
2018,9,13,9,30,883.0,81.0,4.6,17.6,659.0,907.41,709.99
2018,9,13,9,45,890.0,85.0,4.5,17.75,694.0,935.48,727.03
2018,9,13,10,0,897.0,89.0,4.4,17.9,729.0,960.24,741.61
2018,9,13,10,15,904.5,90.0,4.35,18.05,757.5,978.57,752.11
2018,9,13,10,30,912.0,91.0,4.3,18.2,786.0,993.38,760.53
2018,9,13,10,45,917.5,91.5,4.25,18.3,807.0,1002.03,764.9
2018,9,13,11,0,923.0,92.0,4.2,18.4,828.0,1006.95,766.89
2018,9,13,11,15,927.5,92.5,4.2,18.45,842.5,1007.1,766.22
2018,9,13,11,30,932.0,93.0,4.2,18.5,857.0,1003.41,763.12
2018,9,13,11,45,933.5,93.0,4.2,18.6,863.0,992.47,755.08
2018,9,13,12,0,935.0,93.0,4.2,18.7,869.0,977.78,744.65
2018,9,13,12,15,937.0,91.5,4.25,18.7,867.0,958.25,731.58
2018,9,13,12,30,939.0,90.0,4.3,18.7,865.0,935.1,716.07
2018,9,13,12,45,940.5,88.0,4.4,18.7,856.0,907.43,697.8
2018,9,13,13,0,942.0,86.0,4.5,18.7,847.0,876.34,677.23
2018,9,13,13,15,918.5,94.5,4.55,18.7,822.5,832.73,647.22
2018,9,13,13,30,895.0,103.0,4.6,18.7,798.0,787.49,615.81
2018,9,13,13,45,910.0,92.5,4.7,18.65,779.0,749.93,590.05
2018,9,13,14,0,925.0,82.0,4.8,18.6,760.0,708.48,560.89
2018,9,13,14,15,917.5,80.0,4.85,18.5,727.5,657.49,521.64
2018,9,13,14,30,910.0,78.0,4.9,18.4,695.0,604.84,480.04
2018,9,13,14,45,898.5,77.0,4.95,18.35,656.5,549.63,435.08
2018,9,13,15,0,887.0,76.0,5.0,18.3,618.0,493.65,388.11
2018,9,13,15,15,871.0,73.5,5.0,18.3,573.5,433.89,336.6
2018,9,13,15,30,855.0,71.0,5.0,18.3,529.0,374.42,283.94
2018,9,13,15,45,833.5,69.0,5.05,18.05,481.0,314.32,230.05
2018,9,13,16,0,812.0,67.0,5.1,17.8,433.0,252.13,174.06
2018,9,13,16,15,782.0,63.5,5.1,17.6,381.5,192.11,121.28
2018,9,13,16,30,752.0,60.0,5.1,17.4,330.0,135.24,75.28
2018,9,13,16,45,707.5,56.0,5.1,17.15,278.0,80.57,40.79
2018,9,13,17,0,663.0,52.0,5.1,16.9,226.0,39.73,29.57
2018,9,13,17,15,591.0,46.5,5.0,16.6,175.5,36.87,26.9
2018,9,13,17,30,519.0,41.0,4.9,16.3,125.0,31.1,21.47
2018,9,13,17,45,387.5,32.5,4.85,16.05,82.0,25.69,15.88
2018,9,13,18,0,256.0,24.0,4.8,15.8,39.0,20.14,0.66
2018,9,13,18,15,128.0,12.0,4.7,15.6,19.5,11.44,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,5,45,13.5,4.0,2.65,13.85,4.5,0.0,0.0
2018,9,14,6,0,27.0,8.0,2.7,14.0,9.0,15.73,0.0
2018,9,14,6,15,36.5,25.0,2.8,14.2,28.5,45.46,19.79
2018,9,14,6,30,46.0,42.0,2.9,14.4,48.0,72.38,53.18
2018,9,14,6,45,85.0,62.0,3.05,14.65,79.0,115.47,91.17
2018,9,14,7,0,124.0,82.0,3.2,14.9,110.0,162.17,132.01
2018,9,14,7,15,123.0,102.0,3.2,15.1,135.5,189.55,155.87
2018,9,14,7,30,122.0,122.0,3.2,15.3,161.0,216.45,178.53
2018,9,14,7,45,97.0,141.0,3.2,15.45,175.5,225.53,185.37
2018,9,14,8,0,72.0,160.0,3.2,15.6,190.0,221.35,180.94
2018,9,14,8,15,59.5,178.0,3.2,15.85,205.0,233.08,189.5
2018,9,14,8,30,47.0,196.0,3.2,16.1,220.0,243.66,196.87
2018,9,14,8,45,50.5,217.5,3.15,16.3,245.0,270.54,217.71
2018,9,14,9,0,54.0,239.0,3.1,16.5,270.0,297.41,238.21
2018,9,14,9,15,47.5,250.0,3.05,16.7,279.0,303.23,241.62
2018,9,14,9,30,41.0,261.0,3.0,16.9,288.0,308.65,244.78
2018,9,14,9,45,47.5,280.0,3.0,17.05,312.5,334.81,264.65
2018,9,14,10,0,54.0,299.0,3.0,17.2,337.0,360.9,284.23
2018,9,14,10,15,73.0,325.0,2.95,17.4,379.0,406.66,318.95
2018,9,14,10,30,92.0,351.0,2.9,17.6,421.0,452.28,352.97
2018,9,14,10,45,102.5,364.5,2.9,17.8,444.5,475.35,369.61
2018,9,14,11,0,113.0,378.0,2.9,18.0,468.0,511.38,395.72
2018,9,14,11,15,109.5,383.0,2.95,18.2,471.5,496.98,384.33
2018,9,14,11,30,106.0,388.0,3.0,18.4,475.0,495.61,382.79
2018,9,14,11,45,152.5,391.0,3.0,18.6,516.5,550.82,424.42
2018,9,14,12,0,199.0,394.0,3.0,18.8,558.0,591.52,454.73
2018,9,14,12,15,211.5,393.0,3.1,18.85,567.0,594.46,457.11
2018,9,14,12,30,224.0,392.0,3.2,18.9,576.0,595.96,458.68
2018,9,14,12,45,310.0,362.5,3.35,19.0,613.5,638.52,492.37
2018,9,14,13,0,396.0,333.0,3.5,19.1,651.0,666.38,514.93
2018,9,14,13,15,418.5,315.5,3.6,19.05,645.0,655.32,507.67
2018,9,14,13,30,441.0,298.0,3.7,19.0,639.0,634.9,493.74
2018,9,14,13,45,516.5,256.5,3.8,19.0,642.5,626.64,489.63
2018,9,14,14,0,592.0,215.0,3.9,19.0,646.0,612.88,480.73
2018,9,14,14,15,748.0,148.0,4.0,18.9,668.0,615.13,484.29
2018,9,14,14,30,904.0,81.0,4.1,18.8,690.0,601.54,474.35
2018,9,14,14,45,892.0,79.5,4.2,18.7,651.0,545.83,429.41
2018,9,14,15,0,880.0,78.0,4.3,18.6,612.0,489.42,382.71
2018,9,14,15,15,859.5,77.0,4.3,18.6,566.5,429.54,331.53
2018,9,14,15,30,839.0,76.0,4.3,18.6,521.0,370.44,279.6
2018,9,14,15,45,697.0,98.0,4.45,18.35,444.0,291.53,214.33
2018,9,14,16,0,555.0,120.0,4.6,18.1,367.0,232.92,166.79
2018,9,14,16,15,451.0,120.5,4.65,17.85,305.5,177.37,122.79
2018,9,14,16,30,347.0,121.0,4.7,17.6,244.0,134.62,92.26
2018,9,14,16,45,326.5,102.5,4.75,17.4,203.5,93.47,63.63
2018,9,14,17,0,306.0,84.0,4.8,17.2,163.0,61.24,48.46
2018,9,14,17,15,269.0,68.0,4.85,16.85,125.5,50.7,38.96
2018,9,14,17,30,232.0,52.0,4.9,16.5,88.0,39.62,28.77
2018,9,14,17,45,159.0,36.0,4.95,16.2,56.5,27.97,17.52
2018,9,14,18,0,86.0,20.0,5.0,15.9,25.0,16.69,0.0
2018,9,14,18,15,43.0,10.0,5.0,15.7,12.5,9.53,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,15,5,45,64.0,6.0,4.35,14.3,7.5,0.0,0.0
2018,9,15,6,0,128.0,12.0,4.4,14.4,15.0,49.82,0.0
2018,9,15,6,15,277.0,23.0,4.55,14.6,50.0,140.78,63.58
2018,9,15,6,30,426.0,34.0,4.7,14.8,85.0,236.42,181.29
2018,9,15,6,45,419.5,41.0,4.85,15.0,112.0,265.16,213.84
2018,9,15,7,0,413.0,48.0,5.0,15.2,139.0,292.5,241.59
2018,9,15,7,15,237.0,80.0,5.0,15.4,135.0,235.98,196.13
2018,9,15,7,30,61.0,112.0,5.0,15.6,131.0,156.91,128.16
2018,9,15,7,45,95.0,139.5,5.05,15.8,175.5,222.61,183.46
2018,9,15,8,0,129.0,167.0,5.1,16.0,220.0,281.68,232.23
2018,9,15,8,15,181.5,185.5,5.1,16.15,270.5,345.94,284.96
2018,9,15,8,30,234.0,204.0,5.1,16.3,321.0,426.38,349.41
2018,9,15,8,45,208.5,227.5,5.1,16.5,339.0,426.01,347.1
2018,9,15,9,0,183.0,251.0,5.1,16.7,357.0,435.67,352.64
2018,9,15,9,15,134.5,265.5,5.1,16.85,346.5,412.05,331.47
2018,9,15,9,30,86.0,280.0,5.1,17.0,336.0,371.57,297.22
2018,9,15,9,45,248.5,270.5,5.1,17.15,444.0,539.36,431.92
2018,9,15,10,0,411.0,261.0,5.1,17.3,552.0,698.68,554.79
2018,9,15,10,15,304.5,308.5,5.1,17.45,529.0,638.62,504.65
2018,9,15,10,30,198.0,356.0,5.1,17.6,506.0,574.55,452.08
2018,9,15,10,45,129.5,350.0,5.1,17.75,449.0,499.46,392.64
2018,9,15,11,0,61.0,344.0,5.1,17.9,392.0,410.37,321.86
2018,9,15,11,15,86.0,354.5,5.15,17.95,423.5,443.48,348.12
2018,9,15,11,30,111.0,365.0,5.2,18.0,455.0,488.2,382.58
2018,9,15,11,45,159.0,352.0,5.25,18.1,482.0,515.54,404.76
2018,9,15,12,0,207.0,339.0,5.3,18.2,509.0,541.12,425.53
2018,9,15,12,15,146.5,361.0,5.35,18.2,481.0,501.94,393.53
2018,9,15,12,30,86.0,383.0,5.4,18.2,453.0,455.0,355.82
2018,9,15,12,45,84.0,376.0,5.5,18.25,444.0,441.25,345.56
2018,9,15,13,0,82.0,369.0,5.6,18.3,435.0,427.43,335.14
2018,9,15,13,15,81.5,360.5,5.65,18.25,424.5,413.24,324.56
2018,9,15,13,30,81.0,352.0,5.7,18.2,414.0,398.93,313.85
2018,9,15,13,45,201.5,303.0,5.75,18.2,450.5,436.39,346.34
2018,9,15,14,0,322.0,254.0,5.8,18.2,487.0,461.83,368.52
2018,9,15,14,15,621.5,165.0,5.85,18.1,589.5,550.75,441.21
2018,9,15,14,30,921.0,76.0,5.9,18.0,692.0,603.6,482.78
2018,9,15,14,45,910.5,74.0,5.95,17.95,653.0,547.33,435.89
2018,9,15,15,0,900.0,72.0,6.0,17.9,614.0,490.19,387.27
2018,9,15,15,15,884.0,70.5,6.0,17.9,569.5,430.66,335.19
2018,9,15,15,30,868.0,69.0,6.0,17.9,525.0,371.39,281.97
2018,9,15,15,45,847.5,66.0,6.1,17.55,476.0,309.98,226.51
2018,9,15,16,0,827.0,63.0,6.2,17.2,427.0,249.93,171.84
2018,9,15,16,15,798.5,59.5,6.25,16.95,376.0,185.89,115.61
2018,9,15,16,30,770.0,56.0,6.3,16.7,325.0,128.34,69.51
2018,9,15,16,45,725.5,52.0,6.3,16.45,272.0,72.83,35.97
2018,9,15,17,0,681.0,48.0,6.3,16.2,219.0,36.69,26.94
2018,9,15,17,15,607.5,42.5,6.2,15.9,168.5,33.66,24.08
2018,9,15,17,30,534.0,37.0,6.1,15.6,118.0,30.64,21.01
2018,9,15,17,45,397.5,29.0,6.0,15.3,76.0,22.93,13.14
2018,9,15,18,0,261.0,21.0,5.9,15.0,34.0,17.69,0.0
2018,9,15,18,15,130.5,10.5,5.7,14.85,17.0,10.01,0.0
2018,9,15,18,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.5,3.15,14.35,6.5,0.0,0.0
2018,9,16,6,0,115.0,11.0,3.2,14.5,13.0,44.93,0.0
2018,9,16,6,15,281.0,21.5,3.35,14.85,48.5,139.87,54.2
2018,9,16,6,30,447.0,32.0,3.5,15.2,84.0,242.74,184.65
2018,9,16,6,45,534.5,38.5,3.65,15.5,132.0,312.14,250.04
2018,9,16,7,0,622.0,45.0,3.8,15.8,180.0,394.53,322.73
2018,9,16,7,15,668.0,50.5,3.8,16.05,230.5,459.69,379.24
2018,9,16,7,30,714.0,56.0,3.8,16.3,281.0,527.79,435.77
2018,9,16,7,45,758.0,58.0,3.75,16.5,334.5,592.7,487.67
2018,9,16,8,0,802.0,60.0,3.7,16.7,388.0,659.35,537.11
2018,9,16,8,15,826.5,63.0,3.7,16.95,438.0,707.87,571.38
2018,9,16,8,30,851.0,66.0,3.7,17.2,488.0,761.37,608.65
2018,9,16,8,45,869.5,67.0,3.65,17.4,533.5,806.36,638.78
2018,9,16,9,0,888.0,68.0,3.6,17.6,579.0,849.56,667.14
2018,9,16,9,15,901.0,70.5,3.55,17.85,620.5,887.61,691.28
2018,9,16,9,30,914.0,73.0,3.5,18.1,662.0,922.93,713.23
2018,9,16,9,45,924.0,73.5,3.5,18.3,697.0,950.09,729.79
2018,9,16,10,0,934.0,74.0,3.5,18.5,732.0,973.99,744.13
2018,9,16,10,15,941.0,75.0,3.45,18.65,760.5,992.16,754.37
2018,9,16,10,30,948.0,76.0,3.4,18.8,789.0,1006.65,762.2
2018,9,16,10,45,953.5,76.5,3.4,18.95,810.5,1015.31,766.6
2018,9,16,11,0,959.0,77.0,3.4,19.1,832.0,1020.09,768.57
2018,9,16,11,15,962.0,78.0,3.4,19.2,846.0,1019.07,766.97
2018,9,16,11,30,965.0,79.0,3.4,19.3,860.0,1014.08,762.91
2018,9,16,11,45,966.5,79.0,3.4,19.4,865.5,1002.59,754.66
2018,9,16,12,0,968.0,79.0,3.4,19.5,871.0,987.23,743.98
2018,9,16,12,15,966.5,79.5,3.5,19.5,868.0,965.86,730.35
2018,9,16,12,30,965.0,80.0,3.6,19.5,865.0,940.86,714.25
2018,9,16,12,45,935.5,91.5,3.65,19.55,844.0,899.97,686.7
2018,9,16,13,0,906.0,103.0,3.7,19.6,823.0,857.06,657.62
2018,9,16,13,15,878.0,111.0,3.8,19.55,795.5,810.24,625.99
2018,9,16,13,30,850.0,119.0,3.9,19.5,768.0,762.28,593.12
2018,9,16,13,45,775.5,142.0,4.0,19.45,719.0,698.01,546.61
2018,9,16,14,0,701.0,165.0,4.1,19.4,670.0,634.3,498.16
2018,9,16,14,15,811.5,119.5,4.2,19.25,678.0,622.82,490.69
2018,9,16,14,30,922.0,74.0,4.3,19.1,686.0,599.35,472.61
2018,9,16,14,45,910.5,72.5,4.4,18.95,647.0,542.98,427.17
2018,9,16,15,0,899.0,71.0,4.5,18.8,608.0,485.84,379.68
2018,9,16,15,15,883.0,69.0,4.5,18.8,563.0,425.9,328.04
2018,9,16,15,30,867.0,67.0,4.5,18.8,518.0,366.24,275.2
2018,9,16,15,45,845.5,64.0,4.7,18.45,469.0,304.65,220.33
2018,9,16,16,0,824.0,61.0,4.9,18.1,420.0,244.55,166.24
2018,9,16,16,15,793.5,58.0,4.95,17.85,368.5,180.89,110.98
2018,9,16,16,30,763.0,55.0,5.0,17.6,317.0,123.97,66.14
2018,9,16,16,45,717.5,50.5,5.0,17.35,264.5,68.56,33.6
2018,9,16,17,0,672.0,46.0,5.0,17.1,212.0,35.12,25.45
2018,9,16,17,15,598.0,41.0,4.95,16.8,162.0,32.48,22.93
2018,9,16,17,30,524.0,36.0,4.9,16.5,112.0,29.91,20.22
2018,9,16,17,45,377.0,27.5,4.85,16.2,70.5,21.75,11.79
2018,9,16,18,0,230.0,19.0,4.8,15.9,29.0,15.92,0.0
2018,9,16,18,15,115.0,9.5,4.7,15.75,14.5,9.05,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,17,5,45,57.0,5.5,3.35,14.35,6.5,0.0,0.0
2018,9,17,6,0,114.0,11.0,3.4,14.5,13.0,44.59,0.0
2018,9,17,6,15,278.5,21.5,3.6,14.75,47.5,138.11,42.8
2018,9,17,6,30,443.0,32.0,3.8,15.0,82.0,241.01,182.72
2018,9,17,6,45,434.0,36.0,3.95,15.25,106.5,265.44,212.88
2018,9,17,7,0,425.0,40.0,4.1,15.5,131.0,288.01,236.91
2018,9,17,7,15,212.5,53.0,4.1,15.6,98.5,198.24,164.23
2018,9,17,7,30,0.0,66.0,4.1,15.7,66.0,61.67,46.79
2018,9,17,7,45,4.0,96.5,4.1,15.85,98.0,95.35,75.26
2018,9,17,8,0,8.0,127.0,4.1,16.0,130.0,129.69,103.78
2018,9,17,8,15,11.5,150.0,4.1,16.15,155.0,155.84,125.1
2018,9,17,8,30,15.0,173.0,4.1,16.3,180.0,182.18,146.3
2018,9,17,8,45,22.0,194.0,4.1,16.4,206.0,209.39,168.12
2018,9,17,9,0,29.0,215.0,4.1,16.5,232.0,248.91,199.55
2018,9,17,9,15,27.0,226.0,4.1,16.6,242.5,258.33,206.29
2018,9,17,9,30,25.0,237.0,4.1,16.7,253.0,255.12,203.08
2018,9,17,9,45,31.5,258.0,4.1,16.8,279.5,295.81,234.92
2018,9,17,10,0,38.0,279.0,4.1,16.9,306.0,323.98,256.55
2018,9,17,10,15,33.5,284.0,4.2,16.95,308.5,323.78,255.74
2018,9,17,10,30,29.0,289.0,4.3,17.0,311.0,323.44,254.95
2018,9,17,10,45,36.5,309.5,4.4,17.05,337.5,351.39,276.62
2018,9,17,11,0,44.0,330.0,4.5,17.1,364.0,378.99,297.85
2018,9,17,11,15,46.5,337.5,4.65,17.1,374.0,387.3,304.18
2018,9,17,11,30,49.0,345.0,4.8,17.1,384.0,395.29,310.36
2018,9,17,11,45,197.0,335.0,4.9,17.05,495.0,533.03,420.92
2018,9,17,12,0,345.0,325.0,5.0,17.0,606.0,664.28,523.11
2018,9,17,12,15,498.5,270.5,5.15,17.0,675.0,746.53,588.14
2018,9,17,12,30,652.0,216.0,5.3,17.0,744.0,813.65,641.48
2018,9,17,12,45,596.0,234.5,5.4,16.95,712.0,762.5,602.55
2018,9,17,13,0,540.0,253.0,5.5,16.9,680.0,709.7,562.56
2018,9,17,13,15,737.5,170.5,5.6,16.85,739.0,763.03,607.58
2018,9,17,13,30,935.0,88.0,5.7,16.8,798.0,792.56,630.54
2018,9,17,13,45,929.0,87.0,5.75,16.8,772.0,747.56,597.75
2018,9,17,14,0,923.0,86.0,5.8,16.8,746.0,700.32,562.31
2018,9,17,14,15,914.5,84.5,5.85,16.7,713.0,649.02,521.76
2018,9,17,14,30,906.0,83.0,5.9,16.6,680.0,596.18,478.89
2018,9,17,14,45,894.5,81.0,5.95,16.55,641.0,540.01,432.09
2018,9,17,15,0,883.0,79.0,6.0,16.5,602.0,483.13,383.32
2018,9,17,15,15,866.0,76.5,6.0,16.5,557.0,423.09,330.53
2018,9,17,15,30,849.0,74.0,6.0,16.5,512.0,363.49,276.78
2018,9,17,15,45,826.0,71.0,6.0,16.3,463.0,299.37,218.79
2018,9,17,16,0,803.0,68.0,6.0,16.1,414.0,239.69,164.34
2018,9,17,16,15,770.5,64.5,6.0,15.95,362.5,180.06,112.13
2018,9,17,16,30,738.0,61.0,6.0,15.8,311.0,123.94,68.03
2018,9,17,16,45,689.0,56.5,5.95,15.65,258.5,70.07,37.06
2018,9,17,17,0,640.0,52.0,5.9,15.5,206.0,40.63,30.49
2018,9,17,17,15,559.0,45.5,5.8,15.35,156.0,33.71,24.11
2018,9,17,17,30,478.0,39.0,5.7,15.2,106.0,30.28,20.58
2018,9,17,17,45,330.5,29.0,5.6,15.0,66.0,23.41,12.7
2018,9,17,18,0,183.0,19.0,5.5,14.8,26.0,18.11,0.0
2018,9,17,18,15,91.5,9.5,5.45,14.7,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,13.9,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.0,1.0,0.95,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.2,4.5,4.16,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.4,8.0,7.4,0.31
2018,9,18,6,45,0.0,12.5,4.15,14.6,12.5,11.57,4.07
2018,9,18,7,0,0.0,17.0,4.3,14.8,17.0,15.75,7.76
2018,9,18,7,15,0.0,26.0,4.25,14.95,26.0,24.11,14.99
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,32.48,22.16
2018,9,18,7,45,0.0,70.0,4.15,15.3,70.0,65.17,49.87
2018,9,18,8,0,0.0,105.0,4.1,15.5,105.0,100.55,79.43
2018,9,18,8,15,0.0,96.0,4.1,15.65,96.0,90.48,70.7
2018,9,18,8,30,0.0,87.0,4.1,15.8,87.0,81.15,62.66
2018,9,18,8,45,0.0,98.5,4.05,15.95,98.5,92.3,71.7
2018,9,18,9,0,0.0,110.0,4.0,16.1,110.0,103.46,80.65
2018,9,18,9,15,0.0,119.5,4.0,16.25,119.5,112.66,87.92
2018,9,18,9,30,0.0,129.0,4.0,16.4,129.0,121.85,95.15
2018,9,18,9,45,4.0,165.5,4.0,16.5,168.5,161.64,127.37
2018,9,18,10,0,8.0,202.0,4.0,16.6,208.0,201.87,159.48
2018,9,18,10,15,24.0,253.0,3.95,16.7,271.0,268.74,212.75
2018,9,18,10,30,40.0,304.0,3.9,16.8,334.0,350.65,276.58
2018,9,18,10,45,43.0,318.0,3.85,16.9,351.0,367.11,288.6
2018,9,18,11,0,46.0,332.0,3.8,17.0,368.0,383.25,300.54
2018,9,18,11,15,43.5,333.0,3.8,17.05,367.5,379.72,297.38
2018,9,18,11,30,41.0,334.0,3.8,17.1,367.0,376.08,294.26
2018,9,18,11,45,54.5,348.0,3.75,17.2,392.0,401.07,313.53
2018,9,18,12,0,68.0,362.0,3.7,17.3,417.0,425.2,331.93
2018,9,18,12,15,55.0,342.5,3.8,17.3,387.0,389.64,304.51
2018,9,18,12,30,42.0,323.0,3.9,17.3,357.0,354.93,277.77
2018,9,18,12,45,30.0,296.5,4.0,17.3,320.5,315.02,246.86
2018,9,18,13,0,18.0,270.0,4.1,17.3,284.0,270.24,211.89
2018,9,18,13,15,18.5,269.5,4.3,17.25,283.5,268.82,211.21
2018,9,18,13,30,19.0,269.0,4.5,17.2,283.0,267.27,210.35
2018,9,18,13,45,18.0,258.0,4.7,17.15,271.0,254.58,200.7
2018,9,18,14,0,17.0,247.0,4.9,17.1,259.0,242.01,191.12
2018,9,18,14,15,13.5,228.0,5.05,17.0,237.5,220.6,174.41
2018,9,18,14,30,10.0,209.0,5.2,16.9,216.0,199.68,158.0
2018,9,18,14,45,7.0,192.5,5.35,16.75,197.0,181.81,144.0
2018,9,18,15,0,4.0,176.0,5.5,16.6,178.0,164.38,130.26
2018,9,18,15,15,10.0,172.0,5.5,16.6,177.0,162.19,128.78
2018,9,18,15,30,16.0,168.0,5.5,16.6,176.0,159.14,126.46
2018,9,18,15,45,273.0,131.5,5.7,16.25,248.0,193.2,147.7
2018,9,18,16,0,530.0,95.0,5.9,15.9,320.0,197.65,139.87
2018,9,18,16,15,597.5,84.5,5.9,15.65,308.0,164.09,106.42
2018,9,18,16,30,665.0,74.0,5.9,15.4,296.0,122.0,69.93
2018,9,18,16,45,603.5,68.5,5.9,15.15,243.5,71.08,41.18
2018,9,18,17,0,542.0,63.0,5.9,14.9,191.0,46.46,35.72
2018,9,18,17,15,450.5,54.5,5.85,14.7,143.0,41.85,31.31
2018,9,18,17,30,359.0,46.0,5.8,14.5,95.0,37.16,26.49
2018,9,18,17,45,228.5,32.0,5.7,14.25,58.0,25.23,13.43
2018,9,18,18,0,98.0,18.0,5.6,14.0,21.0,17.16,0.0
2018,9,18,18,15,49.0,9.0,5.5,14.0,10.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
