Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,29,5,45,11.0,1.5,3.1,15.4,1.0,0.0,0.0
2018,9,29,6,0,22.0,3.0,3.2,15.5,2.0,0.0,0.0
2018,9,29,6,15,41.0,11.0,3.35,15.8,13.0,24.7,0.0
2018,9,29,6,30,60.0,19.0,3.5,16.1,24.0,53.79,29.79
2018,9,29,6,45,54.5,33.0,3.7,16.4,40.0,65.05,47.55
2018,9,29,7,0,49.0,47.0,3.9,16.7,56.0,80.39,61.91
2018,9,29,7,15,24.5,41.5,3.85,16.95,46.0,53.82,40.2
2018,9,29,7,30,0.0,36.0,3.8,17.2,36.0,33.41,22.71
2018,9,29,7,45,5.5,71.5,3.75,17.4,73.5,70.82,54.4
2018,9,29,8,0,11.0,107.0,3.7,17.6,111.0,111.6,88.45
2018,9,29,8,15,59.5,147.0,3.65,17.8,173.5,199.41,161.81
2018,9,29,8,30,108.0,187.0,3.6,18.0,236.0,296.46,240.6
2018,9,29,8,45,143.0,207.5,3.55,18.2,279.5,350.19,283.05
2018,9,29,9,0,178.0,228.0,3.5,18.4,323.0,405.52,326.08
2018,9,29,9,15,124.0,242.5,3.45,18.55,311.0,377.94,301.71
2018,9,29,9,30,70.0,257.0,3.4,18.7,299.0,333.51,264.54
2018,9,29,9,45,91.5,276.5,3.4,18.85,334.5,374.22,296.19
2018,9,29,10,0,113.0,296.0,3.4,19.0,370.0,429.27,337.95
2018,9,29,10,15,193.5,297.5,3.5,19.15,431.0,504.49,396.72
2018,9,29,10,30,274.0,299.0,3.6,19.3,492.0,594.63,465.06
2018,9,29,10,45,163.5,293.5,3.65,19.4,409.5,468.76,367.23
2018,9,29,11,0,53.0,288.0,3.7,19.5,327.0,343.4,268.14
2018,9,29,11,15,75.0,314.0,3.75,19.55,370.5,390.08,304.68
2018,9,29,11,30,97.0,340.0,3.8,19.6,414.0,435.85,339.56
2018,9,29,11,45,100.5,348.0,3.85,19.7,425.0,444.13,345.44
2018,9,29,12,0,104.0,356.0,3.9,19.8,436.0,451.76,351.0
2018,9,29,12,15,213.0,329.0,3.95,19.8,491.0,524.07,408.71
2018,9,29,12,30,322.0,302.0,4.0,19.8,546.0,589.42,459.94
2018,9,29,12,45,179.5,299.0,4.0,19.8,434.5,448.74,351.05
2018,9,29,13,0,37.0,296.0,4.0,19.8,323.0,317.89,247.5
2018,9,29,13,15,47.0,296.0,4.05,19.75,329.5,322.26,251.77
2018,9,29,13,30,57.0,296.0,4.1,19.7,336.0,325.65,254.88
2018,9,29,13,45,201.0,265.0,4.1,19.7,398.5,392.19,309.6
2018,9,29,14,0,345.0,234.0,4.1,19.7,461.0,444.17,351.3
2018,9,29,14,15,600.5,159.0,4.1,19.6,529.5,506.04,400.41
2018,9,29,14,30,856.0,84.0,4.1,19.5,598.0,535.1,421.63
2018,9,29,14,45,813.0,87.0,4.1,19.4,549.0,470.49,368.41
2018,9,29,15,0,770.0,90.0,4.1,19.3,500.0,409.01,316.79
2018,9,29,15,15,660.5,105.0,4.1,19.3,435.0,335.96,255.99
2018,9,29,15,30,551.0,120.0,4.1,19.3,370.0,275.51,205.53
2018,9,29,15,45,537.5,109.0,4.0,19.0,330.5,226.6,162.52
2018,9,29,16,0,524.0,98.0,3.9,18.7,291.0,178.92,121.03
2018,9,29,16,15,584.0,77.5,3.85,18.5,263.0,133.03,80.21
2018,9,29,16,30,644.0,57.0,3.8,18.3,235.0,80.0,40.91
2018,9,29,16,45,580.0,51.0,3.7,18.1,186.0,36.76,26.7
2018,9,29,17,0,516.0,45.0,3.6,17.9,137.0,33.83,23.86
2018,9,29,17,15,407.0,36.5,3.5,17.65,94.0,28.54,18.66
2018,9,29,17,30,298.0,28.0,3.4,17.4,51.0,23.12,10.31
2018,9,29,17,45,159.5,15.5,3.3,17.15,26.5,14.77,0.0
2018,9,29,18,0,21.0,3.0,3.2,16.9,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,3.1,16.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.25,15.8,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.2,15.8,2.0,0.0,0.0
2018,9,30,6,15,109.5,14.5,1.25,16.1,22.5,51.69,0.0
2018,9,30,6,30,205.0,27.0,1.3,16.4,43.0,133.3,76.59
2018,9,30,6,45,269.5,41.0,1.35,16.65,78.5,192.86,148.73
2018,9,30,7,0,334.0,55.0,1.4,16.9,114.0,255.42,204.58
2018,9,30,7,15,467.5,59.0,1.4,17.15,170.5,354.27,287.61
2018,9,30,7,30,601.0,63.0,1.4,17.4,227.0,462.75,375.48
2018,9,30,7,45,647.5,67.5,1.35,17.65,276.5,525.73,424.67
2018,9,30,8,0,694.0,72.0,1.3,17.9,326.0,590.9,473.64
2018,9,30,8,15,726.0,75.5,1.3,18.2,373.5,642.7,509.62
2018,9,30,8,30,758.0,79.0,1.3,18.5,421.0,697.89,547.05
2018,9,30,8,45,782.0,81.5,1.3,18.8,466.0,744.96,577.7
2018,9,30,9,0,806.0,84.0,1.3,19.1,511.0,790.68,606.81
2018,9,30,9,15,815.0,89.0,1.35,19.3,548.5,824.81,628.31
2018,9,30,9,30,824.0,94.0,1.4,19.5,586.0,856.19,647.89
2018,9,30,9,45,825.0,100.0,1.45,19.75,616.5,878.57,661.24
2018,9,30,10,0,826.0,106.0,1.5,20.0,647.0,897.56,672.44
2018,9,30,10,15,815.0,116.0,1.6,20.1,668.0,906.55,678.11
2018,9,30,10,30,804.0,126.0,1.7,20.2,689.0,911.68,681.45
2018,9,30,10,45,762.5,148.5,1.8,20.3,694.5,903.21,675.86
2018,9,30,11,0,721.0,171.0,1.9,20.4,700.0,886.54,664.98
2018,9,30,11,15,789.5,144.0,2.0,20.4,732.0,909.44,681.09
2018,9,30,11,30,858.0,117.0,2.1,20.4,764.0,926.0,692.62
2018,9,30,11,45,738.0,170.5,2.15,20.45,729.0,873.23,657.08
2018,9,30,12,0,618.0,224.0,2.2,20.5,694.0,806.68,611.13
2018,9,30,12,15,599.0,232.5,2.3,20.4,686.0,782.01,594.88
2018,9,30,12,30,580.0,241.0,2.4,20.3,678.0,752.84,574.96
2018,9,30,12,45,519.0,258.5,2.45,20.25,645.0,700.58,537.13
2018,9,30,13,0,458.0,276.0,2.5,20.2,612.0,649.49,499.78
2018,9,30,13,15,295.0,285.5,2.55,20.0,499.5,509.95,395.86
2018,9,30,13,30,132.0,295.0,2.6,19.8,387.0,383.35,298.62
2018,9,30,13,45,148.0,280.0,2.65,19.6,379.5,370.96,290.49
2018,9,30,14,0,164.0,265.0,2.7,19.4,372.0,357.02,280.43
2018,9,30,14,15,282.5,246.0,2.75,19.2,419.0,399.15,314.23
2018,9,30,14,30,401.0,227.0,2.8,19.0,466.0,428.07,336.22
2018,9,30,14,45,265.0,220.5,2.85,18.85,374.0,331.34,260.32
2018,9,30,15,0,129.0,214.0,2.9,18.7,282.0,250.59,197.03
2018,9,30,15,15,150.5,190.0,2.9,18.7,262.5,226.89,177.49
2018,9,30,15,30,172.0,166.0,2.9,18.7,243.0,200.95,155.28
2018,9,30,15,45,146.5,155.5,2.8,18.5,216.0,172.78,132.3
2018,9,30,16,0,121.0,145.0,2.7,18.3,189.0,147.31,111.95
2018,9,30,16,15,87.5,123.0,2.55,18.15,152.5,114.86,86.76
2018,9,30,16,30,54.0,101.0,2.4,18.0,116.0,89.46,67.83
2018,9,30,16,45,40.0,80.5,2.25,17.9,90.0,68.25,54.2
2018,9,30,17,0,26.0,60.0,2.1,17.8,64.0,51.77,39.35
2018,9,30,17,15,25.0,41.0,1.9,17.65,44.0,36.06,24.89
2018,9,30,17,30,24.0,22.0,1.7,17.5,24.0,19.3,6.41
2018,9,30,17,45,22.0,12.5,1.55,17.35,13.0,11.91,0.0
2018,9,30,18,0,20.0,3.0,1.4,17.2,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,45,7.0,0.5,1.55,15.65,0.5,0.0,0.0
2018,10,1,6,0,14.0,1.0,1.5,15.7,1.0,0.0,0.0
2018,10,1,6,15,14.0,6.0,1.55,15.85,6.5,10.55,0.0
2018,10,1,6,30,14.0,11.0,1.6,16.0,12.0,18.04,4.99
2018,10,1,6,45,7.0,21.5,1.7,16.1,22.0,23.39,13.46
2018,10,1,7,0,0.0,32.0,1.8,16.2,32.0,29.71,19.28
2018,10,1,7,15,0.0,46.0,1.8,16.5,46.0,42.75,30.55
2018,10,1,7,30,0.0,60.0,1.8,16.8,60.0,56.24,42.06
2018,10,1,7,45,0.0,65.0,1.8,17.05,65.0,60.58,45.7
2018,10,1,8,0,0.0,70.0,1.8,17.3,70.0,65.13,49.4
2018,10,1,8,15,0.0,91.5,1.8,17.6,91.5,86.52,67.04
2018,10,1,8,30,0.0,113.0,1.8,17.9,113.0,108.05,84.5
2018,10,1,8,45,1.5,130.5,1.8,18.25,131.5,126.64,99.34
2018,10,1,9,0,3.0,148.0,1.8,18.6,150.0,145.31,114.07
2018,10,1,9,15,9.0,175.5,1.8,18.9,181.0,178.44,140.38
2018,10,1,9,30,15.0,203.0,1.8,19.2,212.0,211.87,166.49
2018,10,1,9,45,17.0,215.0,1.8,19.45,225.5,225.42,176.57
2018,10,1,10,0,19.0,227.0,1.8,19.7,239.0,239.0,186.68
2018,10,1,10,15,65.0,259.0,1.8,19.95,303.5,327.63,256.11
2018,10,1,10,30,111.0,291.0,1.8,20.2,368.0,418.64,324.94
2018,10,1,10,45,89.5,297.5,1.8,20.45,361.0,390.17,301.79
2018,10,1,11,0,68.0,304.0,1.8,20.7,354.0,375.12,289.25
2018,10,1,11,15,94.5,321.5,1.9,20.8,392.0,416.49,320.84
2018,10,1,11,30,121.0,339.0,2.0,20.9,430.0,469.2,360.0
2018,10,1,11,45,126.0,328.5,2.15,20.95,423.5,457.91,351.88
2018,10,1,12,0,131.0,318.0,2.3,21.0,417.0,446.22,343.79
2018,10,1,12,15,177.5,327.0,2.4,20.95,460.5,490.42,377.97
2018,10,1,12,30,224.0,336.0,2.5,20.9,504.0,531.48,409.19
2018,10,1,12,45,273.0,329.5,2.65,20.85,530.5,563.53,433.92
2018,10,1,13,0,322.0,323.0,2.8,20.8,557.0,582.26,448.96
2018,10,1,13,15,377.0,291.0,2.75,20.6,558.0,575.56,445.55
2018,10,1,13,30,432.0,259.0,2.7,20.4,559.0,570.26,442.89
2018,10,1,13,45,399.0,251.0,2.65,20.25,519.5,518.22,403.79
2018,10,1,14,0,366.0,243.0,2.6,20.1,480.0,463.68,362.59
2018,10,1,14,15,232.0,248.5,2.45,19.95,396.0,372.01,291.19
2018,10,1,14,30,98.0,254.0,2.3,19.8,312.0,287.96,225.32
2018,10,1,14,45,123.0,240.5,2.2,19.6,308.0,281.26,220.41
2018,10,1,15,0,148.0,227.0,2.1,19.4,304.0,269.45,210.73
2018,10,1,15,15,136.5,205.5,2.1,19.4,272.0,234.86,183.02
2018,10,1,15,30,125.0,184.0,2.1,19.4,240.0,201.74,156.28
2018,10,1,15,45,79.5,150.0,1.85,19.1,184.0,152.93,117.95
2018,10,1,16,0,34.0,116.0,1.6,18.8,128.0,109.74,84.44
2018,10,1,16,15,69.0,103.5,1.45,18.7,123.5,99.21,74.43
2018,10,1,16,30,104.0,91.0,1.3,18.6,119.0,81.71,59.79
2018,10,1,16,45,95.0,76.0,1.2,18.45,97.0,62.4,48.95
2018,10,1,17,0,86.0,61.0,1.1,18.3,75.0,50.49,38.1
2018,10,1,17,15,56.0,40.0,1.05,18.15,48.0,33.96,22.91
2018,10,1,17,30,26.0,19.0,1.0,18.0,21.0,16.85,3.28
2018,10,1,17,45,22.5,11.0,0.95,17.85,11.5,10.48,0.0
2018,10,1,18,0,19.0,3.0,0.9,17.7,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,17.65,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,2,5,45,10.0,1.5,1.45,17.1,1.0,0.0,0.0
2018,10,2,6,0,20.0,3.0,1.4,17.1,2.0,0.0,0.0
2018,10,2,6,15,24.0,10.0,1.45,17.3,10.5,17.79,0.0
2018,10,2,6,30,28.0,17.0,1.5,17.5,19.0,32.04,11.49
2018,10,2,6,45,15.5,28.5,1.6,17.65,30.0,35.65,23.17
2018,10,2,7,0,3.0,40.0,1.7,17.8,41.0,38.95,26.8
2018,10,2,7,15,21.5,56.5,1.75,18.1,62.5,69.92,53.34
2018,10,2,7,30,40.0,73.0,1.8,18.4,84.0,99.58,78.72
2018,10,2,7,45,33.5,74.5,1.8,18.7,85.0,96.91,76.48
2018,10,2,8,0,27.0,76.0,1.8,19.0,86.0,94.34,74.12
2018,10,2,8,15,47.0,108.0,1.95,19.25,128.0,144.75,115.96
2018,10,2,8,30,67.0,140.0,2.1,19.5,170.0,196.92,158.33
2018,10,2,8,45,73.0,177.0,2.2,19.75,212.5,245.06,196.14
2018,10,2,9,0,79.0,214.0,2.3,20.0,255.0,293.41,233.37
2018,10,2,9,15,121.0,233.5,2.4,20.25,302.0,365.0,289.14
2018,10,2,9,30,163.0,253.0,2.5,20.5,349.0,425.07,335.03
2018,10,2,9,45,122.5,257.0,2.6,20.75,331.5,393.71,308.9
2018,10,2,10,0,82.0,261.0,2.7,21.0,314.0,346.89,271.39
2018,10,2,10,15,86.0,271.0,2.75,21.2,328.5,360.64,281.55
2018,10,2,10,30,90.0,281.0,2.8,21.4,343.0,374.1,291.23
2018,10,2,10,45,111.0,299.5,2.85,21.65,378.5,426.07,330.16
2018,10,2,11,0,132.0,318.0,2.9,21.9,414.0,463.58,357.78
2018,10,2,11,15,173.0,329.5,2.95,22.0,457.0,510.83,393.29
2018,10,2,11,30,214.0,341.0,3.0,22.1,500.0,556.48,427.16
2018,10,2,11,45,159.0,346.5,3.05,22.25,465.0,506.97,388.7
2018,10,2,12,0,104.0,352.0,3.1,22.4,430.0,447.42,343.1
2018,10,2,12,15,63.5,301.5,3.15,22.35,349.0,354.93,273.38
2018,10,2,12,30,23.0,251.0,3.2,22.3,268.0,265.97,204.86
2018,10,2,12,45,70.0,246.0,3.25,22.25,297.0,296.98,230.69
2018,10,2,13,0,117.0,241.0,3.3,22.2,326.0,332.07,258.97
2018,10,2,13,15,235.0,259.0,3.35,22.0,423.0,437.43,341.53
2018,10,2,13,30,353.0,277.0,3.4,21.8,520.0,525.43,408.76
2018,10,2,13,45,272.0,283.0,3.45,21.65,466.0,459.52,357.74
2018,10,2,14,0,191.0,289.0,3.5,21.5,412.0,395.55,308.4
2018,10,2,14,15,183.0,274.5,3.55,21.25,387.0,365.03,285.38
2018,10,2,14,30,175.0,260.0,3.6,21.0,362.0,335.05,262.32
2018,10,2,14,45,180.5,237.0,3.7,20.8,336.0,304.2,238.27
2018,10,2,15,0,186.0,214.0,3.8,20.6,310.0,272.85,213.22
2018,10,2,15,15,286.0,183.5,3.8,20.6,316.0,267.44,206.35
2018,10,2,15,30,386.0,153.0,3.8,20.6,322.0,249.7,187.59
2018,10,2,15,45,378.5,135.0,3.7,20.1,285.0,205.73,149.94
2018,10,2,16,0,371.0,117.0,3.6,19.6,248.0,162.59,113.37
2018,10,2,16,15,337.0,101.5,3.45,19.35,206.5,119.57,79.75
2018,10,2,16,30,303.0,86.0,3.3,19.1,165.0,80.79,53.5
2018,10,2,16,45,252.5,70.0,3.2,18.85,126.0,52.05,39.85
2018,10,2,17,0,202.0,54.0,3.1,18.6,87.0,40.99,29.79
2018,10,2,17,15,153.0,37.5,2.9,18.4,57.5,29.02,18.54
2018,10,2,17,30,104.0,21.0,2.7,18.2,28.0,16.5,0.82
2018,10,2,17,45,52.0,10.5,2.45,18.05,14.0,10.01,0.0
2018,10,2,18,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,5,45,4.5,0.5,0.75,17.8,0.5,0.0,0.0
2018,10,3,6,0,9.0,1.0,0.7,17.8,1.0,0.0,0.0
2018,10,3,6,15,49.0,5.5,0.8,17.9,8.5,22.07,0.0
2018,10,3,6,30,89.0,10.0,0.9,18.0,16.0,60.55,22.67
2018,10,3,6,45,52.0,9.0,1.0,18.05,13.0,41.5,27.76
2018,10,3,7,0,15.0,8.0,1.1,18.1,10.0,15.91,7.75
2018,10,3,7,15,29.0,13.0,1.2,18.25,19.5,32.77,22.44
2018,10,3,7,30,43.0,18.0,1.3,18.4,29.0,48.49,36.26
2018,10,3,7,45,21.5,24.5,1.4,18.5,30.0,39.93,28.72
2018,10,3,8,0,0.0,31.0,1.5,18.6,31.0,28.77,18.68
2018,10,3,8,15,53.5,89.5,1.6,18.65,113.0,128.78,103.52
2018,10,3,8,30,107.0,148.0,1.7,18.7,195.0,248.56,201.26
2018,10,3,8,45,101.0,178.5,1.8,18.8,226.5,281.69,226.2
2018,10,3,9,0,95.0,209.0,1.9,18.9,258.0,300.91,240.3
2018,10,3,9,15,97.5,230.5,1.9,18.95,284.5,328.08,260.67
2018,10,3,9,30,100.0,252.0,1.9,19.0,311.0,354.9,280.5
2018,10,3,9,45,90.0,264.5,1.9,19.1,319.5,359.56,282.82
2018,10,3,10,0,80.0,277.0,1.9,19.2,328.0,363.58,284.79
2018,10,3,10,15,51.0,221.5,1.85,19.3,254.5,273.28,214.28
2018,10,3,10,30,22.0,166.0,1.8,19.4,181.0,186.2,145.24
2018,10,3,10,45,118.5,244.0,1.8,19.5,329.0,371.19,291.52
2018,10,3,11,0,215.0,322.0,1.8,19.6,477.0,545.06,420.9
2018,10,3,11,15,208.0,336.0,1.8,19.6,488.0,550.12,422.49
2018,10,3,11,30,201.0,350.0,1.8,19.6,499.0,554.15,424.63
2018,10,3,11,45,153.5,342.0,1.85,19.6,456.0,496.98,381.81
2018,10,3,12,0,106.0,334.0,1.9,19.6,413.0,429.94,331.55
2018,10,3,12,15,92.0,323.0,2.0,19.55,391.5,401.93,310.96
2018,10,3,12,30,78.0,312.0,2.1,19.5,370.0,374.52,290.41
2018,10,3,12,45,248.0,285.5,2.2,19.5,464.5,496.87,387.05
2018,10,3,13,0,418.0,259.0,2.3,19.5,559.0,597.71,464.2
2018,10,3,13,15,323.0,266.5,2.3,19.45,494.5,509.12,396.66
2018,10,3,13,30,228.0,274.0,2.3,19.4,430.0,434.39,339.39
2018,10,3,13,45,247.0,235.0,2.35,19.4,398.0,395.53,311.08
2018,10,3,14,0,266.0,196.0,2.4,19.4,366.0,355.12,280.71
2018,10,3,14,15,546.5,137.5,2.35,19.35,462.5,447.16,353.15
2018,10,3,14,30,827.0,79.0,2.3,19.3,559.0,503.81,394.03
2018,10,3,14,45,813.5,75.5,2.3,19.3,520.5,449.35,348.52
2018,10,3,15,0,800.0,72.0,2.3,19.3,482.0,393.19,300.97
2018,10,3,15,15,778.0,70.0,2.3,19.3,439.0,336.55,251.77
2018,10,3,15,30,756.0,68.0,2.3,19.3,396.0,281.2,202.59
2018,10,3,15,45,704.0,64.5,2.25,19.25,342.0,219.16,148.95
2018,10,3,16,0,652.0,61.0,2.2,19.2,288.0,162.63,101.34
2018,10,3,16,15,558.0,52.5,2.2,19.1,225.0,100.56,54.84
2018,10,3,16,30,464.0,44.0,2.2,19.0,162.0,52.29,25.93
2018,10,3,16,45,455.5,39.0,2.2,18.9,133.0,27.55,18.48
2018,10,3,17,0,447.0,34.0,2.2,18.8,104.0,25.1,16.04
2018,10,3,17,15,327.5,27.0,2.1,18.6,68.0,20.72,11.47
2018,10,3,17,30,208.0,20.0,2.0,18.4,32.0,16.25,0.0
2018,10,3,17,45,104.0,10.0,1.9,18.2,16.0,9.53,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,4,6,15,20.0,2.5,1.8,16.55,4.0,9.24,0.0
2018,10,4,6,30,40.0,5.0,1.9,16.7,8.0,26.65,4.82
2018,10,4,6,45,20.0,8.0,2.05,16.8,9.5,20.53,10.9
2018,10,4,7,0,0.0,11.0,2.2,16.9,11.0,10.18,2.85
2018,10,4,7,15,11.5,19.5,2.2,17.0,22.5,24.69,15.42
2018,10,4,7,30,23.0,28.0,2.2,17.1,34.0,43.94,32.15
2018,10,4,7,45,11.5,37.0,2.25,17.2,40.0,42.28,30.57
2018,10,4,8,0,0.0,46.0,2.3,17.3,46.0,42.73,30.59
2018,10,4,8,15,0.0,62.0,2.4,17.4,62.0,57.66,43.05
2018,10,4,8,30,0.0,78.0,2.5,17.5,78.0,72.61,55.38
2018,10,4,8,45,9.5,119.0,2.55,17.6,124.0,121.3,95.77
2018,10,4,9,0,19.0,160.0,2.6,17.7,170.0,171.6,136.71
2018,10,4,9,15,40.5,199.0,2.75,17.7,222.0,242.5,193.93
2018,10,4,9,30,62.0,238.0,2.9,17.7,274.0,305.25,243.59
2018,10,4,9,45,67.0,257.5,3.0,17.75,298.5,330.97,263.09
2018,10,4,10,0,72.0,277.0,3.1,17.8,323.0,356.47,282.42
2018,10,4,10,15,81.5,291.5,3.25,17.8,345.5,380.07,300.51
2018,10,4,10,30,91.0,306.0,3.4,17.8,368.0,403.43,318.35
2018,10,4,10,45,81.5,306.5,3.55,17.85,363.5,393.0,309.66
2018,10,4,11,0,72.0,307.0,3.7,17.9,359.0,382.43,301.02
2018,10,4,11,15,87.0,323.0,3.85,17.85,386.5,411.33,323.61
2018,10,4,11,30,102.0,339.0,4.0,17.8,414.0,439.43,345.36
2018,10,4,11,45,122.0,343.0,4.1,17.8,433.0,469.67,368.71
2018,10,4,12,0,142.0,347.0,4.2,17.8,452.0,486.35,381.84
2018,10,4,12,15,121.5,343.0,4.35,17.75,432.5,458.41,360.29
2018,10,4,12,30,101.0,339.0,4.5,17.7,413.0,421.69,332.13
2018,10,4,12,45,118.0,337.0,4.6,17.65,422.0,436.55,344.35
2018,10,4,13,0,135.0,335.0,4.7,17.6,431.0,440.56,348.14
2018,10,4,13,15,102.0,315.0,4.7,17.55,386.5,381.59,302.08
2018,10,4,13,30,69.0,295.0,4.7,17.5,342.0,332.78,263.64
2018,10,4,13,45,197.0,262.5,4.7,17.4,389.0,384.39,307.17
2018,10,4,14,0,325.0,230.0,4.7,17.3,436.0,422.97,338.96
2018,10,4,14,15,574.5,157.5,4.65,17.25,497.5,480.38,385.07
2018,10,4,14,30,824.0,85.0,4.6,17.2,559.0,505.11,402.75
2018,10,4,14,45,812.0,81.0,4.5,17.15,521.0,450.37,355.81
2018,10,4,15,0,800.0,77.0,4.4,17.1,483.0,395.31,307.63
2018,10,4,15,15,764.0,76.5,4.4,17.1,435.5,335.3,254.77
2018,10,4,15,30,728.0,76.0,4.4,17.1,388.0,278.18,203.6
2018,10,4,15,45,714.0,69.5,4.3,16.95,345.5,223.64,153.99
2018,10,4,16,0,700.0,63.0,4.2,16.8,303.0,170.1,106.61
2018,10,4,16,15,660.0,57.5,4.25,16.65,255.0,116.02,64.33
2018,10,4,16,30,620.0,52.0,4.3,16.5,207.0,66.58,35.05
2018,10,4,16,45,549.0,46.0,4.3,16.3,160.0,33.67,24.05
2018,10,4,17,0,478.0,40.0,4.3,16.1,113.0,30.61,20.95
2018,10,4,17,15,347.5,31.0,4.3,15.9,73.0,24.67,14.66
2018,10,4,17,30,217.0,22.0,4.3,15.7,33.0,18.55,0.0
2018,10,4,17,45,108.5,11.0,4.3,15.55,16.5,10.48,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,6,15,136.0,11.0,3.0,14.4,19.5,56.99,0.0
2018,10,5,6,30,272.0,22.0,3.0,14.7,39.0,149.14,37.93
2018,10,5,6,45,402.0,30.5,3.0,15.05,81.5,240.94,183.91
2018,10,5,7,0,532.0,39.0,3.0,15.4,124.0,336.79,270.75
2018,10,5,7,15,601.0,44.5,2.8,15.55,173.0,404.1,330.76
2018,10,5,7,30,670.0,50.0,2.6,15.7,222.0,480.99,395.62
2018,10,5,7,45,713.0,53.5,2.4,15.8,271.5,543.15,446.09
2018,10,5,8,0,756.0,57.0,2.2,15.9,321.0,606.9,494.66
2018,10,5,8,15,784.5,60.0,2.2,16.15,368.5,660.61,533.3
2018,10,5,8,30,813.0,63.0,2.2,16.4,416.0,707.55,565.86
2018,10,5,8,45,816.0,69.5,2.25,16.6,455.5,750.53,595.26
2018,10,5,9,0,819.0,76.0,2.3,16.8,495.0,784.34,617.59
2018,10,5,9,15,691.5,122.0,2.3,16.95,494.5,755.44,594.57
2018,10,5,9,30,564.0,168.0,2.3,17.1,494.0,704.81,556.05
2018,10,5,9,45,712.5,128.5,2.3,17.3,565.0,807.48,628.98
2018,10,5,10,0,861.0,89.0,2.3,17.5,636.0,892.52,685.79
2018,10,5,10,15,885.5,84.0,2.2,17.7,667.0,916.78,698.97
2018,10,5,10,30,910.0,79.0,2.1,17.9,698.0,937.93,710.52
2018,10,5,10,45,899.0,86.0,2.0,18.05,712.0,936.84,707.22
2018,10,5,11,0,888.0,93.0,1.9,18.2,726.0,931.88,701.68
2018,10,5,11,15,864.5,105.5,1.9,18.4,730.0,917.86,691.29
2018,10,5,11,30,841.0,118.0,1.9,18.6,734.0,907.58,683.66
2018,10,5,11,45,792.5,140.5,1.85,18.85,723.0,875.15,660.49
2018,10,5,12,0,744.0,163.0,1.8,19.1,712.0,844.33,638.7
2018,10,5,12,15,690.5,185.0,1.95,19.15,692.0,802.99,612.0
2018,10,5,12,30,637.0,207.0,2.1,19.2,672.0,760.4,582.6
2018,10,5,12,45,660.5,186.0,2.3,19.25,661.0,735.77,567.51
2018,10,5,13,0,684.0,165.0,2.5,19.3,650.0,707.33,549.02
2018,10,5,13,15,771.0,130.5,2.75,19.35,662.5,706.08,550.83
2018,10,5,13,30,858.0,96.0,3.0,19.4,675.0,695.68,545.16
2018,10,5,13,45,868.0,87.0,3.3,19.4,652.5,655.34,515.8
2018,10,5,14,0,878.0,78.0,3.6,19.4,630.0,611.72,482.98
2018,10,5,14,15,866.5,76.0,3.75,19.3,596.0,560.06,442.35
2018,10,5,14,30,855.0,74.0,3.9,19.2,562.0,507.37,399.62
2018,10,5,14,45,838.5,72.5,4.05,19.1,522.5,452.14,353.47
2018,10,5,15,0,822.0,71.0,4.2,19.0,483.0,396.91,305.84
2018,10,5,15,15,784.0,71.5,4.2,19.0,435.5,334.7,251.55
2018,10,5,15,30,746.0,72.0,4.2,19.0,388.0,276.98,200.21
2018,10,5,15,45,711.0,68.5,4.5,18.6,340.5,219.61,149.65
2018,10,5,16,0,676.0,65.0,4.8,18.2,293.0,165.72,103.45
2018,10,5,16,15,610.0,62.0,4.95,17.9,242.5,109.98,61.37
2018,10,5,16,30,544.0,59.0,5.1,17.6,192.0,64.57,35.98
2018,10,5,16,45,500.0,49.0,5.25,17.3,149.0,36.4,26.29
2018,10,5,17,0,456.0,39.0,5.4,17.0,106.0,29.93,20.2
2018,10,5,17,15,321.5,29.0,5.45,16.7,67.0,23.01,12.92
2018,10,5,17,30,187.0,19.0,5.5,16.4,28.0,15.75,0.0
2018,10,5,17,45,93.5,9.5,5.55,16.1,14.0,9.05,0.0
2018,10,5,18,0,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,15.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,15.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,6,6,15,131.5,11.0,4.0,15.55,18.5,55.34,0.0
2018,10,6,6,30,263.0,22.0,4.2,15.8,37.0,144.24,18.43
2018,10,6,6,45,394.5,29.5,4.35,16.05,78.0,236.08,178.75
2018,10,6,7,0,526.0,37.0,4.5,16.3,119.0,326.39,262.45
2018,10,6,7,15,398.5,34.0,4.55,16.5,109.5,280.65,231.22
2018,10,6,7,30,271.0,31.0,4.6,16.7,100.0,216.67,180.59
2018,10,6,7,45,135.5,56.0,4.6,16.9,90.5,157.35,130.0
2018,10,6,8,0,0.0,81.0,4.6,17.1,81.0,76.77,59.2
2018,10,6,8,15,11.0,118.0,4.65,17.3,122.5,123.29,98.24
2018,10,6,8,30,22.0,155.0,4.7,17.5,164.0,171.17,137.7
2018,10,6,8,45,232.0,157.5,4.75,17.7,274.0,373.58,307.25
2018,10,6,9,0,442.0,160.0,4.8,17.9,384.0,569.54,464.1
2018,10,6,9,15,672.5,114.5,4.8,18.15,486.0,728.97,585.89
2018,10,6,9,30,903.0,69.0,4.8,18.4,588.0,877.28,692.37
2018,10,6,9,45,912.0,72.0,4.8,18.65,622.0,904.33,708.77
2018,10,6,10,0,921.0,75.0,4.8,18.9,656.0,928.03,723.48
2018,10,6,10,15,929.0,76.0,4.85,19.05,683.5,944.9,734.05
2018,10,6,10,30,937.0,77.0,4.9,19.2,711.0,958.14,742.2
2018,10,6,10,45,942.5,78.0,4.9,19.35,731.0,965.32,745.86
2018,10,6,11,0,948.0,79.0,4.9,19.5,751.0,968.65,747.0
2018,10,6,11,15,950.5,79.5,4.95,19.65,762.0,964.74,743.64
2018,10,6,11,30,953.0,80.0,5.0,19.8,773.0,956.95,737.76
2018,10,6,11,45,953.5,80.0,5.05,19.9,776.5,942.95,727.81
2018,10,6,12,0,954.0,80.0,5.1,20.0,780.0,925.18,715.35
2018,10,6,12,15,952.5,80.0,5.15,20.05,775.0,902.02,699.29
2018,10,6,12,30,951.0,80.0,5.2,20.1,770.0,875.34,680.77
2018,10,6,12,45,946.5,79.5,5.25,20.2,756.5,842.36,657.57
2018,10,6,13,0,942.0,79.0,5.3,20.3,743.0,806.32,632.09
2018,10,6,13,15,935.5,78.5,5.35,20.35,722.0,765.96,603.43
2018,10,6,13,30,929.0,78.0,5.4,20.4,701.0,723.06,572.68
2018,10,6,13,45,919.5,77.5,5.45,20.45,672.5,675.92,536.81
2018,10,6,14,0,910.0,77.0,5.5,20.5,644.0,626.93,498.01
2018,10,6,14,15,897.5,75.5,5.6,20.5,609.0,573.71,455.17
2018,10,6,14,30,885.0,74.0,5.7,20.5,574.0,519.47,410.29
2018,10,6,14,45,868.5,71.5,5.8,20.5,533.0,461.71,361.34
2018,10,6,15,0,852.0,69.0,5.9,20.5,492.0,403.94,310.96
2018,10,6,15,15,829.0,67.0,5.9,20.5,447.0,344.71,258.19
2018,10,6,15,30,806.0,65.0,5.9,20.5,402.0,284.48,203.89
2018,10,6,15,45,774.0,62.0,6.05,20.2,353.5,224.86,150.78
2018,10,6,16,0,742.0,59.0,6.2,19.9,305.0,168.26,102.09
2018,10,6,16,15,694.0,54.0,6.2,19.55,254.5,111.61,59.22
2018,10,6,16,30,646.0,49.0,6.2,19.2,204.0,60.56,31.11
2018,10,6,16,45,567.5,43.5,6.25,18.85,155.5,35.02,24.86
2018,10,6,17,0,489.0,38.0,6.3,18.5,107.0,29.32,19.46
2018,10,6,17,15,341.5,28.5,6.3,18.15,67.0,22.82,12.25
2018,10,6,17,30,194.0,19.0,6.3,17.8,27.0,18.11,0.0
2018,10,6,17,45,97.0,9.5,6.3,17.45,13.5,9.05,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,16.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,16.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,16.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,16.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,16.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,16.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,16.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,16.75,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,16.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,17.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,16.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,16.7,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,10,7,6,15,151.5,10.5,4.85,16.95,19.0,61.55,0.0
2018,10,7,6,30,303.0,21.0,5.0,17.3,38.0,157.83,0.0
2018,10,7,6,45,436.5,28.0,5.2,17.6,80.5,247.38,185.07
2018,10,7,7,0,570.0,35.0,5.4,17.9,123.0,345.48,276.24
2018,10,7,7,15,639.0,40.5,5.55,18.1,173.0,418.65,342.27
2018,10,7,7,30,708.0,46.0,5.7,18.3,223.0,496.87,410.05
2018,10,7,7,45,750.0,49.5,5.85,18.5,273.5,559.71,463.25
2018,10,7,8,0,792.0,53.0,6.0,18.7,324.0,624.0,514.78
2018,10,7,8,15,820.5,55.5,5.95,18.95,372.5,672.16,550.61
2018,10,7,8,30,849.0,58.0,5.9,19.2,421.0,725.58,589.52
2018,10,7,8,45,868.5,61.0,5.85,19.45,466.0,771.65,621.95
2018,10,7,9,0,888.0,64.0,5.8,19.7,511.0,815.87,652.41
2018,10,7,9,15,902.0,66.0,5.75,19.95,551.0,851.99,676.4
2018,10,7,9,30,916.0,68.0,5.7,20.2,591.0,885.38,698.15
2018,10,7,9,45,925.0,70.0,5.65,20.45,624.5,911.34,714.34
2018,10,7,10,0,934.0,72.0,5.6,20.7,658.0,933.94,728.08
2018,10,7,10,15,941.5,72.5,5.5,20.95,684.5,949.82,736.73
2018,10,7,10,30,949.0,73.0,5.4,21.2,711.0,962.03,742.85
2018,10,7,10,45,953.5,74.5,5.35,21.45,730.5,968.86,745.64
2018,10,7,11,0,958.0,76.0,5.3,21.7,750.0,971.78,745.85
2018,10,7,11,15,959.5,76.5,5.2,21.85,761.0,966.86,740.71
2018,10,7,11,30,961.0,77.0,5.1,22.0,772.0,958.04,733.05
2018,10,7,11,45,960.0,77.5,5.05,22.2,774.5,943.12,721.55
2018,10,7,12,0,959.0,78.0,5.0,22.4,777.0,924.46,707.62
2018,10,7,12,15,954.5,79.5,4.95,22.5,771.5,900.27,690.25
2018,10,7,12,30,950.0,81.0,4.9,22.6,766.0,872.68,670.59
2018,10,7,12,45,941.5,82.5,4.85,22.7,751.5,838.66,646.44
2018,10,7,13,0,933.0,84.0,4.8,22.8,737.0,801.82,620.29
2018,10,7,13,15,927.5,83.0,4.8,22.85,716.0,761.9,592.23
2018,10,7,13,30,922.0,82.0,4.8,22.9,695.0,719.41,562.13
2018,10,7,13,45,913.5,80.5,4.85,22.95,667.0,672.12,526.51
2018,10,7,14,0,905.0,79.0,4.9,23.0,639.0,622.96,488.27
2018,10,7,14,15,895.5,76.5,4.95,23.0,604.5,570.6,446.68
2018,10,7,14,30,886.0,74.0,5.0,23.0,570.0,516.97,402.87
2018,10,7,14,45,872.0,71.0,5.0,23.0,530.0,459.83,354.93
2018,10,7,15,0,858.0,68.0,5.0,23.0,490.0,402.4,305.39
2018,10,7,15,15,835.0,65.5,5.0,23.0,444.5,342.45,252.77
2018,10,7,15,30,812.0,63.0,5.0,23.0,399.0,281.5,198.6
2018,10,7,15,45,783.5,59.0,4.9,22.85,350.5,221.49,145.59
2018,10,7,16,0,755.0,55.0,4.8,22.7,302.0,164.09,96.77
2018,10,7,16,15,710.0,50.0,4.55,22.3,251.5,107.14,54.53
2018,10,7,16,30,665.0,45.0,4.3,21.9,201.0,55.37,27.2
2018,10,7,16,45,588.0,39.5,4.05,21.55,152.5,31.52,21.53
2018,10,7,17,0,511.0,34.0,3.8,21.2,104.0,28.36,18.34
2018,10,7,17,15,362.0,26.0,3.75,20.75,65.0,20.7,9.95
2018,10,7,17,30,213.0,18.0,3.7,20.3,26.0,17.16,0.0
2018,10,7,17,45,106.5,9.0,3.6,19.85,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,8,6,15,142.0,10.0,3.4,17.65,17.5,57.72,0.0
2018,10,8,6,30,284.0,20.0,3.5,18.0,35.0,148.22,0.0
2018,10,8,6,45,417.5,27.5,3.6,18.35,76.5,237.82,175.13
2018,10,8,7,0,551.0,35.0,3.7,18.7,118.0,335.25,265.47
2018,10,8,7,15,621.0,39.5,3.85,18.95,166.5,406.71,329.19
2018,10,8,7,30,691.0,44.0,4.0,19.2,215.0,483.2,394.49
2018,10,8,7,45,734.5,48.0,4.15,19.5,265.0,546.68,447.06
2018,10,8,8,0,778.0,52.0,4.3,19.8,315.0,611.84,498.12
2018,10,8,8,15,806.5,54.0,4.4,20.1,362.5,658.66,532.53
2018,10,8,8,30,835.0,56.0,4.5,20.4,410.0,710.8,570.16
2018,10,8,8,45,854.5,58.0,4.55,20.7,453.5,755.02,600.86
2018,10,8,9,0,874.0,60.0,4.6,21.0,497.0,797.48,629.76
2018,10,8,9,15,888.5,61.5,4.55,21.25,536.0,832.98,652.74
2018,10,8,9,30,903.0,63.0,4.5,21.5,575.0,865.83,673.55
2018,10,8,9,45,913.0,64.5,4.45,21.75,608.0,891.79,689.28
2018,10,8,10,0,923.0,66.0,4.4,22.0,641.0,914.48,702.78
2018,10,8,10,15,930.0,67.0,4.35,22.15,667.5,930.37,711.9
2018,10,8,10,30,937.0,68.0,4.3,22.3,694.0,942.62,718.61
2018,10,8,10,45,941.5,68.5,4.2,22.5,712.5,948.22,720.45
2018,10,8,11,0,946.0,69.0,4.1,22.7,731.0,949.99,719.83
2018,10,8,11,15,948.5,70.0,4.0,22.85,742.5,946.64,716.02
2018,10,8,11,30,951.0,71.0,3.9,23.0,754.0,939.41,709.75
2018,10,8,11,45,951.5,71.0,3.8,23.15,757.0,925.41,699.02
2018,10,8,12,0,952.0,71.0,3.7,23.3,760.0,907.66,685.93
2018,10,8,12,15,950.5,71.0,3.65,23.35,755.5,884.54,669.84
2018,10,8,12,30,949.0,71.0,3.6,23.4,751.0,857.93,651.44
2018,10,8,12,45,945.0,71.0,3.55,23.45,738.0,825.98,629.37
2018,10,8,13,0,941.0,71.0,3.5,23.5,725.0,790.95,605.15
2018,10,8,13,15,934.5,71.0,3.5,23.5,704.5,751.22,577.85
2018,10,8,13,30,928.0,71.0,3.5,23.5,684.0,708.96,548.55
2018,10,8,13,45,918.5,70.0,3.55,23.45,655.5,661.42,513.68
2018,10,8,14,0,909.0,69.0,3.6,23.4,627.0,612.09,475.97
2018,10,8,14,15,896.0,68.5,3.65,23.25,592.5,559.8,435.1
2018,10,8,14,30,883.0,68.0,3.7,23.1,558.0,506.54,392.2
2018,10,8,14,45,865.0,66.5,3.75,22.95,517.5,449.38,344.97
2018,10,8,15,0,847.0,65.0,3.8,22.8,477.0,392.36,296.36
2018,10,8,15,15,824.5,62.5,3.8,22.8,432.0,333.32,244.76
2018,10,8,15,30,802.0,60.0,3.8,22.8,387.0,273.25,191.56
2018,10,8,15,45,767.5,57.5,3.85,22.35,339.0,214.11,139.98
2018,10,8,16,0,733.0,55.0,3.9,21.9,291.0,158.27,93.12
2018,10,8,16,15,682.0,50.5,3.9,21.35,241.0,102.76,52.6
2018,10,8,16,30,631.0,46.0,3.9,20.8,191.0,53.19,27.33
2018,10,8,16,45,549.0,40.5,3.9,20.3,144.0,32.62,22.57
2018,10,8,17,0,467.0,35.0,3.9,19.8,97.0,27.05,17.27
2018,10,8,17,15,321.5,26.0,3.9,19.2,60.0,20.91,9.51
2018,10,8,17,30,176.0,17.0,3.9,18.6,23.0,16.2,0.0
2018,10,8,17,45,88.0,8.5,3.9,18.0,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
