Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,9,6,15,46.5,6.5,0.3,15.15,9.0,21.94,0.0
2018,10,9,6,30,93.0,13.0,0.4,15.3,18.0,61.72,0.0
2018,10,9,6,45,224.5,25.0,0.45,15.45,53.5,154.16,111.97
2018,10,9,7,0,356.0,37.0,0.5,15.6,89.0,244.79,193.38
2018,10,9,7,15,286.0,47.0,0.65,15.8,99.5,230.77,186.75
2018,10,9,7,30,216.0,57.0,0.8,16.0,110.0,214.2,175.5
2018,10,9,7,45,108.5,83.5,0.95,16.25,110.0,165.37,135.01
2018,10,9,8,0,1.0,110.0,1.1,16.5,110.0,109.86,86.76
2018,10,9,8,15,9.5,131.0,1.1,16.8,135.0,137.36,109.57
2018,10,9,8,30,18.0,152.0,1.1,17.1,160.0,165.39,132.23
2018,10,9,8,45,69.5,182.5,1.1,17.4,216.5,250.38,201.37
2018,10,9,9,0,121.0,213.0,1.1,17.7,273.0,341.1,272.41
2018,10,9,9,15,197.0,226.0,1.05,18.05,333.0,420.86,333.58
2018,10,9,9,30,273.0,239.0,1.0,18.4,393.0,517.45,404.85
2018,10,9,9,45,454.5,201.5,0.9,18.75,475.5,651.0,502.36
2018,10,9,10,0,636.0,164.0,0.8,19.1,558.0,781.89,591.55
2018,10,9,10,15,615.0,158.0,0.8,19.4,552.0,761.05,574.02
2018,10,9,10,30,594.0,152.0,0.8,19.7,546.0,737.04,556.48
2018,10,9,10,45,443.0,205.0,0.75,20.05,503.5,651.2,493.05
2018,10,9,11,0,292.0,258.0,0.7,20.4,461.0,555.16,421.11
2018,10,9,11,15,206.5,297.5,0.95,20.4,442.0,504.32,384.72
2018,10,9,11,30,121.0,337.0,1.2,20.4,423.0,466.58,355.88
2018,10,9,11,45,167.5,338.0,1.45,20.45,458.0,503.94,385.59
2018,10,9,12,0,214.0,339.0,1.7,20.5,493.0,539.09,412.92
2018,10,9,12,15,181.0,338.0,2.0,20.3,467.5,502.55,386.61
2018,10,9,12,30,148.0,337.0,2.3,20.1,442.0,466.88,360.81
2018,10,9,12,45,159.0,329.0,2.55,19.9,440.0,459.77,356.97
2018,10,9,13,0,170.0,321.0,2.8,19.7,438.0,451.54,351.99
2018,10,9,13,15,163.5,301.5,3.05,19.5,411.5,418.01,327.47
2018,10,9,13,30,157.0,282.0,3.3,19.3,385.0,384.89,302.93
2018,10,9,13,45,293.5,242.0,3.5,19.05,424.5,427.71,338.91
2018,10,9,14,0,430.0,202.0,3.7,18.8,464.0,457.47,363.36
2018,10,9,14,15,645.0,139.5,3.8,18.6,507.0,491.74,390.3
2018,10,9,14,30,860.0,77.0,3.9,18.4,550.0,501.28,395.65
2018,10,9,14,45,841.5,75.0,4.0,18.2,509.5,444.55,347.71
2018,10,9,15,0,823.0,73.0,4.1,18.0,469.0,386.74,297.71
2018,10,9,15,15,760.0,75.5,4.1,18.0,414.0,320.2,240.09
2018,10,9,15,30,697.0,78.0,4.1,18.0,359.0,257.45,185.38
2018,10,9,15,45,502.5,81.0,3.9,17.6,270.5,175.94,121.41
2018,10,9,16,0,308.0,84.0,3.7,17.2,182.0,116.44,78.73
2018,10,9,16,15,428.0,69.5,3.65,16.9,180.0,92.96,55.83
2018,10,9,16,30,548.0,55.0,3.6,16.6,178.0,54.05,31.1
2018,10,9,16,45,455.0,45.5,3.6,16.3,130.0,34.29,24.4
2018,10,9,17,0,362.0,36.0,3.6,16.0,82.0,28.09,18.39
2018,10,9,17,15,247.0,25.5,3.65,15.75,50.5,20.63,8.55
2018,10,9,17,30,132.0,15.0,3.7,15.5,19.0,14.3,0.0
2018,10,9,17,45,66.0,7.5,3.8,15.2,9.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,6,15,69.5,10.5,0.7,14.4,13.5,10.01,0.0
2018,10,10,6,30,139.0,21.0,0.8,14.5,27.0,91.55,0.0
2018,10,10,6,45,272.5,33.0,0.95,14.6,65.0,183.76,132.65
2018,10,10,7,0,406.0,45.0,1.1,14.7,103.0,277.99,220.5
2018,10,10,7,15,465.5,54.0,1.1,14.8,146.0,341.79,276.98
2018,10,10,7,30,525.0,63.0,1.1,14.9,189.0,410.03,334.74
2018,10,10,7,45,600.0,67.0,1.1,15.0,242.0,486.1,396.44
2018,10,10,8,0,675.0,71.0,1.1,15.1,295.0,566.68,459.04
2018,10,10,8,15,710.5,74.5,1.05,15.25,342.0,622.17,499.09
2018,10,10,8,30,746.0,78.0,1.0,15.4,389.0,674.54,534.92
2018,10,10,8,45,772.0,81.0,0.95,15.6,433.0,722.31,566.23
2018,10,10,9,0,798.0,84.0,0.9,15.8,477.0,768.81,595.79
2018,10,10,9,15,821.5,84.0,0.8,16.0,517.0,807.94,618.74
2018,10,10,9,30,845.0,84.0,0.7,16.2,557.0,844.96,639.67
2018,10,10,9,45,864.0,83.0,0.6,16.4,591.0,867.01,650.13
2018,10,10,10,0,883.0,82.0,0.5,16.6,625.0,893.63,663.58
2018,10,10,10,15,890.0,83.5,0.5,16.85,650.5,909.35,671.65
2018,10,10,10,30,897.0,85.0,0.5,17.1,676.0,921.57,677.7
2018,10,10,10,45,901.5,86.0,0.5,17.35,694.5,927.32,679.77
2018,10,10,11,0,906.0,87.0,0.5,17.6,713.0,929.39,679.72
2018,10,10,11,15,907.5,88.0,0.8,17.75,723.5,925.02,682.19
2018,10,10,11,30,909.0,89.0,1.1,17.9,734.0,916.96,681.68
2018,10,10,11,45,909.0,89.5,1.35,18.0,737.0,903.35,676.21
2018,10,10,12,0,909.0,90.0,1.6,18.1,740.0,886.18,667.91
2018,10,10,12,15,906.5,89.5,1.85,18.15,734.0,862.31,654.73
2018,10,10,12,30,904.0,89.0,2.1,18.2,728.0,835.19,638.85
2018,10,10,12,45,900.0,89.0,2.3,18.2,715.5,804.29,619.58
2018,10,10,13,0,896.0,89.0,2.5,18.2,703.0,770.47,597.87
2018,10,10,13,15,888.0,88.0,2.7,18.1,681.5,730.01,571.16
2018,10,10,13,30,880.0,87.0,2.9,18.0,660.0,687.31,541.8
2018,10,10,13,45,788.0,111.5,3.15,17.95,608.0,617.41,488.77
2018,10,10,14,0,696.0,136.0,3.4,17.9,556.0,550.05,436.56
2018,10,10,14,15,761.0,110.5,3.55,17.7,545.5,523.83,415.92
2018,10,10,14,30,826.0,85.0,3.7,17.5,535.0,489.59,387.31
2018,10,10,14,45,805.0,83.0,3.9,17.3,494.5,433.0,339.76
2018,10,10,15,0,784.0,81.0,4.1,17.1,454.0,377.04,291.29
2018,10,10,15,15,758.0,77.5,4.1,17.1,409.5,318.97,239.66
2018,10,10,15,30,732.0,74.0,4.1,17.1,365.0,262.75,188.92
2018,10,10,15,45,690.0,71.0,4.25,16.5,317.5,203.5,137.1
2018,10,10,16,0,648.0,68.0,4.4,15.9,270.0,150.57,92.65
2018,10,10,16,15,587.0,63.0,4.3,15.6,221.5,98.91,55.17
2018,10,10,16,30,526.0,58.0,4.2,15.3,173.0,54.51,33.05
2018,10,10,16,45,435.5,49.5,4.05,15.05,128.0,38.18,27.89
2018,10,10,17,0,345.0,41.0,3.9,14.8,83.0,33.19,22.72
2018,10,10,17,15,216.0,27.5,3.75,14.65,49.5,21.75,7.99
2018,10,10,17,30,87.0,14.0,3.6,14.5,16.0,13.34,0.0
2018,10,10,17,45,43.5,7.0,3.4,14.4,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,11,6,15,3.5,4.5,0.95,14.35,4.5,4.29,0.0
2018,10,11,6,30,7.0,9.0,1.0,14.4,9.0,11.29,0.0
2018,10,11,6,45,3.5,23.5,1.05,14.45,23.5,23.39,12.1
2018,10,11,7,0,0.0,38.0,1.1,14.5,38.0,36.69,24.89
2018,10,11,7,15,37.5,56.5,1.05,14.6,65.5,80.8,63.03
2018,10,11,7,30,75.0,75.0,1.0,14.7,93.0,133.41,108.32
2018,10,11,7,45,66.0,100.0,1.0,14.8,118.5,150.58,122.79
2018,10,11,8,0,57.0,125.0,1.0,14.9,144.0,175.09,142.8
2018,10,11,8,15,76.5,144.0,0.95,15.1,173.5,211.06,172.32
2018,10,11,8,30,96.0,163.0,0.9,15.3,203.0,248.21,202.11
2018,10,11,8,45,74.0,177.5,0.85,15.5,210.0,248.26,200.57
2018,10,11,9,0,52.0,192.0,0.8,15.7,217.0,246.82,197.92
2018,10,11,9,15,134.5,212.0,0.75,16.0,284.5,351.34,281.09
2018,10,11,9,30,217.0,232.0,0.7,16.3,352.0,446.39,353.16
2018,10,11,9,45,487.0,177.0,0.65,16.6,468.5,649.34,504.98
2018,10,11,10,0,757.0,122.0,0.6,16.9,585.0,838.18,631.72
2018,10,11,10,15,799.0,113.5,0.55,17.3,620.5,867.97,645.61
2018,10,11,10,30,841.0,105.0,0.5,17.7,656.0,899.44,662.77
2018,10,11,10,45,847.5,106.0,0.4,18.1,674.5,906.5,662.96
2018,10,11,11,0,854.0,107.0,0.3,18.5,693.0,910.02,661.41
2018,10,11,11,15,858.0,107.5,0.35,18.8,704.5,899.91,654.7
2018,10,11,11,30,862.0,108.0,0.4,19.1,716.0,893.74,650.88
2018,10,11,11,45,864.0,108.0,0.4,19.45,719.5,881.74,642.26
2018,10,11,12,0,866.0,108.0,0.4,19.8,723.0,866.29,631.64
2018,10,11,12,15,868.0,106.0,0.6,19.95,719.0,845.3,621.83
2018,10,11,12,30,870.0,104.0,0.8,20.1,715.0,820.99,609.48
2018,10,11,12,45,871.0,101.5,1.0,20.2,703.5,792.15,593.65
2018,10,11,13,0,872.0,99.0,1.2,20.3,692.0,760.24,575.1
2018,10,11,13,15,866.0,98.0,1.4,20.3,672.0,721.95,551.68
2018,10,11,13,30,860.0,97.0,1.6,20.3,652.0,681.35,524.83
2018,10,11,13,45,851.0,95.0,1.8,20.3,624.5,637.45,493.65
2018,10,11,14,0,842.0,93.0,2.0,20.3,597.0,589.57,458.31
2018,10,11,14,15,828.5,91.0,2.15,20.15,563.0,537.9,418.78
2018,10,11,14,30,815.0,89.0,2.3,20.0,529.0,485.55,377.21
2018,10,11,14,45,797.0,85.5,2.45,19.9,489.0,429.37,331.11
2018,10,11,15,0,779.0,82.0,2.6,19.8,449.0,373.56,283.72
2018,10,11,15,15,752.0,79.0,2.6,19.8,405.0,316.02,233.55
2018,10,11,15,30,725.0,76.0,2.6,19.8,361.0,260.45,184.31
2018,10,11,15,45,687.0,71.5,2.95,19.35,313.5,201.11,133.24
2018,10,11,16,0,649.0,67.0,3.3,18.9,266.0,147.74,89.06
2018,10,11,16,15,593.5,60.5,3.5,18.45,217.5,95.35,51.7
2018,10,11,16,30,538.0,54.0,3.7,18.0,169.0,49.54,29.52
2018,10,11,16,45,449.5,46.0,3.9,17.6,124.5,35.28,25.01
2018,10,11,17,0,361.0,38.0,4.1,17.2,80.0,30.59,20.12
2018,10,11,17,15,227.5,25.5,4.25,16.7,47.5,21.19,5.62
2018,10,11,17,30,94.0,13.0,4.4,16.2,15.0,12.39,0.0
2018,10,11,17,45,47.0,6.5,4.55,15.75,7.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,12,6,15,79.5,9.0,1.55,14.9,12.0,0.0,0.0
2018,10,12,6,30,159.0,18.0,1.6,15.1,24.0,78.56,0.0
2018,10,12,6,45,294.5,28.5,1.65,15.3,61.0,188.7,131.1
2018,10,12,7,0,430.0,39.0,1.7,15.5,98.0,282.28,223.01
2018,10,12,7,15,509.5,46.5,1.7,15.8,144.5,355.47,287.69
2018,10,12,7,30,589.0,54.0,1.7,16.1,191.0,435.15,354.92
2018,10,12,7,45,639.5,59.0,1.7,16.4,239.5,499.05,407.22
2018,10,12,8,0,690.0,64.0,1.7,16.7,288.0,561.97,456.7
2018,10,12,8,15,724.5,68.0,1.75,17.1,335.0,617.98,497.92
2018,10,12,8,30,759.0,72.0,1.8,17.5,382.0,674.07,537.54
2018,10,12,8,45,783.0,75.0,1.8,17.95,425.5,720.39,568.51
2018,10,12,9,0,807.0,78.0,1.8,18.4,469.0,765.31,597.8
2018,10,12,9,15,829.5,78.0,1.8,18.95,508.5,803.51,621.54
2018,10,12,9,30,852.0,78.0,1.8,19.5,548.0,832.37,638.46
2018,10,12,9,45,871.0,77.5,1.75,20.05,582.5,862.27,655.46
2018,10,12,10,0,890.0,77.0,1.7,20.6,617.0,889.39,670.3
2018,10,12,10,15,899.0,78.0,1.65,21.05,643.5,906.25,678.43
2018,10,12,10,30,908.0,79.0,1.6,21.5,670.0,919.63,684.35
2018,10,12,10,45,913.5,80.0,1.55,21.95,689.0,926.22,685.89
2018,10,12,11,0,919.0,81.0,1.5,22.4,708.0,929.08,685.19
2018,10,12,11,15,922.0,81.5,1.5,22.75,719.0,925.35,681.3
2018,10,12,11,30,925.0,82.0,1.5,23.1,730.0,917.86,675.2
2018,10,12,11,45,926.0,82.5,1.5,23.45,733.5,904.87,665.71
2018,10,12,12,0,927.0,83.0,1.5,23.8,737.0,888.23,654.02
2018,10,12,12,15,926.5,82.0,1.65,23.9,732.0,865.08,640.56
2018,10,12,12,30,926.0,81.0,1.8,24.0,727.0,838.52,624.65
2018,10,12,12,45,922.5,81.0,1.95,24.1,714.5,807.41,605.42
2018,10,12,13,0,919.0,81.0,2.1,24.2,702.0,773.29,583.82
2018,10,12,13,15,913.0,80.0,2.3,24.05,681.0,733.49,558.77
2018,10,12,13,30,907.0,79.0,2.5,23.9,660.0,691.24,530.95
2018,10,12,13,45,898.0,77.5,2.75,23.75,632.0,644.35,497.45
2018,10,12,14,0,889.0,76.0,3.0,23.6,604.0,595.69,461.33
2018,10,12,14,15,876.5,75.0,3.15,23.35,570.0,544.15,421.52
2018,10,12,14,30,864.0,74.0,3.3,23.1,536.0,491.67,379.53
2018,10,12,14,45,846.5,71.5,3.45,22.85,496.0,434.88,332.77
2018,10,12,15,0,829.0,69.0,3.6,22.6,456.0,376.94,283.54
2018,10,12,15,15,804.5,66.0,3.6,22.6,411.0,317.64,231.66
2018,10,12,15,30,780.0,63.0,3.6,22.6,366.0,259.91,180.42
2018,10,12,15,45,745.5,59.5,3.85,21.8,318.0,201.62,130.1
2018,10,12,16,0,711.0,56.0,4.1,21.0,270.0,146.7,84.88
2018,10,12,16,15,659.0,51.0,4.1,20.45,221.5,92.75,47.14
2018,10,12,16,30,607.0,46.0,4.1,19.9,173.0,44.93,26.0
2018,10,12,16,45,519.5,39.5,4.15,19.3,127.0,29.81,20.06
2018,10,12,17,0,432.0,33.0,4.2,18.7,81.0,26.14,16.1
2018,10,12,17,15,270.0,22.0,4.15,18.25,47.0,17.98,1.58
2018,10,12,17,30,108.0,11.0,4.1,17.8,13.0,10.48,0.0
2018,10,12,17,45,54.0,5.5,4.1,17.35,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,13,6,15,102.0,8.5,1.25,15.1,12.5,0.0,0.0
2018,10,13,6,30,204.0,17.0,1.2,15.3,25.0,94.71,0.0
2018,10,13,6,45,300.0,24.0,1.2,15.45,54.5,184.98,124.75
2018,10,13,7,0,396.0,31.0,1.2,15.6,84.0,255.14,200.65
2018,10,13,7,15,198.0,47.5,1.25,15.9,74.0,183.53,147.89
2018,10,13,7,30,0.0,64.0,1.3,16.2,64.0,62.25,46.88
2018,10,13,7,45,0.0,73.0,1.3,16.45,73.0,70.28,53.93
2018,10,13,8,0,0.0,82.0,1.3,16.7,82.0,78.55,60.84
2018,10,13,8,15,37.0,113.5,1.4,16.95,128.5,145.37,117.25
2018,10,13,8,30,74.0,145.0,1.5,17.2,175.0,209.76,170.31
2018,10,13,8,45,229.0,159.5,1.55,17.45,267.0,372.25,302.55
2018,10,13,9,0,384.0,174.0,1.6,17.7,359.0,533.43,426.84
2018,10,13,9,15,361.0,193.0,1.7,17.9,378.0,530.8,422.46
2018,10,13,9,30,338.0,212.0,1.8,18.1,397.0,539.36,427.36
2018,10,13,9,45,266.5,242.5,1.9,18.25,394.0,516.75,407.57
2018,10,13,10,0,195.0,273.0,2.0,18.4,391.0,476.35,374.74
2018,10,13,10,15,199.0,286.0,2.05,18.5,410.5,494.15,387.68
2018,10,13,10,30,203.0,299.0,2.1,18.6,430.0,511.1,399.57
2018,10,13,10,45,208.0,307.5,2.2,18.75,445.0,522.83,407.81
2018,10,13,11,0,213.0,316.0,2.3,18.9,460.0,533.62,415.41
2018,10,13,11,15,198.5,322.5,2.35,19.0,458.5,523.72,407.19
2018,10,13,11,30,184.0,329.0,2.4,19.1,457.0,513.17,398.65
2018,10,13,11,45,178.0,331.0,2.5,19.2,455.5,504.55,392.07
2018,10,13,12,0,172.0,333.0,2.6,19.3,454.0,495.4,385.09
2018,10,13,12,15,180.0,329.5,2.65,19.25,455.0,491.46,382.58
2018,10,13,12,30,188.0,326.0,2.7,19.2,456.0,486.53,379.29
2018,10,13,12,45,231.5,312.0,2.75,19.2,469.0,497.0,388.43
2018,10,13,13,0,275.0,298.0,2.8,19.2,482.0,511.96,400.56
2018,10,13,13,15,524.5,212.5,2.85,19.15,550.5,594.52,467.18
2018,10,13,13,30,774.0,127.0,2.9,19.1,619.0,651.97,512.78
2018,10,13,13,45,828.5,104.5,2.9,19.0,610.5,627.75,494.11
2018,10,13,14,0,883.0,82.0,2.9,18.9,602.0,595.45,469.05
2018,10,13,14,15,889.0,75.0,2.9,18.75,572.5,547.86,430.96
2018,10,13,14,30,895.0,68.0,2.9,18.6,543.0,497.6,389.51
2018,10,13,14,45,843.5,73.5,2.9,18.5,493.5,432.02,334.97
2018,10,13,15,0,792.0,79.0,2.9,18.4,444.0,370.4,282.41
2018,10,13,15,15,790.0,70.5,2.9,18.4,404.0,314.87,232.69
2018,10,13,15,30,788.0,62.0,2.9,18.4,364.0,258.51,181.32
2018,10,13,15,45,754.0,58.5,2.85,17.95,316.5,199.98,129.9
2018,10,13,16,0,720.0,55.0,2.8,17.5,269.0,144.76,83.95
2018,10,13,16,15,666.0,49.5,2.75,17.2,219.0,89.85,45.55
2018,10,13,16,30,612.0,44.0,2.7,16.9,169.0,41.3,24.62
2018,10,13,16,45,532.0,37.0,2.7,16.6,124.0,30.4,20.79
2018,10,13,17,0,452.0,30.0,2.7,16.3,79.0,25.78,15.81
2018,10,13,17,15,282.5,20.5,2.7,16.0,45.5,16.74,0.0
2018,10,13,17,30,113.0,11.0,2.7,15.7,12.0,10.48,0.0
2018,10,13,17,45,56.5,5.5,2.65,15.4,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,14,6,15,11.0,3.0,1.45,14.2,3.5,0.0,0.0
2018,10,14,6,30,22.0,6.0,1.4,14.4,7.0,14.16,0.0
2018,10,14,6,45,11.0,15.5,1.35,14.6,16.0,19.36,7.92
2018,10,14,7,0,0.0,25.0,1.3,14.8,25.0,23.2,13.53
2018,10,14,7,15,0.0,39.0,1.15,15.0,39.0,36.24,24.95
2018,10,14,7,30,0.0,53.0,1.0,15.2,53.0,49.91,36.82
2018,10,14,7,45,0.5,74.5,0.85,15.4,74.5,72.45,56.01
2018,10,14,8,0,1.0,96.0,0.7,15.6,96.0,94.96,74.84
2018,10,14,8,15,55.0,126.0,0.8,15.85,148.0,173.75,141.26
2018,10,14,8,30,109.0,156.0,0.9,16.1,200.0,261.33,212.62
2018,10,14,8,45,352.5,142.5,0.95,16.35,306.5,461.39,373.08
2018,10,14,9,0,596.0,129.0,1.0,16.6,413.0,656.4,519.15
2018,10,14,9,15,744.5,101.0,1.0,16.85,485.5,760.79,589.25
2018,10,14,9,30,893.0,73.0,1.0,17.1,558.0,857.04,652.09
2018,10,14,9,45,905.0,75.0,1.05,17.35,592.0,884.44,668.0
2018,10,14,10,0,917.0,77.0,1.1,17.6,626.0,908.64,682.68
2018,10,14,10,15,928.0,77.5,1.1,17.9,653.5,926.76,692.43
2018,10,14,10,30,939.0,78.0,1.1,18.2,681.0,941.33,699.97
2018,10,14,10,45,946.5,79.0,1.15,18.55,701.5,949.62,704.3
2018,10,14,11,0,954.0,80.0,1.2,18.9,722.0,954.06,706.33
2018,10,14,11,15,959.0,80.0,1.2,19.25,734.5,951.18,702.96
2018,10,14,11,30,964.0,80.0,1.2,19.6,747.0,944.38,697.31
2018,10,14,11,45,967.5,80.0,1.2,19.95,751.5,932.35,688.46
2018,10,14,12,0,971.0,80.0,1.2,20.3,756.0,916.43,677.28
2018,10,14,12,15,971.5,79.5,1.25,20.6,751.5,893.64,662.64
2018,10,14,12,30,972.0,79.0,1.3,20.9,747.0,867.21,645.66
2018,10,14,12,45,971.0,78.0,1.3,21.2,735.0,835.56,624.52
2018,10,14,13,0,970.0,77.0,1.3,21.5,723.0,800.61,601.17
2018,10,14,13,15,965.0,75.5,1.35,21.65,701.5,759.17,574.17
2018,10,14,13,30,960.0,74.0,1.4,21.8,680.0,715.04,544.5
2018,10,14,13,45,954.0,73.0,1.45,22.0,652.5,668.35,510.49
2018,10,14,14,0,948.0,72.0,1.5,22.2,625.0,619.48,473.84
2018,10,14,14,15,937.5,70.5,1.55,22.25,590.5,565.77,432.72
2018,10,14,14,30,927.0,69.0,1.6,22.3,556.0,510.8,389.16
2018,10,14,14,45,910.5,66.5,1.65,22.3,514.0,451.31,340.71
2018,10,14,15,0,894.0,64.0,1.7,22.3,472.0,391.74,290.52
2018,10,14,15,15,869.5,62.0,1.7,22.3,425.5,330.4,237.53
2018,10,14,15,30,845.0,60.0,1.7,22.3,379.0,268.37,183.25
2018,10,14,15,45,810.0,56.5,1.8,22.0,329.0,206.43,130.14
2018,10,14,16,0,775.0,53.0,1.9,21.7,279.0,147.86,82.59
2018,10,14,16,15,721.0,48.0,1.95,21.05,227.5,90.26,43.7
2018,10,14,16,30,667.0,43.0,2.0,20.4,176.0,38.99,28.2
2018,10,14,16,45,573.0,37.0,2.1,19.75,128.0,30.7,20.69
2018,10,14,17,0,479.0,31.0,2.2,19.1,80.0,27.15,16.46
2018,10,14,17,15,299.0,20.5,2.3,18.55,45.5,17.0,0.0
2018,10,14,17,30,119.0,10.0,2.4,18.0,11.0,9.53,0.0
2018,10,14,17,45,59.5,5.0,2.45,17.45,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,15,6,15,75.0,7.0,3.2,14.7,9.5,0.0,0.0
2018,10,15,6,30,150.0,14.0,3.3,15.0,19.0,70.66,0.0
2018,10,15,6,45,306.0,25.0,3.45,15.3,57.0,185.61,116.32
2018,10,15,7,0,462.0,36.0,3.6,15.6,95.0,292.6,230.43
2018,10,15,7,15,570.5,41.0,3.65,15.9,146.0,374.43,304.33
2018,10,15,7,30,679.0,46.0,3.7,16.2,197.0,470.74,386.77
2018,10,15,7,45,727.5,49.5,3.8,16.5,247.0,535.41,441.47
2018,10,15,8,0,776.0,53.0,3.9,16.8,297.0,601.97,495.37
2018,10,15,8,15,808.0,56.0,3.6,17.25,345.0,657.66,535.71
2018,10,15,8,30,840.0,59.0,3.3,17.7,393.0,706.81,569.42
2018,10,15,8,45,862.0,61.5,3.05,18.15,437.5,752.86,599.71
2018,10,15,9,0,884.0,64.0,2.8,18.6,482.0,797.24,627.67
2018,10,15,9,15,900.0,65.5,2.6,19.15,521.5,833.37,648.88
2018,10,15,9,30,916.0,67.0,2.4,19.7,561.0,866.88,667.63
2018,10,15,9,45,927.5,68.5,2.15,20.25,594.5,893.6,680.66
2018,10,15,10,0,939.0,70.0,1.9,20.8,628.0,917.05,690.94
2018,10,15,10,15,946.5,71.0,1.75,21.15,654.5,932.85,697.39
2018,10,15,10,30,954.0,72.0,1.6,21.5,681.0,944.96,701.35
2018,10,15,10,45,958.5,73.0,1.4,21.9,699.5,950.57,700.13
2018,10,15,11,0,963.0,74.0,1.2,22.3,718.0,952.3,696.31
2018,10,15,11,15,965.0,74.5,1.2,22.5,728.5,947.28,692.03
2018,10,15,11,30,967.0,75.0,1.2,22.7,739.0,938.36,685.49
2018,10,15,11,45,967.5,75.0,1.2,22.9,742.0,923.7,675.44
2018,10,15,12,0,968.0,75.0,1.2,23.1,745.0,905.26,663.14
2018,10,15,12,15,967.0,74.5,1.4,23.1,739.5,881.32,650.66
2018,10,15,12,30,966.0,74.0,1.6,23.1,734.0,853.85,635.42
2018,10,15,12,45,963.0,74.0,1.75,23.05,721.0,821.97,616.37
2018,10,15,13,0,960.0,74.0,1.9,23.0,708.0,786.93,594.79
2018,10,15,13,15,953.0,73.5,2.05,22.85,686.5,745.56,568.6
2018,10,15,13,30,946.0,73.0,2.2,22.7,665.0,701.69,539.4
2018,10,15,13,45,937.0,71.5,2.3,22.55,636.0,653.26,504.21
2018,10,15,14,0,928.0,70.0,2.4,22.4,607.0,602.98,466.47
2018,10,15,14,15,915.0,68.5,2.5,22.25,571.5,549.0,424.62
2018,10,15,14,30,902.0,67.0,2.6,22.1,536.0,494.06,380.51
2018,10,15,14,45,884.0,65.0,2.65,21.9,495.0,435.86,332.3
2018,10,15,15,0,866.0,63.0,2.7,21.7,454.0,377.78,282.6
2018,10,15,15,15,841.0,61.0,2.7,21.7,408.5,317.98,230.12
2018,10,15,15,30,816.0,59.0,2.7,21.7,363.0,257.62,176.64
2018,10,15,15,45,779.0,55.5,2.8,21.1,314.0,197.17,124.61
2018,10,15,16,0,742.0,52.0,2.9,20.5,265.0,140.36,78.51
2018,10,15,16,15,685.5,47.5,2.95,20.05,215.0,85.28,41.63
2018,10,15,16,30,629.0,43.0,3.0,19.6,165.0,36.85,26.4
2018,10,15,16,45,533.0,36.0,3.05,19.1,118.5,29.9,19.99
2018,10,15,17,0,437.0,29.0,3.1,18.6,72.0,23.09,12.9
2018,10,15,17,15,269.5,19.5,3.0,18.25,41.0,16.22,0.0
2018,10,15,17,30,102.0,10.0,2.9,17.9,10.0,9.53,0.0
2018,10,15,17,45,51.0,5.0,2.8,17.55,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,16,6,15,66.5,6.5,0.65,14.5,8.5,0.0,0.0
2018,10,16,6,30,133.0,13.0,0.6,14.6,17.0,63.03,0.0
2018,10,16,6,45,247.0,24.5,0.6,14.7,49.0,157.92,92.51
2018,10,16,7,0,361.0,36.0,0.6,14.8,81.0,243.02,188.97
2018,10,16,7,15,471.0,45.0,0.55,15.0,131.5,330.01,264.1
2018,10,16,7,30,581.0,54.0,0.5,15.2,182.0,426.65,343.22
2018,10,16,7,45,674.0,54.0,0.5,15.45,237.0,506.06,406.53
2018,10,16,8,0,767.0,54.0,0.5,15.7,292.0,595.71,474.6
2018,10,16,8,15,801.5,57.0,0.55,16.25,340.5,652.71,514.1
2018,10,16,8,30,836.0,60.0,0.6,16.8,389.0,703.37,548.07
2018,10,16,8,45,860.0,61.5,0.65,17.35,433.5,749.38,577.87
2018,10,16,9,0,884.0,63.0,0.7,17.9,478.0,793.9,606.0
2018,10,16,9,15,715.0,109.5,0.85,18.5,463.0,743.33,570.08
2018,10,16,9,30,546.0,156.0,1.0,19.1,448.0,662.18,512.48
2018,10,16,9,45,540.5,171.0,1.15,19.75,475.0,683.0,526.98
2018,10,16,10,0,535.0,186.0,1.3,20.4,502.0,701.16,538.3
2018,10,16,10,15,716.0,137.5,1.4,20.6,579.5,816.09,618.71
2018,10,16,10,30,897.0,89.0,1.5,20.8,657.0,911.67,681.5
2018,10,16,10,45,708.5,153.0,1.55,21.05,610.0,828.51,623.8
2018,10,16,11,0,520.0,217.0,1.6,21.3,563.0,721.78,548.35
2018,10,16,11,15,374.5,260.5,1.65,21.45,511.5,621.92,475.31
2018,10,16,11,30,229.0,304.0,1.7,21.6,460.0,523.99,401.48
2018,10,16,11,45,189.0,314.5,1.75,21.8,443.5,495.15,379.66
2018,10,16,12,0,149.0,325.0,1.8,22.0,427.0,466.66,357.51
2018,10,16,12,15,157.5,322.0,1.85,22.05,429.5,464.15,356.13
2018,10,16,12,30,166.0,319.0,1.9,22.1,432.0,460.69,353.89
2018,10,16,12,45,152.0,312.0,2.0,22.15,414.0,434.86,334.76
2018,10,16,13,0,138.0,305.0,2.1,22.2,396.0,409.51,315.97
2018,10,16,13,15,102.0,287.0,2.15,22.15,353.0,351.68,272.24
2018,10,16,13,30,66.0,269.0,2.2,22.1,310.0,304.24,235.93
2018,10,16,13,45,245.0,216.0,2.25,22.0,358.0,366.62,287.16
2018,10,16,14,0,424.0,163.0,2.3,21.9,406.0,406.81,319.11
2018,10,16,14,15,662.0,114.0,2.4,21.8,467.5,461.06,359.76
2018,10,16,14,30,900.0,65.0,2.5,21.7,529.0,488.23,376.78
2018,10,16,14,45,807.0,72.5,2.6,21.55,464.0,407.88,311.82
2018,10,16,15,0,714.0,80.0,2.7,21.4,399.0,335.91,252.76
2018,10,16,15,15,694.5,76.0,2.7,21.4,359.5,283.89,207.03
2018,10,16,15,30,675.0,72.0,2.7,21.4,320.0,231.08,160.2
2018,10,16,15,45,650.0,67.0,2.95,20.85,279.0,179.51,115.58
2018,10,16,16,0,625.0,62.0,3.2,20.3,238.0,130.3,75.47
2018,10,16,16,15,570.0,54.0,3.3,19.75,191.0,79.11,41.06
2018,10,16,16,30,515.0,46.0,3.4,19.2,144.0,34.44,24.32
2018,10,16,16,45,469.5,37.5,3.5,18.65,106.0,28.85,19.07
2018,10,16,17,0,424.0,29.0,3.6,18.1,68.0,23.32,12.75
2018,10,16,17,15,248.0,18.0,3.7,17.65,37.5,14.93,0.0
2018,10,16,17,30,72.0,7.0,3.8,17.2,7.0,6.67,0.0
2018,10,16,17,45,36.0,3.5,3.85,16.75,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,17,6,15,8.0,2.0,0.95,13.75,2.0,0.0,0.0
2018,10,17,6,30,16.0,4.0,1.0,13.8,4.0,9.88,0.0
2018,10,17,6,45,110.0,18.5,1.05,13.9,31.0,86.11,44.86
2018,10,17,7,0,204.0,33.0,1.1,14.0,58.0,159.6,124.1
2018,10,17,7,15,315.0,39.5,1.1,14.15,98.0,239.5,194.3
2018,10,17,7,30,426.0,46.0,1.1,14.3,138.0,325.74,267.92
2018,10,17,7,45,222.5,77.0,1.15,14.45,126.0,238.81,197.44
2018,10,17,8,0,19.0,108.0,1.2,14.6,114.0,121.72,97.68
2018,10,17,8,15,105.0,130.5,1.2,14.8,171.0,226.27,186.28
2018,10,17,8,30,191.0,153.0,1.2,15.0,228.0,318.53,261.67
2018,10,17,8,45,465.0,123.0,1.2,15.25,332.5,522.45,424.55
2018,10,17,9,0,739.0,93.0,1.2,15.5,437.0,723.79,571.79
2018,10,17,9,15,810.0,83.0,1.25,15.75,489.0,783.75,610.59
2018,10,17,9,30,881.0,73.0,1.3,16.0,541.0,840.22,647.81
2018,10,17,9,45,895.5,74.0,1.3,16.3,574.5,868.03,664.08
2018,10,17,10,0,910.0,75.0,1.3,16.6,608.0,892.79,678.53
2018,10,17,10,15,918.5,76.0,1.2,16.85,634.0,908.97,685.8
2018,10,17,10,30,927.0,77.0,1.1,17.1,660.0,921.59,690.73
2018,10,17,10,45,932.5,77.5,1.05,17.4,678.5,927.27,691.85
2018,10,17,11,0,938.0,78.0,1.0,17.7,697.0,929.17,690.71
2018,10,17,11,15,942.0,78.5,1.05,17.9,708.5,925.93,688.43
2018,10,17,11,30,946.0,79.0,1.1,18.1,720.0,918.85,683.83
2018,10,17,11,45,947.0,79.0,1.15,18.3,723.0,904.79,674.79
2018,10,17,12,0,948.0,79.0,1.2,18.5,726.0,887.03,663.44
2018,10,17,12,15,946.5,79.0,1.3,18.6,720.5,863.59,649.31
2018,10,17,12,30,945.0,79.0,1.4,18.7,715.0,836.71,632.77
2018,10,17,12,45,931.5,82.0,1.5,18.75,699.0,800.68,609.88
2018,10,17,13,0,918.0,85.0,1.6,18.8,683.0,762.17,584.98
2018,10,17,13,15,759.0,131.5,1.75,18.75,615.5,670.8,520.65
2018,10,17,13,30,600.0,178.0,1.9,18.7,548.0,581.51,454.24
2018,10,17,13,45,678.0,147.0,2.05,18.6,547.0,569.29,446.76
2018,10,17,14,0,756.0,116.0,2.2,18.5,546.0,548.23,431.02
2018,10,17,14,15,815.5,93.5,2.4,18.3,532.0,517.78,406.94
2018,10,17,14,30,875.0,71.0,2.6,18.1,518.0,479.84,375.36
2018,10,17,14,45,855.5,69.0,2.75,17.9,477.0,422.52,327.08
2018,10,17,15,0,836.0,67.0,2.9,17.7,436.0,364.34,276.58
2018,10,17,15,15,809.0,64.5,2.9,17.7,391.0,304.89,223.61
2018,10,17,15,30,782.0,62.0,2.9,17.7,346.0,247.3,171.73
2018,10,17,15,45,741.5,58.5,3.15,17.1,297.5,188.49,120.7
2018,10,17,16,0,701.0,55.0,3.4,16.5,249.0,133.78,76.29
2018,10,17,16,15,638.0,50.0,3.4,16.15,200.0,80.75,41.31
2018,10,17,16,30,575.0,45.0,3.4,15.8,151.0,33.61,23.93
2018,10,17,16,45,422.5,38.5,3.4,15.4,103.5,29.94,20.23
2018,10,17,17,0,270.0,32.0,3.4,15.0,56.0,26.44,14.89
2018,10,17,17,15,146.5,18.0,3.35,14.75,30.0,17.16,0.0
2018,10,17,17,30,23.0,4.0,3.3,14.5,4.0,0.0,0.0
2018,10,17,17,45,11.5,2.0,3.25,14.25,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,18,6,15,51.0,6.0,1.2,13.7,7.0,0.0,0.0
2018,10,18,6,30,102.0,12.0,1.2,13.8,14.0,49.99,0.0
2018,10,18,6,45,260.0,22.5,1.15,13.95,48.0,158.41,77.13
2018,10,18,7,0,418.0,33.0,1.1,14.1,82.0,265.94,206.26
2018,10,18,7,15,432.5,42.5,1.1,14.25,114.5,305.08,245.89
2018,10,18,7,30,447.0,52.0,1.1,14.4,147.0,344.92,282.31
2018,10,18,7,45,247.0,81.0,1.15,14.55,135.5,259.3,214.06
2018,10,18,8,0,47.0,110.0,1.2,14.7,124.0,151.18,122.72
2018,10,18,8,15,68.5,131.5,1.15,14.9,156.0,191.38,156.61
2018,10,18,8,30,90.0,153.0,1.1,15.1,188.0,232.76,190.3
2018,10,18,8,45,171.0,171.0,1.1,15.3,246.5,328.39,267.94
2018,10,18,9,0,252.0,189.0,1.1,15.5,305.0,429.84,347.02
2018,10,18,9,15,364.5,182.0,1.05,15.75,365.5,517.2,413.79
2018,10,18,9,30,477.0,175.0,1.0,16.0,426.0,623.89,491.92
2018,10,18,9,45,619.5,146.5,0.95,16.3,493.5,726.14,564.03
2018,10,18,10,0,762.0,118.0,0.9,16.6,561.0,824.11,628.07
2018,10,18,10,15,844.0,96.5,0.85,17.0,607.5,872.74,656.61
2018,10,18,10,30,926.0,75.0,0.8,17.4,654.0,915.68,681.41
2018,10,18,10,45,931.5,76.5,0.75,17.85,673.0,922.5,682.29
2018,10,18,11,0,937.0,78.0,0.7,18.3,692.0,925.53,681.35
2018,10,18,11,15,939.5,78.5,0.7,18.65,702.5,920.92,676.95
2018,10,18,11,30,942.0,79.0,0.7,19.0,713.0,912.51,670.37
2018,10,18,11,45,943.0,78.5,0.65,19.4,715.5,897.91,658.9
2018,10,18,12,0,944.0,78.0,0.6,19.8,718.0,879.63,645.31
2018,10,18,12,15,941.5,78.5,0.75,20.1,712.5,856.01,632.37
2018,10,18,12,30,939.0,79.0,0.9,20.4,707.0,829.03,616.92
2018,10,18,12,45,934.5,79.0,1.05,20.65,693.5,796.73,597.65
2018,10,18,13,0,930.0,79.0,1.2,20.9,680.0,761.48,575.91
2018,10,18,13,15,923.0,78.5,1.35,21.0,659.0,721.19,550.47
2018,10,18,13,30,916.0,78.0,1.5,21.1,638.0,678.5,521.26
2018,10,18,13,45,906.0,76.5,1.6,21.15,609.5,630.77,486.46
2018,10,18,14,0,896.0,75.0,1.7,21.2,581.0,581.38,449.24
2018,10,18,14,15,882.0,73.5,1.85,21.05,546.0,528.52,408.62
2018,10,18,14,30,868.0,72.0,2.0,20.9,511.0,474.87,365.74
2018,10,18,14,45,848.5,69.5,2.15,20.8,470.0,417.5,318.29
2018,10,18,15,0,829.0,67.0,2.3,20.7,429.0,359.31,268.57
2018,10,18,15,15,801.5,64.5,2.3,20.7,384.0,300.22,216.73
2018,10,18,15,30,774.0,62.0,2.3,20.7,339.0,243.06,166.04
2018,10,18,15,45,733.5,58.0,2.5,20.2,291.0,184.4,115.94
2018,10,18,16,0,693.0,54.0,2.7,19.7,243.0,129.87,72.49
2018,10,18,16,15,630.0,49.0,2.8,19.25,194.5,77.55,38.96
2018,10,18,16,30,567.0,44.0,2.9,18.8,146.0,32.94,23.0
2018,10,18,16,45,461.5,36.0,3.05,18.35,102.0,27.93,18.16
2018,10,18,17,0,356.0,28.0,3.2,17.9,58.0,22.8,11.25
2018,10,18,17,15,203.5,17.0,3.3,17.45,31.5,16.2,0.0
2018,10,18,17,30,51.0,6.0,3.4,17.0,5.0,0.0,0.0
2018,10,18,17,45,25.5,3.0,3.5,16.55,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
