Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,19,6,15,20.0,2.5,0.9,14.35,3.0,0.0,0.0
2018,10,19,6,30,40.0,5.0,1.0,14.5,6.0,19.83,0.0
2018,10,19,6,45,20.0,9.0,1.1,14.65,9.5,18.62,2.87
2018,10,19,7,0,0.0,13.0,1.2,14.8,13.0,12.04,4.13
2018,10,19,7,15,64.0,22.0,1.3,15.0,35.5,64.24,48.94
2018,10,19,7,30,128.0,31.0,1.4,15.2,58.0,124.46,101.28
2018,10,19,7,45,64.0,41.0,1.5,15.45,54.5,85.03,67.95
2018,10,19,8,0,0.0,51.0,1.6,15.7,51.0,47.39,34.76
2018,10,19,8,15,0.0,77.0,1.55,16.1,77.0,72.68,56.06
2018,10,19,8,30,0.0,103.0,1.5,16.5,103.0,99.35,78.1
2018,10,19,8,45,2.5,127.0,1.5,16.85,128.0,125.92,99.78
2018,10,19,9,0,5.0,151.0,1.5,17.2,153.0,152.66,121.26
2018,10,19,9,15,9.0,167.5,1.5,17.7,172.0,172.47,136.81
2018,10,19,9,30,13.0,184.0,1.5,18.2,191.0,192.42,152.28
2018,10,19,9,45,23.5,205.5,1.55,18.7,219.0,223.48,176.62
2018,10,19,10,0,34.0,227.0,1.6,19.2,247.0,267.7,210.81
2018,10,19,10,15,53.5,250.0,1.6,19.75,282.5,309.55,242.77
2018,10,19,10,30,73.0,273.0,1.6,20.3,318.0,351.31,274.08
2018,10,19,10,45,74.5,282.0,1.6,20.8,329.0,360.67,280.05
2018,10,19,11,0,76.0,291.0,1.6,21.3,340.0,369.72,285.96
2018,10,19,11,15,73.5,295.0,1.6,21.85,343.0,369.31,284.64
2018,10,19,11,30,71.0,299.0,1.6,22.4,346.0,368.7,283.29
2018,10,19,11,45,71.0,299.0,1.6,22.9,346.5,365.63,280.34
2018,10,19,12,0,71.0,299.0,1.6,23.4,347.0,362.37,277.31
2018,10,19,12,15,293.0,252.0,1.6,23.7,447.0,508.14,390.23
2018,10,19,12,30,515.0,205.0,1.6,24.0,547.0,631.82,481.49
2018,10,19,12,45,712.5,145.5,1.65,24.25,608.5,704.22,534.33
2018,10,19,13,0,910.0,86.0,1.7,24.5,670.0,751.68,567.37
2018,10,19,13,15,903.0,85.0,1.85,24.45,649.0,711.52,540.98
2018,10,19,13,30,896.0,84.0,2.0,24.4,628.0,669.04,511.34
2018,10,19,13,45,885.5,82.5,2.1,24.4,599.5,621.83,476.75
2018,10,19,14,0,875.0,81.0,2.2,24.4,571.0,573.06,439.9
2018,10,19,14,15,859.5,79.0,2.35,24.2,535.5,519.92,399.05
2018,10,19,14,30,844.0,77.0,2.5,24.0,500.0,466.06,356.11
2018,10,19,14,45,823.0,75.0,2.6,23.85,459.5,409.35,309.32
2018,10,19,15,0,802.0,73.0,2.7,23.7,419.0,353.27,261.55
2018,10,19,15,15,773.0,69.5,2.7,23.7,374.0,294.33,210.42
2018,10,19,15,30,744.0,66.0,2.7,23.7,329.0,237.56,160.73
2018,10,19,15,45,700.5,62.0,2.95,22.95,281.5,180.26,112.68
2018,10,19,16,0,657.0,58.0,3.2,22.2,234.0,125.0,69.47
2018,10,19,16,15,591.0,52.0,3.3,21.5,186.0,73.64,37.16
2018,10,19,16,30,525.0,46.0,3.4,20.8,138.0,34.87,24.39
2018,10,19,16,45,418.5,37.0,3.5,20.1,95.5,29.04,18.85
2018,10,19,17,0,312.0,28.0,3.6,19.4,53.0,23.03,10.49
2018,10,19,17,15,168.0,16.0,3.7,18.9,28.0,15.25,0.0
2018,10,19,17,30,24.0,4.0,3.8,18.4,3.0,0.0,0.0
2018,10,19,17,45,12.0,2.0,3.9,17.9,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.15,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,13.75,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,13.9,2.0,1.91,0.0
2018,10,20,6,45,0.0,5.5,1.55,14.05,5.5,5.09,0.0
2018,10,20,7,0,0.0,9.0,1.6,14.2,9.0,8.33,1.08
2018,10,20,7,15,0.0,14.0,1.6,14.4,14.0,12.97,5.26
2018,10,20,7,30,0.0,19.0,1.6,14.6,19.0,17.61,9.37
2018,10,20,7,45,0.0,27.0,1.6,14.75,27.0,25.04,15.82
2018,10,20,8,0,0.0,35.0,1.6,14.9,35.0,32.48,22.22
2018,10,20,8,15,0.0,60.5,1.45,15.25,60.5,56.26,42.39
2018,10,20,8,30,0.0,86.0,1.3,15.6,86.0,81.38,63.37
2018,10,20,8,45,6.5,120.0,1.15,15.9,123.0,121.5,96.66
2018,10,20,9,0,13.0,154.0,1.0,16.2,160.0,162.5,129.89
2018,10,20,9,15,21.0,176.5,0.9,16.6,187.0,192.39,153.5
2018,10,20,9,30,29.0,199.0,0.8,17.0,214.0,234.67,186.43
2018,10,20,9,45,61.0,225.0,0.65,17.45,259.0,290.7,229.84
2018,10,20,10,0,93.0,251.0,0.5,17.9,304.0,347.33,272.11
2018,10,20,10,15,141.5,266.5,0.5,18.35,351.5,419.58,325.8
2018,10,20,10,30,190.0,282.0,0.5,18.8,399.0,478.34,368.15
2018,10,20,10,45,281.0,273.0,0.5,19.2,452.0,559.07,426.56
2018,10,20,11,0,372.0,264.0,0.5,19.6,505.0,625.21,473.02
2018,10,20,11,15,428.0,250.5,0.75,19.6,531.5,666.13,504.26
2018,10,20,11,30,484.0,237.0,1.0,19.6,558.0,692.25,525.65
2018,10,20,11,45,379.5,269.0,1.25,19.65,521.5,616.72,471.9
2018,10,20,12,0,275.0,301.0,1.5,19.7,485.0,554.97,426.8
2018,10,20,12,15,283.0,296.5,1.7,19.6,484.5,547.05,422.83
2018,10,20,12,30,291.0,292.0,1.9,19.5,484.0,537.73,417.22
2018,10,20,12,45,298.5,284.5,2.05,19.4,478.0,523.45,407.63
2018,10,20,13,0,306.0,277.0,2.2,19.3,472.0,507.77,396.84
2018,10,20,13,15,266.0,274.0,2.25,19.15,439.5,462.98,362.93
2018,10,20,13,30,226.0,271.0,2.3,19.0,407.0,414.34,325.93
2018,10,20,13,45,349.0,221.5,2.35,18.9,420.5,431.59,341.19
2018,10,20,14,0,472.0,172.0,2.4,18.8,434.0,437.13,346.0
2018,10,20,14,15,666.5,121.5,2.45,18.6,466.0,462.7,364.82
2018,10,20,14,30,861.0,71.0,2.5,18.4,498.0,465.35,363.39
2018,10,20,14,45,842.0,69.0,2.5,18.25,458.0,408.51,314.8
2018,10,20,15,0,823.0,67.0,2.5,18.1,418.0,352.27,265.56
2018,10,20,15,15,795.0,63.5,2.5,18.1,373.0,292.63,212.62
2018,10,20,15,30,767.0,60.0,2.5,18.1,328.0,235.02,161.05
2018,10,20,15,45,726.0,56.5,2.55,17.65,280.5,177.5,111.47
2018,10,20,16,0,685.0,53.0,2.6,17.2,233.0,124.15,69.05
2018,10,20,16,15,622.0,47.0,2.65,16.9,185.0,71.83,36.02
2018,10,20,16,30,559.0,41.0,2.7,16.6,137.0,33.6,23.72
2018,10,20,16,45,344.5,32.0,2.75,16.3,85.0,24.57,15.3
2018,10,20,17,0,130.0,23.0,2.8,16.0,33.0,17.96,6.23
2018,10,20,17,15,68.0,12.0,2.8,15.75,17.0,11.44,0.0
2018,10,20,17,30,6.0,1.0,2.8,15.5,1.0,0.0,0.0
2018,10,20,17,45,3.0,0.5,2.8,15.25,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,12.95,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.1,2.0,1.91,0.0
2018,10,21,6,45,0.0,5.5,2.2,13.3,5.5,5.09,0.0
2018,10,21,7,0,0.0,9.0,2.2,13.5,9.0,8.33,1.05
2018,10,21,7,15,35.5,17.5,2.3,13.7,24.5,42.99,30.91
2018,10,21,7,30,71.0,26.0,2.4,13.9,40.0,75.12,59.41
2018,10,21,7,45,71.0,32.0,2.45,14.1,49.5,84.93,68.44
2018,10,21,8,0,71.0,38.0,2.5,14.3,59.0,94.54,76.98
2018,10,21,8,15,36.0,71.5,2.45,14.5,82.0,96.4,77.58
2018,10,21,8,30,1.0,105.0,2.4,14.7,105.0,102.54,81.41
2018,10,21,8,45,9.5,134.0,2.4,14.85,138.0,139.34,112.13
2018,10,21,9,0,18.0,163.0,2.4,15.0,171.0,176.72,142.81
2018,10,21,9,15,22.5,177.5,2.35,15.15,188.5,194.92,157.3
2018,10,21,9,30,27.0,192.0,2.3,15.3,206.0,224.95,181.22
2018,10,21,9,45,30.0,206.5,2.25,15.45,223.0,242.66,194.9
2018,10,21,10,0,33.0,221.0,2.2,15.6,240.0,260.31,208.46
2018,10,21,10,15,46.5,242.0,2.15,15.75,270.0,294.53,235.36
2018,10,21,10,30,60.0,263.0,2.1,15.9,300.0,328.62,261.76
2018,10,21,10,45,70.0,275.0,2.1,16.05,319.0,348.96,277.21
2018,10,21,11,0,80.0,287.0,2.1,16.2,338.0,368.93,292.36
2018,10,21,11,15,99.0,296.5,2.1,16.35,361.0,393.4,311.19
2018,10,21,11,30,118.0,306.0,2.1,16.5,384.0,428.97,338.18
2018,10,21,11,45,119.0,307.5,2.1,16.6,386.5,426.98,336.19
2018,10,21,12,0,120.0,309.0,2.1,16.7,389.0,424.48,334.08
2018,10,21,12,15,127.0,307.0,2.25,16.75,391.0,422.48,333.01
2018,10,21,12,30,134.0,305.0,2.4,16.8,393.0,419.71,331.32
2018,10,21,12,45,145.0,299.0,2.5,16.9,392.5,414.86,328.03
2018,10,21,13,0,156.0,293.0,2.6,17.0,392.0,408.91,323.84
2018,10,21,13,15,174.0,281.0,2.85,16.95,388.0,400.38,318.21
2018,10,21,13,30,192.0,269.0,3.1,16.9,384.0,390.17,311.05
2018,10,21,13,45,361.0,218.5,3.3,16.85,421.5,434.78,348.31
2018,10,21,14,0,530.0,168.0,3.5,16.8,459.0,463.64,371.42
2018,10,21,14,15,685.0,122.5,3.7,16.65,474.5,470.97,376.04
2018,10,21,14,30,840.0,77.0,3.9,16.5,490.0,459.17,363.57
2018,10,21,14,45,819.0,74.5,4.05,16.35,449.5,402.36,314.36
2018,10,21,15,0,798.0,72.0,4.2,16.2,409.0,346.21,264.5
2018,10,21,15,15,768.0,69.0,4.2,16.2,364.5,287.94,211.91
2018,10,21,15,30,738.0,66.0,4.2,16.2,320.0,231.96,161.14
2018,10,21,15,45,693.5,61.5,4.3,15.85,272.5,174.7,111.51
2018,10,21,16,0,649.0,57.0,4.4,15.5,225.0,119.62,67.53
2018,10,21,16,15,580.0,51.0,4.35,15.35,177.5,69.04,35.78
2018,10,21,16,30,511.0,45.0,4.3,15.2,130.0,34.43,24.54
2018,10,21,16,45,396.0,36.0,4.2,15.0,88.5,28.57,18.68
2018,10,21,17,0,281.0,27.0,4.1,14.8,47.0,22.56,7.83
2018,10,21,17,15,149.5,15.0,4.0,14.75,24.5,14.3,0.0
2018,10,21,17,30,18.0,3.0,3.9,14.7,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,3.75,14.65,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,6,15,1.5,0.5,2.75,13.1,0.5,0.0,0.0
2018,10,22,6,30,3.0,1.0,2.8,13.3,1.0,2.07,0.0
2018,10,22,6,45,1.5,4.5,2.9,13.5,4.5,4.85,0.0
2018,10,22,7,0,0.0,8.0,3.0,13.7,8.0,7.4,0.25
2018,10,22,7,15,0.0,13.0,2.95,13.85,13.0,12.04,4.46
2018,10,22,7,30,0.0,18.0,2.9,14.0,18.0,16.68,8.57
2018,10,22,7,45,0.0,24.0,2.9,14.15,24.0,22.25,13.44
2018,10,22,8,0,0.0,30.0,2.9,14.3,30.0,27.83,18.26
2018,10,22,8,15,0.0,46.0,2.8,14.4,46.0,42.73,31.0
2018,10,22,8,30,0.0,62.0,2.7,14.5,62.0,57.66,43.63
2018,10,22,8,45,0.5,97.0,2.6,14.65,97.0,92.65,73.02
2018,10,22,9,0,1.0,132.0,2.5,14.8,132.0,129.28,103.29
2018,10,22,9,15,4.5,153.0,2.5,14.9,155.0,153.52,123.06
2018,10,22,9,30,8.0,174.0,2.5,15.0,178.0,177.89,142.74
2018,10,22,9,45,24.0,198.5,2.5,15.15,212.0,216.75,174.42
2018,10,22,10,0,40.0,223.0,2.5,15.3,246.0,268.89,216.18
2018,10,22,10,15,79.5,250.0,2.55,15.4,297.5,332.78,267.44
2018,10,22,10,30,119.0,277.0,2.6,15.5,349.0,410.03,327.9
2018,10,22,10,45,128.0,286.0,2.65,15.6,365.5,425.68,339.36
2018,10,22,11,0,137.0,295.0,2.7,15.7,382.0,440.71,350.62
2018,10,22,11,15,115.0,297.0,2.8,15.75,371.0,420.24,333.95
2018,10,22,11,30,93.0,299.0,2.9,15.8,360.0,387.85,308.32
2018,10,22,11,45,117.5,302.0,3.05,15.85,379.5,419.58,333.61
2018,10,22,12,0,142.0,305.0,3.2,15.9,399.0,438.09,348.45
2018,10,22,12,15,206.5,296.5,3.3,15.9,431.5,474.53,378.24
2018,10,22,12,30,271.0,288.0,3.4,15.9,464.0,516.65,411.77
2018,10,22,12,45,353.0,262.0,3.55,15.9,486.5,538.88,430.71
2018,10,22,13,0,435.0,236.0,3.7,15.9,509.0,563.24,450.82
2018,10,22,13,15,543.0,195.5,3.8,15.85,525.0,575.54,462.05
2018,10,22,13,30,651.0,155.0,3.9,15.8,541.0,581.84,467.96
2018,10,22,13,45,729.0,125.5,4.0,15.75,538.5,567.42,456.77
2018,10,22,14,0,807.0,96.0,4.1,15.7,536.0,544.34,437.9
2018,10,22,14,15,834.0,83.0,4.15,15.6,512.5,503.9,403.83
2018,10,22,14,30,861.0,70.0,4.2,15.5,489.0,459.18,365.02
2018,10,22,14,45,841.0,67.5,4.25,15.4,448.5,402.34,315.28
2018,10,22,15,0,821.0,65.0,4.3,15.3,408.0,344.84,263.72
2018,10,22,15,15,792.0,62.0,4.3,15.3,363.0,285.79,210.01
2018,10,22,15,30,763.0,59.0,4.3,15.3,318.0,228.86,158.02
2018,10,22,15,45,720.0,55.5,4.25,15.1,271.0,171.56,107.95
2018,10,22,16,0,677.0,52.0,4.2,14.9,224.0,118.68,65.84
2018,10,22,16,15,610.0,46.5,4.05,14.75,176.5,67.57,34.39
2018,10,22,16,30,543.0,41.0,3.9,14.6,129.0,31.12,21.66
2018,10,22,16,45,428.0,33.0,3.8,14.5,87.5,26.01,16.41
2018,10,22,17,0,313.0,25.0,3.7,14.4,46.0,20.81,4.96
2018,10,22,17,15,167.0,14.0,3.55,14.3,24.0,13.34,0.0
2018,10,22,17,30,21.0,3.0,3.4,14.2,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,3.3,14.15,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,6,15,23.0,3.5,2.45,13.45,3.5,0.0,0.0
2018,10,23,6,30,46.0,7.0,2.4,13.6,7.0,23.73,0.0
2018,10,23,6,45,38.0,16.0,2.35,13.75,17.5,41.26,0.0
2018,10,23,7,0,30.0,25.0,2.3,13.9,28.0,46.28,30.92
2018,10,23,7,15,16.0,42.5,2.3,14.05,44.0,54.03,39.63
2018,10,23,7,30,2.0,60.0,2.3,14.2,60.0,61.17,46.21
2018,10,23,7,45,4.0,75.0,2.3,14.3,76.0,77.22,60.21
2018,10,23,8,0,6.0,90.0,2.3,14.4,92.0,93.4,74.09
2018,10,23,8,15,102.5,115.0,2.4,14.5,152.5,205.33,170.14
2018,10,23,8,30,199.0,140.0,2.5,14.6,213.0,319.36,265.07
2018,10,23,8,45,269.5,143.0,2.55,14.7,254.5,379.71,314.49
2018,10,23,9,0,340.0,146.0,2.6,14.8,296.0,458.17,377.11
2018,10,23,9,15,193.0,174.0,2.7,14.9,260.5,352.35,289.14
2018,10,23,9,30,46.0,202.0,2.8,15.0,225.0,253.19,204.79
2018,10,23,9,45,38.5,206.5,2.9,15.05,226.5,250.32,202.1
2018,10,23,10,0,31.0,211.0,3.0,15.1,228.0,247.4,199.1
2018,10,23,10,15,37.5,216.0,3.05,15.15,238.0,257.1,206.79
2018,10,23,10,30,44.0,221.0,3.1,15.2,248.0,266.87,214.5
2018,10,23,10,45,228.0,229.0,3.2,15.3,373.0,460.58,372.28
2018,10,23,11,0,412.0,237.0,3.3,15.4,498.0,639.69,511.15
2018,10,23,11,15,390.5,247.5,3.4,15.4,498.0,614.59,490.69
2018,10,23,11,30,369.0,258.0,3.5,15.4,498.0,601.13,479.92
2018,10,23,11,45,329.5,272.0,3.6,15.4,487.0,575.28,459.25
2018,10,23,12,0,290.0,286.0,3.7,15.4,476.0,549.08,438.31
2018,10,23,12,15,480.5,224.5,3.65,15.5,536.0,635.53,508.16
2018,10,23,12,30,671.0,163.0,3.6,15.6,596.0,706.1,563.84
2018,10,23,12,45,789.5,122.0,3.6,15.7,621.0,725.29,578.87
2018,10,23,13,0,908.0,81.0,3.6,15.8,646.0,733.59,585.2
2018,10,23,13,15,902.0,79.0,3.45,15.9,625.0,693.27,554.71
2018,10,23,13,30,896.0,77.0,3.3,16.0,604.0,650.61,520.77
2018,10,23,13,45,765.0,106.0,3.15,16.1,541.0,566.08,453.25
2018,10,23,14,0,634.0,135.0,3.0,16.2,478.0,487.42,389.81
2018,10,23,14,15,737.0,102.5,2.95,16.25,476.5,472.72,376.51
2018,10,23,14,30,840.0,70.0,2.9,16.3,475.0,447.33,352.66
2018,10,23,14,45,833.0,65.5,2.85,16.35,438.5,394.79,306.35
2018,10,23,15,0,826.0,61.0,2.8,16.4,402.0,341.39,258.14
2018,10,23,15,15,797.0,58.5,2.8,16.4,357.5,281.58,204.43
2018,10,23,15,30,768.0,56.0,2.8,16.4,313.0,225.02,153.28
2018,10,23,15,45,727.0,52.0,2.95,16.25,266.0,167.48,103.47
2018,10,23,16,0,686.0,48.0,3.1,16.1,219.0,114.1,61.42
2018,10,23,16,15,619.5,43.0,3.1,15.85,172.0,63.14,30.9
2018,10,23,16,30,553.0,38.0,3.1,15.6,125.0,31.33,21.71
2018,10,23,16,45,425.5,30.0,3.1,15.4,83.0,23.43,14.02
2018,10,23,17,0,298.0,22.0,3.1,15.2,41.0,18.02,1.35
2018,10,23,17,15,149.0,11.0,3.15,15.0,20.5,10.48,0.0
2018,10,23,17,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,6,15,30.0,4.0,1.35,14.2,4.0,0.0,0.0
2018,10,24,6,30,60.0,8.0,1.4,14.3,8.0,29.78,0.0
2018,10,24,6,45,216.0,19.0,1.45,14.4,37.0,127.27,0.0
2018,10,24,7,0,372.0,30.0,1.5,14.5,66.0,236.87,174.82
2018,10,24,7,15,478.0,36.0,1.6,14.75,110.0,316.11,252.36
2018,10,24,7,30,584.0,42.0,1.7,15.0,154.0,400.23,325.67
2018,10,24,7,45,640.5,46.0,1.8,15.3,200.0,464.81,380.88
2018,10,24,8,0,697.0,50.0,1.9,15.6,246.0,532.08,436.03
2018,10,24,8,15,732.5,53.5,1.95,15.8,291.0,586.56,478.49
2018,10,24,8,30,768.0,57.0,2.0,16.0,336.0,641.22,518.81
2018,10,24,8,45,792.0,59.5,2.1,16.25,377.5,685.66,550.64
2018,10,24,9,0,816.0,62.0,2.2,16.5,419.0,722.11,576.02
2018,10,24,9,15,834.0,64.0,2.25,16.75,456.5,757.83,600.2
2018,10,24,9,30,852.0,66.0,2.3,17.0,494.0,791.28,622.45
2018,10,24,9,45,865.0,66.5,2.35,17.25,525.0,816.08,638.34
2018,10,24,10,0,878.0,67.0,2.4,17.5,556.0,837.94,652.18
2018,10,24,10,15,886.0,68.5,2.5,17.6,580.5,853.57,662.45
2018,10,24,10,30,894.0,70.0,2.6,17.7,605.0,865.78,670.46
2018,10,24,10,45,899.5,70.0,2.75,17.85,622.0,870.48,673.61
2018,10,24,11,0,905.0,70.0,2.9,18.0,639.0,871.57,674.4
2018,10,24,11,15,907.5,70.5,3.05,18.15,649.0,867.04,671.36
2018,10,24,11,30,910.0,71.0,3.2,18.3,659.0,858.87,665.89
2018,10,24,11,45,910.0,71.5,3.35,18.45,661.0,844.98,656.48
2018,10,24,12,0,910.0,72.0,3.5,18.6,663.0,827.6,644.64
2018,10,24,12,15,908.5,71.5,3.65,18.7,657.5,804.46,628.81
2018,10,24,12,30,907.0,71.0,3.8,18.8,652.0,778.07,610.62
2018,10,24,12,45,903.0,70.0,3.9,18.9,638.5,746.15,588.1
2018,10,24,13,0,899.0,69.0,4.0,19.0,625.0,711.41,563.4
2018,10,24,13,15,892.0,68.5,4.0,19.05,604.5,672.54,535.17
2018,10,24,13,30,885.0,68.0,4.0,19.1,584.0,631.41,502.92
2018,10,24,13,45,862.5,71.0,4.05,19.15,554.0,582.85,464.3
2018,10,24,14,0,840.0,74.0,4.1,19.2,524.0,533.73,424.36
2018,10,24,14,15,791.5,80.5,4.05,19.1,483.0,475.59,376.53
2018,10,24,14,30,743.0,87.0,4.0,19.0,442.0,419.11,329.11
2018,10,24,14,45,561.0,113.0,3.95,18.95,368.0,331.65,257.91
2018,10,24,15,0,379.0,139.0,3.9,18.9,294.0,259.75,200.13
2018,10,24,15,15,511.0,103.5,3.9,18.9,287.5,239.48,177.22
2018,10,24,15,30,643.0,68.0,3.9,18.9,281.0,205.01,140.35
2018,10,24,15,45,647.5,57.5,3.95,18.55,244.0,157.95,98.17
2018,10,24,16,0,652.0,47.0,4.0,18.2,207.0,107.95,57.45
2018,10,24,16,15,584.0,42.5,4.05,17.95,162.0,59.67,29.3
2018,10,24,16,30,516.0,38.0,4.1,17.7,117.0,28.82,19.27
2018,10,24,16,45,390.5,30.0,4.2,17.4,77.0,23.59,13.84
2018,10,24,17,0,265.0,22.0,4.3,17.1,37.0,18.23,0.0
2018,10,24,17,15,132.5,11.0,4.3,16.85,18.5,10.48,0.0
2018,10,24,17,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,25,6,15,35.5,3.5,1.9,14.25,3.5,0.0,0.0
2018,10,25,6,30,71.0,7.0,1.8,14.4,7.0,32.78,0.0
2018,10,25,6,45,241.5,17.5,1.75,14.55,37.0,135.11,0.0
2018,10,25,7,0,412.0,28.0,1.7,14.7,67.0,252.73,183.6
2018,10,25,7,15,507.0,34.5,1.7,14.9,110.5,323.22,257.35
2018,10,25,7,30,602.0,41.0,1.7,15.1,154.0,407.89,331.14
2018,10,25,7,45,434.0,65.0,1.7,15.3,158.5,365.79,300.42
2018,10,25,8,0,266.0,89.0,1.7,15.5,163.0,287.56,237.83
2018,10,25,8,15,216.0,117.5,1.65,15.75,184.5,297.92,245.72
2018,10,25,8,30,166.0,146.0,1.6,16.0,206.0,291.4,238.98
2018,10,25,8,45,156.5,164.5,1.6,16.2,226.5,309.3,252.53
2018,10,25,9,0,147.0,183.0,1.6,16.4,247.0,326.01,264.68
2018,10,25,9,15,233.5,187.5,1.5,16.65,299.0,414.24,334.54
2018,10,25,9,30,320.0,192.0,1.4,16.9,351.0,493.01,394.66
2018,10,25,9,45,551.0,144.5,1.35,17.2,440.0,654.51,517.04
2018,10,25,10,0,782.0,97.0,1.3,17.5,529.0,797.43,615.23
2018,10,25,10,15,843.0,84.0,1.25,17.8,568.5,832.9,635.6
2018,10,25,10,30,904.0,71.0,1.2,18.1,608.0,873.04,660.05
2018,10,25,10,45,909.5,71.5,1.1,18.45,625.5,878.28,659.88
2018,10,25,11,0,915.0,72.0,1.0,18.8,643.0,879.88,657.79
2018,10,25,11,15,865.5,91.0,1.0,19.15,638.0,852.27,638.09
2018,10,25,11,30,816.0,110.0,1.0,19.5,633.0,827.77,620.93
2018,10,25,11,45,713.5,146.0,0.95,19.8,604.5,772.19,582.16
2018,10,25,12,0,611.0,182.0,0.9,20.1,576.0,711.68,538.8
2018,10,25,12,15,763.5,128.5,1.0,20.3,617.0,755.14,571.64
2018,10,25,12,30,916.0,75.0,1.1,20.5,658.0,786.64,593.68
2018,10,25,12,45,911.0,75.0,1.2,20.65,644.5,754.8,572.8
2018,10,25,13,0,906.0,75.0,1.3,20.8,631.0,720.15,550.41
2018,10,25,13,15,899.0,74.5,1.45,20.9,610.5,680.99,524.58
2018,10,25,13,30,892.0,74.0,1.6,21.0,590.0,639.55,494.79
2018,10,25,13,45,882.0,72.5,1.75,21.1,562.0,593.22,460.37
2018,10,25,14,0,872.0,71.0,1.9,21.2,534.0,545.32,423.5
2018,10,25,14,15,857.5,69.0,2.05,21.15,499.5,493.37,382.45
2018,10,25,14,30,843.0,67.0,2.2,21.1,465.0,440.79,339.35
2018,10,25,14,45,822.5,64.5,2.4,21.05,425.5,385.03,292.38
2018,10,25,15,0,802.0,62.0,2.6,21.0,386.0,328.73,243.52
2018,10,25,15,15,772.0,59.0,2.6,21.0,342.0,270.88,192.42
2018,10,25,15,30,742.0,56.0,2.6,21.0,298.0,215.3,143.19
2018,10,25,15,45,697.0,52.5,2.85,20.4,252.0,159.42,96.3
2018,10,25,16,0,652.0,49.0,3.1,19.8,206.0,108.22,57.43
2018,10,25,16,15,581.0,43.5,3.25,19.25,160.0,59.12,29.37
2018,10,25,16,30,510.0,38.0,3.4,18.7,114.0,29.01,19.29
2018,10,25,16,45,382.0,29.5,3.5,18.2,74.5,23.32,13.35
2018,10,25,17,0,254.0,21.0,3.6,17.7,35.0,17.45,0.0
2018,10,25,17,15,127.0,10.5,3.7,17.3,17.5,10.01,0.0
2018,10,25,17,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,26,6,15,34.5,3.0,1.45,14.9,3.0,0.0,0.0
2018,10,26,6,30,69.0,6.0,1.4,15.0,6.0,5.72,0.0
2018,10,26,6,45,216.5,16.0,1.35,15.15,32.5,104.9,0.0
2018,10,26,7,0,364.0,26.0,1.3,15.3,59.0,227.49,161.45
2018,10,26,7,15,354.0,30.5,1.3,15.5,78.5,243.44,192.94
2018,10,26,7,30,344.0,35.0,1.3,15.7,98.0,258.18,210.22
2018,10,26,7,45,199.0,56.5,1.25,15.9,95.5,207.69,170.34
2018,10,26,8,0,54.0,78.0,1.2,16.1,93.0,116.53,93.72
2018,10,26,8,15,96.5,106.5,1.2,16.4,138.5,190.53,156.03
2018,10,26,8,30,139.0,135.0,1.2,16.7,184.0,257.67,210.81
2018,10,26,8,45,168.5,152.0,1.2,16.95,219.0,302.18,246.17
2018,10,26,9,0,198.0,169.0,1.2,17.2,254.0,347.78,281.73
2018,10,26,9,15,212.5,184.0,1.25,17.4,282.5,379.66,305.84
2018,10,26,9,30,227.0,199.0,1.3,17.6,311.0,424.79,339.56
2018,10,26,9,45,297.0,206.0,1.3,17.85,362.5,492.98,391.34
2018,10,26,10,0,367.0,213.0,1.3,18.1,414.0,562.09,442.3
2018,10,26,10,15,397.0,216.5,1.35,18.3,443.0,592.83,464.01
2018,10,26,10,30,427.0,220.0,1.4,18.5,472.0,636.05,494.51
2018,10,26,10,45,483.0,209.5,1.5,18.75,502.5,670.85,520.02
2018,10,26,11,0,539.0,199.0,1.6,19.0,533.0,703.45,543.83
2018,10,26,11,15,591.5,184.0,1.65,19.15,556.0,730.36,563.22
2018,10,26,11,30,644.0,169.0,1.7,19.3,579.0,749.72,577.37
2018,10,26,11,45,482.0,214.0,1.8,19.45,521.5,647.3,501.09
2018,10,26,12,0,320.0,259.0,1.9,19.6,464.0,541.89,421.6
2018,10,26,12,15,432.0,223.0,2.0,19.75,497.0,591.69,461.44
2018,10,26,12,30,544.0,187.0,2.1,19.9,530.0,624.25,487.23
2018,10,26,12,45,637.0,158.5,2.2,20.05,552.0,647.69,505.48
2018,10,26,13,0,730.0,130.0,2.3,20.2,574.0,658.61,514.41
2018,10,26,13,15,720.0,127.0,2.35,20.25,552.5,619.66,485.14
2018,10,26,13,30,710.0,124.0,2.4,20.3,531.0,579.24,454.55
2018,10,26,13,45,629.5,141.0,2.45,20.35,489.0,517.06,406.24
2018,10,26,14,0,549.0,158.0,2.5,20.4,447.0,456.43,358.57
2018,10,26,14,15,514.5,154.5,2.5,20.35,411.5,407.02,319.14
2018,10,26,14,30,480.0,151.0,2.5,20.3,376.0,359.76,280.6
2018,10,26,14,45,479.5,136.5,2.5,20.3,344.5,317.62,245.06
2018,10,26,15,0,479.0,122.0,2.5,20.3,313.0,274.88,208.08
2018,10,26,15,15,492.0,105.0,2.5,20.3,281.5,233.04,170.68
2018,10,26,15,30,505.0,88.0,2.5,20.3,250.0,190.8,132.48
2018,10,26,15,45,449.0,79.5,2.5,20.05,207.0,140.71,91.65
2018,10,26,16,0,393.0,71.0,2.5,19.8,164.0,98.22,59.93
2018,10,26,16,15,346.0,59.0,2.5,19.45,127.0,59.53,35.74
2018,10,26,16,30,299.0,47.0,2.5,19.1,90.0,36.04,25.21
2018,10,26,16,45,217.0,33.5,2.5,18.75,58.5,26.16,15.35
2018,10,26,17,0,135.0,20.0,2.5,18.4,27.0,15.89,0.0
2018,10,26,17,15,67.5,10.0,2.5,18.1,13.5,9.53,0.0
2018,10,26,17,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,27,6,15,17.0,2.5,2.0,15.15,2.5,0.0,0.0
2018,10,27,6,30,34.0,5.0,2.1,15.3,5.0,0.0,0.0
2018,10,27,6,45,180.5,17.5,2.15,15.45,31.5,91.08,0.0
2018,10,27,7,0,327.0,30.0,2.2,15.6,58.0,213.43,147.91
2018,10,27,7,15,385.0,37.0,2.25,15.8,91.0,267.2,211.72
2018,10,27,7,30,443.0,44.0,2.3,16.0,124.0,325.11,264.56
2018,10,27,7,45,317.5,61.5,2.4,16.2,127.5,285.51,235.3
2018,10,27,8,0,192.0,79.0,2.5,16.4,131.0,226.08,186.93
2018,10,27,8,15,126.5,107.5,2.5,16.65,144.0,212.33,174.76
2018,10,27,8,30,61.0,136.0,2.5,16.9,157.0,192.4,156.55
2018,10,27,8,45,95.0,157.0,2.55,17.15,195.0,242.29,197.81
2018,10,27,9,0,129.0,178.0,2.6,17.4,233.0,305.87,248.97
2018,10,27,9,15,183.5,192.0,2.6,17.6,278.0,366.38,297.39
2018,10,27,9,30,238.0,206.0,2.6,17.8,323.0,442.0,356.29
2018,10,27,9,45,228.5,222.5,2.65,18.0,340.5,441.85,354.74
2018,10,27,10,0,219.0,239.0,2.7,18.2,358.0,453.72,362.6
2018,10,27,10,15,256.0,242.0,2.7,18.35,387.5,501.56,398.92
2018,10,27,10,30,293.0,245.0,2.7,18.5,417.0,535.44,424.29
2018,10,27,10,45,331.5,239.0,2.7,18.7,439.0,559.27,442.16
2018,10,27,11,0,370.0,233.0,2.7,18.9,461.0,581.88,459.04
2018,10,27,11,15,475.0,210.5,2.75,19.0,508.0,654.07,513.95
2018,10,27,11,30,580.0,188.0,2.8,19.1,555.0,709.43,555.66
2018,10,27,11,45,714.0,143.5,2.8,19.25,597.0,765.57,596.59
2018,10,27,12,0,848.0,99.0,2.8,19.4,639.0,805.37,624.14
2018,10,27,12,15,851.0,97.0,2.9,19.45,634.5,784.71,609.74
2018,10,27,12,30,854.0,95.0,3.0,19.5,630.0,760.79,593.47
2018,10,27,12,45,832.5,99.0,3.05,19.55,611.5,722.47,566.48
2018,10,27,13,0,811.0,103.0,3.1,19.6,593.0,682.47,537.66
2018,10,27,13,15,808.0,99.5,3.2,19.5,573.5,645.37,510.16
2018,10,27,13,30,805.0,96.0,3.3,19.4,554.0,606.03,480.23
2018,10,27,13,45,761.5,101.0,3.4,19.35,517.5,550.08,436.51
2018,10,27,14,0,718.0,106.0,3.5,19.3,481.0,495.62,393.05
2018,10,27,14,15,653.0,113.5,3.6,19.15,437.5,435.0,344.02
2018,10,27,14,30,588.0,121.0,3.7,19.0,394.0,378.78,297.64
2018,10,27,14,45,577.0,111.5,3.75,18.9,360.0,331.86,257.4
2018,10,27,15,0,566.0,102.0,3.8,18.8,326.0,285.16,216.36
2018,10,27,15,15,444.5,107.0,3.8,18.8,270.0,220.84,163.57
2018,10,27,15,30,323.0,112.0,3.8,18.8,214.0,171.04,124.2
2018,10,27,15,45,243.5,99.5,3.75,18.4,169.5,125.93,89.06
2018,10,27,16,0,164.0,87.0,3.7,18.0,125.0,90.22,63.22
2018,10,27,16,15,137.0,69.0,3.65,17.75,95.5,61.33,42.47
2018,10,27,16,30,110.0,51.0,3.6,17.5,66.0,40.9,29.47
2018,10,27,16,45,73.0,33.5,3.5,17.25,42.0,27.4,16.08
2018,10,27,17,0,36.0,16.0,3.4,17.0,18.0,14.12,0.0
2018,10,27,17,15,18.0,8.0,3.35,16.85,9.0,7.63,0.0
2018,10,27,17,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,28,6,15,27.0,3.0,2.3,15.25,2.5,0.0,0.0
2018,10,28,6,30,54.0,6.0,2.3,15.5,5.0,0.0,0.0
2018,10,28,6,45,83.0,15.0,2.3,15.75,19.0,48.34,0.0
2018,10,28,7,0,112.0,24.0,2.3,16.0,33.0,103.05,67.03
2018,10,28,7,15,86.5,42.5,2.3,16.3,52.5,100.05,76.58
2018,10,28,7,30,61.0,61.0,2.3,16.6,72.0,111.29,87.73
2018,10,28,7,45,125.5,75.0,2.35,16.9,105.5,166.76,135.8
2018,10,28,8,0,190.0,89.0,2.4,17.2,139.0,238.26,196.31
2018,10,28,8,15,128.0,110.5,2.5,17.4,147.0,217.42,178.35
2018,10,28,8,30,66.0,132.0,2.6,17.6,155.0,191.05,155.23
2018,10,28,8,45,40.5,141.0,2.65,17.8,155.5,181.71,146.63
2018,10,28,9,0,15.0,150.0,2.7,18.0,156.0,161.24,128.72
2018,10,28,9,15,22.0,168.0,2.8,18.15,178.0,185.3,148.2
2018,10,28,9,30,29.0,186.0,2.9,18.3,200.0,221.29,176.97
2018,10,28,9,45,29.5,197.5,3.0,18.45,212.5,233.34,186.09
2018,10,28,10,0,30.0,209.0,3.1,18.6,225.0,245.35,195.19
2018,10,28,10,15,59.5,232.5,3.2,18.7,266.5,296.01,235.84
2018,10,28,10,30,89.0,256.0,3.3,18.8,308.0,346.71,275.84
2018,10,28,10,45,110.5,268.5,3.4,18.9,335.0,377.32,299.67
2018,10,28,11,0,132.0,281.0,3.5,19.0,362.0,419.96,332.49
2018,10,28,11,15,107.5,279.0,3.65,19.0,345.5,381.14,301.74
2018,10,28,11,30,83.0,277.0,3.8,19.0,329.0,355.16,280.94
2018,10,28,11,45,53.0,256.0,3.95,19.05,289.5,304.28,240.47
2018,10,28,12,0,23.0,235.0,4.1,19.1,250.0,245.68,193.59
2018,10,28,12,15,14.5,213.0,4.2,19.1,222.5,215.64,169.71
2018,10,28,12,30,6.0,191.0,4.3,19.1,195.0,186.47,146.33
2018,10,28,12,45,52.0,207.0,4.4,19.1,238.5,241.61,191.84
2018,10,28,13,0,98.0,223.0,4.5,19.1,282.0,294.46,234.74
2018,10,28,13,15,80.5,223.5,4.6,19.05,271.0,271.44,216.11
2018,10,28,13,30,63.0,224.0,4.7,19.0,260.0,256.82,204.29
2018,10,28,13,45,161.0,202.5,4.75,18.95,287.5,292.63,234.4
2018,10,28,14,0,259.0,181.0,4.8,18.9,315.0,318.23,255.19
2018,10,28,14,15,307.0,174.0,4.8,18.8,322.5,319.6,255.37
2018,10,28,14,30,355.0,167.0,4.8,18.7,330.0,315.61,250.46
2018,10,28,14,45,303.5,159.5,4.85,18.6,290.0,267.97,210.85
2018,10,28,15,0,252.0,152.0,4.9,18.5,250.0,225.21,175.32
2018,10,28,15,15,280.5,131.0,4.9,18.5,228.5,196.84,149.42
2018,10,28,15,30,309.0,110.0,4.9,18.5,207.0,165.3,120.31
2018,10,28,15,45,308.0,91.5,4.85,18.05,175.0,127.75,87.95
2018,10,28,16,0,307.0,73.0,4.8,17.6,143.0,90.15,57.53
2018,10,28,16,15,251.0,60.0,4.75,17.4,108.5,55.64,35.53
2018,10,28,16,30,195.0,47.0,4.7,17.2,74.0,36.12,25.33
2018,10,28,16,45,147.0,32.0,4.65,16.95,47.5,25.05,13.82
2018,10,28,17,0,99.0,17.0,4.6,16.7,21.0,16.2,0.0
2018,10,28,17,15,49.5,8.5,4.55,16.55,10.5,8.1,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
