Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,20,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,8,6,45,74.5,9.0,3.75,13.15,12.5,37.51,0.0
2018,11,8,7,0,149.0,18.0,3.8,13.2,25.0,100.08,0.0
2018,11,8,7,15,272.5,32.0,4.0,13.6,62.5,196.65,142.76
2018,11,8,7,30,396.0,46.0,4.2,14.0,100.0,289.21,232.94
2018,11,8,7,45,485.0,53.5,4.4,14.35,145.0,366.4,302.01
2018,11,8,8,0,574.0,61.0,4.6,14.7,190.0,448.93,373.43
2018,11,8,8,15,646.0,65.5,4.7,14.9,239.5,521.79,435.16
2018,11,8,8,30,718.0,70.0,4.8,15.1,289.0,597.44,497.25
2018,11,8,8,45,752.0,73.5,4.9,15.35,331.5,642.39,532.51
2018,11,8,9,0,786.0,77.0,5.0,15.6,374.0,691.67,569.84
2018,11,8,9,15,819.0,79.0,4.9,15.9,415.0,737.17,602.48
2018,11,8,9,30,852.0,81.0,4.8,16.2,456.0,780.93,633.06
2018,11,8,9,45,881.0,80.0,4.75,16.5,492.0,815.76,656.66
2018,11,8,10,0,910.0,79.0,4.7,16.8,528.0,847.93,678.02
2018,11,8,10,15,918.5,81.0,4.55,17.05,553.5,857.26,681.92
2018,11,8,10,30,927.0,83.0,4.4,17.3,579.0,869.88,688.37
2018,11,8,10,45,931.5,84.5,4.3,17.6,596.5,875.02,689.64
2018,11,8,11,0,936.0,86.0,4.2,17.9,614.0,876.48,688.8
2018,11,8,11,15,937.5,88.0,4.15,18.1,624.5,872.37,684.59
2018,11,8,11,30,939.0,90.0,4.1,18.3,635.0,864.57,677.92
2018,11,8,11,45,940.5,91.0,4.05,18.5,638.5,851.95,667.99
2018,11,8,12,0,942.0,92.0,4.0,18.7,642.0,835.73,655.64
2018,11,8,12,15,952.5,88.5,4.0,18.85,640.5,817.65,642.47
2018,11,8,12,30,963.0,85.0,4.0,19.0,639.0,795.72,626.61
2018,11,8,12,45,923.0,92.0,3.95,19.15,613.0,750.34,593.46
2018,11,8,13,0,883.0,99.0,3.9,19.3,587.0,699.73,554.7
2018,11,8,13,15,641.5,147.0,3.85,19.4,494.5,566.95,451.18
2018,11,8,13,30,400.0,195.0,3.8,19.5,402.0,442.95,352.88
2018,11,8,13,45,516.5,161.0,3.75,19.6,414.0,452.32,360.39
2018,11,8,14,0,633.0,127.0,3.7,19.7,426.0,453.69,359.73
2018,11,8,14,15,760.5,99.0,3.65,19.75,432.5,450.9,354.11
2018,11,8,14,30,888.0,71.0,3.6,19.8,439.0,434.76,335.89
2018,11,8,14,45,857.5,69.5,3.5,19.85,397.0,375.12,283.65
2018,11,8,15,0,827.0,68.0,3.4,19.9,355.0,317.02,231.91
2018,11,8,15,15,789.5,63.5,3.4,19.9,309.0,256.19,178.01
2018,11,8,15,30,752.0,59.0,3.4,19.9,263.0,198.45,127.48
2018,11,8,15,45,683.5,55.0,2.9,19.5,214.5,140.64,81.25
2018,11,8,16,0,615.0,51.0,2.4,19.1,166.0,87.83,45.01
2018,11,8,16,15,497.5,44.0,2.3,18.6,120.0,41.36,24.06
2018,11,8,16,30,380.0,37.0,2.2,18.1,74.0,30.97,19.29
2018,11,8,16,45,224.0,23.0,2.15,17.6,42.0,19.63,0.0
2018,11,8,17,0,68.0,9.0,2.1,17.1,10.0,8.58,0.0
2018,11,8,17,15,34.0,4.5,2.1,16.9,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,9,6,45,91.5,10.0,3.0,12.0,14.0,44.89,0.0
2018,11,9,7,0,183.0,20.0,2.9,12.1,28.0,98.01,0.0
2018,11,9,7,15,326.5,31.0,2.95,12.55,66.5,220.8,157.34
2018,11,9,7,30,470.0,42.0,3.0,13.0,105.0,323.06,259.44
2018,11,9,7,45,551.5,49.0,3.05,13.45,150.5,397.71,326.43
2018,11,9,8,0,633.0,56.0,3.1,13.9,196.0,477.2,394.53
2018,11,9,8,15,684.0,61.5,3.05,14.2,242.0,539.52,446.5
2018,11,9,8,30,735.0,67.0,3.0,14.5,288.0,598.33,493.82
2018,11,9,8,45,769.0,70.5,2.95,14.85,331.0,648.83,531.72
2018,11,9,9,0,803.0,74.0,2.9,15.2,374.0,698.4,567.42
2018,11,9,9,15,807.0,81.5,2.8,15.55,408.5,728.66,587.48
2018,11,9,9,30,811.0,89.0,2.7,15.9,443.0,755.98,605.01
2018,11,9,9,45,804.0,99.5,2.65,16.3,471.5,779.72,619.8
2018,11,9,10,0,797.0,110.0,2.6,16.7,500.0,795.53,628.7
2018,11,9,10,15,808.5,113.0,2.45,17.2,525.5,813.98,638.57
2018,11,9,10,30,820.0,116.0,2.3,17.7,551.0,829.29,646.02
2018,11,9,10,45,826.5,118.0,2.15,18.2,568.5,836.05,647.38
2018,11,9,11,0,833.0,120.0,2.0,18.7,586.0,834.9,643.33
2018,11,9,11,15,835.5,121.5,1.85,19.0,596.0,831.25,638.2
2018,11,9,11,30,838.0,123.0,1.7,19.3,606.0,824.2,630.81
2018,11,9,11,45,836.0,124.5,1.6,19.6,608.0,810.21,619.32
2018,11,9,12,0,834.0,126.0,1.5,19.9,610.0,796.65,608.33
2018,11,9,12,15,834.5,124.0,1.45,20.05,604.5,770.94,589.94
2018,11,9,12,30,835.0,122.0,1.4,20.2,599.0,745.79,572.11
2018,11,9,12,45,832.5,120.0,1.3,20.35,586.5,715.59,549.18
2018,11,9,13,0,830.0,118.0,1.2,20.5,574.0,682.74,524.15
2018,11,9,13,15,816.5,117.0,1.2,20.55,551.5,643.21,495.0
2018,11,9,13,30,803.0,116.0,1.2,20.6,529.0,600.17,462.79
2018,11,9,13,45,783.5,114.5,1.2,20.65,500.0,552.09,426.12
2018,11,9,14,0,764.0,113.0,1.2,20.7,471.0,503.53,388.16
2018,11,9,14,15,738.0,110.0,1.25,20.6,435.5,450.37,346.18
2018,11,9,14,30,712.0,107.0,1.3,20.5,400.0,398.01,303.54
2018,11,9,14,45,675.0,103.0,1.35,20.4,359.0,341.96,257.03
2018,11,9,15,0,638.0,99.0,1.4,20.3,318.0,288.55,211.68
2018,11,9,15,15,594.5,92.0,1.4,20.3,275.0,233.74,164.94
2018,11,9,15,30,551.0,85.0,1.4,20.3,232.0,183.06,122.19
2018,11,9,15,45,481.5,75.0,1.4,19.4,186.5,130.71,81.61
2018,11,9,16,0,412.0,65.0,1.4,18.5,141.0,84.1,49.37
2018,11,9,16,15,315.0,51.0,1.55,17.9,99.5,43.45,27.6
2018,11,9,16,30,218.0,37.0,1.7,17.3,58.0,29.11,17.59
2018,11,9,16,45,124.5,22.0,1.8,16.75,32.5,17.57,0.0
2018,11,9,17,0,31.0,7.0,1.9,16.2,7.0,6.67,0.0
2018,11,9,17,15,15.5,3.5,2.05,15.9,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,10,6,45,34.0,7.0,1.5,10.6,8.5,6.67,0.0
2018,11,10,7,0,68.0,14.0,1.6,10.5,17.0,42.52,0.0
2018,11,10,7,15,150.5,31.5,1.7,10.65,48.0,137.37,94.24
2018,11,10,7,30,233.0,49.0,1.8,10.8,79.0,207.85,166.88
2018,11,10,7,45,288.0,65.0,1.9,11.0,117.0,266.58,220.03
2018,11,10,8,0,343.0,81.0,2.0,11.2,155.0,329.26,274.77
2018,11,10,8,15,408.0,92.0,2.1,11.45,199.5,395.31,330.93
2018,11,10,8,30,473.0,103.0,2.2,11.7,244.0,464.79,388.23
2018,11,10,8,45,509.0,113.0,2.25,11.95,284.0,515.27,428.51
2018,11,10,9,0,545.0,123.0,2.3,12.2,324.0,566.06,468.03
2018,11,10,9,15,571.5,129.5,2.25,12.6,359.5,605.26,496.95
2018,11,10,9,30,598.0,136.0,2.2,13.0,395.0,643.49,524.46
2018,11,10,9,45,617.0,141.5,2.15,13.35,425.5,677.34,547.97
2018,11,10,10,0,636.0,147.0,2.1,13.7,456.0,705.6,567.01
2018,11,10,10,15,650.0,151.0,1.95,14.15,480.5,725.86,578.95
2018,11,10,10,30,664.0,155.0,1.8,14.6,505.0,743.47,588.71
2018,11,10,10,45,672.5,158.0,1.65,15.05,522.5,752.74,592.2
2018,11,10,11,0,681.0,161.0,1.5,15.5,540.0,759.1,593.63
2018,11,10,11,15,683.5,163.0,1.4,15.8,549.0,756.57,589.48
2018,11,10,11,30,686.0,165.0,1.3,16.1,558.0,751.13,583.38
2018,11,10,11,45,683.0,166.0,1.25,16.45,558.5,737.46,571.94
2018,11,10,12,0,680.0,167.0,1.2,16.8,559.0,721.13,558.75
2018,11,10,12,15,661.0,172.0,1.3,16.95,550.0,694.47,539.89
2018,11,10,12,30,642.0,177.0,1.4,17.1,541.0,666.06,519.55
2018,11,10,12,45,614.0,181.0,1.55,17.25,522.5,626.18,490.9
2018,11,10,13,0,586.0,185.0,1.7,17.4,504.0,589.19,463.7
2018,11,10,13,15,569.0,182.5,1.7,17.45,483.0,552.16,435.48
2018,11,10,13,30,552.0,180.0,1.7,17.5,462.0,514.62,406.39
2018,11,10,13,45,528.0,175.5,1.75,17.6,433.5,471.05,372.32
2018,11,10,14,0,504.0,171.0,1.8,17.7,405.0,428.13,338.08
2018,11,10,14,15,478.5,163.0,1.75,17.65,372.5,382.06,300.68
2018,11,10,14,30,453.0,155.0,1.7,17.6,340.0,337.43,263.72
2018,11,10,14,45,419.5,144.5,1.7,17.6,302.5,289.34,223.61
2018,11,10,15,0,386.0,134.0,1.7,17.6,265.0,244.09,185.36
2018,11,10,15,15,348.5,119.5,1.7,17.6,226.0,196.06,144.9
2018,11,10,15,30,311.0,105.0,1.7,17.6,187.0,153.76,109.57
2018,11,10,15,45,261.5,87.0,1.55,17.0,147.0,110.96,75.73
2018,11,10,16,0,212.0,69.0,1.4,16.4,107.0,73.96,48.6
2018,11,10,16,15,155.0,49.0,1.5,16.1,72.5,41.4,30.01
2018,11,10,16,30,98.0,29.0,1.6,15.8,38.0,23.96,13.34
2018,11,10,16,45,55.0,16.0,1.65,15.45,20.5,13.47,0.0
2018,11,10,17,0,12.0,3.0,1.7,15.1,3.0,2.86,0.0
2018,11,10,17,15,6.0,1.5,1.8,14.9,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,11,6,45,50.5,8.0,2.95,11.1,10.0,0.0,0.0
2018,11,11,7,0,101.0,16.0,3.0,11.1,20.0,58.34,0.0
2018,11,11,7,15,217.0,31.0,3.2,11.5,54.0,166.73,110.74
2018,11,11,7,30,333.0,46.0,3.4,11.9,88.0,255.18,204.61
2018,11,11,7,45,419.0,56.5,3.55,12.3,131.5,327.98,270.65
2018,11,11,8,0,505.0,67.0,3.7,12.7,175.0,409.02,341.06
2018,11,11,8,15,568.5,74.0,3.85,13.1,220.5,476.86,398.79
2018,11,11,8,30,632.0,81.0,4.0,13.5,266.0,546.94,456.51
2018,11,11,8,45,677.5,84.5,4.15,13.9,309.0,602.07,500.74
2018,11,11,9,0,723.0,88.0,4.3,14.3,352.0,657.18,543.39
2018,11,11,9,15,746.0,92.0,4.25,14.75,389.0,695.54,570.63
2018,11,11,9,30,769.0,96.0,4.2,15.2,426.0,732.04,595.92
2018,11,11,9,45,784.5,100.0,4.2,15.65,457.5,760.48,615.06
2018,11,11,10,0,800.0,104.0,4.2,16.1,489.0,786.27,632.02
2018,11,11,10,15,817.5,105.5,3.95,16.45,516.0,803.2,641.49
2018,11,11,10,30,835.0,107.0,3.7,16.8,543.0,821.96,652.2
2018,11,11,10,45,849.5,107.0,3.45,17.1,563.5,833.29,657.49
2018,11,11,11,0,864.0,107.0,3.2,17.4,584.0,841.16,660.26
2018,11,11,11,15,869.5,107.5,3.05,17.65,594.5,838.73,656.45
2018,11,11,11,30,875.0,108.0,2.9,17.9,605.0,832.76,650.32
2018,11,11,11,45,877.5,107.5,2.75,18.1,608.0,819.79,639.49
2018,11,11,12,0,880.0,107.0,2.6,18.3,611.0,803.38,626.42
2018,11,11,12,15,878.0,106.5,2.55,18.5,605.0,780.27,609.39
2018,11,11,12,30,876.0,106.0,2.5,18.7,599.0,754.06,590.28
2018,11,11,12,45,870.5,105.0,2.45,18.85,585.5,721.95,566.38
2018,11,11,13,0,865.0,104.0,2.4,19.0,572.0,687.24,539.71
2018,11,11,13,15,856.0,102.0,2.4,19.1,551.0,646.89,508.84
2018,11,11,13,30,847.0,100.0,2.4,19.2,530.0,604.6,475.87
2018,11,11,13,45,833.5,97.5,2.35,19.35,501.5,557.65,438.36
2018,11,11,14,0,820.0,95.0,2.3,19.5,473.0,509.61,399.13
2018,11,11,14,15,799.5,92.0,2.25,19.55,438.5,457.11,355.67
2018,11,11,14,30,779.0,89.0,2.2,19.6,404.0,404.32,310.88
2018,11,11,14,45,750.5,85.0,2.15,19.65,364.0,348.31,262.64
2018,11,11,15,0,722.0,81.0,2.1,19.7,324.0,293.89,214.84
2018,11,11,15,15,680.5,75.0,2.1,19.7,280.0,236.35,164.79
2018,11,11,15,30,639.0,69.0,2.1,19.7,236.0,182.51,118.58
2018,11,11,15,45,577.0,61.5,1.75,19.1,191.0,128.74,76.05
2018,11,11,16,0,515.0,54.0,1.4,18.5,146.0,81.74,44.07
2018,11,11,16,15,417.0,43.5,1.45,18.15,104.0,38.67,27.34
2018,11,11,16,30,319.0,33.0,1.5,17.8,62.0,27.45,15.58
2018,11,11,16,45,182.5,19.5,1.5,17.45,34.0,16.47,0.0
2018,11,11,17,0,46.0,6.0,1.5,17.1,6.0,5.72,0.0
2018,11,11,17,15,23.0,3.0,1.55,16.8,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,11,12,6,45,66.5,8.5,4.35,10.3,10.5,0.0,0.0
2018,11,12,7,0,133.0,17.0,4.3,10.4,21.0,72.64,0.0
2018,11,12,7,15,257.0,29.5,4.35,10.9,55.0,179.5,114.09
2018,11,12,7,30,381.0,42.0,4.4,11.4,89.0,272.86,218.96
2018,11,12,7,45,459.0,52.0,4.5,11.85,131.5,344.71,285.3
2018,11,12,8,0,537.0,62.0,4.6,12.3,174.0,421.49,352.88
2018,11,12,8,15,586.0,69.0,4.55,12.6,217.0,480.79,404.1
2018,11,12,8,30,635.0,76.0,4.5,12.9,260.0,541.43,454.53
2018,11,12,8,45,668.5,82.5,4.45,13.25,301.5,591.54,494.68
2018,11,12,9,0,702.0,89.0,4.4,13.6,343.0,641.14,532.85
2018,11,12,9,15,720.5,94.5,4.25,14.1,378.5,677.39,558.26
2018,11,12,9,30,739.0,100.0,4.1,14.6,414.0,711.68,581.69
2018,11,12,9,45,748.0,106.5,3.95,15.05,444.0,737.48,598.46
2018,11,12,10,0,757.0,113.0,3.8,15.5,474.0,760.52,612.93
2018,11,12,10,15,771.0,115.0,3.6,16.0,499.0,779.41,623.8
2018,11,12,10,30,785.0,117.0,3.4,16.5,524.0,795.35,632.36
2018,11,12,10,45,794.0,118.5,3.15,16.95,542.0,803.53,635.05
2018,11,12,11,0,803.0,120.0,2.9,17.4,560.0,808.47,635.41
2018,11,12,11,15,810.0,121.0,2.75,17.85,571.5,807.9,632.48
2018,11,12,11,30,817.0,122.0,2.6,18.3,583.0,803.99,627.31
2018,11,12,11,45,821.0,121.5,2.4,18.75,586.5,792.63,616.66
2018,11,12,12,0,825.0,121.0,2.2,19.2,590.0,774.6,601.45
2018,11,12,12,15,817.0,122.5,2.0,19.5,583.5,753.53,584.6
2018,11,12,12,30,809.0,124.0,1.8,19.8,577.0,726.38,562.93
2018,11,12,12,45,794.0,125.5,1.6,20.15,561.5,691.97,535.44
2018,11,12,13,0,779.0,127.0,1.4,20.5,546.0,655.71,506.48
2018,11,12,13,15,770.0,124.5,1.25,20.65,525.5,617.35,476.65
2018,11,12,13,30,761.0,122.0,1.1,20.8,505.0,577.3,445.14
2018,11,12,13,45,746.5,118.5,0.9,20.95,477.5,531.82,408.77
2018,11,12,14,0,732.0,115.0,0.7,21.1,450.0,485.58,371.22
2018,11,12,14,15,711.0,111.0,0.6,21.1,416.5,435.46,330.98
2018,11,12,14,30,690.0,107.0,0.5,21.1,383.0,385.74,290.12
2018,11,12,14,45,660.0,101.0,0.45,21.1,344.0,331.67,245.47
2018,11,12,15,0,630.0,95.0,0.4,21.1,305.0,279.56,201.56
2018,11,12,15,15,586.5,87.5,0.4,21.1,262.5,225.12,156.07
2018,11,12,15,30,543.0,80.0,0.4,21.1,220.0,174.79,114.43
2018,11,12,15,45,481.0,70.0,0.5,20.45,176.5,124.26,75.72
2018,11,12,16,0,419.0,60.0,0.6,19.8,133.0,80.67,46.28
2018,11,12,16,15,328.0,46.5,0.7,19.4,93.5,38.77,27.21
2018,11,12,16,30,237.0,33.0,0.8,19.0,54.0,26.02,14.03
2018,11,12,16,45,133.5,19.0,0.85,18.6,29.5,18.11,0.0
2018,11,12,17,0,30.0,5.0,0.9,18.2,5.0,4.77,0.0
2018,11,12,17,15,15.0,2.5,0.95,17.95,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,15.85,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,15.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,13,6,45,4.0,4.0,2.55,11.85,4.0,0.0,0.0
2018,11,13,7,0,8.0,8.0,2.6,11.8,8.0,11.0,0.0
2018,11,13,7,15,4.0,22.0,2.6,11.95,22.0,23.28,8.98
2018,11,13,7,30,0.0,36.0,2.6,12.1,36.0,36.36,24.28
2018,11,13,7,45,2.5,52.5,2.6,12.25,53.0,55.18,41.05
2018,11,13,8,0,5.0,69.0,2.6,12.4,70.0,73.71,57.37
2018,11,13,8,15,5.0,81.0,2.65,12.6,82.0,84.99,67.29
2018,11,13,8,30,5.0,93.0,2.7,12.8,94.0,96.48,77.16
2018,11,13,8,45,3.0,89.5,2.8,13.0,90.0,88.99,70.7
2018,11,13,9,0,1.0,86.0,2.9,13.2,86.0,82.6,65.11
2018,11,13,9,15,7.0,102.5,2.9,13.5,105.0,103.82,83.07
2018,11,13,9,30,13.0,119.0,2.9,13.8,124.0,125.29,101.01
2018,11,13,9,45,26.0,154.0,2.9,14.1,165.5,182.39,148.44
2018,11,13,10,0,39.0,189.0,2.9,14.4,207.0,232.86,189.51
2018,11,13,10,15,47.5,198.0,2.85,14.7,221.5,248.36,201.66
2018,11,13,10,30,56.0,207.0,2.8,15.0,236.0,263.89,213.84
2018,11,13,10,45,57.5,214.5,2.75,15.35,245.0,271.88,219.64
2018,11,13,11,0,59.0,222.0,2.7,15.7,254.0,279.71,225.31
2018,11,13,11,15,68.0,230.5,2.6,15.85,268.0,294.48,236.85
2018,11,13,11,30,77.0,239.0,2.5,16.0,282.0,308.81,247.96
2018,11,13,11,45,44.5,216.0,2.35,16.2,241.0,255.17,204.1
2018,11,13,12,0,12.0,193.0,2.2,16.4,200.0,195.39,155.21
2018,11,13,12,15,42.5,213.5,2.05,16.55,237.5,246.8,197.19
2018,11,13,12,30,73.0,234.0,1.9,16.7,275.0,288.39,230.36
2018,11,13,12,45,178.5,227.5,1.75,16.85,324.0,358.02,286.57
2018,11,13,13,0,284.0,221.0,1.6,17.0,373.0,419.61,334.59
2018,11,13,13,15,274.5,212.5,1.5,17.05,354.5,392.2,312.37
2018,11,13,13,30,265.0,204.0,1.4,17.1,336.0,364.81,290.55
2018,11,13,13,45,406.0,167.5,1.3,17.15,357.5,395.22,314.22
2018,11,13,14,0,547.0,131.0,1.2,17.2,379.0,406.78,321.35
2018,11,13,14,15,430.0,139.0,1.15,17.05,325.0,334.88,263.68
2018,11,13,14,30,313.0,147.0,1.1,16.9,271.0,269.16,211.21
2018,11,13,14,45,217.5,141.0,1.05,16.7,223.0,212.39,165.86
2018,11,13,15,0,122.0,135.0,1.0,16.5,175.0,163.29,127.2
2018,11,13,15,15,122.5,116.5,1.0,16.5,152.0,137.7,105.37
2018,11,13,15,30,123.0,98.0,1.0,16.5,129.0,112.21,83.42
2018,11,13,15,45,112.5,80.5,1.1,16.15,105.0,86.37,62.03
2018,11,13,16,0,102.0,63.0,1.2,15.8,81.0,61.95,42.63
2018,11,13,16,15,72.0,46.5,1.2,15.65,57.5,39.67,28.38
2018,11,13,16,30,42.0,30.0,1.2,15.5,34.0,25.66,13.58
2018,11,13,16,45,29.0,17.0,1.2,15.35,19.0,16.2,0.0
2018,11,13,17,0,16.0,4.0,1.2,15.2,4.0,3.81,0.0
2018,11,13,17,15,8.0,2.0,1.2,15.1,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,14,6,45,46.5,6.5,2.55,10.2,8.0,0.0,0.0
2018,11,14,7,0,93.0,13.0,2.6,10.2,16.0,51.41,0.0
2018,11,14,7,15,208.5,27.0,2.7,10.55,47.5,152.21,81.83
2018,11,14,7,30,324.0,41.0,2.8,10.9,79.0,240.33,190.56
2018,11,14,7,45,395.5,52.5,2.9,11.2,118.5,307.27,252.98
2018,11,14,8,0,467.0,64.0,3.0,11.5,158.0,378.92,316.13
2018,11,14,8,15,517.0,73.0,3.05,11.8,200.0,438.44,367.44
2018,11,14,8,30,567.0,82.0,3.1,12.1,242.0,499.57,418.32
2018,11,14,8,45,603.5,89.5,3.15,12.4,283.0,550.82,459.7
2018,11,14,9,0,640.0,97.0,3.2,12.7,324.0,601.88,499.72
2018,11,14,9,15,661.5,103.5,3.15,13.1,359.5,640.04,528.08
2018,11,14,9,30,683.0,110.0,3.1,13.5,395.0,676.53,553.97
2018,11,14,9,45,695.0,116.0,3.05,13.95,424.5,703.1,571.74
2018,11,14,10,0,707.0,122.0,3.0,14.4,454.0,727.17,587.44
2018,11,14,10,15,718.5,126.0,2.95,14.9,478.5,745.92,598.93
2018,11,14,10,30,730.0,130.0,2.9,15.4,503.0,761.84,608.31
2018,11,14,10,45,735.5,133.0,2.85,15.9,519.5,768.84,611.17
2018,11,14,11,0,741.0,136.0,2.8,16.4,536.0,772.78,611.96
2018,11,14,11,15,745.0,137.5,2.75,16.7,546.0,770.74,609.02
2018,11,14,11,30,749.0,139.0,2.7,17.0,556.0,765.62,604.04
2018,11,14,11,45,747.5,140.0,2.6,17.35,557.5,752.62,593.11
2018,11,14,12,0,746.0,141.0,2.5,17.7,559.0,736.73,580.07
2018,11,14,12,15,738.0,142.0,2.45,17.9,552.5,713.28,561.77
2018,11,14,12,30,730.0,143.0,2.4,18.1,546.0,687.46,541.68
2018,11,14,12,45,715.5,143.5,2.35,18.3,531.0,654.48,516.17
2018,11,14,13,0,701.0,144.0,2.3,18.5,516.0,619.9,489.24
2018,11,14,13,15,685.5,142.5,2.25,18.65,495.0,581.3,459.11
2018,11,14,13,30,670.0,141.0,2.2,18.8,474.0,541.71,427.77
2018,11,14,13,45,647.0,139.0,2.15,18.9,446.0,496.9,391.99
2018,11,14,14,0,624.0,137.0,2.1,19.0,418.0,452.27,355.68
2018,11,14,14,15,596.5,132.0,2.1,18.95,384.5,400.79,313.76
2018,11,14,14,30,569.0,127.0,2.1,18.9,351.0,353.32,274.05
2018,11,14,14,45,532.0,120.0,2.05,18.85,313.0,302.24,230.84
2018,11,14,15,0,495.0,113.0,2.0,18.8,275.0,254.04,189.5
2018,11,14,15,15,452.0,102.0,2.0,18.8,234.5,203.91,146.82
2018,11,14,15,30,409.0,91.0,2.0,18.8,194.0,157.99,108.29
2018,11,14,15,45,348.5,77.0,1.85,17.95,153.0,111.72,72.26
2018,11,14,16,0,288.0,63.0,1.7,17.1,112.0,72.23,44.54
2018,11,14,16,15,211.5,46.0,1.75,16.7,76.0,37.07,25.95
2018,11,14,16,30,135.0,29.0,1.8,16.3,40.0,22.75,10.91
2018,11,14,16,45,74.0,16.0,1.85,15.9,21.5,15.25,0.0
2018,11,14,17,0,13.0,3.0,1.9,15.5,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.9,15.25,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,15,6,45,19.0,4.5,2.65,10.7,5.0,0.0,0.0
2018,11,15,7,0,38.0,9.0,2.7,10.6,10.0,24.43,0.0
2018,11,15,7,15,87.0,24.5,2.75,10.9,32.5,82.17,36.33
2018,11,15,7,30,136.0,40.0,2.8,11.2,55.0,134.44,104.35
2018,11,15,7,45,198.5,56.0,2.85,11.45,89.5,192.51,157.52
2018,11,15,8,0,261.0,72.0,2.9,11.7,124.0,265.97,221.65
2018,11,15,8,15,272.0,85.5,3.0,12.0,151.0,285.88,240.24
2018,11,15,8,30,283.0,99.0,3.1,12.3,178.0,316.79,266.9
2018,11,15,8,45,325.5,110.0,3.2,12.55,214.0,378.73,318.4
2018,11,15,9,0,368.0,121.0,3.3,12.8,250.0,429.85,360.16
2018,11,15,9,15,419.0,130.5,3.2,13.1,292.0,486.22,404.99
2018,11,15,9,30,470.0,140.0,3.1,13.4,334.0,543.2,449.15
2018,11,15,9,45,529.5,146.0,3.05,13.7,380.0,602.6,494.5
2018,11,15,10,0,589.0,152.0,3.0,14.0,426.0,661.62,538.49
2018,11,15,10,15,603.0,156.5,2.95,14.45,450.0,681.48,551.35
2018,11,15,10,30,617.0,161.0,2.9,14.9,474.0,699.08,562.62
2018,11,15,10,45,625.0,164.0,2.85,15.3,490.5,711.57,569.95
2018,11,15,11,0,633.0,167.0,2.8,15.7,507.0,717.73,572.71
2018,11,15,11,15,638.5,169.0,2.75,16.0,517.0,718.07,571.46
2018,11,15,11,30,644.0,171.0,2.7,16.3,527.0,715.62,568.22
2018,11,15,11,45,645.0,171.0,2.65,16.6,529.0,704.84,558.94
2018,11,15,12,0,646.0,171.0,2.6,16.9,531.0,691.43,547.8
2018,11,15,12,15,637.0,173.0,2.55,17.1,525.0,670.17,530.91
2018,11,15,12,30,628.0,175.0,2.5,17.3,519.0,643.72,510.27
2018,11,15,12,45,613.0,175.0,2.5,17.5,504.5,612.84,486.33
2018,11,15,13,0,598.0,175.0,2.5,17.7,490.0,580.74,461.24
2018,11,15,13,15,584.5,171.5,2.5,17.8,470.0,544.94,433.3
2018,11,15,13,30,571.0,168.0,2.5,17.9,450.0,508.37,404.32
2018,11,15,13,45,551.0,163.5,2.5,18.0,423.5,466.77,370.96
2018,11,15,14,0,531.0,159.0,2.5,18.1,397.0,425.41,337.18
2018,11,15,14,15,506.0,152.0,2.45,18.05,365.0,379.88,299.65
2018,11,15,14,30,481.0,145.0,2.4,18.0,333.0,335.64,262.46
2018,11,15,14,45,448.0,135.0,2.35,17.95,296.5,287.35,221.63
2018,11,15,15,0,415.0,125.0,2.3,17.9,260.0,241.76,182.61
2018,11,15,15,15,374.5,112.0,2.3,17.9,221.0,194.61,142.58
2018,11,15,15,30,334.0,99.0,2.3,17.9,182.0,151.55,106.55
2018,11,15,15,45,281.5,82.0,2.05,17.1,142.5,107.67,72.06
2018,11,15,16,0,229.0,65.0,1.8,16.3,103.0,70.54,45.32
2018,11,15,16,15,166.0,46.0,1.8,15.95,69.0,38.07,26.8
2018,11,15,16,30,103.0,27.0,1.8,15.6,35.0,22.33,10.17
2018,11,15,16,45,56.0,14.5,1.85,15.3,18.5,13.82,0.0
2018,11,15,17,0,9.0,2.0,1.9,15.0,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.9,14.85,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,11,16,6,45,25.0,5.0,3.05,9.6,5.5,0.0,0.0
2018,11,16,7,0,50.0,10.0,3.0,9.6,11.0,30.28,0.0
2018,11,16,7,15,136.0,25.0,3.05,9.95,37.5,113.1,42.59
2018,11,16,7,30,222.0,40.0,3.1,10.3,64.0,188.53,147.4
2018,11,16,7,45,296.5,54.5,3.15,10.65,102.5,254.39,209.13
2018,11,16,8,0,371.0,69.0,3.2,11.0,141.0,326.01,272.43
2018,11,16,8,15,425.5,79.5,3.2,11.25,181.5,384.75,323.62
2018,11,16,8,30,480.0,90.0,3.2,11.5,222.0,446.19,375.48
2018,11,16,8,45,520.0,98.5,3.15,11.8,261.5,497.15,417.11
2018,11,16,9,0,560.0,107.0,3.1,12.1,301.0,551.93,460.41
2018,11,16,9,15,579.5,115.0,3.05,12.5,334.5,588.43,487.91
2018,11,16,9,30,599.0,123.0,3.0,12.9,368.0,623.4,513.59
2018,11,16,9,45,607.5,131.0,2.95,13.35,396.0,648.07,530.6
2018,11,16,10,0,616.0,139.0,2.9,13.8,424.0,670.41,545.56
2018,11,16,10,15,631.5,143.0,2.75,14.3,448.5,691.6,559.04
2018,11,16,10,30,647.0,147.0,2.6,14.8,473.0,710.29,570.38
2018,11,16,10,45,658.0,149.5,2.45,15.25,490.5,721.08,575.79
2018,11,16,11,0,669.0,152.0,2.3,15.7,508.0,729.06,579.09
2018,11,16,11,15,675.5,153.0,2.15,16.05,518.5,728.96,576.66
2018,11,16,11,30,682.0,154.0,2.0,16.4,529.0,725.96,572.18
2018,11,16,11,45,684.5,154.0,1.9,16.75,531.5,715.91,562.97
2018,11,16,12,0,687.0,154.0,1.8,17.1,534.0,703.08,551.82
2018,11,16,12,15,693.5,150.5,1.7,17.35,531.0,686.74,538.5
2018,11,16,12,30,700.0,147.0,1.6,17.6,528.0,667.56,523.06
2018,11,16,12,45,705.0,141.0,1.5,17.9,517.5,641.95,502.82
2018,11,16,13,0,710.0,135.0,1.4,18.2,507.0,613.7,480.47
2018,11,16,13,15,699.5,132.5,1.3,18.4,487.0,577.1,451.71
2018,11,16,13,30,689.0,130.0,1.2,18.6,467.0,539.13,421.58
2018,11,16,13,45,673.0,126.0,1.05,18.85,440.5,495.59,386.43
2018,11,16,14,0,657.0,122.0,0.9,19.1,414.0,451.62,350.39
2018,11,16,14,15,634.0,117.5,0.75,19.1,382.0,403.92,311.23
2018,11,16,14,30,611.0,113.0,0.6,19.1,350.0,356.98,271.91
2018,11,16,14,45,580.0,106.0,0.5,19.15,313.0,305.98,229.1
2018,11,16,15,0,549.0,99.0,0.4,19.2,276.0,257.21,187.53
2018,11,16,15,15,504.5,90.0,0.4,19.2,235.5,204.06,143.14
2018,11,16,15,30,460.0,81.0,0.4,19.2,195.0,157.18,104.39
2018,11,16,15,45,398.5,70.0,0.35,18.8,154.5,110.96,68.85
2018,11,16,16,0,337.0,59.0,0.3,18.4,114.0,71.44,42.0
2018,11,16,16,15,253.5,44.0,0.4,18.05,78.0,35.31,24.18
2018,11,16,16,30,170.0,29.0,0.5,17.7,42.0,22.87,9.91
2018,11,16,16,45,93.5,16.0,0.6,17.4,22.5,15.25,0.0
2018,11,16,17,0,17.0,3.0,0.7,17.1,3.0,0.0,0.0
2018,11,16,17,15,8.5,1.5,0.75,16.85,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,17,6,45,21.5,4.5,1.6,10.65,5.0,0.0,0.0
2018,11,17,7,0,43.0,9.0,1.6,10.6,10.0,26.32,0.0
2018,11,17,7,15,122.5,24.0,1.55,10.8,35.0,104.28,27.39
2018,11,17,7,30,202.0,39.0,1.5,11.0,60.0,176.97,136.23
2018,11,17,7,45,294.0,52.5,1.5,11.2,100.0,249.81,203.47
2018,11,17,8,0,386.0,66.0,1.5,11.4,140.0,330.02,273.02
2018,11,17,8,15,275.5,79.0,1.4,11.65,138.5,290.22,241.69
2018,11,17,8,30,165.0,92.0,1.3,11.9,137.0,229.3,191.26
2018,11,17,8,45,101.5,111.5,1.2,12.15,140.5,202.15,167.83
2018,11,17,9,0,38.0,131.0,1.1,12.4,144.0,170.69,139.91
2018,11,17,9,15,33.0,142.5,1.0,12.8,154.5,178.94,146.24
2018,11,17,9,30,28.0,154.0,0.9,13.2,165.0,187.05,152.14
2018,11,17,9,45,64.0,174.0,0.85,13.6,202.5,237.15,193.3
2018,11,17,10,0,100.0,194.0,0.8,14.0,240.0,287.97,233.83
2018,11,17,10,15,116.0,207.0,0.75,14.2,263.0,326.85,263.61
2018,11,17,10,30,132.0,220.0,0.7,14.4,286.0,353.22,283.35
2018,11,17,10,45,256.5,211.0,0.7,14.6,345.0,451.96,361.11
2018,11,17,11,0,381.0,202.0,0.7,14.8,404.0,537.36,425.83
2018,11,17,11,15,612.0,149.0,0.75,14.9,480.0,672.92,527.59
2018,11,17,11,30,843.0,96.0,0.8,15.0,556.0,781.44,603.25
2018,11,17,11,45,843.0,96.0,0.85,15.15,558.0,767.96,592.64
2018,11,17,12,0,843.0,96.0,0.9,15.3,560.0,751.29,581.56
2018,11,17,12,15,819.5,103.0,1.0,15.3,550.5,722.18,562.69
2018,11,17,12,30,796.0,110.0,1.1,15.3,541.0,690.91,541.57
2018,11,17,12,45,761.5,118.5,1.2,15.3,523.0,654.57,515.28
2018,11,17,13,0,727.0,127.0,1.3,15.3,505.0,614.92,486.07
2018,11,17,13,15,718.0,124.0,1.35,15.25,485.5,578.29,458.59
2018,11,17,13,30,709.0,121.0,1.4,15.2,466.0,540.15,429.21
2018,11,17,13,45,695.5,117.0,1.5,15.15,440.0,497.31,395.69
2018,11,17,14,0,682.0,113.0,1.6,15.1,414.0,453.77,360.58
2018,11,17,14,15,661.5,108.5,1.7,14.95,382.5,406.21,321.38
2018,11,17,14,30,641.0,104.0,1.8,14.8,351.0,359.12,281.36
2018,11,17,14,45,612.5,98.0,1.9,14.65,314.5,308.61,237.68
2018,11,17,15,0,584.0,92.0,2.0,14.5,278.0,259.96,194.73
2018,11,17,15,15,539.0,84.0,2.0,14.5,237.5,207.77,149.07
2018,11,17,15,30,494.0,76.0,2.0,14.5,197.0,159.88,107.91
2018,11,17,15,45,433.0,66.5,2.1,13.95,157.0,111.69,69.67
2018,11,17,16,0,372.0,57.0,2.2,13.4,117.0,71.68,42.05
2018,11,17,16,15,282.5,44.0,2.1,13.05,81.0,35.28,24.59
2018,11,17,16,30,193.0,31.0,2.0,12.7,45.0,24.6,10.7
2018,11,17,16,45,102.5,16.5,1.9,12.3,23.5,15.73,0.0
2018,11,17,17,0,12.0,2.0,1.8,11.9,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.7,11.8,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
