Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,19,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.15,11.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.1,11.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.1,11.2,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.1,11.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.1,11.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.15,11.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,6,45,37.0,5.0,0.35,10.95,5.5,0.0,0.0
2018,11,18,7,0,74.0,10.0,0.4,10.9,11.0,39.9,0.0
2018,11,18,7,15,204.5,23.0,0.55,11.05,40.5,137.74,18.76
2018,11,18,7,30,335.0,36.0,0.7,11.2,70.0,237.34,180.67
2018,11,18,7,45,345.5,47.5,0.9,11.3,98.0,270.52,218.69
2018,11,18,8,0,356.0,59.0,1.1,11.4,126.0,302.3,249.38
2018,11,18,8,15,456.5,66.0,1.25,11.55,174.0,387.61,321.97
2018,11,18,8,30,557.0,73.0,1.4,11.7,222.0,476.62,395.29
2018,11,18,8,45,626.0,74.5,1.6,11.9,267.0,542.04,448.39
2018,11,18,9,0,695.0,76.0,1.8,12.1,312.0,608.87,501.23
2018,11,18,9,15,664.0,88.5,1.9,12.35,334.0,617.07,506.45
2018,11,18,9,30,633.0,101.0,2.0,12.6,356.0,621.11,508.78
2018,11,18,9,45,557.0,123.5,2.1,12.85,360.5,597.83,489.14
2018,11,18,10,0,481.0,146.0,2.2,13.1,365.0,565.8,462.69
2018,11,18,10,15,518.5,148.5,2.1,13.4,396.0,600.88,488.68
2018,11,18,10,30,556.0,151.0,2.0,13.7,427.0,634.42,512.49
2018,11,18,10,45,516.5,166.0,1.9,14.0,429.5,619.17,498.06
2018,11,18,11,0,477.0,181.0,1.8,14.3,432.0,601.46,482.27
2018,11,18,11,15,482.0,184.5,1.7,14.55,442.0,603.97,482.77
2018,11,18,11,30,487.0,188.0,1.6,14.8,452.0,604.39,481.52
2018,11,18,11,45,485.0,189.0,1.45,15.05,453.0,594.59,472.36
2018,11,18,12,0,483.0,190.0,1.3,15.3,454.0,582.93,461.91
2018,11,18,12,15,503.0,182.0,1.25,15.5,454.5,575.68,456.01
2018,11,18,12,30,523.0,174.0,1.2,15.7,455.0,565.77,448.01
2018,11,18,12,45,553.0,160.5,1.15,15.95,451.5,553.88,438.57
2018,11,18,13,0,583.0,147.0,1.1,16.2,448.0,542.52,429.2
2018,11,18,13,15,565.0,145.5,1.15,16.3,428.5,503.24,399.12
2018,11,18,13,30,547.0,144.0,1.2,16.4,409.0,467.53,371.29
2018,11,18,13,45,542.5,136.0,1.25,16.5,386.5,432.04,343.13
2018,11,18,14,0,538.0,128.0,1.3,16.6,364.0,395.61,313.45
2018,11,18,14,15,507.5,123.0,1.4,16.5,332.0,350.06,276.28
2018,11,18,14,30,477.0,118.0,1.5,16.4,300.0,306.26,239.67
2018,11,18,14,45,402.0,114.5,1.6,16.3,257.5,250.96,194.0
2018,11,18,15,0,327.0,111.0,1.7,16.2,215.0,202.54,153.97
2018,11,18,15,15,238.5,93.0,1.7,16.2,163.0,143.47,106.12
2018,11,18,15,30,150.0,75.0,1.7,16.2,111.0,96.27,69.09
2018,11,18,15,45,130.5,60.5,2.0,15.6,87.5,70.48,48.07
2018,11,18,16,0,111.0,46.0,2.3,15.0,64.0,47.11,30.07
2018,11,18,16,15,84.0,34.0,2.3,14.6,45.0,28.22,18.36
2018,11,18,16,30,57.0,22.0,2.3,14.2,26.0,18.36,5.93
2018,11,18,16,45,31.5,11.5,2.25,13.8,13.5,10.96,0.0
2018,11,18,17,0,6.0,1.0,2.2,13.4,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,2.1,13.25,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,19,6,45,8.5,3.5,1.85,10.9,3.5,0.0,0.0
2018,11,19,7,0,17.0,7.0,1.9,10.9,7.0,13.61,0.0
2018,11,19,7,15,61.5,22.0,2.0,11.15,27.0,64.85,0.0
2018,11,19,7,30,106.0,37.0,2.1,11.4,47.0,116.3,86.2
2018,11,19,7,45,154.0,51.0,2.2,11.7,74.5,161.01,129.74
2018,11,19,8,0,202.0,65.0,2.3,12.0,102.0,209.79,173.45
2018,11,19,8,15,227.5,80.0,2.3,12.25,132.0,249.5,208.49
2018,11,19,8,30,253.0,95.0,2.3,12.5,162.0,290.3,243.49
2018,11,19,8,45,249.5,110.5,2.3,12.7,185.5,312.87,262.23
2018,11,19,9,0,246.0,126.0,2.3,12.9,209.0,334.3,279.44
2018,11,19,9,15,332.0,130.0,2.25,13.35,255.0,404.97,337.36
2018,11,19,9,30,418.0,134.0,2.2,13.8,301.0,492.46,406.29
2018,11,19,9,45,427.0,144.5,2.2,14.2,326.5,517.14,423.81
2018,11,19,10,0,436.0,155.0,2.2,14.6,352.0,540.27,440.24
2018,11,19,10,15,457.0,160.0,2.15,14.95,376.0,564.77,457.71
2018,11,19,10,30,478.0,165.0,2.1,15.3,400.0,587.67,473.71
2018,11,19,10,45,522.0,159.5,2.0,15.65,424.5,614.86,493.11
2018,11,19,11,0,566.0,154.0,1.9,16.0,449.0,639.93,510.56
2018,11,19,11,15,485.0,177.0,1.9,16.3,433.5,596.9,475.54
2018,11,19,11,30,404.0,200.0,1.9,16.6,418.0,552.34,439.78
2018,11,19,11,45,340.5,216.5,1.85,16.85,400.5,503.12,400.86
2018,11,19,12,0,277.0,233.0,1.8,17.1,383.0,466.02,370.71
2018,11,19,12,15,225.5,237.0,1.8,17.3,358.5,414.96,330.57
2018,11,19,12,30,174.0,241.0,1.8,17.5,334.0,375.85,299.23
2018,11,19,12,45,206.0,231.5,1.75,17.7,339.0,379.88,302.76
2018,11,19,13,0,238.0,222.0,1.7,17.9,344.0,389.32,309.92
2018,11,19,13,15,177.0,214.0,1.65,18.0,303.0,326.25,259.82
2018,11,19,13,30,116.0,206.0,1.6,18.1,262.0,274.99,218.83
2018,11,19,13,45,152.5,195.0,1.55,18.15,264.0,276.22,220.05
2018,11,19,14,0,189.0,184.0,1.5,18.2,266.0,274.18,217.97
2018,11,19,14,15,163.5,171.5,1.4,18.2,238.5,240.19,190.24
2018,11,19,14,30,138.0,159.0,1.3,18.2,211.0,208.41,164.31
2018,11,19,14,45,116.0,142.0,1.25,18.15,183.0,175.87,137.73
2018,11,19,15,0,94.0,125.0,1.2,18.1,155.0,145.68,112.98
2018,11,19,15,15,71.5,107.5,1.2,18.1,128.5,116.29,88.95
2018,11,19,15,30,49.0,90.0,1.2,18.1,102.0,91.25,68.63
2018,11,19,15,45,37.5,72.5,1.0,17.8,80.5,70.23,51.38
2018,11,19,16,0,26.0,55.0,0.8,17.5,59.0,50.83,35.58
2018,11,19,16,15,21.0,39.0,0.7,17.4,41.5,34.34,23.2
2018,11,19,16,30,16.0,23.0,0.6,17.3,24.0,20.74,6.62
2018,11,19,16,45,13.5,12.5,0.55,17.2,13.0,11.91,0.0
2018,11,19,17,0,11.0,2.0,0.5,17.1,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.4,16.95,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,6,45,28.5,4.0,0.8,12.2,4.5,0.0,0.0
2018,11,20,7,0,57.0,8.0,0.7,12.2,9.0,30.76,0.0
2018,11,20,7,15,180.5,21.0,0.7,12.35,36.0,121.75,0.0
2018,11,20,7,30,304.0,34.0,0.7,12.5,63.0,218.19,161.13
2018,11,20,7,45,402.0,42.5,0.65,12.65,102.0,293.82,234.6
2018,11,20,8,0,500.0,51.0,0.6,12.8,141.0,376.07,304.67
2018,11,20,8,15,543.0,58.0,0.6,13.1,179.5,428.88,349.04
2018,11,20,8,30,586.0,65.0,0.6,13.4,218.0,482.91,392.6
2018,11,20,8,45,528.0,82.5,0.55,13.65,237.0,481.81,391.08
2018,11,20,9,0,470.0,100.0,0.5,13.9,256.0,471.18,381.97
2018,11,20,9,15,585.0,93.5,0.65,14.25,310.0,562.13,452.99
2018,11,20,9,30,700.0,87.0,0.8,14.6,364.0,650.99,518.51
2018,11,20,9,45,736.0,87.0,0.95,14.95,398.5,688.75,544.99
2018,11,20,10,0,772.0,87.0,1.1,15.3,433.0,720.93,567.78
2018,11,20,10,15,743.0,97.0,1.25,15.55,444.5,719.92,566.94
2018,11,20,10,30,714.0,107.0,1.4,15.8,456.0,711.48,561.09
2018,11,20,10,45,662.5,123.0,1.55,16.0,456.0,688.83,545.04
2018,11,20,11,0,611.0,139.0,1.7,16.2,456.0,662.8,525.99
2018,11,20,11,15,640.5,133.5,1.85,16.4,471.5,674.06,535.1
2018,11,20,11,30,670.0,128.0,2.0,16.6,487.0,682.18,541.42
2018,11,20,11,45,635.0,139.5,2.15,16.75,481.0,656.92,522.23
2018,11,20,12,0,600.0,151.0,2.3,16.9,475.0,629.79,501.62
2018,11,20,12,15,629.0,140.5,2.35,16.95,477.5,624.29,497.95
2018,11,20,12,30,658.0,130.0,2.4,17.0,480.0,615.1,491.21
2018,11,20,12,45,682.5,120.0,2.45,17.05,475.5,599.62,479.5
2018,11,20,13,0,707.0,110.0,2.5,17.1,471.0,580.45,464.71
2018,11,20,13,15,702.5,106.5,2.4,17.15,453.5,547.13,437.92
2018,11,20,13,30,698.0,103.0,2.3,17.2,436.0,512.05,409.37
2018,11,20,13,45,602.0,117.5,2.25,17.2,393.5,446.27,356.42
2018,11,20,14,0,506.0,132.0,2.2,17.2,351.0,383.17,305.26
2018,11,20,14,15,594.0,105.5,2.1,17.2,343.5,371.8,293.57
2018,11,20,14,30,682.0,79.0,2.0,17.2,336.0,347.9,270.06
2018,11,20,14,45,675.0,71.5,1.95,17.15,304.0,301.59,228.67
2018,11,20,15,0,668.0,64.0,1.9,17.1,272.0,254.87,186.18
2018,11,20,15,15,599.0,62.0,1.9,17.1,229.0,199.14,138.21
2018,11,20,15,30,530.0,60.0,1.9,17.1,186.0,150.0,97.06
2018,11,20,15,45,461.5,52.5,1.6,16.9,146.0,102.73,60.18
2018,11,20,16,0,393.0,45.0,1.3,16.7,106.0,62.92,33.66
2018,11,20,16,15,305.5,35.0,1.2,16.5,73.0,28.38,18.2
2018,11,20,16,30,218.0,25.0,1.1,16.3,40.0,20.61,5.85
2018,11,20,16,45,120.0,14.0,1.0,16.15,21.0,13.34,0.0
2018,11,20,17,0,22.0,3.0,0.9,16.0,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,15.95,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,11,21,6,45,6.0,1.0,5.0,15.45,1.0,0.0,0.0
2018,11,21,7,0,12.0,2.0,5.1,15.5,2.0,6.75,0.0
2018,11,21,7,15,6.0,3.0,5.2,15.6,3.0,5.72,0.0
2018,11,21,7,30,0.0,4.0,5.3,15.7,4.0,3.7,0.0
2018,11,21,7,45,0.0,5.0,5.4,15.8,5.0,4.62,0.0
2018,11,21,8,0,0.0,6.0,5.5,15.9,6.0,5.55,0.0
2018,11,21,8,15,0.0,8.0,5.55,16.0,8.0,7.4,0.63
2018,11,21,8,30,0.0,10.0,5.6,16.1,10.0,9.26,2.23
2018,11,21,8,45,0.0,15.0,5.65,16.2,15.0,13.9,6.2
2018,11,21,9,0,0.0,20.0,5.7,16.3,20.0,18.54,10.16
2018,11,21,9,15,0.0,32.0,5.95,16.45,32.0,29.7,19.61
2018,11,21,9,30,0.0,44.0,6.2,16.6,44.0,40.87,29.02
2018,11,21,9,45,0.0,53.5,6.45,16.8,53.5,49.73,36.4
2018,11,21,10,0,0.0,63.0,6.7,17.0,63.0,58.6,43.75
2018,11,21,10,15,0.0,75.0,6.85,17.05,75.0,69.81,53.04
2018,11,21,10,30,0.0,87.0,7.0,17.1,87.0,81.17,62.43
2018,11,21,10,45,0.5,89.0,7.15,17.1,89.5,83.46,64.26
2018,11,21,11,0,1.0,91.0,7.3,17.1,92.0,85.75,66.12
2018,11,21,11,15,1.0,78.0,7.35,17.1,79.0,73.41,55.81
2018,11,21,11,30,1.0,65.0,7.4,17.1,66.0,61.26,45.67
2018,11,21,11,45,4.5,79.0,7.4,17.1,81.5,76.97,58.86
2018,11,21,12,0,8.0,93.0,7.4,17.1,97.0,92.71,72.03
2018,11,21,12,15,14.5,122.5,7.25,17.1,130.0,125.98,99.74
2018,11,21,12,30,21.0,152.0,7.1,17.1,163.0,164.97,131.99
2018,11,21,12,45,12.5,137.5,7.0,17.1,144.0,138.49,109.98
2018,11,21,13,0,4.0,123.0,6.9,17.1,125.0,118.38,93.24
2018,11,21,13,15,2.5,102.5,6.7,17.05,103.5,97.43,75.96
2018,11,21,13,30,1.0,82.0,6.5,17.0,82.0,76.92,58.95
2018,11,21,13,45,0.5,60.0,6.3,17.0,60.0,56.06,41.58
2018,11,21,14,0,0.0,38.0,6.1,17.0,38.0,35.29,24.18
2018,11,21,14,15,27.5,38.0,5.85,16.95,48.5,49.21,35.93
2018,11,21,14,30,55.0,38.0,5.6,16.9,59.0,59.5,44.18
2018,11,21,14,45,110.0,48.5,5.35,16.85,84.5,85.01,64.2
2018,11,21,15,0,165.0,59.0,5.1,16.8,110.0,104.27,77.86
2018,11,21,15,15,140.5,51.0,5.1,16.8,90.0,81.21,57.93
2018,11,21,15,30,116.0,43.0,5.1,16.8,70.0,60.75,40.73
2018,11,21,15,45,87.0,34.5,4.4,16.45,52.5,42.03,25.96
2018,11,21,16,0,58.0,26.0,3.7,16.1,35.0,26.68,14.67
2018,11,21,16,15,52.0,18.0,3.35,15.7,24.0,15.29,7.2
2018,11,21,16,30,46.0,10.0,3.0,15.3,13.0,7.64,0.0
2018,11,21,16,45,31.0,5.0,2.6,14.95,6.5,4.77,0.0
2018,11,21,17,0,16.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,21,17,15,8.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,22,6,45,29.5,3.5,2.85,13.35,3.5,0.0,0.0
2018,11,22,7,0,59.0,7.0,2.8,13.4,7.0,30.36,0.0
2018,11,22,7,15,215.0,18.0,2.85,13.75,34.5,131.5,0.0
2018,11,22,7,30,371.0,29.0,2.9,14.1,62.0,244.96,174.68
2018,11,22,7,45,468.5,35.5,2.9,14.45,101.5,319.13,254.98
2018,11,22,8,0,566.0,42.0,2.9,14.8,141.0,394.77,322.49
2018,11,22,8,15,613.5,47.0,3.0,14.95,180.5,450.42,371.64
2018,11,22,8,30,661.0,52.0,3.1,15.1,220.0,507.22,419.89
2018,11,22,8,45,655.0,60.5,3.2,15.25,250.0,537.29,444.92
2018,11,22,9,0,649.0,69.0,3.3,15.4,280.0,560.77,463.89
2018,11,22,9,15,693.0,71.0,3.4,15.45,319.5,609.23,501.52
2018,11,22,9,30,737.0,73.0,3.5,15.5,359.0,653.65,535.01
2018,11,22,9,45,767.5,73.5,3.55,15.6,392.5,688.68,560.59
2018,11,22,10,0,798.0,74.0,3.6,15.7,426.0,721.62,584.35
2018,11,22,10,15,836.0,69.5,3.75,15.75,456.0,751.75,606.34
2018,11,22,10,30,874.0,65.0,3.9,15.8,486.0,772.82,621.53
2018,11,22,10,45,883.0,65.5,4.0,15.9,504.0,780.78,626.75
2018,11,22,11,0,892.0,66.0,4.1,16.0,522.0,785.37,629.67
2018,11,22,11,15,895.5,66.0,4.3,16.05,532.0,781.6,627.15
2018,11,22,11,30,899.0,66.0,4.5,16.1,542.0,774.4,622.56
2018,11,22,11,45,900.5,66.0,4.7,16.2,544.5,762.25,614.19
2018,11,22,12,0,902.0,66.0,4.9,16.3,547.0,746.74,603.31
2018,11,22,12,15,897.5,67.0,5.05,16.3,542.0,724.79,587.55
2018,11,22,12,30,893.0,68.0,5.2,16.3,537.0,699.85,569.48
2018,11,22,12,45,884.5,68.5,5.35,16.35,524.0,668.85,546.26
2018,11,22,13,0,876.0,69.0,5.5,16.4,511.0,635.4,519.44
2018,11,22,13,15,866.5,67.5,5.65,16.35,491.0,596.88,488.32
2018,11,22,13,30,857.0,66.0,5.8,16.3,471.0,556.44,454.91
2018,11,22,13,45,790.0,76.0,5.95,16.25,433.0,498.56,406.51
2018,11,22,14,0,723.0,86.0,6.1,16.2,395.0,441.56,358.16
2018,11,22,14,15,609.5,96.0,6.15,16.15,343.0,367.85,295.95
2018,11,22,14,30,496.0,106.0,6.2,16.1,291.0,300.11,238.57
2018,11,22,14,45,514.5,93.5,6.25,16.0,268.0,269.13,209.29
2018,11,22,15,0,533.0,81.0,6.3,15.9,245.0,232.93,174.77
2018,11,22,15,15,317.5,84.0,6.3,15.9,178.0,154.04,112.67
2018,11,22,15,30,102.0,87.0,6.3,15.9,111.0,98.22,72.94
2018,11,22,15,45,78.0,70.0,6.2,15.7,86.0,72.7,52.12
2018,11,22,16,0,54.0,53.0,6.1,15.5,61.0,50.17,34.3
2018,11,22,16,15,42.0,36.5,6.0,15.4,41.5,31.2,20.45
2018,11,22,16,30,30.0,20.0,5.9,15.3,22.0,17.61,2.79
2018,11,22,16,45,24.5,11.5,5.85,15.15,12.0,10.96,0.0
2018,11,22,17,0,19.0,3.0,5.8,15.0,2.0,0.0,0.0
2018,11,22,17,15,9.5,1.5,5.95,15.0,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.2,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.25,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,14.95,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.0,1.0,0.95,0.0
2018,11,23,7,15,0.0,3.0,2.75,15.15,3.0,2.86,0.0
2018,11,23,7,30,0.0,5.0,2.9,15.3,5.0,4.62,0.0
2018,11,23,7,45,0.0,6.0,3.1,15.4,6.0,5.55,0.0
2018,11,23,8,0,0.0,7.0,3.3,15.5,7.0,6.48,0.0
2018,11,23,8,15,0.0,8.5,3.5,15.6,8.5,7.87,1.03
2018,11,23,8,30,0.0,10.0,3.7,15.7,10.0,9.26,2.25
2018,11,23,8,45,0.0,22.5,3.9,15.8,22.5,20.86,12.18
2018,11,23,9,0,0.0,35.0,4.1,15.9,35.0,32.49,22.08
2018,11,23,9,15,0.0,43.5,4.25,16.0,43.5,40.4,28.77
2018,11,23,9,30,0.0,52.0,4.4,16.1,52.0,48.33,35.42
2018,11,23,9,45,0.0,63.5,4.5,16.15,63.5,59.06,44.4
2018,11,23,10,0,0.0,75.0,4.6,16.2,75.0,69.8,53.33
2018,11,23,10,15,0.0,82.0,4.75,16.3,82.0,76.37,58.71
2018,11,23,10,30,0.0,89.0,4.9,16.4,89.0,83.19,64.29
2018,11,23,10,45,0.0,68.5,5.1,16.45,68.5,63.75,47.97
2018,11,23,11,0,0.0,48.0,5.3,16.5,48.0,44.63,31.91
2018,11,23,11,15,0.0,60.0,5.45,16.55,60.0,55.82,41.25
2018,11,23,11,30,0.0,72.0,5.6,16.6,72.0,67.03,50.56
2018,11,23,11,45,0.0,78.5,5.75,16.6,78.5,73.1,55.6
2018,11,23,12,0,0.0,85.0,5.9,16.6,85.0,79.18,60.66
2018,11,23,12,15,0.0,68.0,5.95,16.65,68.0,63.29,47.42
2018,11,23,12,30,0.0,51.0,6.0,16.7,51.0,47.43,34.19
2018,11,23,12,45,0.0,44.5,6.1,16.75,44.5,41.37,29.13
2018,11,23,13,0,0.0,38.0,6.2,16.8,38.0,35.31,24.07
2018,11,23,13,15,0.0,37.0,6.2,16.8,37.0,34.38,23.32
2018,11,23,13,30,0.0,36.0,6.2,16.8,36.0,33.44,22.57
2018,11,23,13,45,0.0,34.0,6.2,16.8,34.0,31.58,21.04
2018,11,23,14,0,0.0,32.0,6.2,16.8,32.0,29.71,19.5
2018,11,23,14,15,1.0,43.0,6.1,16.75,43.5,40.37,28.56
2018,11,23,14,30,2.0,54.0,6.0,16.7,55.0,50.95,37.54
2018,11,23,14,45,1.0,47.0,5.95,16.6,47.5,43.99,31.71
2018,11,23,15,0,0.0,40.0,5.9,16.5,40.0,37.14,25.95
2018,11,23,15,15,0.0,33.0,5.9,16.5,33.0,30.62,20.39
2018,11,23,15,30,0.0,26.0,5.9,16.5,26.0,24.11,14.79
2018,11,23,15,45,0.0,20.0,5.85,16.35,20.0,18.54,9.96
2018,11,23,16,0,0.0,14.0,5.8,16.2,14.0,12.97,5.12
2018,11,23,16,15,3.5,10.5,5.75,16.15,10.5,9.86,2.55
2018,11,23,16,30,7.0,7.0,5.7,16.1,7.0,6.57,0.0
2018,11,23,16,45,7.0,4.5,5.7,16.05,4.5,4.29,0.0
2018,11,23,17,0,7.0,2.0,5.7,16.0,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,5.7,15.95,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,15.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,15.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,15.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,15.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,24,6,45,26.0,3.0,3.0,14.85,3.0,0.0,0.0
2018,11,24,7,0,52.0,6.0,3.0,14.8,6.0,5.72,0.0
2018,11,24,7,15,200.0,16.5,3.15,15.0,31.0,103.56,0.0
2018,11,24,7,30,348.0,27.0,3.3,15.2,56.0,227.67,152.46
2018,11,24,7,45,447.5,33.0,3.45,15.4,93.5,302.77,240.0
2018,11,24,8,0,547.0,39.0,3.6,15.6,131.0,377.79,307.96
2018,11,24,8,15,606.5,44.0,3.7,15.65,172.0,439.5,362.53
2018,11,24,8,30,666.0,49.0,3.8,15.7,213.0,503.35,416.99
2018,11,24,8,45,705.0,51.5,3.9,15.75,252.0,552.05,457.79
2018,11,24,9,0,744.0,54.0,4.0,15.8,291.0,600.52,496.23
2018,11,24,9,15,771.5,55.5,4.0,15.85,326.5,638.83,525.32
2018,11,24,9,30,799.0,57.0,4.0,15.9,362.0,675.57,552.64
2018,11,24,9,45,819.5,58.0,4.05,16.0,393.0,698.13,568.77
2018,11,24,10,0,840.0,59.0,4.1,16.1,424.0,724.62,587.78
2018,11,24,10,15,852.5,60.5,4.1,16.2,448.5,742.9,600.29
2018,11,24,10,30,865.0,62.0,4.1,16.3,473.0,758.15,610.56
2018,11,24,10,45,855.5,67.5,4.1,16.4,486.5,757.98,609.4
2018,11,24,11,0,846.0,73.0,4.1,16.5,500.0,754.39,605.91
2018,11,24,11,15,830.5,78.5,4.1,16.55,505.0,748.74,601.15
2018,11,24,11,30,815.0,84.0,4.1,16.6,510.0,733.92,589.69
2018,11,24,11,45,846.0,76.5,4.1,16.7,521.0,730.53,586.85
2018,11,24,12,0,877.0,69.0,4.1,16.8,532.0,728.82,585.33
2018,11,24,12,15,865.0,72.0,4.1,16.8,525.0,704.52,567.2
2018,11,24,12,30,853.0,75.0,4.1,16.8,518.0,677.63,547.26
2018,11,24,12,45,815.0,81.5,4.1,16.8,497.0,638.84,516.97
2018,11,24,13,0,777.0,88.0,4.1,16.8,476.0,595.15,482.11
2018,11,24,13,15,760.0,89.0,4.1,16.75,456.5,557.73,451.95
2018,11,24,13,30,743.0,90.0,4.1,16.7,437.0,519.15,420.27
2018,11,24,13,45,785.5,77.0,4.1,16.65,425.5,495.72,400.03
2018,11,24,14,0,828.0,64.0,4.1,16.6,414.0,466.65,374.18
2018,11,24,14,15,785.0,65.0,4.05,16.45,376.5,410.2,325.91
2018,11,24,14,30,742.0,66.0,4.0,16.3,339.0,355.81,278.47
2018,11,24,14,45,710.5,63.5,4.0,16.2,303.0,304.18,232.3
2018,11,24,15,0,679.0,61.0,4.0,16.1,267.0,254.39,187.08
2018,11,24,15,15,665.5,54.5,4.0,16.1,232.5,206.88,143.12
2018,11,24,15,30,652.0,48.0,4.0,16.1,198.0,159.96,100.66
2018,11,24,15,45,552.0,44.5,3.95,15.65,153.0,105.29,58.76
2018,11,24,16,0,452.0,41.0,3.9,15.2,108.0,62.54,31.69
2018,11,24,16,15,359.5,32.5,3.8,14.85,74.5,26.22,16.2
2018,11,24,16,30,267.0,24.0,3.7,14.5,41.0,20.01,2.22
2018,11,24,16,45,143.5,13.5,3.6,14.15,21.5,12.87,0.0
2018,11,24,17,0,20.0,3.0,3.5,13.8,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,13.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.35,13.05,2.5,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.3,13.0,5.0,0.0,0.0
2018,11,25,7,15,210.5,16.5,0.35,13.15,30.5,107.67,0.0
2018,11,25,7,30,366.0,27.0,0.4,13.3,56.0,233.97,149.66
2018,11,25,7,45,467.5,33.0,0.4,13.45,94.5,312.18,243.43
2018,11,25,8,0,569.0,39.0,0.4,13.6,133.0,388.64,310.45
2018,11,25,8,15,628.5,43.5,0.45,13.75,174.5,450.49,362.84
2018,11,25,8,30,688.0,48.0,0.5,13.9,216.0,514.33,414.69
2018,11,25,8,45,725.5,51.0,0.55,14.1,255.5,563.23,453.27
2018,11,25,9,0,763.0,54.0,0.6,14.3,295.0,611.8,489.38
2018,11,25,9,15,788.5,56.5,0.75,14.6,331.0,650.4,517.95
2018,11,25,9,30,814.0,59.0,0.9,14.9,367.0,687.3,544.82
2018,11,25,9,45,831.0,61.0,1.05,15.15,397.5,708.81,560.33
2018,11,25,10,0,848.0,63.0,1.2,15.4,428.0,734.01,578.48
2018,11,25,10,15,859.0,64.5,1.3,15.7,452.5,751.16,590.04
2018,11,25,10,30,870.0,66.0,1.4,16.0,477.0,765.25,599.5
2018,11,25,10,45,876.5,67.5,1.45,16.25,494.5,772.6,603.83
2018,11,25,11,0,883.0,69.0,1.5,16.5,512.0,776.6,605.96
2018,11,25,11,15,886.5,69.5,1.55,16.6,522.5,773.64,603.65
2018,11,25,11,30,890.0,70.0,1.6,16.7,533.0,767.29,599.13
2018,11,25,11,45,890.5,70.0,1.65,16.85,535.5,754.69,590.2
2018,11,25,12,0,891.0,70.0,1.7,17.0,538.0,738.81,579.06
2018,11,25,12,15,890.5,69.5,1.7,17.05,533.5,718.41,564.55
2018,11,25,12,30,890.0,69.0,1.7,17.1,529.0,694.91,547.88
2018,11,25,12,45,887.5,67.5,1.7,17.15,517.5,665.95,526.8
2018,11,25,13,0,885.0,66.0,1.7,17.2,506.0,634.23,502.4
2018,11,25,13,15,877.5,65.0,1.6,17.2,487.0,597.5,473.22
2018,11,25,13,30,870.0,64.0,1.5,17.2,468.0,558.65,441.89
2018,11,25,13,45,808.5,72.5,1.35,17.25,431.5,502.06,396.0
2018,11,25,14,0,747.0,81.0,1.2,17.3,395.0,445.68,349.83
2018,11,25,14,15,718.5,78.5,1.25,17.3,361.5,395.2,308.29
2018,11,25,14,30,690.0,76.0,1.3,17.3,328.0,345.55,266.19
2018,11,25,14,45,723.5,64.0,1.35,17.35,304.0,308.66,231.9
2018,11,25,15,0,757.0,52.0,1.4,17.4,280.0,266.84,192.15
2018,11,25,15,15,666.5,53.0,1.4,17.4,232.5,205.46,140.13
2018,11,25,15,30,576.0,54.0,1.4,17.4,185.0,151.45,95.85
2018,11,25,15,45,488.5,48.5,1.25,17.1,143.5,101.75,58.03
2018,11,25,16,0,401.0,43.0,1.1,16.8,102.0,61.49,32.2
2018,11,25,16,15,298.0,33.0,1.1,16.6,68.5,26.7,16.41
2018,11,25,16,30,195.0,23.0,1.1,16.4,35.0,19.04,0.91
2018,11,25,16,45,110.0,13.0,1.1,16.2,18.5,12.39,0.0
2018,11,25,17,0,25.0,3.0,1.1,16.0,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.2,15.9,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,2.65,11.75,2.0,0.0,0.0
2018,11,26,7,0,29.0,5.0,2.7,11.7,4.0,0.0,0.0
2018,11,26,7,15,44.0,16.0,2.8,12.0,18.0,34.36,0.0
2018,11,26,7,30,59.0,27.0,2.9,12.3,32.0,67.65,38.28
2018,11,26,7,45,91.0,43.0,3.0,12.6,55.5,116.9,90.58
2018,11,26,8,0,123.0,59.0,3.1,12.9,79.0,156.53,126.8
2018,11,26,8,15,141.5,75.5,2.9,13.05,104.5,190.82,157.41
2018,11,26,8,30,160.0,92.0,2.7,13.2,130.0,225.83,187.89
2018,11,26,8,45,254.5,99.5,2.55,13.35,173.0,299.12,250.64
2018,11,26,9,0,349.0,107.0,2.4,13.5,216.0,390.52,326.13
2018,11,26,9,15,387.0,115.5,2.4,13.9,249.5,434.63,361.18
2018,11,26,9,30,425.0,124.0,2.4,14.3,283.0,478.99,395.83
2018,11,26,9,45,434.5,133.0,2.4,14.65,307.5,502.43,413.08
2018,11,26,10,0,444.0,142.0,2.4,15.0,332.0,524.4,428.98
2018,11,26,10,15,383.5,163.5,2.35,15.4,334.5,505.38,411.35
2018,11,26,10,30,323.0,185.0,2.3,15.8,337.0,471.29,382.56
2018,11,26,10,45,348.0,188.5,2.25,16.15,357.5,493.11,398.92
2018,11,26,11,0,373.0,192.0,2.2,16.5,378.0,513.63,413.75
2018,11,26,11,15,398.5,189.5,2.1,16.7,392.0,537.95,431.23
2018,11,26,11,30,424.0,187.0,2.0,16.9,406.0,548.33,438.23
2018,11,26,11,45,441.0,182.0,1.9,17.15,411.0,547.37,436.57
2018,11,26,12,0,458.0,177.0,1.8,17.4,416.0,544.23,433.32
2018,11,26,12,15,534.5,157.5,1.75,17.55,434.0,565.06,449.42
2018,11,26,12,30,611.0,138.0,1.7,17.7,452.0,585.58,464.57
2018,11,26,12,45,502.5,161.5,1.65,17.85,416.0,515.74,409.57
2018,11,26,13,0,394.0,185.0,1.6,18.0,380.0,454.27,360.93
2018,11,26,13,15,327.5,186.0,1.55,18.0,344.0,392.32,312.57
2018,11,26,13,30,261.0,187.0,1.5,18.0,308.0,342.11,272.65
2018,11,26,13,45,332.5,163.5,1.45,18.0,308.5,341.84,272.37
2018,11,26,14,0,404.0,140.0,1.4,18.0,309.0,340.82,270.23
2018,11,26,14,15,401.0,130.0,1.3,17.9,287.0,308.58,242.95
2018,11,26,14,30,398.0,120.0,1.2,17.8,265.0,275.86,214.84
2018,11,26,14,45,309.0,114.0,1.15,17.65,219.5,215.16,165.57
2018,11,26,15,0,220.0,108.0,1.1,17.5,174.0,166.77,126.68
2018,11,26,15,15,166.0,94.5,1.1,17.5,140.0,128.1,95.27
2018,11,26,15,30,112.0,81.0,1.1,17.5,106.0,94.62,68.75
2018,11,26,15,45,118.5,65.5,1.1,17.1,87.0,73.52,50.61
2018,11,26,16,0,125.0,50.0,1.1,16.7,68.0,51.2,32.6
2018,11,26,16,15,105.0,36.0,1.2,16.5,47.5,29.54,18.68
2018,11,26,16,30,85.0,22.0,1.3,16.3,27.0,18.29,0.0
2018,11,26,16,45,51.5,12.5,1.45,16.1,14.5,11.91,0.0
2018,11,26,17,0,18.0,3.0,1.6,15.9,2.0,0.0,0.0
2018,11,26,17,15,9.0,1.5,1.65,15.8,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,2.1,13.3,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,2.2,13.3,1.0,0.0,0.0
2018,11,27,7,15,0.0,5.5,2.2,13.45,5.5,5.24,0.0
2018,11,27,7,30,0.0,10.0,2.2,13.6,10.0,9.26,0.0
2018,11,27,7,45,0.0,15.5,2.25,13.75,15.5,14.36,6.07
2018,11,27,8,0,0.0,21.0,2.3,13.9,21.0,19.47,10.74
2018,11,27,8,15,0.0,28.0,2.45,14.15,28.0,25.97,16.47
2018,11,27,8,30,0.0,35.0,2.6,14.4,35.0,32.49,22.15
2018,11,27,8,45,0.0,51.5,2.7,14.65,51.5,47.87,35.32
2018,11,27,9,0,0.0,68.0,2.8,14.9,68.0,63.91,48.94
2018,11,27,9,15,3.5,82.5,2.95,15.05,84.0,81.05,63.48
2018,11,27,9,30,7.0,97.0,3.1,15.2,100.0,98.36,78.03
2018,11,27,9,45,15.0,128.0,3.2,15.35,134.5,137.28,110.6
2018,11,27,10,0,23.0,159.0,3.3,15.5,169.0,176.88,143.27
2018,11,27,10,15,17.5,157.0,3.4,15.6,165.0,168.95,136.25
2018,11,27,10,30,12.0,155.0,3.5,15.7,161.0,161.38,129.62
2018,11,27,10,45,21.5,172.0,3.65,15.8,182.5,186.23,150.13
2018,11,27,11,0,31.0,189.0,3.8,15.9,204.0,221.53,178.92
2018,11,27,11,15,22.0,179.0,3.95,15.9,190.0,192.14,154.57
2018,11,27,11,30,13.0,169.0,4.1,15.9,176.0,173.84,139.31
2018,11,27,11,45,7.5,148.5,4.3,15.95,152.5,147.9,117.87
2018,11,27,12,0,2.0,128.0,4.5,16.0,129.0,122.82,97.04
2018,11,27,12,15,1.5,113.0,4.65,16.05,114.0,107.44,84.34
2018,11,27,12,30,1.0,98.0,4.8,16.1,99.0,92.37,71.85
2018,11,27,12,45,0.5,70.5,4.95,16.1,71.0,65.94,49.85
2018,11,27,13,0,0.0,43.0,5.1,16.1,43.0,39.97,28.09
2018,11,27,13,15,5.0,69.5,5.15,16.15,72.0,67.63,51.47
2018,11,27,13,30,10.0,96.0,5.2,16.2,101.0,95.3,74.71
2018,11,27,13,45,5.5,89.0,5.25,16.2,91.5,85.89,66.84
2018,11,27,14,0,1.0,82.0,5.3,16.2,82.0,76.89,59.35
2018,11,27,14,15,0.5,74.5,5.25,16.15,74.5,69.55,53.29
2018,11,27,14,30,0.0,67.0,5.2,16.1,67.0,62.33,47.28
2018,11,27,14,45,1.5,59.5,5.15,16.1,60.0,55.82,41.8
2018,11,27,15,0,3.0,52.0,5.1,16.1,53.0,49.16,36.11
2018,11,27,15,15,1.5,45.0,5.1,16.1,45.5,42.14,30.14
2018,11,27,15,30,0.0,38.0,5.1,16.1,38.0,35.28,24.27
2018,11,27,15,45,0.0,33.0,4.65,15.95,33.0,30.63,20.14
2018,11,27,16,0,0.0,28.0,4.2,15.8,28.0,25.99,15.9
2018,11,27,16,15,0.5,19.5,3.9,15.75,19.5,18.09,9.24
2018,11,27,16,30,1.0,11.0,3.6,15.7,11.0,10.19,0.0
2018,11,27,16,45,0.5,5.5,3.3,15.6,5.5,5.24,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
