Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.3,14.4,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.2,14.4,1.0,0.0,0.0
2018,11,28,7,15,12.5,9.0,0.45,14.5,10.0,13.95,0.0
2018,11,28,7,30,24.0,17.0,0.7,14.6,19.0,33.25,12.79
2018,11,28,7,45,26.0,21.5,1.0,14.75,24.5,39.64,26.69
2018,11,28,8,0,28.0,26.0,1.3,14.9,30.0,45.71,33.03
2018,11,28,8,15,17.5,27.0,1.45,15.0,30.0,35.72,25.0
2018,11,28,8,30,7.0,28.0,1.6,15.1,30.0,30.7,20.74
2018,11,28,8,45,49.0,51.0,1.7,15.25,66.0,89.55,71.86
2018,11,28,9,0,91.0,74.0,1.8,15.4,102.0,146.46,120.64
2018,11,28,9,15,66.0,86.0,1.8,15.55,107.5,144.17,117.88
2018,11,28,9,30,41.0,98.0,1.8,15.7,113.0,130.46,105.61
2018,11,28,9,45,136.0,126.5,1.75,15.85,182.5,244.84,201.92
2018,11,28,10,0,231.0,155.0,1.7,16.0,252.0,363.94,298.02
2018,11,28,10,15,288.0,164.0,1.8,16.1,292.5,418.52,340.96
2018,11,28,10,30,345.0,173.0,1.9,16.2,333.0,472.81,383.33
2018,11,28,10,45,330.0,182.5,2.0,16.3,340.0,471.03,380.86
2018,11,28,11,0,315.0,192.0,2.1,16.4,347.0,467.86,377.69
2018,11,28,11,15,482.0,160.0,2.15,16.45,403.5,567.47,456.73
2018,11,28,11,30,649.0,128.0,2.2,16.5,460.0,656.57,525.21
2018,11,28,11,45,758.5,101.5,2.2,16.55,491.5,697.06,554.66
2018,11,28,12,0,868.0,75.0,2.2,16.6,523.0,724.03,573.91
2018,11,28,12,15,715.5,112.0,2.45,16.6,479.5,646.54,517.0
2018,11,28,12,30,563.0,149.0,2.7,16.6,436.0,558.69,449.42
2018,11,28,12,45,451.5,170.5,2.9,16.6,397.0,491.03,396.31
2018,11,28,13,0,340.0,192.0,3.1,16.6,358.0,419.52,339.25
2018,11,28,13,15,288.0,191.0,3.2,16.6,328.0,374.03,302.73
2018,11,28,13,30,236.0,190.0,3.3,16.6,298.0,331.31,267.99
2018,11,28,13,45,220.0,180.5,3.4,16.6,277.0,295.92,239.25
2018,11,28,14,0,204.0,171.0,3.5,16.6,256.0,267.75,215.93
2018,11,28,14,15,330.5,140.5,3.45,16.6,265.5,284.25,227.74
2018,11,28,14,30,457.0,110.0,3.4,16.6,275.0,288.19,227.25
2018,11,28,14,45,569.5,85.0,3.3,16.6,268.5,277.94,213.23
2018,11,28,15,0,682.0,60.0,3.2,16.6,262.0,253.66,185.64
2018,11,28,15,15,638.0,55.5,3.2,16.6,223.0,200.42,138.23
2018,11,28,15,30,594.0,51.0,3.2,16.6,184.0,151.77,95.97
2018,11,28,15,45,499.0,47.0,2.85,16.45,142.5,101.83,57.85
2018,11,28,16,0,404.0,43.0,2.5,16.3,101.0,62.08,32.55
2018,11,28,16,15,276.5,32.0,2.5,16.2,65.5,26.14,15.75
2018,11,28,16,30,149.0,21.0,2.5,16.1,30.0,16.6,0.0
2018,11,28,16,45,74.5,10.5,2.45,16.0,15.0,10.01,0.0
2018,11,28,17,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,15.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,15.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,15.9,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,16.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.3,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.4,16.1,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.4,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.35,15.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,15.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,15.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,15.65,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,15.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.45,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.2,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.35,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.65,15.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.8,15.3,1.0,0.0,0.0
2018,11,29,7,15,17.0,15.5,10.8,15.25,16.5,22.04,0.0
2018,11,29,7,30,34.0,30.0,10.8,15.2,32.0,62.58,24.9
2018,11,29,7,45,73.5,44.5,10.8,15.15,54.0,103.74,77.9
2018,11,29,8,0,113.0,59.0,10.8,15.1,76.0,142.66,114.22
2018,11,29,8,15,142.0,72.5,10.75,15.1,100.5,187.03,153.81
2018,11,29,8,30,171.0,86.0,10.7,15.1,125.0,224.13,187.01
2018,11,29,8,45,235.5,96.5,10.65,15.15,161.5,281.74,237.6
2018,11,29,9,0,300.0,107.0,10.6,15.2,198.0,342.63,290.36
2018,11,29,9,15,237.0,118.5,10.45,15.2,196.0,317.6,268.32
2018,11,29,9,30,174.0,130.0,10.3,15.2,194.0,276.85,232.82
2018,11,29,9,45,218.5,143.0,10.15,15.25,230.0,338.8,285.04
2018,11,29,10,0,263.0,156.0,10.0,15.3,266.0,389.06,327.05
2018,11,29,10,15,287.5,168.5,9.75,15.3,295.5,423.3,355.03
2018,11,29,10,30,312.0,181.0,9.5,15.3,325.0,456.66,382.04
2018,11,29,10,45,321.5,180.5,9.25,15.35,333.5,461.66,385.65
2018,11,29,11,0,331.0,180.0,9.0,15.4,342.0,465.59,388.42
2018,11,29,11,15,178.5,179.0,8.8,15.4,266.5,332.28,275.75
2018,11,29,11,30,26.0,178.0,8.6,15.4,191.0,202.23,164.07
2018,11,29,11,45,142.5,195.5,8.35,15.4,268.5,317.18,261.85
2018,11,29,12,0,259.0,213.0,8.1,15.4,346.0,427.76,353.7
2018,11,29,12,15,469.0,166.5,8.0,15.45,405.0,526.98,437.42
2018,11,29,12,30,679.0,120.0,7.9,15.5,464.0,610.47,506.68
2018,11,29,12,45,754.5,99.0,7.75,15.5,473.5,615.78,510.72
2018,11,29,13,0,830.0,78.0,7.6,15.5,483.0,613.12,508.13
2018,11,29,13,15,687.0,104.0,7.45,15.5,430.5,528.74,437.42
2018,11,29,13,30,544.0,130.0,7.3,15.5,378.0,445.58,367.6
2018,11,29,13,45,362.5,129.0,7.1,15.45,290.5,327.57,269.36
2018,11,29,14,0,181.0,128.0,6.9,15.4,203.0,217.71,177.42
2018,11,29,14,15,430.0,101.0,6.75,15.35,260.0,291.35,236.13
2018,11,29,14,30,679.0,74.0,6.6,15.3,317.0,338.52,268.62
2018,11,29,14,45,628.5,72.5,6.5,15.2,279.0,284.85,220.43
2018,11,29,15,0,578.0,71.0,6.4,15.1,241.0,234.99,175.51
2018,11,29,15,15,570.5,63.5,6.4,15.1,211.0,193.17,136.22
2018,11,29,15,30,563.0,56.0,6.4,15.1,181.0,151.45,97.92
2018,11,29,15,45,457.0,49.5,6.6,14.95,137.0,99.55,58.21
2018,11,29,16,0,351.0,43.0,6.8,14.8,93.0,59.14,31.99
2018,11,29,16,15,227.5,31.0,6.95,14.7,59.0,24.63,14.53
2018,11,29,16,30,104.0,19.0,7.1,14.6,25.0,14.95,0.0
2018,11,29,16,45,52.0,9.5,7.25,14.5,12.5,9.05,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.5,14.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,14.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,14.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,13.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,13.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,13.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,13.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,13.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,13.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,13.8,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,13.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,13.8,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,13.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,13.8,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,13.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,13.8,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,13.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,13.8,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,13.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,13.75,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,13.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,13.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,13.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,13.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,13.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.25,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.15,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,13.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,13.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2018,11,30,6,45,12.0,1.5,6.85,13.0,1.0,0.0,0.0
2018,11,30,7,0,24.0,3.0,6.8,13.0,2.0,0.0,0.0
2018,11,30,7,15,44.0,13.0,6.9,13.2,14.5,31.09,0.0
2018,11,30,7,30,64.0,23.0,7.0,13.4,27.0,69.32,23.25
2018,11,30,7,45,94.5,38.5,7.1,13.55,50.0,112.74,85.12
2018,11,30,8,0,125.0,54.0,7.2,13.7,73.0,150.68,121.23
2018,11,30,8,15,161.5,69.5,7.25,13.9,101.5,194.02,160.19
2018,11,30,8,30,198.0,85.0,7.3,14.1,130.0,239.4,200.34
2018,11,30,8,45,312.5,89.0,7.35,14.25,175.5,333.76,282.1
2018,11,30,9,0,427.0,93.0,7.4,14.4,221.0,422.96,358.48
2018,11,30,9,15,521.5,92.0,7.3,14.55,267.5,501.45,424.32
2018,11,30,9,30,616.0,91.0,7.2,14.7,314.0,578.73,487.93
2018,11,30,9,45,722.5,79.5,7.15,14.8,363.0,652.65,546.91
2018,11,30,10,0,829.0,68.0,7.1,14.9,412.0,723.5,601.85
2018,11,30,10,15,841.5,69.5,7.0,15.0,437.0,741.77,614.6
2018,11,30,10,30,854.0,71.0,6.9,15.1,462.0,757.01,625.11
2018,11,30,10,45,861.5,72.0,6.8,15.2,479.5,764.6,629.69
2018,11,30,11,0,869.0,73.0,6.7,15.3,497.0,762.88,627.15
2018,11,30,11,15,873.5,73.5,6.7,15.3,507.5,761.08,625.28
2018,11,30,11,30,878.0,74.0,6.7,15.3,518.0,755.94,620.96
2018,11,30,11,45,878.0,74.5,6.65,15.3,521.0,744.11,611.44
2018,11,30,12,0,878.0,75.0,6.6,15.3,524.0,729.05,599.57
2018,11,30,12,15,878.5,73.5,6.6,15.3,520.0,708.86,583.97
2018,11,30,12,30,879.0,72.0,6.6,15.3,516.0,685.6,566.04
2018,11,30,12,45,877.0,70.5,6.6,15.25,505.0,657.72,543.67
2018,11,30,13,0,875.0,69.0,6.6,15.2,494.0,627.1,518.3
2018,11,30,13,15,866.5,67.0,6.55,15.2,474.5,589.47,486.7
2018,11,30,13,30,858.0,65.0,6.5,15.2,455.0,549.86,452.92
2018,11,30,13,45,846.5,63.5,6.45,15.15,430.0,507.46,416.25
2018,11,30,14,0,835.0,62.0,6.4,15.1,405.0,463.72,377.64
2018,11,30,14,15,816.0,60.0,6.35,15.05,374.0,415.98,334.89
2018,11,30,14,30,797.0,58.0,6.3,15.0,343.0,366.8,290.05
2018,11,30,14,45,769.5,55.0,6.3,14.95,306.5,313.92,241.5
2018,11,30,15,0,742.0,52.0,6.3,14.9,270.0,262.34,193.5
2018,11,30,15,15,700.0,49.0,6.3,14.9,230.5,209.1,144.78
2018,11,30,15,30,658.0,46.0,6.3,14.9,191.0,159.32,100.5
2018,11,30,15,45,590.0,41.0,5.95,14.6,150.5,108.39,59.89
2018,11,30,16,0,522.0,36.0,5.6,14.3,110.0,64.58,30.94
2018,11,30,16,15,396.5,29.0,5.45,14.05,73.5,24.04,14.05
2018,11,30,16,30,271.0,22.0,5.3,13.8,37.0,18.36,0.0
2018,11,30,16,45,135.5,11.0,5.1,13.6,18.5,10.48,0.0
2018,11,30,17,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,13.6,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,12,1,6,45,1.5,1.0,6.5,13.8,1.0,0.0,0.0
2018,12,1,7,0,3.0,2.0,6.5,13.9,2.0,0.0,0.0
2018,12,1,7,15,25.0,11.5,6.65,14.05,13.0,21.53,0.0
2018,12,1,7,30,47.0,21.0,6.8,14.2,24.0,51.1,10.88
2018,12,1,7,45,146.5,38.5,6.95,14.3,58.0,139.65,105.7
2018,12,1,8,0,246.0,56.0,7.1,14.4,92.0,230.05,186.79
2018,12,1,8,15,241.0,67.5,7.25,14.4,112.0,237.38,196.73
2018,12,1,8,30,236.0,79.0,7.4,14.4,132.0,254.08,212.91
2018,12,1,8,45,168.0,90.5,7.5,14.4,132.0,229.28,192.22
2018,12,1,9,0,100.0,102.0,7.6,14.4,132.0,188.75,157.23
2018,12,1,9,15,50.0,76.5,7.7,14.4,91.5,112.33,91.68
2018,12,1,9,30,0.0,51.0,7.8,14.4,51.0,47.39,34.88
2018,12,1,9,45,72.5,90.5,7.9,14.4,120.5,154.08,127.64
2018,12,1,10,0,145.0,130.0,8.0,14.4,190.0,255.43,214.28
2018,12,1,10,15,455.0,111.0,7.95,14.45,315.0,493.57,417.36
2018,12,1,10,30,765.0,92.0,7.9,14.5,440.0,716.29,597.93
2018,12,1,10,45,730.0,102.5,7.8,14.5,445.0,702.32,585.26
2018,12,1,11,0,695.0,113.0,7.7,14.5,450.0,685.08,570.81
2018,12,1,11,15,650.5,126.0,7.75,14.5,447.0,660.53,550.61
2018,12,1,11,30,606.0,139.0,7.8,14.5,444.0,633.49,527.72
2018,12,1,11,45,727.5,112.5,7.85,14.5,481.0,683.97,569.5
2018,12,1,12,0,849.0,86.0,7.9,14.5,518.0,724.83,601.81
2018,12,1,12,15,850.5,85.0,7.9,14.5,515.0,706.12,586.95
2018,12,1,12,30,852.0,84.0,7.9,14.5,512.0,684.34,569.58
2018,12,1,12,45,740.0,105.5,7.9,14.45,471.5,612.38,509.83
2018,12,1,13,0,628.0,127.0,7.9,14.4,431.0,541.22,450.37
2018,12,1,13,15,607.5,123.5,7.9,14.35,408.0,501.89,417.45
2018,12,1,13,30,587.0,120.0,7.9,14.3,385.0,462.17,383.68
2018,12,1,13,45,690.5,97.5,7.85,14.25,392.5,466.12,385.4
2018,12,1,14,0,794.0,75.0,7.8,14.2,400.0,459.45,376.92
2018,12,1,14,15,769.0,73.5,7.75,14.15,368.5,410.1,332.62
2018,12,1,14,30,744.0,72.0,7.7,14.1,337.0,361.23,287.97
2018,12,1,14,45,708.0,69.5,7.7,14.0,300.0,308.08,239.38
2018,12,1,15,0,672.0,67.0,7.7,13.9,263.0,257.39,192.51
2018,12,1,15,15,624.0,62.0,7.7,13.9,223.5,204.11,144.17
2018,12,1,15,30,576.0,57.0,7.7,13.9,184.0,155.09,100.93
2018,12,1,15,45,502.5,51.0,7.4,13.75,144.5,106.75,62.51
2018,12,1,16,0,429.0,45.0,7.1,13.6,105.0,66.24,35.35
2018,12,1,16,15,309.5,34.5,6.95,13.4,70.0,29.4,18.41
2018,12,1,16,30,190.0,24.0,6.8,13.2,35.0,19.16,0.0
2018,12,1,16,45,95.0,12.0,6.65,13.05,17.5,11.44,0.0
2018,12,1,17,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,12.85,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.45,12.75,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,12.65,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,12.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.35,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,11.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,11.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,11.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,11.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,2,7,15,148.5,11.0,2.75,10.4,20.0,72.96,0.0
2018,12,2,7,30,297.0,22.0,2.6,10.6,40.0,182.32,33.27
2018,12,2,7,45,433.0,29.0,2.45,10.8,78.5,282.53,216.88
2018,12,2,8,0,569.0,36.0,2.3,11.0,117.0,374.99,304.93
2018,12,2,8,15,633.0,40.0,2.35,11.15,158.0,438.12,362.09
2018,12,2,8,30,697.0,44.0,2.4,11.3,199.0,503.36,418.6
2018,12,2,8,45,737.0,48.0,2.4,11.4,239.5,554.94,462.07
2018,12,2,9,0,777.0,52.0,2.4,11.5,280.0,606.39,503.46
2018,12,2,9,15,804.0,54.0,2.3,11.55,316.5,645.6,532.82
2018,12,2,9,30,831.0,56.0,2.2,11.6,353.0,677.1,555.47
2018,12,2,9,45,848.5,58.0,2.1,11.7,384.0,705.57,575.17
2018,12,2,10,0,866.0,60.0,2.0,11.8,415.0,731.55,592.57
2018,12,2,10,15,879.0,61.5,1.9,11.9,440.5,750.7,604.64
2018,12,2,10,30,892.0,63.0,1.8,12.0,466.0,766.79,614.36
2018,12,2,10,45,900.0,63.5,1.65,12.05,484.0,774.54,617.58
2018,12,2,11,0,908.0,64.0,1.5,12.1,502.0,778.93,618.4
2018,12,2,11,15,913.5,64.0,1.45,12.25,513.5,777.34,615.85
2018,12,2,11,30,919.0,64.0,1.4,12.4,525.0,772.27,611.0
2018,12,2,11,45,921.0,64.5,1.35,12.55,529.0,761.7,602.38
2018,12,2,12,0,923.0,65.0,1.3,12.7,533.0,747.7,591.5
2018,12,2,12,15,922.0,65.0,1.3,12.8,529.5,727.62,577.04
2018,12,2,12,30,921.0,65.0,1.3,12.9,526.0,704.36,560.38
2018,12,2,12,45,863.0,75.5,1.25,13.0,500.0,656.63,523.97
2018,12,2,13,0,805.0,86.0,1.2,13.1,474.0,604.72,483.6
2018,12,2,13,15,783.5,87.5,1.15,13.15,453.0,565.12,452.38
2018,12,2,13,30,762.0,89.0,1.1,13.2,432.0,524.53,419.71
2018,12,2,13,45,673.0,99.0,1.05,13.25,389.5,458.61,366.9
2018,12,2,14,0,584.0,109.0,1.0,13.3,347.0,396.44,316.53
2018,12,2,14,15,423.0,123.5,1.0,13.3,289.0,311.28,248.18
2018,12,2,14,30,262.0,138.0,1.0,13.3,231.0,238.54,189.75
2018,12,2,14,45,243.0,124.5,1.05,13.3,203.5,204.1,160.63
2018,12,2,15,0,224.0,111.0,1.1,13.3,176.0,171.31,132.37
2018,12,2,15,15,223.5,95.0,1.1,13.3,152.0,142.14,106.34
2018,12,2,15,30,223.0,79.0,1.1,13.3,128.0,112.99,80.41
2018,12,2,15,45,179.5,65.0,1.2,13.1,99.0,80.7,54.65
2018,12,2,16,0,136.0,51.0,1.3,12.9,70.0,53.22,34.22
2018,12,2,16,15,97.5,35.0,1.35,12.8,46.0,29.13,18.24
2018,12,2,16,30,59.0,19.0,1.4,12.7,22.0,15.89,0.0
2018,12,2,16,45,29.5,9.5,1.45,12.6,11.0,9.05,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,3,7,15,49.0,9.5,4.0,9.35,12.5,29.57,0.0
2018,12,3,7,30,98.0,19.0,4.1,9.7,25.0,84.69,0.96
2018,12,3,7,45,165.5,33.5,4.15,10.0,53.0,151.92,114.84
2018,12,3,8,0,233.0,48.0,4.2,10.3,81.0,211.23,172.62
2018,12,3,8,15,418.0,50.0,4.15,10.6,132.5,329.53,276.02
2018,12,3,8,30,603.0,52.0,4.1,10.9,184.0,458.76,386.29
2018,12,3,8,45,673.5,52.5,4.05,11.15,227.0,518.03,436.92
2018,12,3,9,0,744.0,53.0,4.0,11.4,270.0,583.89,491.23
2018,12,3,9,15,698.0,66.5,3.9,11.7,290.5,585.72,491.6
2018,12,3,9,30,652.0,80.0,3.8,12.0,311.0,587.44,491.79
2018,12,3,9,45,627.5,92.5,3.75,12.25,331.0,594.87,496.35
2018,12,3,10,0,603.0,105.0,3.7,12.5,351.0,598.76,497.8
2018,12,3,10,15,588.5,115.5,3.7,12.7,367.5,604.68,501.1
2018,12,3,10,30,574.0,126.0,3.7,12.9,384.0,607.77,502.1
2018,12,3,10,45,431.0,161.0,3.7,13.05,359.0,533.71,440.46
2018,12,3,11,0,288.0,196.0,3.7,13.2,334.0,450.4,371.15
2018,12,3,11,15,493.0,154.0,3.65,13.35,397.0,565.75,465.99
2018,12,3,11,30,698.0,112.0,3.6,13.5,460.0,670.8,548.88
2018,12,3,11,45,716.0,109.5,3.55,13.65,469.0,670.43,547.26
2018,12,3,12,0,734.0,107.0,3.5,13.8,478.0,666.88,543.81
2018,12,3,12,15,657.0,126.0,3.4,13.85,456.0,617.52,503.68
2018,12,3,12,30,580.0,145.0,3.3,13.9,434.0,567.74,463.29
2018,12,3,12,45,643.5,127.0,3.25,14.0,441.0,572.08,466.84
2018,12,3,13,0,707.0,109.0,3.2,14.1,448.0,570.34,464.96
2018,12,3,13,15,574.5,132.0,3.1,14.15,400.5,490.8,400.18
2018,12,3,13,30,442.0,155.0,3.0,14.2,353.0,414.93,338.16
2018,12,3,13,45,342.0,156.0,2.95,14.3,304.0,338.58,275.81
2018,12,3,14,0,242.0,157.0,2.9,14.4,255.0,276.44,224.42
2018,12,3,14,15,137.5,124.5,2.9,14.35,179.5,182.24,147.0
2018,12,3,14,30,33.0,92.0,2.9,14.3,104.0,100.17,79.15
2018,12,3,14,45,56.5,100.5,2.9,14.3,118.0,114.2,90.36
2018,12,3,15,0,80.0,109.0,2.9,14.3,132.0,127.38,100.21
2018,12,3,15,15,59.5,92.0,2.9,14.3,108.0,99.7,76.9
2018,12,3,15,30,39.0,75.0,2.9,14.3,84.0,76.37,57.5
2018,12,3,15,45,19.5,49.0,2.95,13.9,53.5,47.71,33.83
2018,12,3,16,0,0.0,23.0,3.0,13.5,23.0,21.33,12.14
2018,12,3,16,15,6.0,15.5,3.0,13.4,16.0,14.59,6.27
2018,12,3,16,30,12.0,8.0,3.0,13.3,9.0,7.46,0.0
2018,12,3,16,45,6.0,4.0,3.0,13.15,4.5,3.81,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,4,7,15,11.5,6.5,4.9,10.45,7.0,10.99,0.0
2018,12,4,7,30,23.0,13.0,5.0,10.6,14.0,26.66,0.0
2018,12,4,7,45,11.5,26.5,5.1,10.75,27.0,34.48,21.4
2018,12,4,8,0,0.0,40.0,5.2,10.9,40.0,39.87,27.8
2018,12,4,8,15,1.0,56.0,5.2,11.1,56.0,57.46,43.37
2018,12,4,8,30,2.0,72.0,5.2,11.3,72.0,74.76,58.59
2018,12,4,8,45,7.0,82.5,5.2,11.5,84.0,87.63,69.98
2018,12,4,9,0,12.0,93.0,5.2,11.7,96.0,101.01,81.64
2018,12,4,9,15,6.0,89.5,5.1,12.0,91.0,91.14,72.97
2018,12,4,9,30,0.0,86.0,5.0,12.3,86.0,82.04,64.88
2018,12,4,9,45,0.0,83.5,4.95,12.65,83.5,78.76,61.92
2018,12,4,10,0,0.0,81.0,4.9,13.0,81.0,75.82,59.24
2018,12,4,10,15,0.0,80.0,4.85,13.3,80.0,74.59,58.04
2018,12,4,10,30,0.0,79.0,4.8,13.6,79.0,73.55,57.01
2018,12,4,10,45,0.0,83.5,4.7,13.95,83.5,77.83,60.47
2018,12,4,11,0,0.0,88.0,4.6,14.3,88.0,82.19,63.99
2018,12,4,11,15,0.0,91.0,4.6,14.5,91.0,85.08,66.3
2018,12,4,11,30,0.0,94.0,4.6,14.7,94.0,87.97,68.63
2018,12,4,11,45,0.0,93.5,4.6,14.95,93.5,87.43,68.09
2018,12,4,12,0,0.0,93.0,4.6,15.2,93.0,86.92,67.58
2018,12,4,12,15,0.0,88.5,4.35,15.2,88.5,82.53,63.92
2018,12,4,12,30,0.0,84.0,4.1,15.2,84.0,78.23,60.34
2018,12,4,12,45,0.0,81.5,3.9,15.2,81.5,75.89,58.42
2018,12,4,13,0,0.0,79.0,3.7,15.2,79.0,73.55,56.51
2018,12,4,13,15,0.0,74.5,3.7,15.1,74.5,69.34,53.05
2018,12,4,13,30,0.0,70.0,3.7,15.0,70.0,65.14,49.6
2018,12,4,13,45,0.0,65.0,3.7,14.95,65.0,60.46,45.74
2018,12,4,14,0,0.0,60.0,3.7,14.9,60.0,55.79,41.87
2018,12,4,14,15,0.0,52.5,3.8,14.8,52.5,48.79,36.01
2018,12,4,14,30,0.0,45.0,3.9,14.7,45.0,41.8,30.12
2018,12,4,14,45,0.0,48.5,4.0,14.65,48.5,45.06,32.94
2018,12,4,15,0,0.0,52.0,4.1,14.6,52.0,48.33,35.72
2018,12,4,15,15,0.0,48.0,4.1,14.6,48.0,44.6,32.48
2018,12,4,15,30,0.0,44.0,4.1,14.6,44.0,40.88,29.16
2018,12,4,15,45,0.0,35.0,4.2,14.25,35.0,32.5,21.83
2018,12,4,16,0,0.0,26.0,4.3,13.9,26.0,24.13,14.43
2018,12,4,16,15,4.0,18.0,4.2,13.65,18.0,16.72,7.96
2018,12,4,16,30,8.0,10.0,4.1,13.4,10.0,9.39,0.0
2018,12,4,16,45,4.0,5.0,4.0,13.2,5.0,4.77,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,5,7,15,1.0,2.0,4.05,12.3,2.0,2.32,0.0
2018,12,5,7,30,2.0,4.0,4.1,12.4,4.0,4.66,0.0
2018,12,5,7,45,1.0,7.0,4.15,12.55,7.0,6.97,0.0
2018,12,5,8,0,0.0,10.0,4.2,12.7,10.0,9.26,2.07
2018,12,5,8,15,11.5,14.5,4.2,12.85,17.0,20.21,11.75
2018,12,5,8,30,23.0,19.0,4.2,13.0,24.0,34.57,24.5
2018,12,5,8,45,11.5,21.5,4.2,13.15,24.0,27.55,18.37
2018,12,5,9,0,0.0,24.0,4.2,13.3,24.0,22.25,13.53
2018,12,5,9,15,0.0,23.5,4.1,13.5,23.5,21.79,13.13
2018,12,5,9,30,0.0,23.0,4.0,13.7,23.0,21.33,12.71
2018,12,5,9,45,0.0,54.5,3.9,13.9,54.5,50.66,37.76
2018,12,5,10,0,0.0,86.0,3.8,14.1,86.0,80.96,63.35
2018,12,5,10,15,0.0,71.0,3.65,14.2,71.0,66.07,50.63
2018,12,5,10,30,0.0,56.0,3.5,14.3,56.0,52.07,38.7
2018,12,5,10,45,1.0,85.0,3.35,14.45,85.5,80.09,62.3
2018,12,5,11,0,2.0,114.0,3.2,14.6,115.0,109.85,87.1
2018,12,5,11,15,8.0,132.0,3.0,14.65,136.0,132.53,106.01
2018,12,5,11,30,14.0,150.0,2.8,14.7,157.0,155.22,124.78
2018,12,5,11,45,11.5,117.5,2.6,14.75,123.5,119.69,95.24
2018,12,5,12,0,9.0,85.0,2.4,14.8,90.0,85.63,66.84
2018,12,5,12,15,41.5,126.0,2.25,14.75,147.0,153.61,124.2
2018,12,5,12,30,74.0,167.0,2.1,14.7,204.0,217.67,177.03
2018,12,5,12,45,39.5,154.0,1.9,14.7,173.5,178.8,144.24
2018,12,5,13,0,5.0,141.0,1.7,14.7,143.0,137.23,109.42
2018,12,5,13,15,16.0,130.5,1.65,14.65,137.5,132.96,106.32
2018,12,5,13,30,27.0,120.0,1.6,14.6,132.0,131.52,105.37
2018,12,5,13,45,137.5,139.0,1.55,14.6,195.0,211.04,171.52
2018,12,5,14,0,248.0,158.0,1.5,14.6,258.0,280.52,226.7
2018,12,5,14,15,320.5,138.5,1.7,14.55,257.5,278.46,223.45
2018,12,5,14,30,393.0,119.0,1.9,14.5,257.0,273.6,216.91
2018,12,5,14,45,360.0,109.0,2.05,14.45,225.0,231.18,180.42
2018,12,5,15,0,327.0,99.0,2.2,14.4,193.0,191.5,146.03
2018,12,5,15,15,250.5,88.0,2.2,14.4,154.0,142.19,105.24
2018,12,5,15,30,174.0,77.0,2.2,14.4,115.0,103.23,74.16
2018,12,5,15,45,146.5,62.5,2.45,14.2,89.5,75.09,51.17
2018,12,5,16,0,119.0,48.0,2.7,14.0,64.0,50.08,31.91
2018,12,5,16,15,86.0,33.0,2.8,13.9,42.5,27.87,16.98
2018,12,5,16,30,53.0,18.0,2.9,13.8,21.0,15.09,0.0
2018,12,5,16,45,26.5,9.0,3.05,13.65,10.5,8.58,0.0
2018,12,5,17,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,6,7,15,76.0,9.0,3.8,11.35,12.5,39.92,0.0
2018,12,6,7,30,152.0,18.0,3.9,11.6,25.0,106.3,0.0
2018,12,6,7,45,213.0,29.5,4.0,11.8,51.0,169.19,122.42
2018,12,6,8,0,274.0,41.0,4.1,12.0,77.0,222.09,179.48
2018,12,6,8,15,370.5,47.5,4.05,12.25,115.0,296.71,246.15
2018,12,6,8,30,467.0,54.0,4.0,12.5,153.0,375.14,314.42
2018,12,6,8,45,371.5,77.5,4.0,12.7,166.0,353.2,297.18
2018,12,6,9,0,276.0,101.0,4.0,12.9,179.0,315.96,266.09
2018,12,6,9,15,421.0,95.5,3.9,13.15,232.5,425.88,358.6
2018,12,6,9,30,566.0,90.0,3.8,13.4,286.0,534.78,447.22
2018,12,6,9,45,528.5,106.5,3.75,13.7,302.5,535.51,445.72
2018,12,6,10,0,491.0,123.0,3.7,14.0,319.0,528.72,438.68
2018,12,6,10,15,422.5,143.5,3.55,14.25,320.0,505.11,417.44
2018,12,6,10,30,354.0,164.0,3.4,14.5,321.0,465.39,383.76
2018,12,6,10,45,466.0,147.5,3.25,14.7,363.0,543.05,445.83
2018,12,6,11,0,578.0,131.0,3.1,14.9,405.0,611.83,499.06
2018,12,6,11,15,725.5,99.5,2.95,15.05,451.5,682.48,552.36
2018,12,6,11,30,873.0,68.0,2.8,15.2,498.0,738.76,592.47
2018,12,6,11,45,874.5,68.5,2.65,15.4,502.0,728.74,583.14
2018,12,6,12,0,876.0,69.0,2.5,15.6,506.0,715.48,572.07
2018,12,6,12,15,874.5,69.0,2.4,15.7,503.0,696.35,557.29
2018,12,6,12,30,873.0,69.0,2.3,15.8,500.0,674.22,540.43
2018,12,6,12,45,868.0,68.5,2.2,15.9,489.0,646.34,518.28
2018,12,6,13,0,863.0,68.0,2.1,16.0,478.0,615.9,493.63
2018,12,6,13,15,854.0,67.0,2.0,16.05,460.0,580.13,464.67
2018,12,6,13,30,845.0,66.0,1.9,16.1,442.0,542.41,433.7
2018,12,6,13,45,831.5,64.5,1.85,16.15,417.5,501.91,400.12
2018,12,6,14,0,818.0,63.0,1.8,16.2,393.0,457.95,363.07
2018,12,6,14,15,799.0,61.5,1.7,16.2,363.0,410.73,322.48
2018,12,6,14,30,780.0,60.0,1.6,16.2,333.0,363.35,280.8
2018,12,6,14,45,751.5,57.0,1.5,16.2,297.5,311.38,234.76
2018,12,6,15,0,723.0,54.0,1.4,16.2,262.0,260.8,189.22
2018,12,6,15,15,681.0,50.5,1.4,16.2,223.5,208.33,142.68
2018,12,6,15,30,639.0,47.0,1.4,16.2,185.0,159.31,100.06
2018,12,6,15,45,572.5,41.5,1.1,15.9,145.5,109.21,60.52
2018,12,6,16,0,506.0,36.0,0.8,15.6,106.0,64.43,30.44
2018,12,6,16,15,385.0,28.5,0.75,15.5,70.5,25.7,15.11
2018,12,6,16,30,264.0,21.0,0.7,15.4,35.0,17.48,0.0
2018,12,6,16,45,132.0,10.5,0.65,15.3,17.5,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,7,7,15,73.0,9.0,1.9,11.75,12.5,38.54,0.0
2018,12,7,7,30,146.0,18.0,2.0,11.8,25.0,102.07,0.0
2018,12,7,7,45,195.5,30.5,2.15,11.9,50.0,162.38,114.83
2018,12,7,8,0,245.0,43.0,2.3,12.0,75.0,209.45,168.01
2018,12,7,8,15,238.0,58.5,2.25,12.15,98.5,232.51,191.14
2018,12,7,8,30,231.0,74.0,2.2,12.3,122.0,242.8,202.08
2018,12,7,8,45,213.5,91.0,2.15,12.5,142.5,258.56,216.08
2018,12,7,9,0,196.0,108.0,2.1,12.7,163.0,272.32,227.56
2018,12,7,9,15,205.0,122.0,1.95,12.9,186.5,298.45,249.0
2018,12,7,9,30,214.0,136.0,1.8,13.1,210.0,324.22,269.53
2018,12,7,9,45,336.5,132.0,1.6,13.3,260.0,408.71,338.8
2018,12,7,10,0,459.0,128.0,1.4,13.5,310.0,510.44,418.14
2018,12,7,10,15,611.5,106.0,1.25,13.8,365.0,607.4,491.47
2018,12,7,10,30,764.0,84.0,1.1,14.1,420.0,695.25,552.99
2018,12,7,10,45,817.5,75.0,0.9,14.4,448.5,726.08,570.46
2018,12,7,11,0,871.0,66.0,0.7,14.7,477.0,747.54,581.21
2018,12,7,11,15,876.5,66.5,0.75,14.95,488.5,747.16,580.39
2018,12,7,11,30,882.0,67.0,0.8,15.2,500.0,743.45,577.65
2018,12,7,11,45,884.5,67.5,0.85,15.45,504.5,734.17,571.13
2018,12,7,12,0,887.0,68.0,0.9,15.7,509.0,721.58,562.43
2018,12,7,12,15,886.0,68.0,1.05,15.8,506.0,702.7,550.81
2018,12,7,12,30,885.0,68.0,1.2,15.9,503.0,680.76,536.82
2018,12,7,12,45,881.0,66.5,1.3,15.95,492.0,652.18,516.4
2018,12,7,13,0,877.0,65.0,1.4,16.0,481.0,620.96,493.15
2018,12,7,13,15,868.5,64.0,1.45,16.0,463.0,585.16,465.54
2018,12,7,13,30,860.0,63.0,1.5,16.0,445.0,547.33,435.65
2018,12,7,13,45,847.0,62.0,1.55,16.0,420.5,505.36,401.74
2018,12,7,14,0,834.0,61.0,1.6,16.0,396.0,462.12,365.83
2018,12,7,14,15,814.5,59.0,1.6,15.95,365.5,414.95,325.68
2018,12,7,14,30,795.0,57.0,1.6,15.9,335.0,366.25,283.24
2018,12,7,14,45,766.5,54.5,1.6,15.85,299.5,314.19,237.22
2018,12,7,15,0,738.0,52.0,1.6,15.8,264.0,263.46,191.52
2018,12,7,15,15,696.0,49.0,1.6,15.8,225.5,210.78,144.54
2018,12,7,15,30,654.0,46.0,1.6,15.8,187.0,161.51,101.48
2018,12,7,15,45,588.0,40.5,1.5,15.4,147.0,110.64,61.18
2018,12,7,16,0,522.0,35.0,1.4,15.0,107.0,66.57,31.6
2018,12,7,16,15,400.0,28.0,1.4,14.8,71.5,25.82,15.23
2018,12,7,16,30,278.0,21.0,1.4,14.6,36.0,17.49,0.0
2018,12,7,16,45,139.0,10.5,1.45,14.4,18.0,10.01,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
