Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,8,7,15,107.0,9.0,3.0,10.0,13.5,52.3,0.0
2018,12,8,7,30,214.0,18.0,3.1,10.3,27.0,113.24,0.0
2018,12,8,7,45,349.5,26.5,3.15,10.55,62.0,232.35,163.43
2018,12,8,8,0,485.0,35.0,3.2,10.8,97.0,327.84,264.57
2018,12,8,8,15,558.5,41.0,3.2,11.05,137.0,388.23,321.19
2018,12,8,8,30,632.0,47.0,3.2,11.3,177.0,458.7,382.94
2018,12,8,8,45,679.5,50.5,3.2,11.5,216.5,512.48,429.27
2018,12,8,9,0,727.0,54.0,3.2,11.7,256.0,566.6,474.21
2018,12,8,9,15,758.5,56.0,3.2,12.15,292.0,607.81,506.39
2018,12,8,9,30,790.0,58.0,3.2,12.6,328.0,647.72,536.16
2018,12,8,9,45,807.0,60.5,3.15,13.0,358.5,676.14,556.26
2018,12,8,10,0,824.0,63.0,3.1,13.4,389.0,702.12,574.14
2018,12,8,10,15,844.0,63.5,3.05,13.8,416.0,718.95,584.83
2018,12,8,10,30,864.0,64.0,3.0,14.2,443.0,739.17,598.0
2018,12,8,10,45,873.0,65.5,2.9,14.55,462.0,749.31,603.41
2018,12,8,11,0,882.0,67.0,2.8,14.9,481.0,756.19,606.48
2018,12,8,11,15,887.0,68.0,2.65,15.1,493.0,756.08,604.53
2018,12,8,11,30,892.0,69.0,2.5,15.3,505.0,752.59,600.24
2018,12,8,11,45,884.5,71.0,2.4,15.5,506.5,737.75,588.09
2018,12,8,12,0,877.0,73.0,2.3,15.7,508.0,719.83,573.91
2018,12,8,12,15,880.5,71.5,2.2,15.8,506.0,702.57,560.56
2018,12,8,12,30,884.0,70.0,2.1,15.9,504.0,682.1,544.95
2018,12,8,12,45,880.5,69.5,1.95,15.95,494.0,655.11,523.25
2018,12,8,13,0,877.0,69.0,1.8,16.0,484.0,625.42,499.03
2018,12,8,13,15,868.0,68.5,1.7,16.05,466.0,589.94,470.4
2018,12,8,13,30,859.0,68.0,1.6,16.1,448.0,554.79,441.45
2018,12,8,13,45,845.5,66.5,1.55,16.15,423.5,511.61,406.09
2018,12,8,14,0,832.0,65.0,1.5,16.2,399.0,467.21,368.96
2018,12,8,14,15,812.0,63.5,1.45,16.15,368.5,419.08,328.12
2018,12,8,14,30,792.0,62.0,1.4,16.1,338.0,370.82,286.12
2018,12,8,14,45,759.5,59.5,1.4,16.05,301.5,317.56,239.5
2018,12,8,15,0,727.0,57.0,1.4,16.0,265.0,266.02,193.53
2018,12,8,15,15,597.0,59.0,1.4,16.0,213.5,197.85,137.38
2018,12,8,15,30,467.0,61.0,1.4,16.0,162.0,142.87,93.93
2018,12,8,15,45,385.5,52.5,1.4,15.5,124.0,97.06,58.66
2018,12,8,16,0,304.0,44.0,1.4,15.0,86.0,58.86,32.56
2018,12,8,16,15,227.0,32.5,1.55,14.8,57.5,28.05,17.04
2018,12,8,16,30,150.0,21.0,1.7,14.6,29.0,16.67,0.0
2018,12,8,16,45,75.0,10.5,1.85,14.35,14.5,10.01,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,9,7,15,25.0,7.5,1.9,12.4,8.5,17.31,0.0
2018,12,9,7,30,50.0,15.0,1.9,12.4,17.0,36.64,0.0
2018,12,9,7,45,154.0,28.5,1.85,12.45,45.5,136.76,91.53
2018,12,9,8,0,258.0,42.0,1.8,12.5,74.0,214.44,170.69
2018,12,9,8,15,334.5,50.5,1.8,12.55,108.5,275.16,225.59
2018,12,9,8,30,411.0,59.0,1.8,12.6,143.0,344.5,285.59
2018,12,9,8,45,413.5,71.5,1.8,12.7,171.0,369.95,308.18
2018,12,9,9,0,416.0,84.0,1.8,12.8,199.0,397.45,331.39
2018,12,9,9,15,312.5,100.0,1.75,12.8,193.0,355.56,296.56
2018,12,9,9,30,209.0,116.0,1.7,12.8,187.0,294.25,245.37
2018,12,9,9,45,126.5,128.5,1.65,12.85,172.5,239.89,199.17
2018,12,9,10,0,44.0,141.0,1.6,12.9,158.0,182.9,149.84
2018,12,9,10,15,87.0,160.0,1.5,12.95,197.0,236.48,194.95
2018,12,9,10,30,130.0,179.0,1.4,13.0,236.0,302.01,248.22
2018,12,9,10,45,66.5,134.5,1.25,13.05,163.5,188.24,153.96
2018,12,9,11,0,3.0,90.0,1.1,13.1,91.0,86.51,67.79
2018,12,9,11,15,2.0,99.0,1.0,13.1,99.5,94.59,74.65
2018,12,9,11,30,1.0,108.0,0.9,13.1,108.0,102.7,81.3
2018,12,9,11,45,20.5,143.5,0.8,13.1,153.5,152.84,123.31
2018,12,9,12,0,40.0,179.0,0.7,13.1,199.0,211.56,171.19
2018,12,9,12,15,137.0,183.5,0.9,13.1,250.5,291.64,237.65
2018,12,9,12,30,234.0,188.0,1.1,13.1,302.0,366.62,298.36
2018,12,9,12,45,300.0,183.5,1.25,13.1,327.0,396.16,322.15
2018,12,9,13,0,366.0,179.0,1.4,13.1,352.0,421.13,342.26
2018,12,9,13,15,519.5,139.5,1.6,13.1,374.5,462.82,376.23
2018,12,9,13,30,673.0,100.0,1.8,13.1,397.0,488.48,396.42
2018,12,9,13,45,675.5,93.0,2.0,13.1,377.5,454.17,368.12
2018,12,9,14,0,678.0,86.0,2.2,13.1,358.0,417.93,337.63
2018,12,9,14,15,451.5,105.5,2.35,13.1,280.5,306.51,247.04
2018,12,9,14,30,225.0,125.0,2.5,13.1,203.0,212.76,170.88
2018,12,9,14,45,328.0,105.5,2.6,13.05,206.0,218.34,172.09
2018,12,9,15,0,431.0,86.0,2.7,13.0,209.0,209.42,159.08
2018,12,9,15,15,373.5,78.5,2.7,13.0,174.0,164.3,119.97
2018,12,9,15,30,316.0,71.0,2.7,13.0,139.0,124.71,86.6
2018,12,9,15,45,229.0,60.0,2.7,12.75,103.5,84.11,55.38
2018,12,9,16,0,142.0,49.0,2.7,12.5,68.0,53.18,33.74
2018,12,9,16,15,99.5,34.0,2.7,12.35,45.0,29.38,16.59
2018,12,9,16,30,57.0,19.0,2.7,12.2,22.0,15.88,0.0
2018,12,9,16,45,28.5,9.5,2.7,12.05,11.0,9.05,0.0
2018,12,9,17,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,10,7,15,11.5,5.5,3.4,10.3,6.0,5.24,0.0
2018,12,10,7,30,23.0,11.0,3.5,10.4,12.0,20.72,0.0
2018,12,10,7,45,39.5,24.5,3.65,10.55,28.5,53.76,32.01
2018,12,10,8,0,56.0,38.0,3.8,10.7,45.0,80.63,61.66
2018,12,10,8,15,131.0,52.5,3.85,10.8,76.5,151.23,123.85
2018,12,10,8,30,206.0,67.0,3.9,10.9,108.0,217.13,182.08
2018,12,10,8,45,159.5,79.5,3.95,11.05,115.5,207.96,174.93
2018,12,10,9,0,113.0,92.0,4.0,11.2,123.0,184.44,154.9
2018,12,10,9,15,60.0,102.5,4.05,11.45,119.0,151.39,125.81
2018,12,10,9,30,7.0,113.0,4.1,11.7,115.0,117.82,95.69
2018,12,10,9,45,10.5,122.0,4.15,11.9,125.5,128.88,105.04
2018,12,10,10,0,14.0,131.0,4.2,12.1,136.0,140.13,114.43
2018,12,10,10,15,25.5,148.0,4.15,12.4,158.5,175.98,144.54
2018,12,10,10,30,37.0,165.0,4.1,12.7,181.0,203.31,167.18
2018,12,10,10,45,50.5,176.5,4.05,13.0,199.5,225.42,185.38
2018,12,10,11,0,64.0,188.0,4.0,13.3,218.0,247.37,203.3
2018,12,10,11,15,49.0,187.5,3.9,13.5,211.0,233.42,190.98
2018,12,10,11,30,34.0,187.0,3.8,13.7,204.0,219.77,179.03
2018,12,10,11,45,32.5,188.5,3.65,13.9,204.5,218.65,177.81
2018,12,10,12,0,31.0,190.0,3.5,14.1,205.0,217.58,176.63
2018,12,10,12,15,42.0,193.0,3.45,14.25,213.5,226.9,184.39
2018,12,10,12,30,53.0,196.0,3.4,14.4,222.0,235.67,191.62
2018,12,10,12,45,307.0,161.0,3.4,14.55,306.0,375.95,309.72
2018,12,10,13,0,561.0,126.0,3.4,14.7,390.0,497.61,407.74
2018,12,10,13,15,716.0,94.5,3.45,14.75,418.5,533.96,435.87
2018,12,10,13,30,871.0,63.0,3.5,14.8,447.0,553.9,450.38
2018,12,10,13,45,859.0,61.5,3.6,14.85,423.0,511.74,414.72
2018,12,10,14,0,847.0,60.0,3.7,14.9,399.0,468.2,377.31
2018,12,10,14,15,828.0,58.0,3.75,14.85,368.5,419.98,335.23
2018,12,10,14,30,809.0,56.0,3.8,14.8,338.0,372.07,292.29
2018,12,10,14,45,782.0,54.0,3.9,14.75,303.0,320.55,245.61
2018,12,10,15,0,755.0,52.0,4.0,14.7,268.0,270.13,199.13
2018,12,10,15,15,713.5,48.5,4.0,14.7,229.0,216.28,150.2
2018,12,10,15,30,672.0,45.0,4.0,14.7,190.0,165.72,105.24
2018,12,10,15,45,606.0,40.0,3.65,14.15,149.5,114.31,63.83
2018,12,10,16,0,540.0,35.0,3.3,13.6,109.0,69.65,33.26
2018,12,10,16,15,415.5,28.0,3.3,13.3,73.0,27.6,12.65
2018,12,10,16,30,291.0,21.0,3.3,13.0,37.0,17.47,0.0
2018,12,10,16,45,145.5,10.5,3.3,12.75,18.5,10.01,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,11,7,15,122.5,8.5,2.45,10.45,13.0,8.1,0.0
2018,12,11,7,30,245.0,17.0,2.4,10.7,26.0,124.72,0.0
2018,12,11,7,45,389.0,24.0,2.4,10.95,60.5,236.69,152.21
2018,12,11,8,0,533.0,31.0,2.4,11.2,95.0,339.26,270.3
2018,12,11,8,15,603.5,36.0,2.45,11.5,135.0,404.73,331.69
2018,12,11,8,30,674.0,41.0,2.5,11.8,175.0,473.15,391.64
2018,12,11,8,45,716.0,44.0,2.55,12.15,214.0,523.68,435.11
2018,12,11,9,0,758.0,47.0,2.6,12.5,253.0,574.3,476.92
2018,12,11,9,15,784.0,50.5,2.65,12.8,289.0,614.38,508.24
2018,12,11,9,30,810.0,54.0,2.7,13.1,325.0,652.95,537.21
2018,12,11,9,45,825.5,57.0,2.7,13.45,356.0,681.46,557.49
2018,12,11,10,0,841.0,60.0,2.7,13.8,387.0,701.31,570.9
2018,12,11,10,15,853.5,62.0,2.75,14.05,412.5,721.01,584.54
2018,12,11,10,30,866.0,64.0,2.8,14.3,438.0,737.79,595.9
2018,12,11,10,45,873.5,65.0,2.85,14.5,456.5,746.43,601.34
2018,12,11,11,0,881.0,66.0,2.9,14.7,475.0,751.84,604.51
2018,12,11,11,15,885.0,66.5,3.0,14.85,486.5,750.67,603.31
2018,12,11,11,30,889.0,67.0,3.1,15.0,498.0,746.17,599.8
2018,12,11,11,45,889.5,67.5,3.25,15.15,502.0,735.76,592.24
2018,12,11,12,0,890.0,68.0,3.4,15.3,506.0,722.09,582.34
2018,12,11,12,15,888.5,67.5,3.5,15.3,502.5,702.63,568.26
2018,12,11,12,30,887.0,67.0,3.6,15.3,499.0,680.15,551.92
2018,12,11,12,45,883.5,66.0,3.75,15.35,488.5,652.85,530.92
2018,12,11,13,0,880.0,65.0,3.9,15.4,478.0,622.85,507.04
2018,12,11,13,15,871.0,63.5,4.0,15.4,460.0,586.51,477.66
2018,12,11,13,30,862.0,62.0,4.1,15.4,442.0,548.14,446.03
2018,12,11,13,45,848.0,61.0,4.25,15.4,417.5,505.96,410.75
2018,12,11,14,0,834.0,60.0,4.4,15.4,393.0,462.57,373.55
2018,12,11,14,15,745.0,69.0,4.35,15.3,349.5,397.8,318.45
2018,12,11,14,30,656.0,78.0,4.3,15.2,306.0,337.16,266.34
2018,12,11,14,45,618.5,73.0,4.25,15.1,270.0,285.9,220.85
2018,12,11,15,0,581.0,68.0,4.2,15.0,234.0,237.17,177.04
2018,12,11,15,15,616.0,56.5,4.2,15.0,209.5,201.67,141.68
2018,12,11,15,30,651.0,45.0,4.2,15.0,185.0,162.75,103.66
2018,12,11,15,45,563.5,41.0,3.65,14.4,144.0,110.78,62.66
2018,12,11,16,0,476.0,37.0,3.1,13.8,103.0,66.41,32.64
2018,12,11,16,15,332.5,29.0,3.2,13.55,67.0,28.08,13.37
2018,12,11,16,30,189.0,21.0,3.3,13.3,31.0,17.39,0.0
2018,12,11,16,45,94.5,10.5,3.45,13.05,15.5,10.01,0.0
2018,12,11,17,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,12,7,15,61.0,7.5,4.7,11.4,9.5,0.0,0.0
2018,12,12,7,30,122.0,15.0,4.9,11.6,19.0,68.1,0.0
2018,12,12,7,45,233.5,25.5,5.15,11.75,48.0,168.41,103.22
2018,12,12,8,0,345.0,36.0,5.4,11.9,77.0,252.01,201.27
2018,12,12,8,15,394.5,46.0,5.5,12.0,110.0,303.88,251.52
2018,12,12,8,30,444.0,56.0,5.6,12.1,143.0,358.39,301.2
2018,12,12,8,45,569.0,55.5,5.65,12.2,192.5,449.44,380.46
2018,12,12,9,0,694.0,55.0,5.7,12.3,242.0,541.27,458.69
2018,12,12,9,15,565.5,78.0,5.6,12.45,244.5,503.37,426.62
2018,12,12,9,30,437.0,101.0,5.5,12.6,247.0,447.62,379.3
2018,12,12,9,45,485.0,106.0,5.4,12.8,282.0,494.44,417.9
2018,12,12,10,0,533.0,111.0,5.3,13.0,317.0,541.08,455.28
2018,12,12,10,15,687.5,88.5,5.25,13.25,373.0,639.29,534.05
2018,12,12,10,30,842.0,66.0,5.2,13.5,429.0,727.63,601.44
2018,12,12,10,45,867.5,65.0,5.2,13.75,453.0,741.18,610.21
2018,12,12,11,0,893.0,64.0,5.2,14.0,477.0,757.73,621.68
2018,12,12,11,15,904.5,63.5,5.25,14.2,491.0,761.02,623.37
2018,12,12,11,30,916.0,63.0,5.3,14.4,505.0,760.84,622.59
2018,12,12,11,45,919.0,62.5,5.35,14.65,509.5,750.88,614.35
2018,12,12,12,0,922.0,62.0,5.4,14.9,514.0,737.51,603.67
2018,12,12,12,15,919.0,63.0,5.45,15.05,511.5,718.38,588.89
2018,12,12,12,30,916.0,64.0,5.5,15.2,509.0,696.13,571.79
2018,12,12,12,45,909.0,64.5,5.6,15.4,498.5,667.71,549.06
2018,12,12,13,0,902.0,65.0,5.7,15.6,488.0,636.65,523.31
2018,12,12,13,15,817.0,77.0,5.65,15.7,449.5,573.19,470.79
2018,12,12,13,30,732.0,89.0,5.6,15.8,411.0,509.94,418.1
2018,12,12,13,45,752.0,79.0,5.55,15.9,394.0,478.76,391.0
2018,12,12,14,0,772.0,69.0,5.5,16.0,377.0,445.12,360.92
2018,12,12,14,15,692.0,75.5,5.3,15.95,336.0,382.65,307.2
2018,12,12,14,30,612.0,82.0,5.1,15.9,295.0,325.07,257.27
2018,12,12,14,45,605.5,73.5,4.9,15.9,265.5,282.7,218.39
2018,12,12,15,0,599.0,65.0,4.7,15.9,236.0,239.94,178.54
2018,12,12,15,15,547.0,61.0,4.7,15.9,200.0,190.81,134.92
2018,12,12,15,30,495.0,57.0,4.7,15.9,164.0,146.31,96.34
2018,12,12,15,45,454.0,48.5,4.05,15.2,130.5,103.85,61.47
2018,12,12,16,0,413.0,40.0,3.4,14.5,97.0,65.54,33.91
2018,12,12,16,15,362.0,30.5,3.4,14.2,67.5,30.46,14.63
2018,12,12,16,30,311.0,21.0,3.4,13.9,38.0,17.43,0.0
2018,12,12,16,45,155.5,10.5,3.35,13.65,19.0,10.01,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.0,3.2,10.45,11.5,0.0,0.0
2018,12,13,7,30,226.0,16.0,3.3,10.7,23.0,114.5,0.0
2018,12,13,7,45,371.5,23.0,3.4,11.0,56.5,224.31,132.56
2018,12,13,8,0,517.0,30.0,3.5,11.3,90.0,327.82,260.52
2018,12,13,8,15,590.5,35.5,3.65,11.55,130.0,394.68,324.51
2018,12,13,8,30,664.0,41.0,3.8,11.8,170.0,464.88,386.99
2018,12,13,8,45,710.0,44.0,3.9,12.0,209.5,517.6,433.35
2018,12,13,9,0,756.0,47.0,4.0,12.2,249.0,570.67,478.3
2018,12,13,9,15,786.0,49.5,4.05,12.55,285.5,612.15,511.46
2018,12,13,9,30,816.0,52.0,4.1,12.9,322.0,646.39,537.52
2018,12,13,9,45,837.0,53.5,4.1,13.25,354.0,676.93,559.96
2018,12,13,10,0,858.0,55.0,4.1,13.6,386.0,705.25,580.24
2018,12,13,10,15,872.5,56.5,4.1,14.0,412.5,726.2,594.49
2018,12,13,10,30,887.0,58.0,4.1,14.4,439.0,744.23,606.42
2018,12,13,10,45,896.5,59.0,4.1,14.85,458.5,754.72,612.51
2018,12,13,11,0,906.0,60.0,4.1,15.3,478.0,761.9,616.19
2018,12,13,11,15,911.0,61.0,4.15,15.5,490.5,762.29,615.67
2018,12,13,11,30,916.0,62.0,4.2,15.7,503.0,759.22,612.72
2018,12,13,11,45,918.0,61.5,4.2,15.9,507.5,748.66,604.12
2018,12,13,12,0,920.0,61.0,4.2,16.1,512.0,734.71,593.16
2018,12,13,12,15,917.5,62.0,4.1,16.25,509.5,716.1,578.58
2018,12,13,12,30,915.0,63.0,4.0,16.4,507.0,694.34,561.76
2018,12,13,12,45,907.5,63.0,3.95,16.55,496.0,665.16,538.71
2018,12,13,13,0,900.0,63.0,3.9,16.7,485.0,633.39,512.77
2018,12,13,13,15,890.5,63.0,3.8,16.75,467.5,598.03,483.7
2018,12,13,13,30,881.0,63.0,3.7,16.8,450.0,560.59,452.47
2018,12,13,13,45,867.0,62.0,3.6,16.85,425.5,517.84,416.49
2018,12,13,14,0,853.0,61.0,3.5,16.9,401.0,473.82,378.7
2018,12,13,14,15,833.0,59.0,3.35,16.85,370.5,426.15,337.21
2018,12,13,14,30,813.0,57.0,3.2,16.8,340.0,376.82,293.47
2018,12,13,14,45,783.0,55.0,3.0,16.75,304.5,324.23,246.34
2018,12,13,15,0,753.0,53.0,2.8,16.7,269.0,273.02,199.74
2018,12,13,15,15,710.5,50.0,2.8,16.7,230.0,219.56,151.8
2018,12,13,15,30,668.0,47.0,2.8,16.7,191.0,169.47,107.7
2018,12,13,15,45,600.0,41.5,2.4,15.95,150.5,117.42,66.06
2018,12,13,16,0,532.0,36.0,2.0,15.2,110.0,72.31,34.97
2018,12,13,16,15,405.0,28.5,2.0,14.9,73.5,29.8,13.33
2018,12,13,16,30,278.0,21.0,2.0,14.6,37.0,17.38,0.0
2018,12,13,16,45,139.0,10.5,2.05,14.35,18.5,10.01,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,13.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,13.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,6.7,14.45,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,6.9,14.6,6.0,5.72,0.0
2018,12,14,7,45,0.0,14.0,7.05,14.7,14.0,12.98,1.88
2018,12,14,8,0,0.0,22.0,7.2,14.8,22.0,20.41,10.84
2018,12,14,8,15,0.0,31.0,7.4,14.9,31.0,28.78,18.38
2018,12,14,8,30,0.0,40.0,7.6,15.0,40.0,37.16,25.77
2018,12,14,8,45,0.0,37.0,7.75,15.1,37.0,34.35,23.59
2018,12,14,9,0,0.0,34.0,7.9,15.2,34.0,31.55,21.29
2018,12,14,9,15,0.0,24.0,8.0,15.25,24.0,22.26,13.38
2018,12,14,9,30,0.0,14.0,8.1,15.3,14.0,12.97,5.44
2018,12,14,9,45,4.5,40.5,8.15,15.4,42.0,40.83,29.33
2018,12,14,10,0,9.0,67.0,8.2,15.5,70.0,68.9,53.23
2018,12,14,10,15,109.5,110.0,8.25,15.55,156.5,203.74,169.57
2018,12,14,10,30,210.0,153.0,8.3,15.6,243.0,342.09,285.99
2018,12,14,10,45,406.5,137.5,8.3,15.65,321.0,483.45,405.34
2018,12,14,11,0,603.0,122.0,8.3,15.7,399.0,616.83,515.41
2018,12,14,11,15,640.0,118.5,8.3,15.7,419.5,636.59,530.9
2018,12,14,11,30,677.0,115.0,8.3,15.7,440.0,653.33,544.16
2018,12,14,11,45,732.0,102.5,8.25,15.75,457.5,669.44,556.89
2018,12,14,12,0,787.0,90.0,8.2,15.8,475.0,678.78,563.97
2018,12,14,12,15,599.5,117.0,8.15,15.8,409.5,565.34,470.61
2018,12,14,12,30,412.0,144.0,8.1,15.8,344.0,448.4,372.94
2018,12,14,12,45,242.5,165.5,8.0,15.8,282.5,339.67,281.14
2018,12,14,13,0,73.0,187.0,7.9,15.8,221.0,233.81,190.85
2018,12,14,13,15,148.0,178.0,7.75,15.75,244.0,271.95,223.49
2018,12,14,13,30,223.0,169.0,7.6,15.7,267.0,303.78,250.05
2018,12,14,13,45,179.5,161.5,7.45,15.65,237.5,257.19,210.79
2018,12,14,14,0,136.0,154.0,7.3,15.6,208.0,220.26,179.56
2018,12,14,14,15,104.0,132.5,7.15,15.5,172.0,177.4,143.56
2018,12,14,14,30,72.0,111.0,7.0,15.4,136.0,134.33,107.36
2018,12,14,14,45,66.0,103.5,6.8,15.35,124.5,121.1,95.88
2018,12,14,15,0,60.0,96.0,6.6,15.3,113.0,108.35,84.74
2018,12,14,15,15,30.0,73.5,6.6,15.3,82.0,76.29,58.12
2018,12,14,15,30,0.0,51.0,6.6,15.3,51.0,47.38,34.53
2018,12,14,15,45,0.0,40.0,6.05,15.1,40.0,37.17,25.65
2018,12,14,16,0,0.0,29.0,5.5,14.9,29.0,26.93,16.67
2018,12,14,16,15,12.0,19.5,5.3,14.8,20.0,18.54,8.67
2018,12,14,16,30,24.0,10.0,5.1,14.7,11.0,8.6,0.0
2018,12,14,16,45,12.0,5.0,4.9,14.65,5.5,4.77,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,15,7,15,24.0,5.5,3.55,13.35,6.0,0.0,0.0
2018,12,15,7,30,48.0,11.0,3.7,13.6,12.0,31.39,0.0
2018,12,15,7,45,125.0,25.0,3.8,13.8,37.0,112.2,55.96
2018,12,15,8,0,202.0,39.0,3.9,14.0,62.0,179.91,139.69
2018,12,15,8,15,248.0,51.5,4.05,14.2,91.0,226.36,183.89
2018,12,15,8,30,294.0,64.0,4.2,14.4,120.0,275.88,228.21
2018,12,15,8,45,312.5,77.0,4.3,14.6,148.5,311.29,259.62
2018,12,15,9,0,331.0,90.0,4.4,14.8,177.0,346.78,290.17
2018,12,15,9,15,314.5,104.0,4.4,15.05,196.5,359.7,300.79
2018,12,15,9,30,298.0,118.0,4.4,15.3,216.0,358.06,299.26
2018,12,15,9,45,239.5,136.0,4.35,15.5,219.5,342.27,284.77
2018,12,15,10,0,181.0,154.0,4.3,15.7,223.0,311.38,257.9
2018,12,15,10,15,115.0,159.5,4.2,15.85,204.5,268.57,220.95
2018,12,15,10,30,49.0,165.0,4.1,16.0,186.0,212.91,173.26
2018,12,15,10,45,40.0,172.5,4.0,16.15,190.0,213.25,172.99
2018,12,15,11,0,31.0,180.0,3.9,16.3,194.0,213.52,172.57
2018,12,15,11,15,29.5,183.0,3.85,16.4,196.5,214.06,172.72
2018,12,15,11,30,28.0,186.0,3.8,16.5,199.0,214.68,172.95
2018,12,15,11,45,17.5,170.5,3.7,16.6,178.5,179.22,143.64
2018,12,15,12,0,7.0,155.0,3.6,16.7,158.0,154.66,123.19
2018,12,15,12,15,51.0,175.0,3.6,16.75,199.5,213.53,172.42
2018,12,15,12,30,95.0,195.0,3.6,16.8,241.0,263.32,213.4
2018,12,15,12,45,71.5,184.0,3.6,16.85,218.0,232.58,187.88
2018,12,15,13,0,48.0,173.0,3.6,16.9,195.0,203.26,163.63
2018,12,15,13,15,58.5,170.5,3.55,16.85,196.5,204.55,164.92
2018,12,15,13,30,69.0,168.0,3.5,16.8,198.0,205.01,165.4
2018,12,15,13,45,40.5,136.0,3.5,16.75,153.5,153.88,123.26
2018,12,15,14,0,12.0,104.0,3.5,16.7,109.0,103.38,81.38
2018,12,15,14,15,45.0,115.0,3.5,16.65,131.0,130.41,103.88
2018,12,15,14,30,78.0,126.0,3.5,16.6,153.0,151.66,120.91
2018,12,15,14,45,143.0,116.0,3.5,16.5,159.5,162.27,127.96
2018,12,15,15,0,208.0,106.0,3.5,16.4,166.0,165.21,127.44
2018,12,15,15,15,205.0,93.0,3.5,16.4,145.0,139.37,104.26
2018,12,15,15,30,202.0,80.0,3.5,16.4,124.0,113.73,81.38
2018,12,15,15,45,172.0,65.0,3.55,15.95,97.0,82.99,56.22
2018,12,15,16,0,142.0,50.0,3.6,15.5,70.0,55.6,35.07
2018,12,15,16,15,102.0,34.5,3.7,15.25,46.5,31.12,17.35
2018,12,15,16,30,62.0,19.0,3.8,15.0,23.0,15.91,0.0
2018,12,15,16,45,31.0,9.5,3.85,14.75,11.5,9.05,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,14.75,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,14.8,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,14.8,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,14.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.55,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,14.75,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,14.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,14.95,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,14.85,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,14.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,12,16,7,15,1.0,1.5,5.95,14.85,1.5,0.0,0.0
2018,12,16,7,30,2.0,3.0,6.0,14.9,3.0,3.73,0.0
2018,12,16,7,45,1.0,5.5,6.1,14.95,5.5,5.56,0.0
2018,12,16,8,0,0.0,8.0,6.2,15.0,8.0,7.4,0.28
2018,12,16,8,15,0.0,9.5,6.3,15.1,9.5,8.79,1.67
2018,12,16,8,30,0.0,11.0,6.4,15.2,11.0,10.18,2.95
2018,12,16,8,45,0.0,16.5,6.55,15.3,16.5,15.29,7.36
2018,12,16,9,0,0.0,22.0,6.7,15.4,22.0,20.39,11.76
2018,12,16,9,15,0.0,24.0,6.7,15.45,24.0,22.26,13.37
2018,12,16,9,30,0.0,26.0,6.7,15.5,26.0,24.12,14.96
2018,12,16,9,45,0.0,28.5,6.75,15.55,28.5,26.44,16.92
2018,12,16,10,0,0.0,31.0,6.8,15.6,31.0,28.77,18.87
2018,12,16,10,15,0.0,60.0,6.95,15.65,60.0,55.79,41.74
2018,12,16,10,30,0.0,89.0,7.1,15.7,89.0,83.68,65.17
2018,12,16,10,45,0.0,78.0,7.2,15.75,78.0,72.61,55.76
2018,12,16,11,0,0.0,67.0,7.3,15.8,67.0,62.34,47.05
2018,12,16,11,15,0.0,62.5,7.25,15.85,62.5,58.14,43.47
2018,12,16,11,30,0.0,58.0,7.2,15.9,58.0,53.94,39.91
2018,12,16,11,45,0.0,68.0,7.15,15.9,68.0,63.28,47.73
2018,12,16,12,0,0.0,78.0,7.1,15.9,78.0,72.62,55.55
2018,12,16,12,15,0.0,64.0,7.05,15.9,64.0,59.54,44.58
2018,12,16,12,30,0.0,50.0,7.0,15.9,50.0,46.49,33.62
2018,12,16,12,45,0.0,52.0,6.95,15.9,52.0,48.35,35.21
2018,12,16,13,0,0.0,54.0,6.9,15.9,54.0,50.21,36.8
2018,12,16,13,15,0.0,53.0,6.9,15.95,53.0,49.27,36.04
2018,12,16,13,30,0.0,52.0,6.9,16.0,52.0,48.34,35.29
2018,12,16,13,45,0.0,45.5,6.95,16.0,45.5,42.28,30.21
2018,12,16,14,0,0.0,39.0,7.0,16.0,39.0,36.22,25.13
2018,12,16,14,15,0.0,33.5,7.1,16.0,33.5,31.1,20.82
2018,12,16,14,30,0.0,28.0,7.2,16.0,28.0,25.98,16.49
2018,12,16,14,45,2.5,43.0,7.25,16.0,43.5,40.78,29.05
2018,12,16,15,0,5.0,58.0,7.3,16.0,59.0,55.38,41.34
2018,12,16,15,15,3.5,55.0,7.3,16.0,55.5,51.97,38.38
2018,12,16,15,30,2.0,52.0,7.3,16.0,52.0,48.68,35.45
2018,12,16,15,45,1.0,41.5,7.25,15.8,41.5,38.68,26.8
2018,12,16,16,0,0.0,31.0,7.2,15.6,31.0,28.79,18.16
2018,12,16,16,15,0.5,21.5,7.15,15.55,21.5,19.96,9.93
2018,12,16,16,30,1.0,12.0,7.1,15.5,12.0,11.13,0.0
2018,12,16,16,45,0.5,6.0,7.0,15.45,6.0,5.72,0.0
2018,12,16,17,0,0.0,0.0,6.9,15.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.65,15.35,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,17,7,15,89.5,6.5,2.1,12.15,9.0,0.0,0.0
2018,12,17,7,30,179.0,13.0,2.0,12.4,18.0,89.78,0.0
2018,12,17,7,45,336.5,20.5,1.95,12.65,49.5,200.48,87.97
2018,12,17,8,0,494.0,28.0,1.9,12.9,81.0,310.34,240.33
2018,12,17,8,15,570.5,32.5,1.85,13.15,119.5,376.36,304.05
2018,12,17,8,30,647.0,37.0,1.8,13.4,158.0,445.95,364.66
2018,12,17,8,45,496.0,56.5,1.8,13.6,162.0,401.52,331.64
2018,12,17,9,0,345.0,76.0,1.8,13.8,166.0,336.9,280.2
2018,12,17,9,15,281.5,99.5,1.75,13.95,180.0,318.52,265.24
2018,12,17,9,30,218.0,123.0,1.7,14.1,194.0,308.84,256.08
2018,12,17,9,45,268.5,127.0,1.65,14.3,223.0,351.07,290.83
2018,12,17,10,0,319.0,131.0,1.6,14.5,252.0,394.37,325.46
2018,12,17,10,15,379.5,134.5,1.6,14.6,288.5,458.37,375.68
2018,12,17,10,30,440.0,138.0,1.6,14.7,325.0,508.81,414.54
2018,12,17,10,45,630.0,106.5,1.65,14.85,387.5,620.14,501.38
2018,12,17,11,0,820.0,75.0,1.7,15.0,450.0,720.35,574.18
2018,12,17,11,15,847.5,70.5,1.75,15.05,467.0,731.22,580.91
2018,12,17,11,30,875.0,66.0,1.8,15.1,484.0,733.09,582.1
2018,12,17,11,45,836.5,75.5,1.9,15.15,478.5,711.2,566.53
2018,12,17,12,0,798.0,85.0,2.0,15.2,473.0,681.2,545.13
2018,12,17,12,15,583.5,133.5,2.05,15.25,416.5,572.66,461.2
2018,12,17,12,30,369.0,182.0,2.1,15.3,360.0,451.9,365.66
2018,12,17,12,45,274.5,186.5,2.15,15.35,317.5,384.26,311.77
2018,12,17,13,0,180.0,191.0,2.2,15.4,275.0,312.57,253.66
2018,12,17,13,15,157.5,183.0,2.25,15.4,254.5,283.46,230.18
2018,12,17,13,30,135.0,175.0,2.3,15.4,234.0,255.55,207.34
2018,12,17,13,45,72.5,147.0,2.3,15.4,178.5,181.88,146.82
2018,12,17,14,0,10.0,119.0,2.3,15.4,123.0,117.09,93.07
2018,12,17,14,15,42.0,101.5,2.3,15.3,116.5,115.8,92.14
2018,12,17,14,30,74.0,84.0,2.3,15.2,110.0,111.81,88.35
2018,12,17,14,45,295.5,78.0,2.25,15.1,165.5,183.15,143.12
2018,12,17,15,0,517.0,72.0,2.2,15.0,221.0,227.17,170.67
2018,12,17,15,15,510.5,64.5,2.2,15.0,194.0,189.46,135.44
2018,12,17,15,30,504.0,57.0,2.2,15.0,167.0,151.75,100.83
2018,12,17,15,45,395.5,52.0,2.0,14.6,127.5,103.08,63.41
2018,12,17,16,0,287.0,47.0,1.8,14.2,88.0,64.66,37.26
2018,12,17,16,15,178.5,34.0,1.75,14.05,56.5,31.96,16.97
2018,12,17,16,30,70.0,21.0,1.7,13.9,25.0,17.49,0.0
2018,12,17,16,45,46.5,12.0,1.7,13.7,13.5,11.44,0.0
2018,12,17,17,0,23.0,3.0,1.7,13.5,2.0,0.0,0.0
2018,12,17,17,15,11.5,1.5,1.7,13.45,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
