Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,8,0,320.0,32.0,5.7,9.7,62.0,227.28,171.17
2018,12,28,8,15,465.5,35.5,5.8,9.95,104.0,321.91,264.76
2018,12,28,8,30,611.0,39.0,5.9,10.2,146.0,420.56,353.46
2018,12,28,8,45,687.5,40.5,6.0,10.45,189.0,488.57,414.6
2018,12,28,9,0,764.0,42.0,6.1,10.7,232.0,553.48,471.63
2018,12,28,9,15,797.0,43.5,6.05,10.95,269.5,596.13,507.57
2018,12,28,9,30,830.0,45.0,6.0,11.2,307.0,638.0,541.01
2018,12,28,9,45,852.0,46.5,5.95,11.45,340.0,670.81,566.29
2018,12,28,10,0,874.0,48.0,5.9,11.7,373.0,701.51,589.36
2018,12,28,10,15,888.5,49.0,5.8,11.9,400.5,723.55,605.15
2018,12,28,10,30,903.0,50.0,5.7,12.1,428.0,742.7,618.49
2018,12,28,10,45,912.5,51.0,5.55,12.35,449.0,754.99,626.05
2018,12,28,11,0,922.0,52.0,5.4,12.6,470.0,763.97,631.03
2018,12,28,11,15,927.0,53.0,5.4,12.75,484.0,766.12,631.72
2018,12,28,11,30,932.0,54.0,5.4,12.9,498.0,764.77,629.86
2018,12,28,11,45,934.0,54.0,5.35,13.1,504.5,756.43,622.43
2018,12,28,12,0,936.0,54.0,5.3,13.3,511.0,744.64,612.52
2018,12,28,12,15,933.0,56.0,5.25,13.45,510.5,728.33,599.39
2018,12,28,12,30,930.0,58.0,5.2,13.6,510.0,708.78,583.89
2018,12,28,12,45,923.0,59.5,5.1,13.7,502.0,682.86,563.46
2018,12,28,13,0,916.0,61.0,5.0,13.8,494.0,654.16,539.28
2018,12,28,13,15,910.5,60.5,4.9,13.9,479.0,621.44,511.65
2018,12,28,13,30,905.0,60.0,4.8,14.0,464.0,586.25,481.6
2018,12,28,13,45,895.0,58.5,4.65,14.1,441.5,545.24,446.27
2018,12,28,14,0,885.0,57.0,4.5,14.2,419.0,502.49,408.84
2018,12,28,14,15,868.5,55.5,4.45,14.2,390.0,455.29,367.4
2018,12,28,14,30,852.0,54.0,4.4,14.2,361.0,407.37,324.37
2018,12,28,14,45,827.5,52.0,4.3,14.2,326.5,355.59,277.26
2018,12,28,15,0,803.0,50.0,4.2,14.2,292.0,304.42,229.85
2018,12,28,15,15,759.5,47.5,4.2,14.2,252.0,248.34,178.67
2018,12,28,15,30,716.0,45.0,4.2,14.2,212.0,195.49,130.77
2018,12,28,15,45,665.5,40.5,3.75,13.55,172.5,143.17,85.83
2018,12,28,16,0,615.0,36.0,3.3,12.9,133.0,95.6,48.98
2018,12,28,16,15,517.5,30.5,3.2,12.7,95.0,50.16,22.05
2018,12,28,16,30,420.0,25.0,3.1,12.5,57.0,22.29,9.41
2018,12,28,16,45,246.0,16.0,3.0,12.25,31.5,15.25,0.0
2018,12,28,17,0,72.0,7.0,2.9,12.0,6.0,0.0,0.0
2018,12,28,17,15,36.0,3.5,2.85,12.0,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,29,7,15,59.0,5.0,2.25,9.9,5.5,0.0,0.0
2018,12,29,7,30,118.0,10.0,2.3,10.1,11.0,58.85,0.0
2018,12,29,7,45,281.5,18.5,2.35,10.35,40.0,168.36,0.0
2018,12,29,8,0,445.0,27.0,2.4,10.6,69.0,277.15,206.33
2018,12,29,8,15,528.5,32.5,2.55,10.8,107.0,346.3,280.84
2018,12,29,8,30,612.0,38.0,2.7,11.0,145.0,419.66,347.08
2018,12,29,8,45,662.0,42.0,2.85,11.25,184.0,474.7,396.04
2018,12,29,9,0,712.0,46.0,3.0,11.5,223.0,530.72,444.01
2018,12,29,9,15,745.5,48.5,2.95,11.7,260.0,574.32,480.02
2018,12,29,9,30,779.0,51.0,2.9,11.9,297.0,617.05,512.99
2018,12,29,9,45,802.0,53.5,2.85,12.1,330.0,651.09,538.26
2018,12,29,10,0,825.0,56.0,2.8,12.3,363.0,676.98,556.72
2018,12,29,10,15,840.0,57.5,2.65,12.5,390.0,699.39,571.73
2018,12,29,10,30,855.0,59.0,2.5,12.7,417.0,719.1,584.41
2018,12,29,10,45,864.5,60.0,2.35,12.9,437.5,731.11,591.14
2018,12,29,11,0,874.0,61.0,2.2,13.1,458.0,739.98,595.52
2018,12,29,11,15,879.5,62.5,2.05,13.4,472.0,743.21,595.52
2018,12,29,11,30,885.0,64.0,1.9,13.7,486.0,743.1,593.15
2018,12,29,11,45,887.0,64.5,1.75,13.95,492.5,735.8,585.74
2018,12,29,12,0,889.0,65.0,1.6,14.2,499.0,725.21,576.09
2018,12,29,12,15,887.5,65.0,1.55,14.4,498.0,708.27,562.97
2018,12,29,12,30,886.0,65.0,1.5,14.6,497.0,688.25,547.77
2018,12,29,12,45,880.0,66.0,1.5,14.75,489.0,663.43,529.4
2018,12,29,13,0,874.0,67.0,1.5,14.9,481.0,635.92,507.77
2018,12,29,13,15,865.5,66.5,1.5,14.95,465.5,602.67,481.71
2018,12,29,13,30,857.0,66.0,1.5,15.0,450.0,567.27,453.51
2018,12,29,13,45,843.5,65.0,1.55,15.05,427.5,526.68,420.96
2018,12,29,14,0,830.0,64.0,1.6,15.1,405.0,486.45,387.75
2018,12,29,14,15,790.5,64.5,1.6,15.1,371.0,432.79,343.19
2018,12,29,14,30,751.0,65.0,1.6,15.1,337.0,380.51,298.77
2018,12,29,14,45,698.5,64.5,1.6,15.1,298.5,324.28,250.52
2018,12,29,15,0,646.0,64.0,1.6,15.1,260.0,271.13,204.11
2018,12,29,15,15,578.0,62.0,1.6,15.1,220.0,216.6,156.89
2018,12,29,15,30,510.0,60.0,1.6,15.1,180.0,168.06,115.27
2018,12,29,15,45,463.5,52.5,1.45,14.7,146.0,123.98,78.14
2018,12,29,16,0,417.0,45.0,1.3,14.3,112.0,84.51,47.54
2018,12,29,16,15,345.0,36.0,1.35,14.15,80.0,47.31,23.78
2018,12,29,16,30,273.0,27.0,1.4,14.0,48.0,22.11,9.76
2018,12,29,16,45,161.5,16.0,1.45,13.85,26.5,15.25,0.0
2018,12,29,17,0,50.0,5.0,1.5,13.7,5.0,4.77,0.0
2018,12,29,17,15,25.0,2.5,1.6,13.6,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,9.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,12,30,7,15,19.0,3.5,4.95,9.5,3.5,0.0,0.0
2018,12,30,7,30,38.0,7.0,5.1,9.7,7.0,22.52,0.0
2018,12,30,7,45,82.5,20.5,5.2,9.95,26.5,72.36,0.0
2018,12,30,8,0,127.0,34.0,5.3,10.2,46.0,123.51,90.15
2018,12,30,8,15,225.5,45.0,5.2,10.3,79.0,202.7,165.1
2018,12,30,8,30,324.0,56.0,5.1,10.4,112.0,279.0,233.6
2018,12,30,8,45,371.5,66.0,5.0,10.5,146.0,329.25,278.93
2018,12,30,9,0,419.0,76.0,4.9,10.6,180.0,381.57,324.85
2018,12,30,9,15,500.5,77.5,4.6,10.75,221.0,451.62,384.25
2018,12,30,9,30,582.0,79.0,4.3,10.9,262.0,520.75,441.14
2018,12,30,9,45,698.5,69.5,4.0,11.05,312.5,601.89,506.02
2018,12,30,10,0,815.0,60.0,3.7,11.2,363.0,681.29,566.27
2018,12,30,10,15,833.0,61.5,3.45,11.4,391.0,705.94,582.72
2018,12,30,10,30,851.0,63.0,3.2,11.6,419.0,721.73,592.35
2018,12,30,10,45,864.5,63.5,2.95,11.8,441.0,736.14,600.76
2018,12,30,11,0,878.0,64.0,2.7,12.0,463.0,747.46,606.66
2018,12,30,11,15,818.5,79.5,2.85,12.2,460.5,724.87,589.46
2018,12,30,11,30,759.0,95.0,3.0,12.4,458.0,695.81,567.58
2018,12,30,11,45,774.5,91.0,3.15,12.65,466.0,690.8,563.84
2018,12,30,12,0,790.0,87.0,3.3,12.9,474.0,685.85,560.04
2018,12,30,12,15,826.0,81.0,3.65,13.15,485.0,689.69,563.78
2018,12,30,12,30,862.0,75.0,4.0,13.4,496.0,689.22,564.17
2018,12,30,12,45,872.5,71.5,4.3,13.6,492.0,666.21,547.0
2018,12,30,13,0,883.0,68.0,4.6,13.8,488.0,644.23,529.88
2018,12,30,13,15,874.0,68.0,4.75,13.95,472.5,611.02,502.75
2018,12,30,13,30,865.0,68.0,4.9,14.1,457.0,575.64,473.32
2018,12,30,13,45,758.5,84.0,5.0,14.25,413.0,505.65,415.13
2018,12,30,14,0,652.0,100.0,5.1,14.4,369.0,438.9,359.05
2018,12,30,14,15,683.0,87.5,5.15,14.45,352.0,410.28,333.23
2018,12,30,14,30,714.0,75.0,5.2,14.5,335.0,377.43,302.67
2018,12,30,14,45,732.5,67.0,5.3,14.55,311.5,340.7,267.82
2018,12,30,15,0,751.0,59.0,5.4,14.6,288.0,300.88,229.22
2018,12,30,15,15,692.5,57.0,5.4,14.6,246.5,243.69,177.71
2018,12,30,15,30,634.0,55.0,5.4,14.6,205.0,190.5,130.31
2018,12,30,15,45,594.5,48.5,5.4,14.25,168.5,141.82,87.92
2018,12,30,16,0,555.0,42.0,5.4,13.9,132.0,96.8,52.11
2018,12,30,16,15,446.5,35.5,5.65,13.65,94.0,52.44,24.96
2018,12,30,16,30,338.0,29.0,5.9,13.4,56.0,24.04,11.62
2018,12,30,16,45,193.5,17.5,6.15,13.15,31.0,16.68,0.0
2018,12,30,17,0,49.0,6.0,6.4,12.9,6.0,5.72,0.0
2018,12,30,17,15,24.5,3.0,6.5,12.6,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.05,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,11.45,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.25,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.15,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,11.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.0,10.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,10.85,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,10.75,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,10.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,10.6,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.85,10.3,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,10.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,10.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,10.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,10.45,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,10.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,10.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.15,10.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,10.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,10.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,10.15,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.1,0.0,0.0,0.0
2018,12,31,7,15,51.0,4.0,8.4,10.2,4.5,0.0,0.0
2018,12,31,7,30,102.0,8.0,8.4,10.3,9.0,50.1,0.0
2018,12,31,7,45,143.5,20.5,8.45,10.35,29.5,106.73,0.0
2018,12,31,8,0,185.0,33.0,8.5,10.4,50.0,161.47,119.14
2018,12,31,8,15,436.0,34.0,8.55,10.6,102.0,303.4,249.76
2018,12,31,8,30,687.0,35.0,8.6,10.8,154.0,458.51,386.43
2018,12,31,8,45,736.5,38.5,8.65,10.95,195.5,510.28,435.06
2018,12,31,9,0,786.0,42.0,8.7,11.1,237.0,567.02,485.94
2018,12,31,9,15,817.5,44.5,8.8,11.3,275.5,610.95,523.9
2018,12,31,9,30,849.0,47.0,8.9,11.5,314.0,653.94,559.24
2018,12,31,9,45,869.5,49.5,8.95,11.7,348.5,687.71,586.17
2018,12,31,10,0,890.0,52.0,9.0,11.9,383.0,719.23,610.79
2018,12,31,10,15,905.0,53.0,9.0,12.05,411.5,742.12,628.12
2018,12,31,10,30,920.0,54.0,9.0,12.2,440.0,762.09,642.97
2018,12,31,10,45,930.0,55.0,8.95,12.35,462.0,775.14,652.12
2018,12,31,11,0,940.0,56.0,8.9,12.5,484.0,784.82,658.61
2018,12,31,11,15,946.0,57.0,8.85,12.6,499.0,787.97,660.12
2018,12,31,11,30,952.0,58.0,8.8,12.7,514.0,787.55,658.93
2018,12,31,11,45,955.0,58.0,8.75,12.8,521.0,780.04,652.26
2018,12,31,12,0,958.0,58.0,8.7,12.9,528.0,768.97,642.92
2018,12,31,12,15,955.5,59.0,8.65,13.0,527.5,751.67,628.78
2018,12,31,12,30,953.0,60.0,8.6,13.1,527.0,731.04,612.12
2018,12,31,12,45,947.0,61.5,8.55,13.15,519.0,705.45,591.7
2018,12,31,13,0,941.0,63.0,8.5,13.2,511.0,676.93,567.55
2018,12,31,13,15,934.0,62.0,8.5,13.25,495.0,642.16,537.87
2018,12,31,13,30,927.0,61.0,8.5,13.3,479.0,604.94,505.69
2018,12,31,13,45,915.5,60.5,8.5,13.35,456.5,563.58,469.49
2018,12,31,14,0,904.0,60.0,8.5,13.4,434.0,520.49,431.11
2018,12,31,14,15,883.0,59.0,8.45,13.35,403.5,471.01,386.78
2018,12,31,14,30,862.0,58.0,8.4,13.3,373.0,421.12,341.18
2018,12,31,14,45,837.5,55.5,8.35,13.3,338.0,368.69,292.54
2018,12,31,15,0,813.0,53.0,8.3,13.3,303.0,316.0,242.94
2018,12,31,15,15,672.5,59.0,8.3,13.3,247.5,241.97,178.74
2018,12,31,15,30,532.0,65.0,8.3,13.3,192.0,180.02,126.67
2018,12,31,15,45,293.0,45.5,4.5,13.75,113.5,91.05,58.69
2018,12,31,16,0,54.0,26.0,0.7,14.2,35.0,30.03,17.36
2018,12,31,16,15,49.0,21.5,0.75,14.1,28.0,21.78,10.89
2018,12,31,16,30,44.0,17.0,0.8,14.0,21.0,14.38,4.99
2018,12,31,16,45,31.5,10.0,0.8,13.9,12.0,9.53,0.0
2018,12,31,17,0,19.0,3.0,0.8,13.8,3.0,2.86,0.0
2018,12,31,17,15,9.5,1.5,0.8,13.8,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
